Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,182.5,13.5,2.75,8.5,30.0,105.22,0.0
2017,1,1,8,0,365.0,27.0,3.1,9.0,60.0,230.11,173.13
2017,1,1,8,15,465.5,35.5,3.0,9.5,104.0,310.93,254.7
2017,1,1,8,30,566.0,44.0,2.9,10.0,148.0,402.15,335.6
2017,1,1,8,45,625.5,49.5,2.8,11.0,195.0,469.48,393.51
2017,1,1,9,0,685.0,55.0,2.7,12.0,242.0,545.97,455.71
2017,1,1,9,15,723.5,59.0,2.55,12.5,287.0,609.64,504.86
2017,1,1,9,30,762.0,63.0,2.4,13.0,332.0,674.84,552.12
2017,1,1,9,45,788.0,66.5,2.25,14.0,373.0,730.7,589.39
2017,1,1,10,0,814.0,70.0,2.1,15.0,414.0,786.38,624.99
2017,1,1,10,15,832.5,72.0,1.95,15.5,449.5,833.18,654.04
2017,1,1,10,30,851.0,74.0,1.8,16.0,485.0,878.63,681.23
2017,1,1,10,45,863.0,76.0,1.65,16.5,514.5,905.91,695.11
2017,1,1,11,0,875.0,78.0,1.5,17.0,544.0,941.0,714.0
2017,1,1,11,15,883.5,79.5,1.45,17.5,566.0,969.69,729.51
2017,1,1,11,30,892.0,81.0,1.4,18.0,588.0,995.68,743.16
2017,1,1,11,45,895.0,82.5,1.35,18.5,601.5,1013.3,751.29
2017,1,1,12,0,898.0,84.0,1.3,19.0,615.0,1027.78,757.53
2017,1,1,12,15,900.5,84.0,1.45,19.0,621.5,1036.69,765.32
2017,1,1,12,30,903.0,84.0,1.6,19.0,628.0,1042.34,771.16
2017,1,1,12,45,900.0,85.0,1.8,19.5,625.0,1040.3,771.39
2017,1,1,13,0,897.0,86.0,2.0,20.0,622.0,1034.97,769.48
2017,1,1,13,15,893.5,85.5,2.15,20.0,611.5,1024.04,764.69
2017,1,1,13,30,890.0,85.0,2.3,20.0,601.0,1009.94,757.85
2017,1,1,13,45,878.5,85.5,2.45,20.5,582.0,986.1,743.05
2017,1,1,14,0,867.0,86.0,2.6,21.0,563.0,971.26,734.31
2017,1,1,14,15,856.5,84.5,2.65,21.0,537.0,940.17,714.92
2017,1,1,14,30,846.0,83.0,2.7,21.0,511.0,906.63,693.87
2017,1,1,14,45,825.5,82.0,2.75,21.0,477.5,862.52,665.26
2017,1,1,15,0,805.0,81.0,2.8,21.0,444.0,816.94,635.25
2017,1,1,15,15,782.0,78.0,2.55,20.5,405.5,765.73,600.01
2017,1,1,15,30,759.0,75.0,2.3,20.0,367.0,713.84,563.7
2017,1,1,15,45,720.0,72.0,2.1,20.0,323.0,654.2,520.19
2017,1,1,16,0,681.0,69.0,1.9,20.0,279.0,591.59,473.3
2017,1,1,16,15,629.5,63.5,1.7,19.0,233.0,519.46,418.1
2017,1,1,16,30,578.0,58.0,1.5,18.0,187.0,450.63,363.19
2017,1,1,16,45,491.0,50.0,1.3,17.0,140.5,362.76,290.96
2017,1,1,17,0,404.0,42.0,1.1,16.0,94.0,282.52,222.09
2017,1,1,17,15,264.0,28.5,1.1,15.5,56.5,181.4,126.98
2017,1,1,17,30,124.0,15.0,1.1,15.0,19.0,62.17,0.0
2017,1,1,17,45,62.0,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,204.0,13.0,4.25,12.0,31.0,94.04,0.0
2017,1,2,8,0,408.0,26.0,4.6,12.0,62.0,241.77,179.9
2017,1,2,8,15,511.5,34.0,4.6,12.5,108.5,326.9,265.89
2017,1,2,8,30,615.0,42.0,4.6,13.0,155.0,421.9,350.21
2017,1,2,8,45,691.5,44.5,4.6,13.5,205.5,503.39,420.81
2017,1,2,9,0,768.0,47.0,4.6,14.0,256.0,590.25,492.93
2017,1,2,9,15,805.0,50.0,4.75,14.5,303.0,648.37,538.61
2017,1,2,9,30,842.0,53.0,4.9,15.0,350.0,713.69,588.04
2017,1,2,9,45,870.5,54.0,5.1,15.5,393.0,770.61,629.98
2017,1,2,10,0,899.0,55.0,5.3,16.0,436.0,827.49,671.09
2017,1,2,10,15,916.5,57.0,5.2,16.5,473.0,875.75,703.39
2017,1,2,10,30,934.0,59.0,5.1,17.0,510.0,922.46,733.87
2017,1,2,10,45,947.5,59.5,5.1,17.5,540.5,961.62,759.04
2017,1,2,11,0,961.0,60.0,5.1,18.0,571.0,998.45,782.31
2017,1,2,11,15,969.0,60.5,5.0,18.5,594.0,1027.36,798.97
2017,1,2,11,30,977.0,61.0,4.9,19.0,617.0,1053.28,813.42
2017,1,2,11,45,982.5,61.5,4.85,19.5,632.0,1073.51,824.34
2017,1,2,12,0,988.0,62.0,4.8,20.0,647.0,1090.38,833.03
2017,1,2,12,15,990.5,62.0,4.65,20.0,653.5,1100.05,837.54
2017,1,2,12,30,993.0,62.0,4.5,20.0,660.0,1106.12,839.75
2017,1,2,12,45,993.0,62.0,4.4,20.5,658.0,1106.0,837.12
2017,1,2,13,0,993.0,62.0,4.3,21.0,656.0,1102.23,832.48
2017,1,2,13,15,989.5,61.5,4.15,21.0,645.5,1090.63,824.05
2017,1,2,13,30,986.0,61.0,4.0,21.0,635.0,1075.52,813.48
2017,1,2,13,45,980.0,60.5,3.85,21.0,616.0,1054.51,799.11
2017,1,2,14,0,974.0,60.0,3.7,21.0,597.0,1030.26,782.73
2017,1,2,14,15,964.0,59.0,3.5,21.0,570.0,998.46,760.94
2017,1,2,14,30,954.0,58.0,3.3,21.0,543.0,963.92,737.36
2017,1,2,14,45,939.0,57.0,3.1,21.0,509.0,922.38,708.91
2017,1,2,15,0,924.0,56.0,2.9,21.0,475.0,878.84,678.97
2017,1,2,15,15,903.5,54.0,2.5,20.5,434.5,827.69,643.19
2017,1,2,15,30,883.0,52.0,2.1,20.0,394.0,775.5,606.1
2017,1,2,15,45,853.0,50.0,1.75,19.5,348.5,715.49,562.97
2017,1,2,16,0,823.0,48.0,1.4,19.0,303.0,655.96,519.12
2017,1,2,16,15,778.5,44.5,1.3,18.0,254.5,585.65,468.38
2017,1,2,16,30,734.0,41.0,1.2,17.0,206.0,522.86,418.97
2017,1,2,16,45,660.0,36.0,1.2,16.0,157.5,438.53,350.81
2017,1,2,17,0,586.0,31.0,1.2,15.0,109.0,360.35,283.65
2017,1,2,17,15,293.0,28.0,1.2,14.5,67.0,195.5,139.51
2017,1,2,17,30,0.0,25.0,1.2,14.0,25.0,19.67,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.0,12.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,3.9,10.0,32.0,101.81,0.0
2017,1,3,8,0,450.0,25.0,4.2,11.0,64.0,259.68,193.28
2017,1,3,8,15,549.5,32.0,4.1,11.5,110.5,343.51,279.6
2017,1,3,8,30,649.0,39.0,4.0,12.0,157.0,436.74,362.44
2017,1,3,8,45,704.0,44.0,3.95,12.5,206.0,509.15,425.38
2017,1,3,9,0,759.0,49.0,3.9,13.0,255.0,585.4,488.55
2017,1,3,9,15,794.5,52.0,3.85,14.0,301.0,648.76,536.68
2017,1,3,9,30,830.0,55.0,3.8,15.0,347.0,706.06,577.51
2017,1,3,9,45,852.0,58.0,3.8,16.0,389.0,760.09,614.6
2017,1,3,10,0,874.0,61.0,3.8,17.0,431.0,813.6,650.15
2017,1,3,10,15,890.0,62.5,3.95,17.5,467.0,859.09,680.97
2017,1,3,10,30,906.0,64.0,4.1,18.0,503.0,903.02,710.28
2017,1,3,10,45,916.5,65.5,4.25,18.5,532.5,940.02,734.36
2017,1,3,11,0,927.0,67.0,4.4,19.0,562.0,974.62,756.68
2017,1,3,11,15,934.0,68.0,4.35,19.0,584.0,1002.58,774.5
2017,1,3,11,30,941.0,69.0,4.3,19.0,606.0,1027.62,790.38
2017,1,3,11,45,935.5,74.0,4.25,19.5,618.5,1042.2,797.6
2017,1,3,12,0,930.0,79.0,4.2,20.0,631.0,1053.21,802.56
2017,1,3,12,15,931.0,79.0,4.1,20.0,636.5,1061.03,806.71
2017,1,3,12,30,932.0,79.0,4.0,20.0,642.0,1065.47,808.74
2017,1,3,12,45,931.5,78.5,3.95,20.0,639.5,1064.31,807.56
2017,1,3,13,0,931.0,78.0,3.9,20.0,637.0,1059.74,804.3
2017,1,3,13,15,926.5,77.5,3.85,20.0,626.0,1047.72,796.21
2017,1,3,13,30,922.0,77.0,3.8,20.0,615.0,1032.42,786.13
2017,1,3,13,45,915.5,76.0,3.75,20.0,596.0,1011.34,772.27
2017,1,3,14,0,909.0,75.0,3.7,20.0,577.0,987.25,756.5
2017,1,3,14,15,898.0,73.5,3.65,19.5,551.0,955.4,736.85
2017,1,3,14,30,887.0,72.0,3.6,19.0,525.0,921.07,715.39
2017,1,3,14,45,863.5,72.5,3.55,19.0,490.0,875.85,684.71
2017,1,3,15,0,840.0,73.0,3.5,19.0,455.0,838.61,659.55
2017,1,3,15,15,817.5,70.5,3.25,18.5,416.0,787.44,624.08
2017,1,3,15,30,795.0,68.0,3.0,18.0,377.0,735.48,587.53
2017,1,3,15,45,762.0,64.5,2.8,17.5,333.0,673.94,543.29
2017,1,3,16,0,729.0,61.0,2.6,17.0,289.0,613.1,498.43
2017,1,3,16,15,681.0,56.0,2.45,16.0,242.5,541.64,443.68
2017,1,3,16,30,633.0,51.0,2.3,15.0,196.0,472.94,388.18
2017,1,3,16,45,555.0,44.0,2.15,14.0,149.0,393.3,321.22
2017,1,3,17,0,477.0,37.0,2.0,13.0,102.0,316.26,253.59
2017,1,3,17,15,238.5,30.0,2.25,12.5,62.5,172.25,125.92
2017,1,3,17,30,0.0,23.0,2.5,12.0,23.0,18.1,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.0,11.5,9.05,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,25.0,15.5,4.45,1.5,17.5,22.36,0.0
2017,1,4,8,0,50.0,31.0,4.6,2.0,35.0,63.97,45.72
2017,1,4,8,15,78.0,51.0,4.6,2.0,62.5,103.03,84.34
2017,1,4,8,30,106.0,71.0,4.6,2.0,90.0,143.81,122.42
2017,1,4,8,45,120.0,91.0,4.65,2.5,119.0,178.36,154.16
2017,1,4,9,0,134.0,111.0,4.7,3.0,148.0,214.04,186.15
2017,1,4,9,15,147.0,129.5,4.55,3.0,176.5,248.19,216.36
2017,1,4,9,30,160.0,148.0,4.4,3.0,205.0,283.4,246.85
2017,1,4,9,45,89.0,153.5,4.3,3.5,186.0,220.53,190.22
2017,1,4,10,0,18.0,159.0,4.2,4.0,167.0,152.89,128.88
2017,1,4,10,15,29.0,179.0,4.0,4.0,193.0,198.99,168.66
2017,1,4,10,30,40.0,199.0,3.8,4.0,219.0,230.76,195.55
2017,1,4,10,45,73.0,222.0,3.6,4.5,260.0,287.34,243.46
2017,1,4,11,0,106.0,245.0,3.4,5.0,301.0,345.94,291.97
2017,1,4,11,15,53.0,205.0,3.2,5.0,233.0,247.55,207.97
2017,1,4,11,30,0.0,165.0,3.0,5.0,165.0,136.27,111.84
2017,1,4,11,45,0.0,162.5,2.85,5.5,162.5,133.52,109.34
2017,1,4,12,0,0.0,160.0,2.7,6.0,160.0,130.92,106.84
2017,1,4,12,15,42.0,220.0,2.65,6.5,245.5,253.09,210.57
2017,1,4,12,30,84.0,280.0,2.6,7.0,331.0,366.38,303.22
2017,1,4,12,45,123.0,284.0,2.55,7.5,358.5,435.58,358.47
2017,1,4,13,0,162.0,288.0,2.5,8.0,386.0,480.05,393.71
2017,1,4,13,15,254.5,271.0,2.3,8.0,421.5,576.84,470.85
2017,1,4,13,30,347.0,254.0,2.1,8.0,457.0,646.7,525.43
2017,1,4,13,45,344.0,246.0,1.95,8.0,442.0,629.34,511.39
2017,1,4,14,0,341.0,238.0,1.8,8.0,427.0,610.95,497.34
2017,1,4,14,15,556.0,174.0,1.7,8.0,466.0,756.41,611.52
2017,1,4,14,30,771.0,110.0,1.6,8.0,505.0,877.34,697.59
2017,1,4,14,45,385.5,121.5,1.5,8.5,319.0,511.08,421.5
2017,1,4,15,0,0.0,133.0,1.4,9.0,133.0,109.62,87.81
2017,1,4,15,15,355.5,111.5,1.25,8.5,250.5,448.17,377.95
2017,1,4,15,30,711.0,90.0,1.1,8.0,368.0,700.66,572.58
2017,1,4,15,45,685.5,83.0,1.0,8.0,326.0,643.65,526.75
2017,1,4,16,0,660.0,76.0,0.9,8.0,284.0,587.0,483.5
2017,1,4,16,15,609.5,69.5,0.8,7.5,238.0,515.01,426.79
2017,1,4,16,30,559.0,63.0,0.7,7.0,192.0,446.22,370.52
2017,1,4,16,45,487.5,53.5,0.6,6.5,146.5,366.05,302.75
2017,1,4,17,0,416.0,44.0,0.5,6.0,101.0,292.13,237.48
2017,1,4,17,15,285.0,30.5,0.55,5.5,62.0,194.55,146.6
2017,1,4,17,30,154.0,17.0,0.6,5.0,23.0,96.63,0.0
2017,1,4,17,45,77.0,8.5,0.7,5.0,11.5,34.38,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,173.0,14.5,3.4,6.0,29.5,81.41,0.0
2017,1,5,8,0,346.0,29.0,3.5,7.0,59.0,219.68,164.78
2017,1,5,8,15,450.0,38.5,3.2,7.5,104.0,302.13,248.85
2017,1,5,8,30,554.0,48.0,2.9,8.0,149.0,395.26,331.8
2017,1,5,8,45,613.0,54.5,2.65,8.5,196.0,467.15,394.18
2017,1,5,9,0,672.0,61.0,2.4,9.0,243.0,543.56,457.1
2017,1,5,9,15,711.5,65.5,2.45,10.0,289.0,603.47,504.25
2017,1,5,9,30,751.0,70.0,2.5,11.0,335.0,669.82,552.9
2017,1,5,9,45,391.5,119.0,2.55,12.0,258.5,470.62,391.71
2017,1,5,10,0,32.0,168.0,2.6,13.0,182.0,190.36,155.35
2017,1,5,10,15,33.0,182.5,2.65,13.5,198.0,206.43,168.66
2017,1,5,10,30,34.0,197.0,2.7,14.0,214.0,222.78,181.34
2017,1,5,10,45,69.0,221.0,2.8,15.0,257.5,282.15,229.49
2017,1,5,11,0,104.0,245.0,2.9,16.0,301.0,343.7,278.13
2017,1,5,11,15,483.5,171.0,2.95,16.0,446.0,694.31,556.7
2017,1,5,11,30,863.0,97.0,3.0,16.0,591.0,996.69,771.12
2017,1,5,11,45,870.5,97.0,3.15,16.5,605.5,1017.36,781.44
2017,1,5,12,0,878.0,97.0,3.3,17.0,620.0,1034.98,792.51
2017,1,5,12,15,487.5,191.0,3.4,17.0,482.0,748.57,589.31
2017,1,5,12,30,97.0,285.0,3.5,17.0,344.0,385.45,306.68
2017,1,5,12,45,490.5,190.5,3.6,17.0,487.0,753.24,598.05
2017,1,5,13,0,884.0,96.0,3.7,17.0,630.0,1047.27,806.04
2017,1,5,13,15,610.5,176.5,3.9,16.5,543.0,862.8,677.02
2017,1,5,13,30,337.0,257.0,4.1,16.0,456.0,640.06,510.81
2017,1,5,13,45,257.5,259.5,4.35,16.0,408.5,559.76,450.11
2017,1,5,14,0,178.0,262.0,4.6,16.0,361.0,458.62,371.18
2017,1,5,14,15,511.5,174.5,4.75,15.5,441.5,714.94,580.14
2017,1,5,14,30,845.0,87.0,4.9,15.0,522.0,912.68,730.32
2017,1,5,14,45,827.5,85.0,5.1,15.0,489.0,870.23,700.46
2017,1,5,15,0,810.0,83.0,5.3,15.0,456.0,826.11,670.32
2017,1,5,15,15,787.5,80.0,5.4,14.0,417.0,775.26,636.35
2017,1,5,15,30,765.0,77.0,5.5,13.0,378.0,723.64,600.79
2017,1,5,15,45,737.5,72.0,5.6,12.5,335.0,665.53,557.85
2017,1,5,16,0,710.0,67.0,5.7,12.0,292.0,607.7,513.8
2017,1,5,16,15,661.5,61.5,5.65,11.0,245.5,540.71,459.58
2017,1,5,16,30,613.0,56.0,5.6,10.0,199.0,472.28,401.75
2017,1,5,16,45,540.5,48.0,5.55,9.0,152.5,390.79,330.5
2017,1,5,17,0,468.0,40.0,5.5,8.0,106.0,315.73,261.97
2017,1,5,17,15,234.0,33.0,5.55,7.5,66.0,172.68,132.24
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,28.02,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,10.23,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,73.0,18.0,5.75,-3.0,24.5,43.55,0.0
2017,1,6,8,0,146.0,36.0,5.7,-3.0,49.0,125.93,96.46
2017,1,6,8,15,237.5,54.0,5.6,-2.5,90.5,208.78,178.45
2017,1,6,8,30,329.0,72.0,5.5,-2.0,132.0,291.94,256.21
2017,1,6,8,45,400.5,83.5,5.45,-2.0,178.0,364.58,323.93
2017,1,6,9,0,472.0,95.0,5.4,-2.0,224.0,443.76,395.72
2017,1,6,9,15,519.0,104.0,5.35,-1.5,268.5,508.73,452.45
2017,1,6,9,30,566.0,113.0,5.3,-1.0,313.0,576.82,510.09
2017,1,6,9,45,604.0,118.5,5.3,-1.0,355.0,642.9,565.34
2017,1,6,10,0,642.0,124.0,5.3,-1.0,397.0,705.39,615.93
2017,1,6,10,15,321.0,130.5,5.3,-0.5,267.0,452.15,397.86
2017,1,6,10,30,0.0,137.0,5.3,0.0,137.0,112.36,93.86
2017,1,6,10,45,1.5,154.0,5.3,0.0,155.0,129.09,108.66
2017,1,6,11,0,3.0,171.0,5.3,0.0,173.0,146.13,123.37
2017,1,6,11,15,1.5,157.0,5.3,0.0,158.0,130.54,109.51
2017,1,6,11,30,0.0,143.0,5.3,0.0,143.0,115.66,96.33
2017,1,6,11,45,3.0,167.5,5.35,0.0,169.5,141.1,118.54
2017,1,6,12,0,6.0,192.0,5.4,0.0,196.0,167.3,141.27
2017,1,6,12,15,12.5,210.5,5.45,0.0,218.5,191.86,162.68
2017,1,6,12,30,19.0,229.0,5.5,0.0,241.0,216.97,184.49
2017,1,6,12,45,426.5,177.0,5.55,0.0,436.0,671.77,579.28
2017,1,6,13,0,834.0,125.0,5.6,0.0,631.0,1029.8,862.3
2017,1,6,13,15,830.5,124.5,5.65,0.0,621.0,1019.49,852.93
2017,1,6,13,30,827.0,124.0,5.7,0.0,611.0,1006.03,843.67
2017,1,6,13,45,427.0,173.0,5.8,0.0,424.0,651.24,561.23
2017,1,6,14,0,27.0,222.0,5.9,0.0,237.0,219.73,187.41
2017,1,6,14,15,25.5,212.5,6.0,0.0,226.5,209.26,179.17
2017,1,6,14,30,24.0,203.0,6.1,0.0,216.0,199.03,170.57
2017,1,6,14,45,408.0,150.0,6.2,0.0,339.5,565.5,496.67
2017,1,6,15,0,792.0,97.0,6.3,0.0,463.0,832.98,720.35
2017,1,6,15,15,768.0,93.5,6.35,0.0,423.5,780.74,678.44
2017,1,6,15,30,744.0,90.0,6.4,0.0,384.0,727.92,636.84
2017,1,6,15,45,722.5,82.0,6.45,0.0,341.5,671.43,591.36
2017,1,6,16,0,701.0,74.0,6.5,0.0,299.0,614.9,544.59
2017,1,6,16,15,651.5,68.0,6.4,0.0,251.5,542.34,480.88
2017,1,6,16,30,602.0,62.0,6.3,0.0,204.0,472.81,417.93
2017,1,6,16,45,540.0,52.5,6.25,-0.5,157.5,395.9,347.24
2017,1,6,17,0,478.0,43.0,6.2,-1.0,111.0,324.35,278.75
2017,1,6,17,15,344.0,31.0,6.1,-1.0,69.5,223.1,178.87
2017,1,6,17,30,210.0,19.0,6.0,-1.0,28.0,123.31,0.0
2017,1,6,17,45,105.0,9.5,5.95,-1.5,14.0,45.39,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,264.5,12.5,4.0,-6.0,35.5,115.75,0.0
2017,1,7,8,0,529.0,25.0,4.2,-6.0,71.0,291.4,228.86
2017,1,7,8,15,628.0,32.0,4.2,-5.0,121.0,378.52,325.67
2017,1,7,8,30,727.0,39.0,4.2,-4.0,171.0,474.93,416.19
2017,1,7,8,45,781.5,43.5,4.2,-3.5,223.0,550.14,485.61
2017,1,7,9,0,836.0,48.0,4.2,-3.0,275.0,623.55,550.5
2017,1,7,9,15,871.0,51.0,4.1,-2.5,324.5,689.15,603.73
2017,1,7,9,30,906.0,54.0,4.0,-2.0,374.0,755.98,655.1
2017,1,7,9,45,930.0,56.5,3.9,-1.5,419.0,814.26,697.77
2017,1,7,10,0,954.0,59.0,3.8,-1.0,464.0,872.0,738.91
2017,1,7,10,15,970.0,60.5,3.7,-0.5,503.0,920.64,772.13
2017,1,7,10,30,986.0,62.0,3.6,0.0,542.0,967.49,803.31
2017,1,7,10,45,997.5,63.0,3.5,0.0,574.0,1007.47,830.22
2017,1,7,11,0,1009.0,64.0,3.4,0.0,606.0,1044.85,854.94
2017,1,7,11,15,1016.5,65.0,3.3,0.5,630.0,1075.55,873.05
2017,1,7,11,30,1024.0,66.0,3.2,1.0,654.0,1103.06,888.75
2017,1,7,11,45,1029.5,65.5,3.15,1.5,669.5,1123.26,899.74
2017,1,7,12,0,1035.0,65.0,3.1,2.0,685.0,1139.92,908.37
2017,1,7,12,15,1036.5,65.5,3.1,2.0,692.0,1150.15,914.86
2017,1,7,12,30,1038.0,66.0,3.1,2.0,699.0,1156.59,918.98
2017,1,7,12,45,1037.0,65.5,3.1,2.5,697.0,1155.36,916.39
2017,1,7,13,0,1036.0,65.0,3.1,3.0,695.0,1150.29,911.46
2017,1,7,13,15,1033.0,64.5,3.1,3.0,684.0,1139.41,904.36
2017,1,7,13,30,1030.0,64.0,3.1,3.0,673.0,1124.81,894.91
2017,1,7,13,45,1023.5,63.5,3.1,3.5,654.0,1103.12,879.12
2017,1,7,14,0,1017.0,63.0,3.1,4.0,635.0,1078.03,861.15
2017,1,7,14,15,1008.0,62.0,3.05,4.0,607.5,1046.63,839.85
2017,1,7,14,30,999.0,61.0,3.0,4.0,580.0,1012.26,816.48
2017,1,7,14,45,982.0,61.0,3.0,4.0,545.0,969.27,787.24
2017,1,7,15,0,965.0,61.0,3.0,4.0,510.0,924.21,756.26
2017,1,7,15,15,945.5,59.0,2.8,3.5,468.5,872.68,719.74
2017,1,7,15,30,926.0,57.0,2.6,3.0,427.0,819.86,681.72
2017,1,7,15,45,898.0,54.5,2.45,3.0,380.0,759.01,636.0
2017,1,7,16,0,870.0,52.0,2.3,3.0,333.0,698.29,589.39
2017,1,7,16,15,827.5,48.5,2.05,2.0,282.5,627.08,534.22
2017,1,7,16,30,785.0,45.0,1.8,1.0,232.0,562.79,479.97
2017,1,7,16,45,715.5,39.5,1.55,0.5,180.5,477.42,405.23
2017,1,7,17,0,646.0,34.0,1.3,0.0,129.0,397.63,332.04
2017,1,7,17,15,513.0,25.5,1.3,-0.5,82.5,291.47,231.12
2017,1,7,17,30,380.0,17.0,1.3,-1.0,36.0,189.32,12.1
2017,1,7,17,45,190.0,8.5,1.35,-1.5,18.0,75.4,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,242.5,12.5,1.55,-2.5,33.5,106.41,0.0
2017,1,8,8,0,485.0,25.0,1.8,-2.0,67.0,270.21,207.79
2017,1,8,8,15,584.5,32.0,2.0,-1.5,115.5,355.13,299.37
2017,1,8,8,30,684.0,39.0,2.2,-1.0,164.0,449.47,386.32
2017,1,8,8,45,741.0,43.0,2.4,-0.5,214.0,523.44,453.16
2017,1,8,9,0,798.0,47.0,2.6,0.0,264.0,595.79,516.1
2017,1,8,9,15,832.5,50.5,2.75,0.5,312.0,660.03,568.18
2017,1,8,9,30,867.0,54.0,2.9,1.0,360.0,725.55,618.79
2017,1,8,9,45,890.5,56.0,3.1,2.0,403.5,781.25,659.45
2017,1,8,10,0,914.0,58.0,3.3,3.0,447.0,836.5,698.79
2017,1,8,10,15,930.0,59.5,3.3,3.5,485.0,883.83,731.3
2017,1,8,10,30,946.0,61.0,3.3,4.0,523.0,929.49,762.02
2017,1,8,10,45,956.0,62.5,3.35,4.5,553.5,967.7,787.19
2017,1,8,11,0,966.0,64.0,3.4,5.0,584.0,1003.36,810.35
2017,1,8,11,15,973.0,65.0,3.45,5.0,607.5,1032.73,830.35
2017,1,8,11,30,980.0,66.0,3.5,5.0,631.0,1059.04,848.26
2017,1,8,11,45,981.0,68.0,3.6,5.5,646.0,1077.43,859.56
2017,1,8,12,0,982.0,70.0,3.7,6.0,661.0,1092.33,868.58
2017,1,8,12,15,983.0,70.5,3.8,6.0,667.0,1101.73,875.48
2017,1,8,12,30,984.0,71.0,3.9,6.0,673.0,1107.54,880.1
2017,1,8,12,45,981.0,71.5,4.05,6.5,671.0,1105.62,878.32
2017,1,8,13,0,978.0,72.0,4.2,7.0,669.0,1100.1,874.5
2017,1,8,13,15,973.5,71.5,4.25,7.0,658.0,1088.2,867.13
2017,1,8,13,30,969.0,71.0,4.3,7.0,647.0,1072.84,857.48
2017,1,8,13,45,960.0,71.0,4.4,7.5,627.5,1050.28,841.78
2017,1,8,14,0,951.0,71.0,4.5,8.0,608.0,1024.62,823.93
2017,1,8,14,15,941.0,70.0,4.5,8.0,581.5,993.78,802.86
2017,1,8,14,30,931.0,69.0,4.5,8.0,555.0,960.23,779.81
2017,1,8,14,45,910.5,69.5,4.55,8.0,520.5,916.68,749.62
2017,1,8,15,0,890.0,70.0,4.6,8.0,486.0,871.48,717.88
2017,1,8,15,15,869.0,67.5,4.35,7.5,446.0,820.7,680.63
2017,1,8,15,30,848.0,65.0,4.1,7.0,406.0,776.89,648.33
2017,1,8,15,45,815.5,62.5,3.95,7.0,360.5,714.96,600.97
2017,1,8,16,0,783.0,60.0,3.8,7.0,315.0,653.51,553.21
2017,1,8,16,15,737.5,55.5,3.3,6.0,266.5,581.85,495.75
2017,1,8,16,30,692.0,51.0,2.8,5.0,218.0,512.61,437.03
2017,1,8,16,45,615.0,45.0,2.3,4.0,168.5,426.51,361.98
2017,1,8,17,0,538.0,39.0,1.8,3.0,119.0,352.09,293.85
2017,1,8,17,15,405.0,29.0,1.75,2.5,76.0,250.11,198.57
2017,1,8,17,30,272.0,19.0,1.7,2.0,33.0,151.08,28.45
2017,1,8,17,45,136.0,9.5,1.65,1.5,16.5,56.72,0.0
2017,1,8,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,123.5,16.5,2.5,2.5,27.5,61.89,0.0
2017,1,9,8,0,247.0,33.0,2.7,3.0,55.0,175.48,132.47
2017,1,9,8,15,356.5,45.0,2.8,3.5,98.5,256.6,213.97
2017,1,9,8,30,466.0,57.0,2.9,4.0,142.0,350.42,298.7
2017,1,9,8,45,535.0,64.5,3.0,5.0,189.5,425.81,365.08
2017,1,9,9,0,604.0,72.0,3.1,6.0,237.0,506.52,433.29
2017,1,9,9,15,647.5,77.5,3.25,7.0,282.5,572.25,486.78
2017,1,9,9,30,691.0,83.0,3.4,8.0,328.0,640.18,539.67
2017,1,9,9,45,732.0,84.5,3.6,9.0,372.0,703.21,586.22
2017,1,9,10,0,773.0,86.0,3.8,10.0,416.0,762.28,628.51
2017,1,9,10,15,414.0,147.0,4.15,11.0,325.5,549.16,457.67
2017,1,9,10,30,55.0,208.0,4.5,12.0,235.0,253.55,208.76
2017,1,9,10,45,104.0,229.5,4.85,13.0,284.0,323.2,266.97
2017,1,9,11,0,153.0,251.0,5.2,14.0,333.0,417.09,342.44
2017,1,9,11,15,129.5,260.0,5.45,14.5,331.5,407.24,332.66
2017,1,9,11,30,106.0,269.0,5.7,15.0,330.0,373.32,304.2
2017,1,9,11,45,250.0,260.5,5.95,15.5,409.5,554.87,451.34
2017,1,9,12,0,394.0,252.0,6.2,16.0,489.0,693.33,560.96
2017,1,9,12,15,394.5,254.5,6.2,16.0,494.5,699.92,565.19
2017,1,9,12,30,395.0,257.0,6.2,16.0,500.0,705.08,568.91
2017,1,9,12,45,410.5,253.0,6.25,16.5,505.0,716.49,577.08
2017,1,9,13,0,426.0,249.0,6.3,17.0,510.0,749.25,600.88
2017,1,9,13,15,665.0,166.5,6.2,17.0,566.5,907.88,723.61
2017,1,9,13,30,904.0,84.0,6.1,17.0,623.0,1024.09,807.51
2017,1,9,13,45,899.5,82.0,6.1,17.0,605.5,1004.49,793.48
2017,1,9,14,0,895.0,80.0,6.1,17.0,588.0,981.84,778.09
2017,1,9,14,15,885.0,78.5,5.95,17.0,562.5,951.65,756.41
2017,1,9,14,30,875.0,77.0,5.8,17.0,537.0,918.92,732.96
2017,1,9,14,45,863.0,74.5,5.7,17.0,504.5,880.8,705.82
2017,1,9,15,0,851.0,72.0,5.6,17.0,472.0,850.05,684.09
2017,1,9,15,15,831.0,69.5,5.3,16.5,433.5,800.78,648.56
2017,1,9,15,30,811.0,67.0,5.0,16.0,395.0,750.48,611.89
2017,1,9,15,45,783.0,63.5,4.75,16.0,351.5,692.16,567.6
2017,1,9,16,0,755.0,60.0,4.5,16.0,308.0,634.08,522.74
2017,1,9,16,15,711.0,55.5,4.05,15.0,261.0,564.67,468.27
2017,1,9,16,30,667.0,51.0,3.6,14.0,214.0,497.6,413.15
2017,1,9,16,45,598.5,45.0,3.15,13.5,166.5,417.58,344.6
2017,1,9,17,0,530.0,39.0,2.7,13.0,119.0,348.21,282.25
2017,1,9,17,15,404.0,29.0,2.65,12.5,77.0,249.76,193.05
2017,1,9,17,30,278.0,19.0,2.6,12.0,35.0,154.52,43.84
2017,1,9,17,45,139.0,9.5,2.6,11.5,17.5,57.85,0.0
2017,1,9,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.0,4.25,10.5,22.5,46.25,0.0
2017,1,10,8,0,175.0,30.0,4.4,11.0,45.0,137.97,100.52
2017,1,10,8,15,224.0,47.0,4.6,11.5,79.5,190.47,154.19
2017,1,10,8,30,273.0,64.0,4.8,12.0,114.0,248.16,206.52
2017,1,10,8,45,301.5,81.0,5.0,13.0,151.0,298.24,250.63
2017,1,10,9,0,330.0,98.0,5.2,14.0,188.0,350.69,295.22
2017,1,10,9,15,348.5,113.5,5.5,14.5,223.5,396.58,333.64
2017,1,10,9,30,367.0,129.0,5.8,15.0,259.0,443.43,371.86
2017,1,10,9,45,449.0,130.5,6.15,16.0,309.0,524.98,437.81
2017,1,10,10,0,531.0,132.0,6.5,17.0,359.0,611.68,506.22
2017,1,10,10,15,696.0,102.5,6.55,17.5,427.0,748.54,611.36
2017,1,10,10,30,861.0,73.0,6.6,18.0,495.0,867.41,698.69
2017,1,10,10,45,876.0,73.5,6.65,18.5,525.5,906.61,724.82
2017,1,10,11,0,891.0,74.0,6.7,19.0,556.0,943.8,749.59
2017,1,10,11,15,899.5,75.5,6.55,19.0,579.5,973.75,769.37
2017,1,10,11,30,908.0,77.0,6.4,19.0,603.0,1000.95,787.08
2017,1,10,11,45,897.0,84.5,6.25,19.5,615.0,1013.23,792.49
2017,1,10,12,0,886.0,92.0,6.1,20.0,627.0,1021.81,795.41
2017,1,10,12,15,888.5,92.0,5.85,20.0,634.0,1031.54,800.13
2017,1,10,12,30,891.0,92.0,5.6,20.0,641.0,1038.03,802.59
2017,1,10,12,45,891.5,91.5,5.35,20.5,640.0,1038.58,799.39
2017,1,10,13,0,892.0,91.0,5.1,21.0,639.0,1035.83,794.01
2017,1,10,13,15,888.5,90.5,4.85,21.0,629.0,1025.73,785.24
2017,1,10,13,30,885.0,90.0,4.6,21.0,619.0,1012.44,774.43
2017,1,10,13,45,879.5,88.5,4.4,21.5,601.5,992.84,758.57
2017,1,10,14,0,874.0,87.0,4.2,22.0,584.0,982.12,749.62
2017,1,10,14,15,863.5,85.5,3.95,22.0,558.5,951.47,728.11
2017,1,10,14,30,853.0,84.0,3.7,22.0,533.0,918.3,705.04
2017,1,10,14,45,848.0,78.5,3.5,22.0,502.5,882.77,680.61
2017,1,10,15,0,843.0,73.0,3.3,22.0,472.0,844.78,654.38
2017,1,10,15,15,823.0,70.5,2.9,21.5,433.5,795.8,620.19
2017,1,10,15,30,803.0,68.0,2.5,21.0,395.0,745.8,584.84
2017,1,10,15,45,774.5,64.5,2.2,20.5,352.0,687.41,543.33
2017,1,10,16,0,746.0,61.0,1.9,20.0,309.0,629.31,501.12
2017,1,10,16,15,702.5,56.5,1.75,19.0,262.0,560.59,450.48
2017,1,10,16,30,659.0,52.0,1.6,18.0,215.0,494.17,398.62
2017,1,10,16,45,589.0,46.0,1.45,17.0,167.5,413.59,333.24
2017,1,10,17,0,519.0,40.0,1.3,16.0,120.0,343.87,273.53
2017,1,10,17,15,395.0,30.0,1.35,15.5,78.0,246.76,188.4
2017,1,10,17,30,271.0,20.0,1.4,15.0,36.0,153.55,56.15
2017,1,10,17,45,135.5,10.0,1.45,15.0,18.0,57.02,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,7,45,130.0,15.5,4.05,12.5,27.0,63.09,0.0
2017,1,11,8,0,260.0,31.0,4.3,13.0,54.0,177.32,129.35
2017,1,11,8,15,367.5,42.5,4.65,13.5,97.5,258.28,208.44
2017,1,11,8,30,475.0,54.0,5.0,14.0,141.0,350.5,290.05
2017,1,11,8,45,286.5,83.0,5.35,15.0,140.0,290.75,242.36
2017,1,11,9,0,98.0,112.0,5.7,16.0,139.0,188.99,155.85
2017,1,11,9,15,109.5,131.5,6.05,16.5,166.5,221.52,183.35
2017,1,11,9,30,121.0,151.0,6.4,17.0,194.0,255.05,211.01
2017,1,11,9,45,437.5,119.0,6.75,17.5,302.0,501.89,418.35
2017,1,11,10,0,754.0,87.0,7.1,18.0,410.0,750.62,615.19
2017,1,11,10,15,774.5,90.0,7.15,18.5,446.5,794.27,645.37
2017,1,11,10,30,795.0,93.0,7.2,19.0,483.0,841.89,678.85
