Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,10,45,537.0,167.5,7.3,19.5,438.0,710.85,575.97
2017,1,11,11,0,279.0,242.0,7.4,20.0,393.0,545.8,440.42
2017,1,11,11,15,563.5,170.0,7.4,20.5,492.0,766.91,616.27
2017,1,11,11,30,848.0,98.0,7.4,21.0,591.0,979.34,771.27
2017,1,11,11,45,861.5,96.0,7.4,21.5,608.0,1003.91,785.84
2017,1,11,12,0,875.0,94.0,7.4,22.0,625.0,1025.59,799.15
2017,1,11,12,15,877.5,94.5,7.35,22.0,632.0,1022.97,796.49
2017,1,11,12,30,880.0,95.0,7.3,22.0,639.0,1030.1,801.11
2017,1,11,12,45,881.0,94.5,7.25,22.0,638.0,1031.25,801.6
2017,1,11,13,0,882.0,94.0,7.2,22.0,637.0,1029.13,799.97
2017,1,11,13,15,878.0,93.5,7.1,22.0,627.5,1018.67,792.32
2017,1,11,13,30,874.0,93.0,7.0,22.0,618.0,1017.83,791.78
2017,1,11,13,45,867.5,91.5,6.9,22.5,600.5,997.09,775.59
2017,1,11,14,0,861.0,90.0,6.8,23.0,583.0,973.39,757.57
2017,1,11,14,15,850.5,88.5,6.65,23.0,557.5,943.05,736.17
2017,1,11,14,30,840.0,87.0,6.5,23.0,532.0,910.22,713.05
2017,1,11,14,45,825.5,85.0,6.35,23.0,500.0,870.88,685.19
2017,1,11,15,0,811.0,83.0,6.2,23.0,468.0,829.67,655.88
2017,1,11,15,15,789.5,80.0,5.9,22.5,430.0,779.8,620.58
2017,1,11,15,30,768.0,77.0,5.6,22.0,392.0,729.07,584.22
2017,1,11,15,45,739.0,72.5,5.35,22.0,349.0,670.36,540.31
2017,1,11,16,0,710.0,68.0,5.1,22.0,306.0,612.01,495.97
2017,1,11,16,15,664.5,63.0,4.75,21.0,259.5,547.05,445.56
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,480.76,392.04
2017,1,11,16,45,549.5,51.0,4.1,19.5,166.0,401.46,325.62
2017,1,11,17,0,480.0,44.0,3.8,19.0,119.0,328.12,261.92
2017,1,11,17,15,354.5,33.0,3.85,18.5,77.5,230.97,176.71
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,138.81,59.85
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,50.22,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,145.0,15.0,3.75,16.5,28.0,68.24,0.0
2017,1,12,8,0,290.0,30.0,3.8,17.0,56.0,189.24,136.2
2017,1,12,8,15,397.5,40.5,3.9,17.5,100.0,270.44,214.6
2017,1,12,8,30,505.0,51.0,4.0,18.0,144.0,362.89,294.66
2017,1,12,8,45,568.5,57.5,4.1,18.5,191.0,434.91,356.23
2017,1,12,9,0,632.0,64.0,4.2,19.0,238.0,511.94,419.54
2017,1,12,9,15,674.0,69.0,4.45,19.0,284.0,576.91,472.58
2017,1,12,9,30,716.0,74.0,4.7,19.0,330.0,644.05,525.22
2017,1,12,9,45,398.5,129.5,4.95,19.5,275.0,482.78,395.05
2017,1,12,10,0,81.0,185.0,5.2,20.0,220.0,249.14,201.19
2017,1,12,10,15,81.0,202.0,5.25,20.5,240.0,268.89,216.63
2017,1,12,10,30,81.0,219.0,5.3,21.0,260.0,288.74,231.53
2017,1,12,10,45,178.0,231.0,5.4,21.5,326.5,411.9,330.49
2017,1,12,11,0,275.0,243.0,5.5,22.0,393.0,542.59,432.02
2017,1,12,11,15,183.0,256.0,5.45,22.0,358.0,452.44,359.51
2017,1,12,11,30,91.0,269.0,5.4,22.0,323.0,357.11,282.52
2017,1,12,11,45,49.5,235.0,5.35,22.5,265.0,275.83,217.15
2017,1,12,12,0,8.0,201.0,5.3,23.0,207.0,177.33,137.39
2017,1,12,12,15,27.5,234.5,5.2,23.0,252.5,252.64,197.59
2017,1,12,12,30,47.0,268.0,5.1,23.0,298.0,311.02,243.54
2017,1,12,12,45,123.0,282.5,5.05,23.5,359.5,430.53,337.3
2017,1,12,13,0,199.0,297.0,5.0,24.0,421.0,525.37,410.05
2017,1,12,13,15,537.0,195.5,4.95,24.0,521.5,799.57,620.36
2017,1,12,13,30,875.0,94.0,4.9,24.0,622.0,1020.08,774.36
2017,1,12,13,45,462.0,170.5,4.85,24.0,449.0,682.58,532.77
2017,1,12,14,0,49.0,247.0,4.8,24.0,276.0,289.85,225.98
2017,1,12,14,15,27.5,212.5,4.7,24.0,228.5,229.79,179.39
2017,1,12,14,30,6.0,178.0,4.6,24.0,181.0,155.58,120.19
2017,1,12,14,45,403.0,132.5,4.55,24.0,325.5,540.56,432.08
2017,1,12,15,0,800.0,87.0,4.5,24.0,470.0,825.14,643.11
2017,1,12,15,15,777.5,84.5,4.25,23.5,432.0,775.35,607.0
2017,1,12,15,30,755.0,82.0,4.0,23.0,394.0,724.72,571.96
2017,1,12,15,45,717.0,79.0,3.8,23.0,349.5,666.05,529.41
2017,1,12,16,0,679.0,76.0,3.6,23.0,305.0,604.01,483.27
2017,1,12,16,15,631.5,70.5,3.35,22.0,259.0,534.19,430.27
2017,1,12,16,30,584.0,65.0,3.1,21.0,213.0,467.23,377.48
2017,1,12,16,45,502.5,58.0,2.9,20.5,165.5,382.3,307.76
2017,1,12,17,0,421.0,51.0,2.7,20.0,118.0,304.12,241.32
2017,1,12,17,15,297.0,38.0,2.9,19.5,77.0,208.38,158.97
2017,1,12,17,30,173.0,25.0,3.1,19.0,36.0,118.85,57.34
2017,1,12,17,45,86.5,12.5,3.3,19.0,18.0,41.25,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.0,3.45,17.5,14.0,11.02,0.0
2017,1,13,8,0,0.0,28.0,3.7,18.0,28.0,23.77,12.44
2017,1,13,8,15,10.5,47.5,3.75,18.0,49.5,47.37,33.41
2017,1,13,8,30,21.0,67.0,3.8,18.0,71.0,78.3,60.05
2017,1,13,8,45,28.5,86.5,3.9,18.5,93.5,102.68,80.98
2017,1,13,9,0,36.0,106.0,4.0,19.0,116.0,127.7,102.1
2017,1,13,9,15,40.5,125.0,4.2,19.0,138.0,150.76,121.38
2017,1,13,9,30,45.0,144.0,4.4,19.0,160.0,174.33,140.8
2017,1,13,9,45,47.0,161.0,4.6,19.5,180.0,194.02,156.44
2017,1,13,10,0,49.0,178.0,4.8,20.0,200.0,214.05,172.13
2017,1,13,10,15,85.0,201.0,4.9,20.5,242.0,270.61,218.01
2017,1,13,10,30,121.0,224.0,5.0,21.0,284.0,349.28,280.33
2017,1,13,10,45,122.5,237.5,5.15,21.5,301.5,368.48,294.24
2017,1,13,11,0,124.0,251.0,5.3,22.0,319.0,387.64,308.18
2017,1,13,11,15,62.0,183.5,5.3,22.0,217.5,230.26,182.74
2017,1,13,11,30,0.0,116.0,5.3,22.0,116.0,91.34,68.84
2017,1,13,11,45,0.0,118.5,5.3,22.0,118.5,93.4,70.51
2017,1,13,12,0,0.0,121.0,5.3,22.0,121.0,95.49,72.13
2017,1,13,12,15,0.0,122.5,5.2,22.0,122.5,96.74,73.09
2017,1,13,12,30,0.0,124.0,5.1,22.0,124.0,98.01,74.08
2017,1,13,12,45,101.5,211.0,5.05,22.5,274.0,325.0,257.78
2017,1,13,13,0,203.0,298.0,5.0,23.0,424.0,530.14,415.67
2017,1,13,13,15,234.5,289.5,4.9,23.0,433.0,550.94,431.52
2017,1,13,13,30,266.0,281.0,4.8,23.0,442.0,594.67,464.63
2017,1,13,13,45,276.0,270.5,4.7,23.0,433.5,588.67,460.52
2017,1,13,14,0,286.0,260.0,4.6,23.0,425.0,581.43,455.75
2017,1,13,14,15,286.0,248.0,4.45,23.0,407.0,561.59,441.28
2017,1,13,14,30,286.0,236.0,4.3,23.0,389.0,540.87,426.25
2017,1,13,14,45,285.5,221.0,4.15,23.0,366.0,515.34,407.7
2017,1,13,15,0,285.0,206.0,4.0,23.0,343.0,489.07,388.5
2017,1,13,15,15,208.5,194.0,3.7,22.5,290.0,383.52,306.93
2017,1,13,15,30,132.0,182.0,3.4,22.0,237.0,303.06,243.06
2017,1,13,15,45,126.0,163.0,3.1,22.0,211.0,273.28,219.79
2017,1,13,16,0,120.0,144.0,2.8,22.0,185.0,243.92,196.38
2017,1,13,16,15,111.5,123.5,2.6,21.0,157.5,211.45,170.74
2017,1,13,16,30,103.0,103.0,2.4,20.0,130.0,179.67,144.94
2017,1,13,16,45,89.0,82.0,2.25,19.5,102.0,144.72,115.48
2017,1,13,17,0,75.0,61.0,2.1,19.0,74.0,110.82,86.29
2017,1,13,17,15,40.0,42.0,2.2,18.5,48.5,62.49,44.85
2017,1,13,17,30,5.0,23.0,2.3,18.0,23.0,21.67,7.14
2017,1,13,17,45,2.5,11.5,2.45,18.0,11.5,9.96,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,6.5,2.95,14.0,6.5,5.11,0.0
2017,1,14,8,0,0.0,13.0,3.1,14.0,13.0,9.87,2.0
2017,1,14,8,15,0.0,23.0,3.1,14.5,23.0,17.52,8.99
2017,1,14,8,30,0.0,33.0,3.1,15.0,33.0,25.18,15.73
2017,1,14,8,45,0.0,44.0,3.15,15.5,44.0,33.64,23.06
2017,1,14,9,0,0.0,55.0,3.2,16.0,55.0,42.12,30.31
2017,1,14,9,15,0.0,65.5,3.3,16.5,65.5,50.39,37.24
2017,1,14,9,30,0.0,76.0,3.4,17.0,76.0,59.04,44.39
2017,1,14,9,45,0.0,110.5,3.5,17.5,110.5,90.02,70.11
2017,1,14,10,0,0.0,145.0,3.6,18.0,145.0,122.29,96.45
2017,1,14,10,15,4.5,159.5,3.7,18.0,161.5,138.81,109.92
2017,1,14,10,30,9.0,174.0,3.8,18.0,178.0,155.79,123.7
2017,1,14,10,45,17.5,194.5,3.9,18.5,204.0,182.94,145.53
2017,1,14,11,0,26.0,215.0,4.0,19.0,230.0,210.8,167.69
2017,1,14,11,15,32.5,230.0,4.0,19.5,249.5,253.62,201.33
2017,1,14,11,30,39.0,245.0,4.0,20.0,269.0,276.61,218.93
2017,1,14,11,45,41.5,253.5,4.05,20.5,279.0,288.44,227.6
2017,1,14,12,0,44.0,262.0,4.1,21.0,289.0,300.48,236.43
2017,1,14,12,15,29.0,241.5,4.1,21.0,259.5,261.42,205.23
2017,1,14,12,30,14.0,221.0,4.1,21.0,230.0,202.33,158.12
2017,1,14,12,45,22.5,237.5,4.1,21.0,251.5,227.47,178.44
2017,1,14,13,0,31.0,254.0,4.1,21.0,273.0,277.61,218.05
2017,1,14,13,15,70.5,271.0,4.05,21.0,314.0,337.74,266.33
2017,1,14,13,30,110.0,288.0,4.0,21.0,355.0,397.91,313.99
2017,1,14,13,45,129.5,281.0,3.95,21.0,358.0,431.83,340.46
2017,1,14,14,0,149.0,274.0,3.9,21.0,361.0,441.19,348.48
2017,1,14,14,15,78.0,228.0,3.8,20.5,273.5,294.97,234.4
2017,1,14,14,30,7.0,182.0,3.7,20.0,186.0,160.06,125.44
2017,1,14,14,45,61.5,200.0,3.65,20.0,230.0,247.48,198.11
2017,1,14,15,0,116.0,218.0,3.6,20.0,274.0,336.37,270.14
2017,1,14,15,15,86.0,196.5,3.4,19.5,236.0,265.7,214.01
2017,1,14,15,30,56.0,175.0,3.2,19.0,198.0,216.36,174.33
2017,1,14,15,45,52.0,157.0,3.0,19.0,176.5,193.46,156.03
2017,1,14,16,0,48.0,139.0,2.8,19.0,155.0,171.05,137.84
2017,1,14,16,15,42.5,119.5,2.6,18.5,132.5,146.24,117.61
2017,1,14,16,30,37.0,100.0,2.4,18.0,110.0,122.01,97.46
2017,1,14,16,45,27.0,80.0,2.2,17.5,86.5,95.06,74.56
2017,1,14,17,0,17.0,60.0,2.0,17.0,63.0,68.92,52.03
2017,1,14,17,15,8.5,40.5,2.15,16.5,42.0,39.83,26.91
2017,1,14,17,30,0.0,21.0,2.3,16.0,21.0,16.68,4.97
2017,1,14,17,45,0.0,10.5,2.45,16.0,10.5,8.26,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,135.5,15.5,3.1,12.5,27.5,64.03,0.0
2017,1,15,8,0,271.0,31.0,3.3,13.0,55.0,179.27,131.61
2017,1,15,8,15,372.0,42.0,3.45,13.5,98.0,256.35,206.26
2017,1,15,8,30,473.0,53.0,3.6,14.0,141.0,344.03,283.33
2017,1,15,8,45,533.5,61.0,3.75,14.5,187.5,414.26,344.21
2017,1,15,9,0,594.0,69.0,3.9,15.0,234.0,489.39,406.94
2017,1,15,9,15,297.0,75.5,4.2,15.5,158.0,311.7,261.11
2017,1,15,9,30,0.0,82.0,4.5,16.0,82.0,64.42,48.99
2017,1,15,9,45,362.5,86.5,4.8,17.0,244.0,400.87,335.4
2017,1,15,10,0,725.0,91.0,5.1,18.0,406.0,727.24,590.87
2017,1,15,10,15,362.5,93.5,5.25,18.5,251.0,436.56,360.02
2017,1,15,10,30,0.0,96.0,5.4,19.0,96.0,74.75,56.39
2017,1,15,10,45,0.0,92.5,5.55,19.5,92.5,71.55,53.68
2017,1,15,11,0,0.0,89.0,5.7,20.0,89.0,68.51,50.97
2017,1,15,11,15,0.0,122.0,5.9,20.0,122.0,96.7,73.96
2017,1,15,11,30,0.0,155.0,6.1,20.0,155.0,126.12,97.77
2017,1,15,11,45,0.0,154.5,6.3,20.5,154.5,125.36,96.85
2017,1,15,12,0,0.0,154.0,6.5,21.0,154.0,124.7,96.05
2017,1,15,12,15,0.0,157.5,6.65,21.0,157.5,127.75,98.45
2017,1,15,12,30,0.0,161.0,6.8,21.0,161.0,130.85,100.93
2017,1,15,12,45,10.0,198.5,6.95,21.5,205.0,176.13,137.53
2017,1,15,13,0,20.0,236.0,7.1,22.0,249.0,223.23,175.18
2017,1,15,13,15,22.0,237.5,7.1,22.0,251.5,226.96,178.25
2017,1,15,13,30,24.0,239.0,7.1,22.0,254.0,230.82,181.51
2017,1,15,13,45,12.0,184.5,7.15,22.0,192.0,165.39,129.02
2017,1,15,14,0,0.0,130.0,7.2,22.0,130.0,103.62,78.89
2017,1,15,14,15,81.5,191.0,7.05,21.5,235.5,256.28,205.53
2017,1,15,14,30,163.0,252.0,6.9,21.0,341.0,423.3,340.34
2017,1,15,14,45,169.5,236.5,6.75,21.0,324.0,407.82,328.59
2017,1,15,15,0,176.0,221.0,6.6,21.0,307.0,391.7,316.65
2017,1,15,15,15,164.0,203.0,6.45,20.5,278.5,356.39,289.44
2017,1,15,15,30,152.0,185.0,6.3,20.0,250.0,321.73,262.42
2017,1,15,15,45,139.5,167.5,6.15,20.0,222.0,288.1,235.35
2017,1,15,16,0,127.0,150.0,6.0,20.0,194.0,255.47,208.76
2017,1,15,16,15,114.0,129.0,5.95,19.5,164.5,219.13,179.12
2017,1,15,16,30,101.0,108.0,5.9,19.0,135.0,183.9,149.77
2017,1,15,16,45,203.5,85.5,5.85,19.0,125.0,225.76,184.36
2017,1,15,17,0,306.0,63.0,5.8,19.0,115.0,255.56,205.96
2017,1,15,17,15,204.5,46.5,5.85,18.5,76.0,173.7,134.52
2017,1,15,17,30,103.0,30.0,5.9,18.0,37.0,90.05,53.48
2017,1,15,17,45,51.5,15.0,5.95,18.0,18.5,30.53,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,15.5,1.4,12.5,29.0,87.33,0.0
2017,1,16,8,0,299.0,31.0,1.5,13.0,58.0,190.74,140.02
2017,1,16,8,15,404.5,41.5,1.45,13.0,102.5,270.84,216.8
2017,1,16,8,30,510.0,52.0,1.4,13.0,147.0,361.94,295.71
2017,1,16,8,45,315.0,83.5,1.4,13.5,147.5,304.17,251.05
2017,1,16,9,0,120.0,115.0,1.4,14.0,148.0,204.5,168.54
2017,1,16,9,15,131.0,134.5,1.25,14.5,176.5,237.49,196.0
2017,1,16,9,30,142.0,154.0,1.1,15.0,205.0,271.42,222.87
2017,1,16,9,45,141.0,175.0,1.0,15.5,231.0,298.77,243.47
2017,1,16,10,0,140.0,196.0,0.9,16.0,257.0,325.9,263.33
2017,1,16,10,15,90.0,201.0,0.7,16.5,241.5,273.35,219.23
2017,1,16,10,30,40.0,206.0,0.5,17.0,226.0,235.12,186.53
2017,1,16,10,45,50.5,224.0,0.35,17.5,251.0,264.51,208.82
2017,1,16,11,0,61.0,242.0,0.2,18.0,276.0,294.66,230.67
2017,1,16,11,15,61.0,252.5,0.3,18.5,288.0,306.47,238.95
2017,1,16,11,30,61.0,263.0,0.4,19.0,300.0,318.4,247.48
2017,1,16,11,45,47.5,259.0,0.5,19.5,288.0,299.93,232.66
2017,1,16,12,0,34.0,255.0,0.6,20.0,276.0,281.38,217.93
2017,1,16,12,15,38.5,262.5,0.65,20.0,286.5,294.32,228.05
2017,1,16,12,30,43.0,270.0,0.7,20.0,297.0,307.45,238.13
2017,1,16,12,45,62.5,281.5,0.75,20.0,321.0,340.84,264.02
2017,1,16,13,0,82.0,293.0,0.8,20.0,345.0,374.45,289.76
2017,1,16,13,15,188.0,287.0,0.9,20.0,403.5,499.15,385.19
2017,1,16,13,30,294.0,281.0,1.0,20.0,462.0,621.45,474.98
2017,1,16,13,45,190.0,275.5,1.1,20.0,391.0,484.19,374.05
2017,1,16,14,0,86.0,270.0,1.2,20.0,320.0,351.23,273.9
2017,1,16,14,15,130.0,262.0,1.3,20.0,334.5,405.73,317.88
2017,1,16,14,30,174.0,254.0,1.4,20.0,349.0,435.39,342.0
2017,1,16,14,45,92.5,215.0,1.5,20.0,265.5,292.01,231.33
2017,1,16,15,0,11.0,176.0,1.6,20.0,182.0,159.58,125.08
2017,1,16,15,15,30.0,176.0,1.55,19.5,189.5,193.48,153.88
2017,1,16,15,30,49.0,176.0,1.5,19.0,197.0,210.91,168.97
2017,1,16,15,45,41.0,158.5,1.5,19.0,175.0,185.86,148.86
2017,1,16,16,0,33.0,141.0,1.5,19.0,153.0,161.67,129.33
2017,1,16,16,15,26.0,121.0,1.4,18.5,129.5,135.92,108.44
2017,1,16,16,30,19.0,101.0,1.3,18.0,106.0,101.04,79.59
2017,1,16,16,45,9.5,80.5,1.25,17.5,83.0,76.41,58.79
2017,1,16,17,0,0.0,60.0,1.2,17.0,60.0,52.54,38.35
2017,1,16,17,15,0.0,39.5,1.3,16.5,39.5,33.64,22.01
2017,1,16,17,30,0.0,19.0,1.4,16.0,19.0,14.5,4.46
2017,1,16,17,45,0.0,9.5,1.5,16.0,9.5,7.47,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,8.76,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,17.56,8.32
2017,1,17,8,15,0.0,42.0,5.05,9.0,42.0,34.91,24.1
2017,1,17,8,30,0.0,61.0,5.1,9.0,61.0,51.95,39.31
2017,1,17,8,45,3.0,81.0,5.15,9.0,82.0,71.58,56.73
2017,1,17,9,0,6.0,101.0,5.2,9.0,103.0,91.38,74.11
2017,1,17,9,15,12.5,119.0,5.15,9.0,123.5,111.68,91.81
2017,1,17,9,30,19.0,137.0,5.1,9.0,144.0,132.67,109.91
2017,1,17,9,45,9.5,126.5,5.1,9.5,130.0,112.65,92.05
2017,1,17,10,0,0.0,116.0,5.1,10.0,116.0,93.77,75.18
2017,1,17,10,15,0.0,119.0,5.05,10.0,119.0,95.65,76.6
2017,1,17,10,30,0.0,122.0,5.0,10.0,122.0,97.72,78.16
2017,1,17,10,45,0.0,114.0,4.95,10.0,114.0,90.11,71.53
2017,1,17,11,0,0.0,106.0,4.9,10.0,106.0,82.9,65.27
2017,1,17,11,15,0.0,118.5,4.85,10.0,118.5,93.56,74.18
2017,1,17,11,30,0.0,131.0,4.8,10.0,131.0,104.35,83.17
2017,1,17,11,45,0.0,112.0,4.8,10.0,112.0,87.71,69.04
2017,1,17,12,0,0.0,93.0,4.8,10.0,93.0,71.69,55.44
2017,1,17,12,15,0.0,113.0,4.8,10.0,113.0,88.48,69.6
2017,1,17,12,30,0.0,133.0,4.8,10.0,133.0,105.72,84.07
2017,1,17,12,45,0.0,142.5,4.8,10.0,142.5,114.07,91.07
2017,1,17,13,0,0.0,152.0,4.8,10.0,152.0,122.57,98.2
2017,1,17,13,15,1.5,165.0,4.8,10.0,166.0,135.98,109.53
2017,1,17,13,30,3.0,178.0,4.8,10.0,180.0,149.71,121.14
2017,1,17,13,45,1.5,148.5,4.85,10.0,149.5,121.32,97.4
2017,1,17,14,0,0.0,119.0,4.9,10.0,119.0,93.87,74.34
2017,1,17,14,15,5.0,155.0,4.9,10.0,157.5,131.24,106.23
2017,1,17,14,30,10.0,191.0,4.9,10.0,196.0,171.08,140.02
2017,1,17,14,45,58.0,206.5,4.9,10.0,235.5,250.55,208.44
2017,1,17,15,0,106.0,222.0,4.9,10.0,275.0,311.66,260.84
2017,1,17,15,15,53.0,120.5,4.9,9.5,147.0,151.72,126.47
2017,1,17,15,30,0.0,19.0,4.9,9.0,19.0,14.48,6.96
2017,1,17,15,45,0.0,17.0,4.9,9.0,17.0,12.94,5.66
2017,1,17,16,0,0.0,15.0,4.9,9.0,15.0,11.41,4.34
2017,1,17,16,15,0.0,12.5,4.8,9.0,12.5,9.5,2.67
2017,1,17,16,30,0.0,10.0,4.7,9.0,10.0,7.59,1.0
2017,1,17,16,45,0.0,8.0,4.65,9.0,8.0,6.06,0.0
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,4.54,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.02,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.51,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.79,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,6.0,3.35,7.0,6.0,4.54,0.0
2017,1,18,8,0,0.0,12.0,3.4,7.0,12.0,9.11,1.68
2017,1,18,8,15,0.0,21.5,3.3,7.0,21.5,16.36,8.43
2017,1,18,8,30,0.0,31.0,3.2,7.0,31.0,23.64,15.03
2017,1,18,8,45,0.0,42.0,3.15,7.0,42.0,32.09,22.61
2017,1,18,9,0,0.0,53.0,3.1,7.0,53.0,40.57,30.13
2017,1,18,9,15,0.0,63.5,3.0,7.0,63.5,48.68,37.23
2017,1,18,9,30,0.0,74.0,2.9,7.0,74.0,57.15,44.56
2017,1,18,9,45,17.5,125.0,2.8,7.5,133.0,117.18,96.88
2017,1,18,10,0,35.0,176.0,2.7,8.0,192.0,198.21,165.63
2017,1,18,10,15,58.5,199.5,2.7,8.0,228.5,243.85,203.96
2017,1,18,10,30,82.0,223.0,2.7,8.0,265.0,291.3,243.32
2017,1,18,10,45,82.0,238.5,2.7,8.5,282.5,309.38,256.95
2017,1,18,11,0,82.0,254.0,2.7,9.0,300.0,327.54,270.61
2017,1,18,11,15,44.0,222.0,2.7,9.0,247.0,253.95,209.11
2017,1,18,11,30,6.0,190.0,2.7,9.0,194.0,164.55,133.77
2017,1,18,11,45,27.0,230.0,2.75,9.5,247.0,245.58,201.16
2017,1,18,12,0,48.0,270.0,2.8,10.0,300.0,311.92,254.81
2017,1,18,12,15,48.5,273.5,2.8,10.0,304.0,316.27,257.92
2017,1,18,12,30,49.0,277.0,2.8,10.0,308.0,320.73,261.39
2017,1,18,12,45,124.0,291.5,2.8,10.5,370.0,439.02,357.17
2017,1,18,13,0,199.0,306.0,2.8,11.0,432.0,532.65,430.78
2017,1,18,13,15,198.5,302.0,2.7,11.5,426.5,526.47,424.6
2017,1,18,13,30,198.0,298.0,2.6,12.0,421.0,519.75,418.69
2017,1,18,13,45,180.0,290.0,2.55,12.5,399.5,490.39,395.18
2017,1,18,14,0,162.0,282.0,2.5,13.0,378.0,461.16,371.88
2017,1,18,14,15,81.0,214.0,2.4,13.0,262.0,280.28,228.15
2017,1,18,14,30,0.0,146.0,2.3,13.0,146.0,118.57,93.91
2017,1,18,14,45,86.0,186.0,2.25,13.5,229.0,252.23,207.24
2017,1,18,15,0,172.0,226.0,2.2,14.0,312.0,392.61,320.77
2017,1,18,15,15,103.0,199.0,2.1,13.5,249.5,280.72,230.19
2017,1,18,15,30,34.0,172.0,2.0,13.0,187.0,193.07,157.68
2017,1,18,15,45,30.0,155.5,1.9,13.0,167.5,172.81,141.35
2017,1,18,16,0,26.0,139.0,1.8,13.0,148.0,153.09,125.09
2017,1,18,16,15,20.5,120.0,1.55,12.5,126.5,118.62,96.33
2017,1,18,16,30,15.0,101.0,1.3,12.0,105.0,97.66,78.58
2017,1,18,16,45,7.5,81.5,1.05,11.5,83.5,75.52,59.47
2017,1,18,17,0,0.0,62.0,0.8,11.0,62.0,54.03,40.69
2017,1,18,17,15,0.0,42.0,0.8,10.5,42.0,35.89,24.66
2017,1,18,17,30,0.0,22.0,0.8,10.0,22.0,16.83,7.07
2017,1,18,17,45,0.0,11.0,0.85,10.0,11.0,8.65,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,128.0,17.0,2.4,9.5,29.0,78.37,0.0
2017,1,19,8,0,256.0,34.0,2.8,10.0,58.0,172.28,129.23
2017,1,19,8,15,357.5,47.0,2.95,10.5,102.5,249.88,203.09
2017,1,19,8,30,459.0,60.0,3.1,11.0,147.0,338.62,281.39
2017,1,19,8,45,542.0,65.5,3.3,11.5,197.0,419.21,351.23
2017,1,19,9,0,625.0,71.0,3.5,12.0,247.0,506.31,424.16
2017,1,19,9,15,418.5,114.0,3.6,12.5,241.0,437.17,366.4
2017,1,19,9,30,212.0,157.0,3.7,13.0,235.0,324.03,270.95
2017,1,19,9,45,227.5,173.0,3.8,13.5,266.0,377.6,314.23
2017,1,19,10,0,243.0,189.0,3.9,14.0,297.0,416.58,344.62
2017,1,19,10,15,532.5,141.0,3.95,14.5,403.0,634.61,520.63
2017,1,19,10,30,822.0,93.0,4.0,15.0,509.0,857.46,685.19
2017,1,19,10,45,841.0,94.0,4.05,15.5,541.5,901.4,712.94
2017,1,19,11,0,860.0,95.0,4.1,16.0,574.0,943.55,740.37
2017,1,19,11,15,870.0,96.5,4.2,16.0,599.0,975.6,762.14
2017,1,19,11,30,880.0,98.0,4.3,16.0,624.0,1004.96,782.13
2017,1,19,11,45,891.0,97.0,4.4,16.5,642.0,1029.44,797.5
2017,1,19,12,0,902.0,96.0,4.5,17.0,660.0,1037.88,801.95
2017,1,19,12,15,905.5,96.5,4.55,17.0,668.5,1050.13,810.4
2017,1,19,12,30,909.0,97.0,4.6,17.0,677.0,1059.07,816.71
2017,1,19,12,45,910.5,96.0,4.65,17.5,677.0,1060.79,816.66
2017,1,19,13,0,912.0,95.0,4.7,18.0,677.0,1059.11,814.49
2017,1,19,13,15,910.0,94.5,4.7,18.0,668.5,1051.04,809.24
2017,1,19,13,30,908.0,94.0,4.7,18.0,660.0,1039.62,801.89
2017,1,19,13,45,904.0,92.5,4.75,18.5,643.5,1021.73,789.14
2017,1,19,14,0,900.0,91.0,4.8,19.0,627.0,1000.7,774.36
2017,1,19,14,15,891.5,89.5,4.75,19.0,602.0,972.32,755.21
2017,1,19,14,30,883.0,88.0,4.7,19.0,577.0,952.22,742.03
2017,1,19,14,45,871.0,85.5,4.7,19.0,545.0,913.59,716.03
2017,1,19,15,0,859.0,83.0,4.7,19.0,513.0,872.77,688.38
2017,1,19,15,15,840.0,80.5,4.4,18.5,474.0,824.12,654.08
2017,1,19,15,30,821.0,78.0,4.1,18.0,435.0,774.22,619.03
2017,1,19,15,45,796.5,74.0,3.85,18.0,391.0,717.43,577.53
2017,1,19,16,0,772.0,70.0,3.6,18.0,347.0,660.44,535.2
2017,1,19,16,15,732.5,65.0,3.25,17.0,299.0,592.34,483.86
2017,1,19,16,30,693.0,60.0,2.9,16.0,251.0,526.03,431.31
2017,1,19,16,45,636.0,53.0,2.6,15.5,201.5,454.02,371.34
2017,1,19,17,0,579.0,46.0,2.3,15.0,152.0,382.62,309.66
2017,1,19,17,15,472.5,36.5,2.35,14.5,105.0,290.19,229.47
2017,1,19,17,30,366.0,27.0,2.4,14.0,58.0,209.1,147.69
2017,1,19,17,45,183.0,13.5,2.45,13.5,29.0,77.09,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.0,1.85,10.0,25.0,65.06,0.0
2017,1,20,8,0,194.0,32.0,1.9,11.0,50.0,141.95,105.79
2017,1,20,8,15,235.0,50.0,2.1,11.5,85.5,192.01,154.88
2017,1,20,8,30,276.0,68.0,2.3,12.0,121.0,246.32,203.61
2017,1,20,8,45,297.0,86.0,2.5,13.0,157.5,292.89,244.04
2017,1,20,9,0,318.0,104.0,2.7,14.0,194.0,341.12,284.32
2017,1,20,9,15,330.5,121.0,2.6,14.0,229.5,368.56,307.35
2017,1,20,9,30,343.0,138.0,2.5,14.0,265.0,410.87,341.29
2017,1,20,9,45,323.0,160.5,2.4,14.5,291.0,435.19,358.65
2017,1,20,10,0,303.0,183.0,2.3,15.0,317.0,457.08,373.59
2017,1,20,10,15,437.0,169.0,2.2,15.5,380.5,584.4,472.06
2017,1,20,10,30,571.0,155.0,2.1,16.0,444.0,702.01,558.84
2017,1,20,10,45,746.5,115.5,2.05,16.5,518.0,845.55,658.17
2017,1,20,11,0,922.0,76.0,2.0,17.0,592.0,966.34,736.77
2017,1,20,11,15,662.5,162.5,2.05,17.5,541.5,857.35,658.9
2017,1,20,11,30,403.0,249.0,2.1,18.0,491.0,680.81,529.39
2017,1,20,11,45,664.5,168.5,2.2,19.0,580.0,892.45,682.02
2017,1,20,12,0,926.0,88.0,2.3,20.0,669.0,1051.85,784.33
2017,1,20,12,15,927.5,88.5,2.05,20.0,676.5,1062.36,785.7
2017,1,20,12,30,929.0,89.0,1.8,20.0,684.0,1069.45,786.26
2017,1,20,12,45,919.0,92.5,1.55,20.5,681.5,1064.9,777.67
2017,1,20,13,0,909.0,96.0,1.3,21.0,679.0,1056.87,766.83
2017,1,20,13,15,904.5,96.0,1.3,21.0,669.0,1046.93,760.97
2017,1,20,13,30,900.0,96.0,1.3,21.0,659.0,1033.7,753.21
2017,1,20,13,45,875.0,102.0,1.3,21.5,637.5,1016.8,741.88
2017,1,20,14,0,850.0,108.0,1.3,22.0,616.0,984.11,720.64
2017,1,20,14,15,770.5,123.0,1.3,22.0,569.5,914.18,676.66
2017,1,20,14,30,691.0,138.0,1.3,22.0,523.0,837.84,627.91
2017,1,20,14,45,731.0,122.5,1.3,22.0,509.5,836.25,628.95
2017,1,20,15,0,771.0,107.0,1.3,22.0,496.0,829.44,625.71
2017,1,20,15,15,749.0,103.5,1.3,21.5,457.0,779.7,594.41
2017,1,20,15,30,727.0,100.0,1.3,21.0,418.0,729.18,562.35
2017,1,20,15,45,695.5,95.0,1.3,20.5,374.5,669.25,522.68
2017,1,20,16,0,664.0,90.0,1.3,20.0,331.0,609.94,481.56
2017,1,20,16,15,620.0,83.5,1.35,19.0,284.0,541.55,432.61
2017,1,20,16,30,576.0,77.0,1.4,18.0,237.0,475.62,383.18
2017,1,20,16,45,512.5,67.5,1.5,17.0,189.5,398.28,322.42
2017,1,20,17,0,449.0,58.0,1.6,16.0,142.0,326.19,262.87
2017,1,20,17,15,345.5,45.0,1.65,15.5,97.5,237.98,187.49
2017,1,20,17,30,242.0,32.0,1.7,15.0,53.0,161.14,114.77
2017,1,20,17,45,121.0,16.0,1.75,14.5,26.5,56.5,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,14.5,2.6,10.0,14.5,11.07,0.0
2017,1,21,8,0,0.0,29.0,2.9,11.0,29.0,23.98,13.59
2017,1,21,8,15,4.0,49.0,2.9,11.5,50.0,44.48,32.03
2017,1,21,8,30,8.0,69.0,2.9,12.0,71.0,64.65,49.83
2017,1,21,8,45,17.5,89.0,2.9,12.5,94.0,88.15,70.36
2017,1,21,9,0,27.0,109.0,2.9,13.0,117.0,122.73,99.98
2017,1,21,9,15,32.0,128.0,3.1,14.0,139.0,145.46,118.84
2017,1,21,9,30,37.0,147.0,3.3,15.0,161.0,168.79,137.79
2017,1,21,9,45,31.5,160.0,3.55,16.0,173.0,177.53,144.05
2017,1,21,10,0,26.0,173.0,3.8,17.0,185.0,170.52,137.28
2017,1,21,10,15,460.0,122.0,3.8,17.5,355.5,549.42,449.78
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,882.09,694.71
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,924.22,718.22
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,964.39,742.17
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.5,994.16,760.42
2017,1,21,11,30,943.0,72.0,4.1,21.0,641.0,1020.98,776.71
2017,1,21,11,45,941.0,75.5,4.25,21.5,656.0,1038.88,787.3
2017,1,21,12,0,939.0,79.0,4.4,22.0,671.0,1053.28,795.68
2017,1,21,12,15,940.5,79.5,4.55,22.0,679.0,1064.0,803.53
2017,1,21,12,30,942.0,80.0,4.7,22.0,687.0,1071.24,809.55
2017,1,21,12,45,942.0,79.5,4.85,22.5,686.0,1072.18,809.88
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,1069.59,808.0
2017,1,21,13,15,939.5,79.0,5.05,23.0,676.5,1061.56,803.3
2017,1,21,13,30,937.0,79.0,5.1,23.0,668.0,1050.06,796.44
2017,1,21,13,45,935.5,76.5,5.2,23.0,652.0,1033.07,786.38
2017,1,21,14,0,934.0,74.0,5.3,23.0,636.0,1012.71,774.09
2017,1,21,14,15,807.0,108.5,5.2,22.5,580.0,925.35,714.79
2017,1,21,14,30,680.0,143.0,5.1,22.0,524.0,832.9,651.0
2017,1,21,14,45,503.5,178.5,5.0,22.0,452.0,682.72,540.3
2017,1,21,15,0,327.0,214.0,4.9,22.0,380.0,531.83,423.89
2017,1,21,15,15,249.0,205.0,4.5,21.5,326.0,445.62,357.12
2017,1,21,15,30,171.0,196.0,4.1,21.0,272.0,346.86,279.32
2017,1,21,15,45,165.0,177.0,3.7,20.5,244.0,315.65,255.54
2017,1,21,16,0,159.0,158.0,3.3,20.0,216.0,284.78,231.4
2017,1,21,16,15,153.0,136.5,2.9,19.0,186.5,251.2,205.0
2017,1,21,16,30,147.0,115.0,2.5,18.0,157.0,217.98,178.17
2017,1,21,16,45,128.5,94.0,2.2,17.0,125.5,178.57,145.29
