Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,31,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,7,45,204.5,18.5,3.35,10.0,42.0,107.37,53.03
2017,2,1,8,0,409.0,37.0,3.7,11.0,84.0,226.96,176.34
2017,2,1,8,15,504.5,46.0,3.8,11.5,134.5,304.53,247.46
2017,2,1,8,30,600.0,55.0,3.9,12.0,185.0,391.78,324.24
2017,2,1,8,45,662.0,60.5,4.05,13.0,238.0,465.4,387.14
2017,2,1,9,0,724.0,66.0,4.2,14.0,291.0,540.62,448.99
2017,2,1,9,15,761.5,70.5,4.3,14.5,341.5,606.65,501.95
2017,2,1,9,30,799.0,75.0,4.4,15.0,392.0,674.25,554.23
2017,2,1,9,45,828.0,77.5,4.55,16.0,439.0,734.4,596.86
2017,2,1,10,0,857.0,80.0,4.7,17.0,486.0,794.59,638.51
2017,2,1,10,15,875.0,82.5,4.7,17.5,527.0,845.36,672.71
2017,2,1,10,30,893.0,85.0,4.7,18.0,568.0,894.71,705.31
2017,2,1,10,45,908.0,86.0,4.75,19.0,602.0,927.62,724.63
2017,2,1,11,0,923.0,87.0,4.8,20.0,636.0,967.98,749.08
2017,2,1,11,15,932.0,88.5,4.8,20.0,662.5,1000.85,770.56
2017,2,1,11,30,941.0,90.0,4.8,20.0,689.0,1030.84,790.06
2017,2,1,11,45,948.0,90.0,4.8,20.5,707.5,1054.03,803.34
2017,2,1,12,0,955.0,90.0,4.8,21.0,726.0,1073.93,814.45
2017,2,1,12,15,958.0,90.5,4.8,21.0,735.5,1086.97,822.64
2017,2,1,12,30,961.0,91.0,4.8,21.0,745.0,1096.42,828.62
2017,2,1,12,45,961.5,91.0,4.8,21.5,745.5,1099.09,828.58
2017,2,1,13,0,962.0,91.0,4.8,22.0,746.0,1098.09,826.31
2017,2,1,13,15,959.5,90.5,4.7,22.0,737.5,1089.78,820.0
2017,2,1,13,30,957.0,90.0,4.6,22.0,729.0,1077.87,811.49
2017,2,1,13,45,951.0,89.0,4.55,22.5,711.5,1058.36,796.99
2017,2,1,14,0,945.0,88.0,4.5,23.0,694.0,1035.5,780.47
2017,2,1,14,15,937.0,87.0,4.35,23.0,668.5,1007.53,761.77
2017,2,1,14,30,929.0,86.0,4.2,23.0,643.0,976.58,741.13
2017,2,1,14,45,917.0,84.0,4.05,23.0,609.5,938.04,715.31
2017,2,1,15,0,905.0,82.0,3.9,23.0,576.0,897.14,687.82
2017,2,1,15,15,888.0,79.5,3.5,22.5,536.0,849.33,655.28
2017,2,1,15,30,871.0,77.0,3.1,22.0,496.0,808.14,627.12
2017,2,1,15,45,847.0,74.0,2.75,22.0,450.0,750.88,586.15
2017,2,1,16,0,823.0,71.0,2.4,22.0,404.0,693.2,544.46
2017,2,1,16,15,788.5,67.0,2.15,20.5,353.5,627.25,498.18
2017,2,1,16,30,754.0,63.0,1.9,19.0,303.0,562.51,450.19
2017,2,1,16,45,703.0,57.0,1.7,18.0,250.5,487.74,391.77
2017,2,1,17,0,652.0,51.0,1.5,17.0,198.0,416.61,333.68
2017,2,1,17,15,564.5,43.0,1.5,16.5,147.0,334.19,264.25
2017,2,1,17,30,477.0,35.0,1.5,16.0,96.0,257.35,196.66
2017,2,1,17,45,314.5,23.0,1.55,15.5,55.0,156.3,96.75
2017,2,1,18,0,152.0,11.0,1.6,15.0,14.0,54.2,0.0
2017,2,1,18,15,76.0,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,172.5,20.5,5.45,6.5,41.0,98.45,52.79
2017,2,2,8,0,345.0,41.0,5.7,7.0,82.0,203.43,161.16
2017,2,2,8,15,440.5,52.0,5.7,7.0,131.0,279.82,232.47
2017,2,2,8,30,536.0,63.0,5.7,7.0,180.0,365.9,310.64
2017,2,2,8,45,594.0,70.5,5.75,7.5,231.0,436.62,373.69
2017,2,2,9,0,652.0,78.0,5.8,8.0,282.0,511.96,438.52
2017,2,2,9,15,692.0,83.5,5.7,8.5,332.0,577.46,492.86
2017,2,2,9,30,732.0,89.0,5.6,9.0,382.0,645.01,547.01
2017,2,2,9,45,368.0,125.0,5.5,9.5,272.5,435.7,370.43
2017,2,2,10,0,4.0,161.0,5.4,10.0,163.0,137.36,111.84
2017,2,2,10,15,11.0,182.0,5.3,10.5,188.0,162.09,132.65
2017,2,2,10,30,18.0,203.0,5.2,11.0,213.0,187.5,153.5
2017,2,2,10,45,13.0,200.0,5.1,11.5,207.5,179.32,145.87
2017,2,2,11,0,8.0,197.0,5.0,12.0,202.0,171.24,138.41
2017,2,2,11,15,6.5,193.5,4.9,12.5,197.5,166.03,133.57
2017,2,2,11,30,5.0,190.0,4.8,13.0,193.0,160.99,128.9
2017,2,2,11,45,7.0,202.0,4.75,13.5,206.5,173.77,139.07
2017,2,2,12,0,9.0,214.0,4.7,14.0,220.0,186.73,149.3
2017,2,2,12,15,10.5,221.5,4.6,14.0,228.5,195.12,156.04
2017,2,2,12,30,12.0,229.0,4.5,14.0,237.0,203.61,162.89
2017,2,2,12,45,20.0,251.5,4.4,14.5,265.0,233.2,186.71
2017,2,2,13,0,28.0,274.0,4.3,15.0,293.0,287.52,229.89
2017,2,2,13,15,23.5,262.0,4.2,15.0,278.5,247.05,197.39
2017,2,2,13,30,19.0,250.0,4.1,15.0,264.0,230.99,184.49
2017,2,2,13,45,27.5,259.0,4.0,15.0,277.5,248.46,198.99
2017,2,2,14,0,36.0,268.0,3.9,15.0,291.0,289.49,232.14
2017,2,2,14,15,50.0,269.0,3.85,15.0,300.0,304.33,244.65
2017,2,2,14,30,64.0,270.0,3.8,15.0,309.0,318.8,256.94
2017,2,2,14,45,45.5,243.0,3.75,15.0,270.0,271.76,219.18
2017,2,2,15,0,27.0,216.0,3.7,15.0,231.0,207.93,167.56
2017,2,2,15,15,34.5,207.5,3.65,14.5,225.5,224.13,181.83
2017,2,2,15,30,42.0,199.0,3.6,14.0,220.0,221.85,180.94
2017,2,2,15,45,21.5,168.5,3.55,14.0,179.5,159.42,129.27
2017,2,2,16,0,1.0,138.0,3.5,14.0,139.0,115.8,92.63
2017,2,2,16,15,301.5,116.0,3.15,13.5,213.5,333.39,279.82
2017,2,2,16,30,602.0,94.0,2.8,13.0,288.0,503.5,417.73
2017,2,2,16,45,547.0,84.0,2.5,12.5,237.5,429.05,355.18
2017,2,2,17,0,492.0,74.0,2.2,12.0,187.0,358.89,295.58
2017,2,2,17,15,404.0,61.0,2.2,11.0,138.0,274.3,223.31
2017,2,2,17,30,316.0,48.0,2.2,10.0,89.0,202.15,159.26
2017,2,2,17,45,187.5,30.0,2.2,9.5,51.0,117.69,77.14
2017,2,2,18,0,59.0,12.0,2.2,9.0,13.0,27.04,0.0
2017,2,2,18,15,29.5,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,2.5,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,66.0,27.0,4.3,4.5,35.0,60.51,33.17
2017,2,3,8,0,132.0,54.0,4.4,5.0,70.0,125.3,99.29
2017,2,3,8,15,207.5,76.0,4.5,5.5,115.5,189.21,157.35
2017,2,3,8,30,283.0,98.0,4.6,6.0,161.0,261.34,221.97
2017,2,3,8,45,344.0,114.0,4.7,6.5,209.5,325.94,279.2
2017,2,3,9,0,405.0,130.0,4.8,7.0,258.0,408.41,349.81
2017,2,3,9,15,449.5,141.5,4.8,7.0,305.0,470.91,402.71
2017,2,3,9,30,494.0,153.0,4.8,7.0,352.0,536.6,457.02
2017,2,3,9,45,534.5,159.5,4.85,7.5,397.0,596.88,505.07
2017,2,3,10,0,575.0,166.0,4.9,8.0,442.0,659.05,553.53
2017,2,3,10,15,599.0,172.5,4.9,8.0,481.0,709.05,592.09
2017,2,3,10,30,623.0,179.0,4.9,8.0,520.0,758.94,630.0
2017,2,3,10,45,311.5,168.0,4.95,8.5,338.5,489.28,410.22
2017,2,3,11,0,0.0,157.0,5.0,9.0,157.0,126.8,102.03
2017,2,3,11,15,0.5,163.5,4.95,9.0,164.0,132.74,107.19
2017,2,3,11,30,1.0,170.0,4.9,9.0,171.0,138.77,112.1
2017,2,3,11,45,1.0,168.0,4.9,9.5,169.0,136.77,110.08
2017,2,3,12,0,1.0,166.0,4.9,10.0,167.0,134.85,108.18
2017,2,3,12,15,9.0,207.5,4.85,10.0,214.0,180.35,146.24
2017,2,3,12,30,17.0,249.0,4.8,10.0,261.0,227.47,185.2
2017,2,3,12,45,8.5,161.0,4.75,10.0,167.0,137.93,110.9
2017,2,3,13,0,0.0,73.0,4.7,10.0,73.0,56.25,42.1
2017,2,3,13,15,2.0,128.5,4.65,10.0,130.0,103.28,81.84
2017,2,3,13,30,4.0,184.0,4.6,10.0,187.0,153.93,124.18
2017,2,3,13,45,2.0,173.0,4.55,10.5,174.5,142.18,114.14
2017,2,3,14,0,0.0,162.0,4.5,11.0,162.0,130.59,104.33
2017,2,3,14,15,1.5,170.5,4.45,10.5,171.5,139.91,112.52
2017,2,3,14,30,3.0,179.0,4.4,10.0,181.0,149.46,120.95
2017,2,3,14,45,1.5,143.5,4.35,10.0,144.5,116.39,93.38
2017,2,3,15,0,0.0,108.0,4.3,10.0,108.0,84.43,66.54
2017,2,3,15,15,0.0,117.5,4.2,10.0,117.5,92.93,73.94
2017,2,3,15,30,0.0,127.0,4.1,10.0,127.0,101.93,81.8
2017,2,3,15,45,0.0,119.0,4.05,10.0,119.0,95.52,76.56
2017,2,3,16,0,0.0,111.0,4.0,10.0,111.0,89.22,71.41
2017,2,3,16,15,0.0,96.5,3.85,9.5,96.5,77.06,61.27
2017,2,3,16,30,0.0,82.0,3.7,9.0,82.0,64.97,51.06
2017,2,3,16,45,162.0,89.5,3.55,9.0,127.5,195.76,165.71
2017,2,3,17,0,324.0,97.0,3.4,9.0,173.0,292.57,245.78
2017,2,3,17,15,249.0,77.0,3.3,8.5,126.5,210.53,173.7
2017,2,3,17,30,174.0,57.0,3.2,8.0,80.0,146.03,116.02
2017,2,3,17,45,97.0,33.5,3.15,8.0,45.5,82.81,55.29
2017,2,3,18,0,20.0,10.0,3.1,8.0,11.0,13.8,0.0
2017,2,3,18,15,10.0,5.0,3.1,7.5,5.5,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,3.0,0.85,6.5,3.0,2.27,0.0
2017,2,4,8,0,0.0,6.0,0.9,7.0,6.0,4.54,0.0
2017,2,4,8,15,0.0,10.0,0.8,7.0,10.0,7.58,0.98
2017,2,4,8,30,0.0,14.0,0.7,7.0,14.0,10.63,3.74
2017,2,4,8,45,0.0,18.5,0.6,7.5,18.5,14.06,6.81
2017,2,4,9,0,0.0,23.0,0.5,8.0,23.0,17.51,9.84
2017,2,4,9,15,0.0,40.0,0.5,8.0,40.0,30.55,21.28
2017,2,4,9,30,0.0,57.0,0.5,8.0,57.0,43.65,32.64
2017,2,4,9,45,0.0,64.0,0.5,8.5,64.0,49.07,37.13
2017,2,4,10,0,0.0,71.0,0.5,9.0,71.0,54.51,41.6
2017,2,4,10,15,0.0,85.5,0.55,9.0,85.5,65.77,51.09
2017,2,4,10,30,0.0,100.0,0.6,9.0,100.0,77.67,61.04
2017,2,4,10,45,0.0,107.0,0.65,9.5,107.0,83.43,65.61
2017,2,4,11,0,0.0,114.0,0.7,10.0,114.0,89.23,70.2
2017,2,4,11,15,0.0,118.5,0.8,10.0,118.5,92.95,73.18
2017,2,4,11,30,0.0,123.0,0.9,10.0,123.0,96.69,76.2
2017,2,4,11,45,0.0,103.5,1.0,10.0,103.5,80.33,62.44
2017,2,4,12,0,0.0,84.0,1.1,10.0,84.0,64.77,49.35
2017,2,4,12,15,0.0,85.0,1.25,10.0,85.0,65.56,50.0
2017,2,4,12,30,0.0,86.0,1.4,10.0,86.0,66.34,50.64
2017,2,4,12,45,0.0,87.5,1.55,10.5,87.5,67.51,51.51
2017,2,4,13,0,0.0,89.0,1.7,11.0,89.0,68.67,52.39
2017,2,4,13,15,0.0,120.0,1.8,11.0,120.0,94.06,73.61
2017,2,4,13,30,0.0,151.0,1.9,11.0,151.0,120.58,95.63
2017,2,4,13,45,0.0,137.5,2.05,11.5,137.5,108.98,85.9
2017,2,4,14,0,0.0,124.0,2.2,12.0,124.0,97.52,76.36
2017,2,4,14,15,0.0,115.0,2.25,12.0,115.0,89.97,70.19
2017,2,4,14,30,0.0,106.0,2.3,12.0,106.0,82.48,64.06
2017,2,4,14,45,0.0,95.0,2.4,12.0,95.0,73.38,56.56
2017,2,4,15,0,0.0,84.0,2.5,12.0,84.0,64.63,49.32
2017,2,4,15,15,0.0,59.0,2.5,11.5,59.0,45.26,33.1
2017,2,4,15,30,0.0,34.0,2.5,11.0,34.0,25.99,16.75
2017,2,4,15,45,0.0,44.0,2.5,11.0,44.0,33.66,23.42
2017,2,4,16,0,0.0,54.0,2.5,11.0,54.0,41.34,30.13
2017,2,4,16,15,0.0,47.0,2.25,11.0,47.0,35.94,25.55
2017,2,4,16,30,0.0,40.0,2.0,11.0,40.0,30.54,20.94
2017,2,4,16,45,0.0,33.0,1.8,11.0,33.0,25.16,16.28
2017,2,4,17,0,0.0,26.0,1.6,11.0,26.0,19.79,11.57
2017,2,4,17,15,0.0,19.0,1.4,10.5,19.0,14.44,6.84
2017,2,4,17,30,0.0,12.0,1.2,10.0,12.0,9.1,2.09
2017,2,4,17,45,0.0,7.0,1.05,9.5,7.0,5.3,0.0
2017,2,4,18,0,0.0,2.0,0.9,9.0,2.0,1.57,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.0,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,7,15,27.5,5.0,2.4,10.5,5.5,0.0,0.0
2017,2,5,7,30,55.0,10.0,2.6,11.0,11.0,23.35,0.0
2017,2,5,7,45,187.0,26.5,2.85,11.5,47.5,107.96,66.16
2017,2,5,8,0,319.0,43.0,3.1,12.0,84.0,191.26,148.8
2017,2,5,8,15,407.5,54.5,3.1,12.5,131.5,264.09,213.95
2017,2,5,8,30,496.0,66.0,3.1,13.0,179.0,344.96,284.29
2017,2,5,8,45,248.0,68.0,3.1,13.5,124.5,229.88,191.25
2017,2,5,9,0,0.0,70.0,3.1,14.0,70.0,54.25,40.82
2017,2,5,9,15,0.0,71.5,3.15,14.5,71.5,54.92,41.33
2017,2,5,9,30,0.0,73.0,3.2,15.0,73.0,56.03,42.07
2017,2,5,9,45,0.0,81.5,3.3,16.0,81.5,62.68,47.36
2017,2,5,10,0,0.0,90.0,3.4,17.0,90.0,69.6,52.78
2017,2,5,10,15,0.0,119.5,3.65,17.5,119.5,94.64,73.23
2017,2,5,10,30,0.0,149.0,3.9,18.0,149.0,120.36,93.96
2017,2,5,10,45,0.5,158.0,4.15,18.5,158.5,128.37,100.08
2017,2,5,11,0,1.0,167.0,4.4,19.0,168.0,136.48,106.29
2017,2,5,11,15,0.5,154.5,4.55,19.5,155.0,124.52,96.23
2017,2,5,11,30,0.0,142.0,4.7,20.0,142.0,112.93,86.55
2017,2,5,11,45,0.0,147.0,4.85,20.5,147.0,117.15,89.69
2017,2,5,12,0,0.0,152.0,5.0,21.0,152.0,121.4,92.85
2017,2,5,12,15,7.5,197.5,5.0,21.0,203.0,169.33,131.4
2017,2,5,12,30,15.0,243.0,5.0,21.0,254.0,219.12,170.99
2017,2,5,12,45,14.5,241.0,5.05,21.5,251.5,216.68,168.63
2017,2,5,13,0,14.0,239.0,5.1,22.0,249.0,214.3,166.45
2017,2,5,13,15,11.5,227.5,5.0,22.0,236.0,201.02,155.93
2017,2,5,13,30,9.0,216.0,4.9,22.0,223.0,187.9,145.56
2017,2,5,13,45,6.0,198.5,4.85,22.0,203.0,168.94,130.56
2017,2,5,14,0,3.0,181.0,4.8,22.0,183.0,150.29,115.77
2017,2,5,14,15,2.5,177.5,4.7,22.0,179.5,146.91,113.22
2017,2,5,14,30,2.0,174.0,4.6,22.0,176.0,143.63,110.75
2017,2,5,14,45,3.5,177.0,4.5,22.0,179.5,148.24,114.7
2017,2,5,15,0,5.0,180.0,4.4,22.0,183.0,153.03,118.83
2017,2,5,15,15,2.5,143.5,4.15,21.5,145.0,117.95,90.95
2017,2,5,15,30,0.0,107.0,3.9,21.0,107.0,84.06,63.69
2017,2,5,15,45,0.0,97.0,3.7,21.0,97.0,75.82,57.14
2017,2,5,16,0,0.0,87.0,3.5,21.0,87.0,67.64,50.58
2017,2,5,16,15,0.0,76.5,3.0,20.5,76.5,59.09,43.73
2017,2,5,16,30,0.0,66.0,2.5,20.0,66.0,50.61,36.86
2017,2,5,16,45,261.0,66.5,2.05,19.5,129.0,238.07,194.41
2017,2,5,17,0,522.0,67.0,1.6,19.0,192.0,365.9,293.5
2017,2,5,17,15,438.0,56.5,1.55,18.5,143.5,285.78,225.62
2017,2,5,17,30,354.0,46.0,1.5,18.0,95.0,214.05,163.86
2017,2,5,17,45,217.5,30.5,1.45,17.5,56.5,128.3,87.25
2017,2,5,18,0,81.0,15.0,1.4,17.0,18.0,35.55,0.0
2017,2,5,18,15,40.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,24.0,5.5,3.6,16.0,6.0,0.0,0.0
2017,2,6,7,30,48.0,11.0,3.8,16.0,12.0,22.06,0.0
2017,2,6,7,45,182.5,28.0,4.0,16.5,48.5,108.2,67.27
2017,2,6,8,0,317.0,45.0,4.2,17.0,85.0,191.72,146.8
2017,2,6,8,15,406.0,56.5,4.4,17.5,133.0,264.2,210.71
2017,2,6,8,30,495.0,68.0,4.6,18.0,181.0,345.21,280.48
2017,2,6,8,45,247.5,51.0,4.85,18.5,107.5,207.82,170.48
2017,2,6,9,0,0.0,34.0,5.1,19.0,34.0,25.93,16.23
2017,2,6,9,15,0.0,39.5,5.3,19.5,39.5,30.17,19.73
2017,2,6,9,30,0.0,45.0,5.5,20.0,45.0,34.41,23.17
2017,2,6,9,45,0.0,76.5,5.7,20.5,76.5,58.75,43.23
2017,2,6,10,0,0.0,108.0,5.9,21.0,108.0,84.98,64.55
2017,2,6,10,15,0.0,115.5,5.95,21.0,115.5,91.08,69.34
2017,2,6,10,30,0.0,123.0,6.0,21.0,123.0,97.25,74.18
2017,2,6,10,45,68.0,207.5,6.05,21.5,249.5,251.11,199.9
2017,2,6,11,0,136.0,292.0,6.1,22.0,376.0,427.83,338.62
2017,2,6,11,15,137.0,304.5,6.05,22.0,391.5,445.42,351.13
2017,2,6,11,30,138.0,317.0,6.0,22.0,407.0,462.77,363.8
2017,2,6,11,45,138.0,325.5,6.0,22.5,417.5,474.3,371.4
2017,2,6,12,0,138.0,334.0,6.0,23.0,428.0,485.46,378.73
2017,2,6,12,15,76.0,287.0,5.9,23.0,339.0,347.77,271.78
2017,2,6,12,30,14.0,240.0,5.8,23.0,250.0,214.99,166.33
2017,2,6,12,45,14.0,240.5,5.7,23.0,250.5,215.43,166.79
2017,2,6,13,0,14.0,241.0,5.6,23.0,251.0,215.91,167.15
2017,2,6,13,15,45.0,281.5,5.45,22.5,312.5,310.55,242.48
2017,2,6,13,30,76.0,322.0,5.3,22.0,374.0,386.37,302.2
2017,2,6,13,45,77.5,315.0,5.2,22.0,367.5,379.74,297.14
2017,2,6,14,0,79.0,308.0,5.1,22.0,361.0,373.04,292.28
2017,2,6,14,15,125.5,302.5,5.05,22.0,382.5,432.7,339.81
2017,2,6,14,30,172.0,297.0,5.0,22.0,404.0,467.29,367.87
2017,2,6,14,45,87.5,235.0,5.0,22.5,289.0,298.12,235.37
2017,2,6,15,0,3.0,173.0,5.0,23.0,174.0,144.55,111.41
2017,2,6,15,15,21.0,188.5,4.8,22.5,199.0,175.16,137.22
2017,2,6,15,30,39.0,204.0,4.6,22.0,224.0,222.44,176.05
2017,2,6,15,45,354.5,153.5,4.45,22.0,305.0,456.65,367.98
2017,2,6,16,0,670.0,103.0,4.3,22.0,386.0,618.7,495.56
2017,2,6,16,15,631.5,97.0,3.9,21.5,338.0,554.15,445.16
2017,2,6,16,30,593.0,91.0,3.5,21.0,290.0,491.51,396.09
2017,2,6,16,45,535.5,83.0,3.1,21.0,240.5,418.36,336.69
2017,2,6,17,0,478.0,75.0,2.7,21.0,191.0,349.73,279.44
2017,2,6,17,15,394.0,63.0,2.6,20.5,143.0,268.02,211.32
2017,2,6,17,30,310.0,51.0,2.5,20.0,95.0,199.34,152.26
2017,2,6,17,45,155.0,34.5,2.45,19.5,56.5,110.58,75.71
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,14.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,66.0,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,132.0,12.0,3.2,15.0,15.0,45.99,0.0
2017,2,7,7,45,297.5,24.5,3.4,15.5,56.5,144.65,93.44
2017,2,7,8,0,463.0,37.0,3.6,16.0,98.0,241.76,185.71
2017,2,7,8,15,320.5,64.0,3.5,16.5,115.5,230.41,184.03
2017,2,7,8,30,178.0,91.0,3.4,17.0,133.0,195.41,158.37
2017,2,7,8,45,200.0,111.0,3.3,18.0,168.5,237.73,194.06
2017,2,7,9,0,222.0,131.0,3.2,19.0,204.0,282.16,230.15
2017,2,7,9,15,523.0,101.0,3.2,19.5,308.5,478.61,389.19
2017,2,7,9,30,824.0,71.0,3.2,20.0,413.0,678.72,543.22
2017,2,7,9,45,854.5,72.0,3.2,21.0,461.5,739.27,582.77
2017,2,7,10,0,885.0,73.0,3.2,22.0,510.0,792.13,616.52
2017,2,7,10,15,901.5,75.0,3.2,22.5,551.0,841.59,648.29
2017,2,7,10,30,918.0,77.0,3.2,23.0,592.0,889.5,678.41
2017,2,7,10,45,758.0,133.5,3.25,24.0,575.5,856.49,651.45
2017,2,7,11,0,598.0,190.0,3.3,25.0,559.0,783.12,596.74
2017,2,7,11,15,594.5,201.5,3.25,25.0,581.0,808.37,613.55
2017,2,7,11,30,591.0,213.0,3.2,25.0,603.0,831.19,627.88
2017,2,7,11,45,569.0,227.5,3.2,25.5,611.0,836.57,628.89
2017,2,7,12,0,547.0,242.0,3.2,26.0,619.0,838.84,627.98
2017,2,7,12,15,538.5,249.0,3.15,26.0,624.0,843.89,630.48
2017,2,7,12,30,530.0,256.0,3.1,26.0,629.0,846.45,631.36
2017,2,7,12,45,511.5,263.5,3.05,26.5,623.5,836.93,622.75
2017,2,7,13,0,493.0,271.0,3.0,27.0,618.0,825.04,612.75
2017,2,7,13,15,531.5,254.0,2.95,27.0,624.0,843.2,626.13
2017,2,7,13,30,570.0,237.0,2.9,27.0,630.0,858.23,637.19
2017,2,7,13,45,756.0,163.0,2.85,27.0,672.0,964.58,709.69
2017,2,7,14,0,942.0,89.0,2.8,27.0,714.0,1028.31,750.65
2017,2,7,14,15,933.5,87.5,2.65,27.0,688.0,999.31,730.77
2017,2,7,14,30,925.0,86.0,2.5,27.0,662.0,967.34,709.9
2017,2,7,14,45,796.5,117.0,2.35,27.0,595.0,872.13,647.08
2017,2,7,15,0,668.0,148.0,2.2,27.0,528.0,774.9,582.14
2017,2,7,15,15,491.5,180.0,2.05,26.5,449.5,628.34,479.26
2017,2,7,15,30,315.0,212.0,1.9,26.0,371.0,484.7,374.13
2017,2,7,15,45,296.5,194.0,1.75,26.0,333.0,438.47,340.81
2017,2,7,16,0,278.0,176.0,1.6,26.0,295.0,393.15,307.02
2017,2,7,16,15,268.0,156.5,1.45,25.0,260.0,352.93,277.72
2017,2,7,16,30,258.0,137.0,1.3,24.0,225.0,313.21,247.89
2017,2,7,16,45,246.5,115.5,1.15,23.0,188.0,270.96,215.07
2017,2,7,17,0,235.0,94.0,1.0,22.0,151.0,229.54,181.69
2017,2,7,17,15,206.5,73.5,1.1,21.5,114.5,182.4,142.43
2017,2,7,17,30,178.0,53.0,1.2,21.0,78.0,138.1,104.33
2017,2,7,17,45,89.0,35.0,1.3,20.5,47.5,79.06,53.46
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,13.92,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.0,8.5,6.69,0.0
2017,2,7,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,13.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,14.0,17.0,13.38,0.0
2017,2,8,7,45,236.5,26.5,4.15,15.0,58.5,126.16,83.39
2017,2,8,8,0,473.0,36.0,4.3,16.0,100.0,243.42,187.41
2017,2,8,8,15,557.5,43.5,4.15,16.5,151.0,316.59,252.87
2017,2,8,8,30,642.0,51.0,4.0,17.0,202.0,395.88,321.48
2017,2,8,8,45,697.5,55.0,3.85,18.0,255.5,466.2,379.94
2017,2,8,9,0,753.0,59.0,3.7,19.0,309.0,540.66,438.98
2017,2,8,9,15,786.5,63.0,3.8,20.0,359.5,604.58,487.91
2017,2,8,9,30,820.0,67.0,3.9,21.0,410.0,669.77,535.91
2017,2,8,9,45,848.0,68.0,4.0,22.0,457.5,721.17,570.35
2017,2,8,10,0,876.0,69.0,4.1,23.0,505.0,778.89,608.6
2017,2,8,10,15,893.0,71.0,4.1,23.5,546.0,828.46,640.91
2017,2,8,10,30,910.0,73.0,4.1,24.0,587.0,876.54,671.66
2017,2,8,10,45,752.0,133.0,4.15,24.5,574.0,849.34,649.76
2017,2,8,11,0,594.0,193.0,4.2,25.0,561.0,781.57,599.27
2017,2,8,11,15,588.0,205.5,4.25,25.0,582.5,805.44,615.61
2017,2,8,11,30,582.0,218.0,4.3,25.0,604.0,826.78,629.58
2017,2,8,11,45,593.5,221.5,4.4,25.5,624.0,853.13,646.53
2017,2,8,12,0,605.0,225.0,4.5,26.0,644.0,877.43,661.97
2017,2,8,12,15,785.0,154.5,4.55,26.0,705.0,999.64,745.71
2017,2,8,12,30,965.0,84.0,4.6,26.0,766.0,1085.29,802.03
2017,2,8,12,45,782.5,160.0,4.65,26.5,713.5,1010.58,750.51
2017,2,8,13,0,600.0,236.0,4.7,27.0,661.0,895.76,671.21
2017,2,8,13,15,783.0,159.0,4.7,27.0,706.5,1004.28,746.84
2017,2,8,13,30,966.0,82.0,4.7,27.0,752.0,1070.89,790.86
2017,2,8,13,45,963.0,80.5,4.75,27.0,735.5,1053.65,780.03
2017,2,8,14,0,960.0,79.0,4.8,27.0,719.0,1032.88,767.56
2017,2,8,14,15,952.5,78.0,4.8,26.5,693.5,1005.01,751.5
2017,2,8,14,30,945.0,77.0,4.8,26.0,668.0,974.06,733.33
2017,2,8,14,45,932.0,76.0,4.8,26.0,634.5,935.26,708.22
2017,2,8,15,0,919.0,75.0,4.8,26.0,601.0,894.08,681.34
2017,2,8,15,15,903.0,73.0,4.65,25.5,561.0,847.07,650.5
2017,2,8,15,30,887.0,71.0,4.5,25.0,521.0,798.4,618.17
2017,2,8,15,45,868.5,67.5,4.4,24.5,475.5,744.67,582.11
2017,2,8,16,0,850.0,64.0,4.3,24.0,430.0,690.07,544.75
2017,2,8,16,15,819.5,61.0,4.2,23.0,379.5,633.28,504.58
2017,2,8,16,30,789.0,58.0,4.1,22.0,329.0,570.88,457.74
2017,2,8,16,45,746.0,53.0,4.1,21.5,276.0,500.3,401.96
2017,2,8,17,0,703.0,48.0,4.1,21.0,223.0,432.59,346.14
2017,2,8,17,15,628.0,41.5,4.3,20.0,170.0,351.84,278.5
2017,2,8,17,30,553.0,35.0,4.5,19.0,117.0,278.24,214.06
2017,2,8,17,45,409.0,25.5,4.75,18.5,72.0,185.69,131.07
2017,2,8,18,0,265.0,16.0,5.0,18.0,27.0,101.61,0.0
2017,2,8,18,15,132.5,8.0,4.95,17.0,13.5,6.29,0.0
2017,2,8,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,9,7,15,132.0,7.0,4.3,3.5,11.0,0.0,0.0
2017,2,9,7,30,264.0,14.0,4.4,4.0,22.0,82.95,0.0
2017,2,9,7,45,423.5,24.0,4.55,5.0,68.0,181.95,127.6
2017,2,9,8,0,583.0,34.0,4.7,6.0,114.0,279.61,223.34
2017,2,9,8,15,662.0,40.0,4.7,6.5,168.5,355.31,294.48
2017,2,9,8,30,741.0,46.0,4.7,7.0,223.0,438.52,369.64
2017,2,9,8,45,787.5,50.5,4.7,7.5,278.5,509.28,431.99
2017,2,9,9,0,834.0,55.0,4.7,8.0,334.0,583.28,494.44
2017,2,9,9,15,864.0,58.0,4.6,8.5,386.0,642.03,542.11
2017,2,9,9,30,894.0,61.0,4.5,9.0,438.0,706.41,591.46
2017,2,9,9,45,914.0,63.5,4.45,10.0,485.5,763.23,630.9
2017,2,9,10,0,934.0,66.0,4.4,11.0,533.0,819.25,668.6
2017,2,9,10,15,948.0,68.0,4.3,11.5,574.5,868.62,701.26
2017,2,9,10,30,962.0,70.0,4.2,12.0,616.0,916.1,731.82
2017,2,9,10,45,970.5,72.0,4.1,12.5,650.5,956.55,757.13
2017,2,9,11,0,979.0,74.0,4.0,13.0,685.0,994.26,780.17
2017,2,9,11,15,986.0,75.0,3.9,13.5,711.5,1026.4,799.02
2017,2,9,11,30,993.0,76.0,3.8,14.0,738.0,1055.35,815.5
2017,2,9,11,45,988.0,81.5,3.75,14.5,754.0,1074.51,825.57
2017,2,9,12,0,983.0,87.0,3.7,15.0,770.0,1089.74,833.11
2017,2,9,12,15,985.0,87.0,3.6,15.5,779.5,1101.7,838.13
2017,2,9,12,30,987.0,87.0,3.5,16.0,789.0,1109.91,840.75
2017,2,9,12,45,986.0,87.0,3.4,16.5,789.0,1111.29,838.96
2017,2,9,13,0,985.0,87.0,3.3,17.0,789.0,1108.84,834.87
2017,2,9,13,15,982.5,87.0,3.2,17.0,780.0,1101.09,829.03
2017,2,9,13,30,980.0,87.0,3.1,17.0,771.0,1089.59,820.93
2017,2,9,13,45,974.0,86.5,3.05,17.0,753.0,1070.39,808.39
2017,2,9,14,0,968.0,86.0,3.0,17.0,735.0,1047.7,793.72
2017,2,9,14,15,960.0,85.0,2.95,17.0,709.0,1019.2,775.25
2017,2,9,14,30,952.0,84.0,2.9,17.0,683.0,987.59,754.76
2017,2,9,14,45,940.5,82.0,2.85,17.5,649.5,948.75,727.94
2017,2,9,15,0,929.0,80.0,2.8,18.0,616.0,907.39,699.41
2017,2,9,15,15,913.0,78.0,2.7,17.5,575.0,860.03,668.74
2017,2,9,15,30,897.0,76.0,2.6,17.0,534.0,810.95,636.48
2017,2,9,15,45,875.0,73.5,2.55,17.0,487.0,762.59,603.41
2017,2,9,16,0,853.0,71.0,2.5,17.0,440.0,705.62,563.46
2017,2,9,16,15,821.0,67.0,2.2,16.0,388.5,639.95,515.22
2017,2,9,16,30,789.0,63.0,1.9,15.0,337.0,575.24,465.65
2017,2,9,16,45,741.5,58.5,1.6,14.5,283.0,502.54,407.23
2017,2,9,17,0,694.0,54.0,1.3,14.0,229.0,433.05,349.28
2017,2,9,17,15,616.5,46.5,1.3,13.0,175.0,350.41,280.48
2017,2,9,17,30,539.0,39.0,1.3,12.0,121.0,278.54,217.53
2017,2,9,17,45,269.5,34.0,1.3,11.0,75.0,147.89,107.61
2017,2,9,18,0,0.0,29.0,1.3,10.0,29.0,29.07,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.0,14.5,11.41,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,7,15,20.5,7.5,2.0,8.5,8.0,0.0,0.0
2017,2,10,7,30,41.0,15.0,2.3,9.0,16.0,22.88,0.0
2017,2,10,7,45,152.5,35.5,2.6,10.0,54.5,106.25,74.17
2017,2,10,8,0,264.0,56.0,2.9,11.0,93.0,179.12,140.88
2017,2,10,8,15,351.0,70.5,3.15,12.0,142.0,247.74,201.41
2017,2,10,8,30,438.0,85.0,3.4,13.0,191.0,325.96,268.82
2017,2,10,8,45,219.0,69.5,3.65,14.0,122.5,211.52,175.49
2017,2,10,9,0,0.0,54.0,3.9,15.0,54.0,41.33,29.66
2017,2,10,9,15,0.0,80.5,4.15,15.5,80.5,62.44,47.49
2017,2,10,9,30,0.0,107.0,4.4,16.0,107.0,84.99,66.18
2017,2,10,9,45,10.0,148.5,4.65,17.0,153.5,129.27,102.74
2017,2,10,10,0,20.0,190.0,4.9,18.0,200.0,175.55,140.2
2017,2,10,10,15,42.0,221.0,5.05,18.5,244.5,240.43,192.63
2017,2,10,10,30,64.0,252.0,5.2,19.0,289.0,292.63,234.04
2017,2,10,10,45,58.0,263.0,5.35,19.5,298.0,299.54,238.36
2017,2,10,11,0,52.0,274.0,5.5,20.0,307.0,306.19,242.54
2017,2,10,11,15,48.5,282.0,5.5,20.0,313.5,311.65,246.3
2017,2,10,11,30,45.0,290.0,5.5,20.0,320.0,317.02,250.01
2017,2,10,11,45,42.0,293.5,5.55,20.5,322.5,317.89,249.84
2017,2,10,12,0,39.0,297.0,5.6,21.0,325.0,318.7,249.69
2017,2,10,12,15,42.0,305.0,5.55,21.0,335.5,330.38,258.66
2017,2,10,12,30,45.0,313.0,5.5,21.0,346.0,342.13,267.68
2017,2,10,12,45,187.5,323.0,5.45,21.5,457.5,521.72,409.0
2017,2,10,13,0,330.0,333.0,5.4,22.0,569.0,701.05,543.85
2017,2,10,13,15,596.5,230.0,5.35,22.0,651.5,880.05,679.56
2017,2,10,13,30,863.0,127.0,5.3,22.0,734.0,1030.55,785.07
2017,2,10,13,45,864.0,122.5,5.25,22.5,718.0,1014.92,771.99
2017,2,10,14,0,865.0,118.0,5.2,23.0,702.0,995.87,757.81
2017,2,10,14,15,856.0,116.5,5.1,23.0,677.0,967.34,738.37
2017,2,10,14,30,847.0,115.0,5.0,23.0,652.0,936.0,717.1
2017,2,10,14,45,835.0,112.0,4.95,23.0,619.5,897.73,691.32
2017,2,10,15,0,823.0,109.0,4.9,23.0,587.0,857.21,663.89
2017,2,10,15,15,805.0,106.0,4.7,22.5,547.5,809.7,631.65
2017,2,10,15,30,787.0,103.0,4.5,22.0,508.0,760.84,598.13
2017,2,10,15,45,759.0,100.0,4.35,22.0,462.0,707.77,560.29
2017,2,10,16,0,731.0,97.0,4.2,22.0,416.0,650.44,517.76
2017,2,10,16,15,695.5,91.5,3.7,21.0,366.5,585.85,469.44
2017,2,10,16,30,660.0,86.0,3.2,20.0,317.0,522.84,420.88
2017,2,10,16,45,605.5,79.0,2.75,19.5,265.0,449.5,362.06
2017,2,10,17,0,551.0,72.0,2.3,19.0,213.0,380.37,304.87
2017,2,10,17,15,470.0,62.0,2.15,18.0,162.5,300.92,238.86
2017,2,10,17,30,389.0,52.0,2.0,17.0,112.0,229.37,177.4
2017,2,10,17,45,260.0,36.5,1.9,16.5,69.5,145.26,104.45
2017,2,10,18,0,131.0,21.0,1.8,16.0,27.0,68.97,0.89
2017,2,10,18,15,65.5,10.5,1.8,16.0,13.5,23.29,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,44.0,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,88.0,17.0,3.3,16.0,20.0,36.95,0.0
2017,2,11,7,45,226.5,33.0,3.65,16.5,60.5,126.38,87.2
2017,2,11,8,0,365.0,49.0,4.0,17.0,101.0,210.23,161.84
2017,2,11,8,15,451.0,59.5,4.25,17.5,151.5,281.98,224.89
2017,2,11,8,30,537.0,70.0,4.5,18.0,202.0,362.33,293.86
2017,2,11,8,45,596.0,76.5,4.75,19.0,254.5,432.18,352.22
2017,2,11,9,0,655.0,83.0,5.0,20.0,307.0,506.76,412.38
2017,2,11,9,15,692.0,88.5,5.05,20.5,357.0,570.38,462.45
2017,2,11,9,30,729.0,94.0,5.1,21.0,407.0,635.81,512.39
2017,2,11,9,45,760.0,96.5,5.15,21.5,453.5,694.84,556.1
2017,2,11,10,0,791.0,99.0,5.2,22.0,500.0,750.37,594.75
2017,2,11,10,15,397.0,137.0,5.15,22.5,338.5,495.13,396.34
2017,2,11,10,30,3.0,175.0,5.1,23.0,177.0,145.61,111.97
2017,2,11,10,45,13.5,209.5,5.05,23.5,218.0,186.19,144.42
