Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,0,24.0,244.0,5.0,24.0,259.0,228.04,177.0
2017,2,11,11,15,24.5,253.5,4.9,24.0,269.5,237.31,183.85
2017,2,11,11,30,25.0,263.0,4.8,24.0,280.0,246.67,190.83
2017,2,11,11,45,109.5,305.5,4.75,24.5,382.5,419.35,324.84
2017,2,11,12,0,194.0,348.0,4.7,25.0,485.0,551.57,423.66
2017,2,11,12,15,537.5,235.0,4.6,25.0,620.0,823.78,627.52
2017,2,11,12,30,881.0,122.0,4.5,25.0,755.0,1054.08,784.51
2017,2,11,12,45,884.0,120.5,4.45,25.5,756.5,1057.64,783.18
2017,2,11,13,0,887.0,119.0,4.4,26.0,758.0,1057.64,781.36
2017,2,11,13,15,884.5,118.5,4.3,26.0,749.5,1049.67,775.7
2017,2,11,13,30,882.0,118.0,4.2,26.0,741.0,1038.21,767.95
2017,2,11,13,45,879.0,116.0,4.15,26.0,724.5,1021.13,756.98
2017,2,11,14,0,876.0,114.0,4.1,26.0,708.0,1000.73,743.95
2017,2,11,14,15,867.5,112.0,4.0,26.0,683.0,971.9,725.09
2017,2,11,14,30,859.0,110.0,3.9,26.0,658.0,940.22,704.4
2017,2,11,14,45,852.0,105.5,3.85,26.0,626.5,904.41,681.19
2017,2,11,15,0,845.0,101.0,3.8,26.0,595.0,866.04,656.16
2017,2,11,15,15,828.0,98.5,3.6,26.0,555.5,819.25,624.37
2017,2,11,15,30,811.0,96.0,3.4,26.0,516.0,770.97,591.35
2017,2,11,15,45,789.0,91.5,3.2,26.0,470.5,715.59,552.94
2017,2,11,16,0,767.0,87.0,3.0,26.0,425.0,659.75,513.08
2017,2,11,16,15,733.5,82.5,2.6,25.0,375.5,599.39,469.07
2017,2,11,16,30,700.0,78.0,2.2,24.0,326.0,537.15,422.35
2017,2,11,16,45,653.0,71.0,1.8,23.0,274.0,466.28,367.5
2017,2,11,17,0,606.0,64.0,1.4,22.0,222.0,398.95,313.41
2017,2,11,17,15,527.5,55.5,1.4,21.0,170.0,319.66,249.24
2017,2,11,17,30,449.0,47.0,1.4,20.0,118.0,248.11,188.91
2017,2,11,17,45,224.5,38.5,1.45,19.5,74.0,134.42,95.83
2017,2,11,18,0,0.0,30.0,1.5,19.0,30.0,29.38,1.35
2017,2,11,18,15,0.0,15.0,1.6,19.0,15.0,11.8,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,7.08,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,55.71,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,63.0,129.91,90.15
2017,2,12,8,0,364.0,50.0,0.9,18.0,104.0,209.84,159.72
2017,2,12,8,15,449.0,60.5,1.15,18.5,154.0,280.98,220.76
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,360.62,287.32
2017,2,12,8,45,267.0,46.5,1.7,20.0,113.0,216.36,174.78
2017,2,12,9,0,0.0,22.0,2.0,21.0,22.0,16.75,8.37
2017,2,12,9,15,0.0,38.5,1.95,21.5,38.5,29.4,18.92
2017,2,12,9,30,0.0,55.0,1.9,22.0,55.0,42.12,29.32
2017,2,12,9,45,5.0,117.5,1.9,22.5,120.0,97.03,74.13
2017,2,12,10,0,10.0,180.0,1.9,23.0,185.0,157.43,122.16
2017,2,12,10,15,5.0,170.0,1.75,23.0,172.5,143.18,110.21
2017,2,12,10,30,0.0,160.0,1.6,23.0,160.0,129.29,98.72
2017,2,12,10,45,155.0,224.0,1.5,23.5,322.5,361.49,282.46
2017,2,12,11,0,310.0,288.0,1.4,24.0,485.0,597.57,454.04
2017,2,12,11,15,574.0,207.5,1.3,24.0,590.0,789.75,589.05
2017,2,12,11,30,838.0,127.0,1.2,24.0,695.0,972.91,705.35
2017,2,12,11,45,836.5,131.5,1.15,24.5,711.5,991.79,711.79
2017,2,12,12,0,835.0,136.0,1.1,25.0,728.0,1007.34,718.32
2017,2,12,12,15,426.5,199.0,1.2,25.0,501.5,672.29,498.61
2017,2,12,12,30,18.0,262.0,1.3,25.0,275.0,237.98,178.91
2017,2,12,12,45,23.5,277.5,1.4,25.5,295.0,258.21,195.78
2017,2,12,13,0,29.0,293.0,1.5,26.0,315.0,303.01,229.04
2017,2,12,13,15,145.0,318.5,1.65,26.0,422.5,470.92,355.86
2017,2,12,13,30,261.0,344.0,1.8,26.0,530.0,636.75,475.16
2017,2,12,13,45,537.0,241.5,2.0,26.0,612.5,816.7,605.89
2017,2,12,14,0,813.0,139.0,2.2,26.0,695.0,965.57,707.44
2017,2,12,14,15,803.5,137.0,2.35,25.5,670.0,936.94,690.93
2017,2,12,14,30,794.0,135.0,2.5,25.0,645.0,912.84,678.96
2017,2,12,14,45,775.0,134.5,2.7,25.0,611.5,872.16,654.56
2017,2,12,15,0,756.0,134.0,2.9,25.0,578.0,829.76,628.55
2017,2,12,15,15,736.0,130.0,3.0,24.5,538.5,781.3,598.32
2017,2,12,15,30,716.0,126.0,3.1,24.0,499.0,731.85,566.71
2017,2,12,15,45,684.5,122.5,3.25,24.0,454.0,673.6,526.04
2017,2,12,16,0,653.0,119.0,3.4,24.0,409.0,615.82,484.42
2017,2,12,16,15,615.0,112.0,3.4,23.5,360.0,551.14,436.87
2017,2,12,16,30,577.0,105.0,3.4,23.0,311.0,488.33,389.25
2017,2,12,16,45,520.5,96.0,3.45,22.5,260.0,410.87,328.71
2017,2,12,17,0,464.0,87.0,3.5,22.0,209.0,344.52,274.83
2017,2,12,17,15,385.5,74.0,3.75,21.0,159.5,269.43,212.9
2017,2,12,17,30,307.0,61.0,4.0,20.0,110.0,202.78,156.21
2017,2,12,17,45,194.5,41.5,4.25,19.5,68.5,126.68,91.23
2017,2,12,18,0,82.0,22.0,4.5,19.0,27.0,50.99,11.2
2017,2,12,18,15,41.0,11.0,4.6,18.5,13.5,17.85,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.0,3.0,12.5,1.0,0.79,0.0
2017,2,13,7,30,0.0,2.0,3.0,13.0,2.0,1.51,0.0
2017,2,13,7,45,0.0,7.0,3.05,13.5,7.0,5.3,0.0
2017,2,13,8,0,0.0,12.0,3.1,14.0,12.0,9.1,2.02
2017,2,13,8,15,0.0,18.0,3.15,14.0,18.0,13.67,6.05
2017,2,13,8,30,0.0,24.0,3.2,14.0,24.0,18.26,10.07
2017,2,13,8,45,0.0,30.0,3.3,14.5,30.0,22.86,14.01
2017,2,13,9,0,0.0,36.0,3.4,15.0,36.0,27.47,17.9
2017,2,13,9,15,174.5,103.0,3.4,15.5,179.0,224.91,186.63
2017,2,13,9,30,349.0,170.0,3.4,16.0,322.0,426.61,350.4
2017,2,13,9,45,174.5,151.5,3.45,17.0,227.5,293.11,239.29
2017,2,13,10,0,0.0,133.0,3.5,18.0,133.0,106.3,82.47
2017,2,13,10,15,0.5,150.5,3.5,18.5,150.5,121.65,94.83
2017,2,13,10,30,1.0,168.0,3.5,19.0,168.0,137.18,106.98
2017,2,13,10,45,12.5,208.0,3.5,19.5,216.0,183.32,143.97
2017,2,13,11,0,24.0,248.0,3.5,20.0,264.0,231.08,181.56
2017,2,13,11,15,16.5,231.0,3.6,20.5,242.0,207.75,162.23
2017,2,13,11,30,9.0,214.0,3.7,21.0,220.0,184.72,143.32
2017,2,13,11,45,9.5,219.0,3.85,21.5,226.0,189.61,146.82
2017,2,13,12,0,10.0,224.0,4.0,22.0,232.0,194.56,150.33
2017,2,13,12,15,81.5,293.5,4.1,22.0,353.5,355.49,277.53
2017,2,13,12,30,153.0,363.0,4.2,22.0,475.0,527.58,407.95
2017,2,13,12,45,76.5,256.5,4.35,22.5,313.0,312.27,243.22
2017,2,13,13,0,0.0,150.0,4.5,23.0,151.0,119.16,89.8
2017,2,13,13,15,48.5,248.0,4.55,23.0,283.5,275.05,214.16
2017,2,13,13,30,97.0,346.0,4.6,23.0,416.0,427.63,331.56
2017,2,13,13,45,152.0,341.5,4.7,23.0,447.5,499.01,386.68
2017,2,13,14,0,207.0,337.0,4.8,23.0,479.0,544.73,422.72
2017,2,13,14,15,302.5,305.0,4.65,22.5,505.0,617.76,480.17
2017,2,13,14,30,398.0,273.0,4.5,22.0,531.0,662.93,516.76
2017,2,13,14,45,199.0,179.0,4.35,22.0,308.0,372.17,295.4
2017,2,13,15,0,0.0,85.0,4.2,22.0,85.0,65.44,47.7
2017,2,13,15,15,0.0,94.0,4.05,21.5,94.0,72.59,53.93
2017,2,13,15,30,0.0,103.0,3.9,21.0,103.0,80.25,60.45
2017,2,13,15,45,0.0,115.0,3.75,21.0,115.0,90.89,69.34
2017,2,13,16,0,0.0,127.0,3.6,21.0,127.0,102.31,78.9
2017,2,13,16,15,0.0,111.5,3.5,20.5,111.5,89.34,68.62
2017,2,13,16,30,0.0,96.0,3.4,20.0,96.0,76.45,58.29
2017,2,13,16,45,0.0,80.5,3.35,20.0,80.5,63.63,47.74
2017,2,13,17,0,0.0,65.0,3.3,20.0,65.0,50.88,37.08
2017,2,13,17,15,151.5,62.5,3.45,19.5,87.5,139.11,109.82
2017,2,13,17,30,303.0,60.0,3.6,19.0,110.0,198.99,154.04
2017,2,13,17,45,200.0,41.5,3.8,19.0,69.5,127.51,92.26
2017,2,13,18,0,97.0,23.0,4.0,19.0,29.0,56.23,17.48
2017,2,13,18,15,48.5,11.5,4.15,18.5,14.5,19.8,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.79,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.51,0.0
2017,2,14,7,45,0.0,5.0,7.45,10.5,5.0,3.78,0.0
2017,2,14,8,0,0.0,8.0,8.7,10.0,8.0,6.06,0.0
2017,2,14,8,15,0.0,12.0,8.7,9.0,12.0,9.1,2.26
2017,2,14,8,30,0.0,16.0,8.7,8.0,16.0,12.15,5.01
2017,2,14,8,45,0.0,20.5,8.7,7.5,20.5,15.6,8.07
2017,2,14,9,0,0.0,25.0,8.7,7.0,25.0,19.05,11.12
2017,2,14,9,15,23.0,102.5,8.35,7.0,113.0,103.08,85.03
2017,2,14,9,30,46.0,180.0,8.0,7.0,201.0,198.2,167.21
2017,2,14,9,45,40.5,194.5,7.65,7.5,214.5,209.17,175.56
2017,2,14,10,0,35.0,209.0,7.3,8.0,228.0,219.86,183.59
2017,2,14,10,15,113.0,242.5,7.2,8.5,308.5,336.52,282.56
2017,2,14,10,30,191.0,276.0,7.1,9.0,389.0,442.41,370.29
2017,2,14,10,45,238.5,287.0,7.0,10.0,435.5,501.6,417.16
2017,2,14,11,0,286.0,298.0,6.9,11.0,482.0,584.15,481.31
2017,2,14,11,15,189.5,313.0,6.7,11.5,437.0,495.91,406.8
2017,2,14,11,30,93.0,328.0,6.5,12.0,392.0,401.41,327.08
2017,2,14,11,45,92.5,336.0,6.35,13.0,401.0,410.47,332.76
2017,2,14,12,0,92.0,344.0,6.2,14.0,410.0,419.39,338.08
2017,2,14,12,15,161.5,353.0,6.1,14.5,470.5,523.01,420.31
2017,2,14,12,30,231.0,362.0,6.0,15.0,531.0,603.83,483.19
2017,2,14,12,45,318.5,342.5,5.9,15.5,575.5,695.48,553.62
2017,2,14,13,0,406.0,323.0,5.8,16.0,620.0,761.92,604.17
2017,2,14,13,15,232.0,325.0,5.75,16.0,494.5,563.26,449.84
2017,2,14,13,30,58.0,327.0,5.7,16.0,369.0,367.05,292.45
2017,2,14,13,45,33.5,272.5,5.7,16.0,297.0,284.53,227.08
2017,2,14,14,0,9.0,218.0,5.7,16.0,225.0,188.08,149.08
2017,2,14,14,15,16.5,235.5,5.65,15.5,247.0,211.56,168.98
2017,2,14,14,30,24.0,253.0,5.6,15.0,269.0,235.32,189.02
2017,2,14,14,45,12.5,210.5,5.6,15.0,219.0,185.21,148.19
2017,2,14,15,0,1.0,168.0,5.6,15.0,169.0,136.85,108.42
2017,2,14,15,15,0.5,157.0,5.6,14.5,157.5,127.13,100.87
2017,2,14,15,30,0.0,146.0,5.6,14.0,146.0,117.54,93.35
2017,2,14,15,45,40.0,170.5,5.7,14.0,188.5,183.26,149.65
2017,2,14,16,0,80.0,195.0,5.8,14.0,231.0,238.04,196.25
2017,2,14,16,15,74.5,174.0,5.8,13.5,204.5,210.94,174.26
2017,2,14,16,30,69.0,153.0,5.8,13.0,178.0,184.44,152.49
2017,2,14,16,45,341.0,110.5,5.8,12.5,205.5,323.65,271.88
2017,2,14,17,0,613.0,68.0,5.8,12.0,233.0,402.18,335.41
2017,2,14,17,15,537.0,59.0,5.75,11.5,180.5,323.37,265.81
2017,2,14,17,30,461.0,50.0,5.7,11.0,128.0,252.05,201.32
2017,2,14,17,45,325.5,37.0,5.7,10.5,82.0,165.31,124.17
2017,2,14,18,0,190.0,24.0,5.7,10.0,36.0,88.38,37.31
2017,2,14,18,15,95.0,12.0,5.65,9.5,18.0,30.27,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,12.59,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,31.96,0.0
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,143.61,107.2
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,268.44,215.28
2017,2,15,8,15,636.5,45.5,4.65,7.0,182.0,341.51,282.68
2017,2,15,8,30,712.0,52.0,4.8,8.0,237.0,421.79,354.18
2017,2,15,8,45,758.0,57.0,4.95,9.0,292.5,491.31,414.49
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,564.07,475.09
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,628.31,527.05
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,693.48,577.92
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,744.1,614.28
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,800.08,653.59
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,849.79,687.34
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,897.78,719.21
2017,2,15,10,45,948.0,80.5,4.75,13.5,668.0,938.33,745.16
2017,2,15,11,0,958.0,82.0,4.7,14.0,703.0,976.27,768.92
2017,2,15,11,15,965.5,83.5,4.65,14.0,730.0,1009.05,790.29
2017,2,15,11,30,973.0,85.0,4.6,14.0,757.0,1038.68,809.38
2017,2,15,11,45,977.0,86.0,4.6,14.5,775.0,1061.03,822.3
2017,2,15,12,0,981.0,87.0,4.6,15.0,793.0,1079.81,832.85
2017,2,15,12,15,983.5,87.0,4.55,15.0,802.5,1092.28,840.26
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,1100.99,845.27
2017,2,15,12,45,987.0,86.5,4.45,15.0,813.0,1103.8,846.44
2017,2,15,13,0,988.0,86.0,4.4,15.0,814.0,1102.75,845.2
2017,2,15,13,15,986.0,85.5,4.35,15.0,805.0,1094.84,839.49
2017,2,15,13,30,984.0,85.0,4.3,15.0,796.0,1083.13,831.54
2017,2,15,13,45,980.5,84.0,4.3,15.5,779.0,1065.64,818.71
2017,2,15,14,0,977.0,83.0,4.3,16.0,762.0,1044.54,803.62
2017,2,15,14,15,970.0,82.0,4.2,15.5,736.0,1016.65,786.3
2017,2,15,14,30,963.0,81.0,4.1,15.0,710.0,985.54,766.78
2017,2,15,14,45,949.5,81.0,4.1,15.0,675.5,946.78,741.0
2017,2,15,15,0,936.0,81.0,4.1,15.0,641.0,905.56,713.36
2017,2,15,15,15,921.0,78.5,4.0,15.0,600.0,858.03,680.44
2017,2,15,15,30,906.0,76.0,3.9,15.0,559.0,808.68,645.92
2017,2,15,15,45,886.5,73.0,3.8,15.0,512.0,753.86,606.96
2017,2,15,16,0,867.0,70.0,3.7,15.0,465.0,698.19,566.8
2017,2,15,16,15,838.0,67.0,3.25,14.0,413.0,641.24,523.53
2017,2,15,16,30,809.0,64.0,2.8,13.0,361.0,578.68,474.41
2017,2,15,16,45,767.0,59.0,2.4,12.5,306.0,507.68,416.35
2017,2,15,17,0,725.0,54.0,2.0,12.0,251.0,439.41,358.54
2017,2,15,17,15,655.0,47.5,1.9,11.0,196.0,360.17,291.3
2017,2,15,17,30,585.0,41.0,1.8,10.0,141.0,287.47,226.93
2017,2,15,17,45,458.0,31.0,1.7,9.0,92.0,199.7,149.25
2017,2,15,18,0,331.0,21.0,1.6,8.0,43.0,125.28,60.54
2017,2,15,18,15,165.5,10.5,1.6,8.0,21.5,44.1,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,38.08,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,108.21,23.16
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.5,184.75,135.71
2017,2,16,8,0,579.0,39.0,0.8,8.0,132.0,274.03,215.0
2017,2,16,8,15,651.5,45.0,0.85,8.5,187.0,346.15,279.32
2017,2,16,8,30,724.0,51.0,0.9,9.0,242.0,425.1,346.9
2017,2,16,8,45,768.0,56.0,0.95,10.0,297.5,494.09,403.3
2017,2,16,9,0,812.0,61.0,1.0,11.0,353.0,566.12,459.43
2017,2,16,9,15,841.0,64.0,1.2,11.5,405.0,628.86,508.39
2017,2,16,9,30,870.0,67.0,1.4,12.0,457.0,686.3,552.2
2017,2,16,9,45,889.5,70.0,1.6,13.0,504.5,742.45,590.89
2017,2,16,10,0,909.0,73.0,1.8,14.0,552.0,797.8,628.0
2017,2,16,10,15,923.5,75.0,1.9,14.5,593.5,846.79,660.17
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,893.98,690.71
2017,2,16,10,45,947.0,79.0,2.1,15.5,669.5,934.24,716.17
2017,2,16,11,0,956.0,81.0,2.2,16.0,704.0,971.84,739.69
2017,2,16,11,15,963.0,82.0,2.25,16.0,730.5,1003.53,759.99
2017,2,16,11,30,970.0,83.0,2.3,16.0,757.0,1032.06,778.26
2017,2,16,11,45,971.0,85.5,2.35,16.5,774.0,1053.16,790.21
2017,2,16,12,0,972.0,88.0,2.4,17.0,791.0,1070.61,799.9
2017,2,16,12,15,974.0,88.5,2.45,17.0,800.5,1083.06,808.0
2017,2,16,12,30,976.0,89.0,2.5,17.0,810.0,1091.76,813.86
2017,2,16,12,45,973.5,89.5,2.55,17.5,809.5,1092.15,812.97
2017,2,16,13,0,971.0,90.0,2.6,18.0,809.0,1088.73,809.85
2017,2,16,13,15,968.0,90.0,2.65,18.0,800.0,1080.46,805.29
2017,2,16,13,30,965.0,90.0,2.7,18.0,791.0,1068.48,798.49
2017,2,16,13,45,957.0,90.5,2.75,18.0,772.5,1048.54,786.57
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,1025.21,772.51
2017,2,16,14,15,940.5,90.0,2.75,18.0,728.0,996.47,753.92
2017,2,16,14,30,932.0,89.0,2.7,18.0,702.0,964.68,733.35
2017,2,16,14,45,914.0,90.0,2.7,18.0,666.5,923.87,707.03
2017,2,16,15,0,896.0,91.0,2.7,18.0,631.0,880.97,679.11
2017,2,16,15,15,880.0,88.5,2.65,17.5,590.0,842.73,655.1
2017,2,16,15,30,864.0,86.0,2.6,17.0,549.0,793.34,622.77
2017,2,16,15,45,837.0,84.0,2.55,17.0,501.5,734.97,582.3
2017,2,16,16,0,810.0,82.0,2.5,17.0,454.0,676.39,540.34
2017,2,16,16,15,778.0,78.0,2.15,16.0,402.5,612.53,492.6
2017,2,16,16,30,746.0,74.0,1.8,15.0,351.0,549.68,444.13
2017,2,16,16,45,694.5,69.0,1.5,14.5,296.5,478.84,387.24
2017,2,16,17,0,643.0,64.0,1.2,14.0,242.0,409.59,329.89
2017,2,16,17,15,570.5,56.0,1.2,13.0,188.5,332.14,265.78
2017,2,16,17,30,498.0,48.0,1.2,12.0,135.0,261.84,205.02
2017,2,16,17,45,372.5,36.0,1.25,11.5,87.5,177.87,132.19
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,104.64,53.98
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,35.84,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.5,2.65,8.5,15.0,22.86,0.0
2017,2,17,7,30,138.0,23.0,2.8,9.0,30.0,68.51,20.46
2017,2,17,7,45,262.0,38.5,3.0,9.5,74.0,137.66,101.84
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,217.34,172.23
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,286.62,233.73
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,363.83,300.36
2017,2,17,8,45,599.5,82.5,3.85,13.0,274.5,432.33,358.11
2017,2,17,9,0,656.0,89.0,4.1,14.0,328.0,505.33,417.52
2017,2,17,9,15,691.5,95.0,4.35,14.5,378.5,568.54,468.37
2017,2,17,9,30,727.0,101.0,4.6,15.0,429.0,633.42,519.26
2017,2,17,9,45,543.0,159.5,4.9,16.0,419.0,585.75,478.11
2017,2,17,10,0,359.0,218.0,5.2,17.0,409.0,511.08,415.26
2017,2,17,10,15,404.0,226.5,5.25,17.5,456.5,570.71,461.23
2017,2,17,10,30,449.0,235.0,5.3,18.0,504.0,651.22,521.32
2017,2,17,10,45,504.5,227.5,5.4,18.5,545.5,709.1,564.3
2017,2,17,11,0,560.0,220.0,5.5,19.0,587.0,768.03,607.54
2017,2,17,11,15,711.5,170.5,5.45,19.0,655.5,883.06,692.35
2017,2,17,11,30,863.0,121.0,5.4,19.0,724.0,983.42,762.22
2017,2,17,11,45,872.5,120.5,5.4,19.5,743.0,1008.01,776.57
2017,2,17,12,0,882.0,120.0,5.4,20.0,762.0,1029.46,789.2
2017,2,17,12,15,884.5,120.5,5.35,20.0,771.0,1041.78,796.75
2017,2,17,12,30,887.0,121.0,5.3,20.0,780.0,1050.59,802.07
2017,2,17,12,45,887.5,120.5,5.3,20.5,780.5,1038.17,791.75
2017,2,17,13,0,888.0,120.0,5.3,21.0,781.0,1036.77,789.37
2017,2,17,13,15,885.5,119.5,5.2,21.0,772.5,1028.9,783.39
2017,2,17,13,30,883.0,119.0,5.1,21.0,764.0,1031.59,784.91
2017,2,17,13,45,881.0,116.0,5.05,21.0,747.5,1014.24,773.12
2017,2,17,14,0,879.0,113.0,5.0,21.0,731.0,993.5,759.26
2017,2,17,14,15,871.0,111.5,4.85,21.0,706.0,965.52,739.73
2017,2,17,14,30,863.0,110.0,4.7,21.0,681.0,934.64,718.29
2017,2,17,14,45,855.5,106.0,4.55,21.0,649.0,898.69,693.37
2017,2,17,15,0,848.0,102.0,4.4,21.0,617.0,860.18,666.66
2017,2,17,15,15,832.0,99.5,4.15,21.0,577.0,814.0,634.34
2017,2,17,15,30,816.0,97.0,3.9,21.0,537.0,766.26,600.74
2017,2,17,15,45,798.5,92.0,3.7,21.0,492.5,713.43,563.31
2017,2,17,16,0,781.0,87.0,3.5,21.0,448.0,659.75,523.77
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.5,597.27,477.13
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,538.38,431.79
2017,2,17,16,45,679.5,71.0,2.15,18.5,295.0,470.95,377.67
2017,2,17,17,0,640.0,64.0,1.7,18.0,243.0,406.3,324.05
2017,2,17,17,15,569.0,56.0,1.7,17.0,189.5,329.81,261.07
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,260.32,201.46
2017,2,17,17,45,381.0,36.0,1.7,15.0,89.5,179.41,131.96
2017,2,17,18,0,264.0,24.0,1.7,14.0,43.0,109.01,59.14
2017,2,17,18,15,132.0,12.0,1.75,14.0,21.5,37.27,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,33.48,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,97.71,38.14
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,172.9,126.21
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,259.09,201.62
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,329.12,264.14
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,404.71,329.44
2017,2,18,8,45,726.0,60.0,3.5,16.0,294.0,472.91,386.03
2017,2,18,9,0,775.0,64.0,3.5,17.0,349.0,544.62,443.01
2017,2,18,9,15,805.5,67.5,3.55,17.5,400.5,607.11,491.67
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,670.55,539.44
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,720.11,573.25
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,775.1,609.49
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.5,823.36,641.27
2017,2,18,10,30,909.0,80.0,3.8,21.0,629.0,869.93,671.41
2017,2,18,10,45,918.0,82.5,3.9,22.0,662.5,909.84,695.46
2017,2,18,11,0,927.0,85.0,4.0,23.0,696.0,947.16,717.45
2017,2,18,11,15,934.5,86.0,4.05,23.5,722.5,978.58,736.35
2017,2,18,11,30,942.0,87.0,4.1,24.0,749.0,1006.96,753.16
2017,2,18,11,45,943.5,89.5,4.2,24.5,766.5,1028.01,765.38
2017,2,18,12,0,945.0,92.0,4.3,25.0,784.0,1045.51,775.37
2017,2,18,12,15,947.0,92.0,4.3,25.0,793.0,1057.09,782.46
2017,2,18,12,30,949.0,92.0,4.3,25.0,802.0,1065.03,787.34
2017,2,18,12,45,946.5,93.5,4.35,25.5,802.0,1066.44,786.88
2017,2,18,13,0,944.0,95.0,4.4,26.0,802.0,1064.13,784.18
2017,2,18,13,15,941.5,94.5,4.3,26.0,793.0,1055.91,778.38
2017,2,18,13,30,939.0,94.0,4.2,26.0,784.0,1044.05,770.39
2017,2,18,13,45,930.5,95.0,4.1,26.0,765.5,1024.47,757.46
2017,2,18,14,0,922.0,96.0,4.0,26.0,747.0,1001.59,742.52
2017,2,18,14,15,726.5,165.5,3.7,25.5,667.5,893.97,670.57
2017,2,18,14,30,531.0,235.0,3.4,25.0,588.0,758.93,575.63
2017,2,18,14,45,706.5,163.0,3.15,25.0,608.5,832.42,630.43
2017,2,18,15,0,882.0,91.0,2.9,25.0,629.0,865.43,652.34
2017,2,18,15,15,513.0,171.0,2.55,24.5,479.5,622.77,479.63
2017,2,18,15,30,144.0,251.0,2.2,24.0,330.0,363.32,282.03
2017,2,18,15,45,476.5,165.5,1.85,23.5,393.0,546.44,426.87
2017,2,18,16,0,809.0,80.0,1.5,23.0,456.0,669.68,518.37
2017,2,18,16,15,779.0,76.0,1.4,22.0,405.5,607.24,472.91
2017,2,18,16,30,749.0,72.0,1.3,21.0,355.0,545.64,428.16
2017,2,18,16,45,709.5,66.0,1.25,20.5,302.0,477.95,376.52
2017,2,18,17,0,670.0,60.0,1.2,20.0,249.0,414.83,326.24
2017,2,18,17,15,601.5,52.5,1.2,19.0,195.0,338.57,264.46
2017,2,18,17,30,533.0,45.0,1.2,18.0,141.0,269.08,205.63
2017,2,18,17,45,415.0,34.5,1.3,17.5,93.0,187.67,136.37
2017,2,18,18,0,297.0,24.0,1.4,17.0,45.0,117.49,65.96
2017,2,18,18,15,148.5,12.0,1.45,16.5,22.5,40.32,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,1.0,4.05,17.5,1.0,0.75,0.0
2017,2,19,8,0,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2017,2,19,8,15,0.0,2.5,4.2,18.0,2.5,1.89,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.04,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,3.8,0.0
2017,2,19,9,15,0.0,69.0,4.4,19.0,69.0,52.93,38.78
2017,2,19,9,30,0.0,133.0,4.6,19.0,133.0,107.01,83.4
2017,2,19,9,45,96.0,190.0,4.8,19.5,242.0,256.67,206.81
2017,2,19,10,0,192.0,247.0,5.0,20.0,351.0,394.17,316.47
2017,2,19,10,15,187.5,267.5,5.05,20.0,375.5,418.96,334.63
2017,2,19,10,30,183.0,288.0,5.1,20.0,400.0,443.04,352.4
2017,2,19,10,45,186.0,303.5,5.2,20.5,422.5,467.62,370.05
2017,2,19,11,0,189.0,319.0,5.3,21.0,445.0,491.92,387.34
2017,2,19,11,15,94.5,233.5,5.4,21.0,296.5,318.25,251.41
2017,2,19,11,30,0.0,148.0,5.5,21.0,148.0,117.28,89.25
2017,2,19,11,45,1.5,160.0,5.6,21.5,161.5,128.9,98.48
2017,2,19,12,0,3.0,172.0,5.7,22.0,175.0,140.64,107.61
2017,2,19,12,15,8.0,209.5,5.7,22.0,216.5,178.35,137.6
2017,2,19,12,30,13.0,247.0,5.7,22.0,258.0,217.03,168.12
2017,2,19,12,45,76.0,312.5,5.7,22.5,370.5,366.11,285.51
2017,2,19,13,0,139.0,378.0,5.7,23.0,483.0,523.02,404.59
2017,2,19,13,15,111.0,366.0,5.6,23.0,449.5,457.83,354.61
2017,2,19,13,30,83.0,354.0,5.5,23.0,416.0,416.49,322.68
2017,2,19,13,45,448.5,246.5,5.45,23.0,567.0,726.4,564.39
2017,2,19,14,0,814.0,139.0,5.4,23.0,718.0,955.96,731.45
2017,2,19,14,15,804.5,137.0,5.3,23.0,692.5,927.21,710.22
2017,2,19,14,30,795.0,135.0,5.2,23.0,667.0,895.8,688.69
2017,2,19,14,45,619.0,189.0,5.15,23.0,591.0,779.21,605.36
2017,2,19,15,0,443.0,243.0,5.1,23.0,515.0,654.69,511.51
2017,2,19,15,15,261.5,244.0,4.85,22.5,402.0,473.38,373.65
2017,2,19,15,30,80.0,245.0,4.6,22.0,289.0,289.45,228.59
2017,2,19,15,45,147.0,225.5,4.45,22.0,297.5,332.31,264.64
2017,2,19,16,0,214.0,206.0,4.3,22.0,306.0,352.68,282.16
2017,2,19,16,15,198.0,186.0,3.9,21.5,271.0,312.6,250.83
2017,2,19,16,30,182.0,166.0,3.5,21.0,236.0,273.83,220.19
2017,2,19,16,45,160.0,143.5,3.15,21.0,198.0,230.53,184.91
2017,2,19,17,0,138.0,121.0,2.8,21.0,160.0,189.43,150.87
2017,2,19,17,15,111.0,97.0,2.55,20.5,124.5,146.77,115.31
2017,2,19,17,30,84.0,73.0,2.3,20.0,89.0,106.98,81.61
2017,2,19,17,45,42.0,49.0,2.1,19.5,57.5,59.43,41.82
2017,2,19,18,0,0.0,25.0,1.9,19.0,26.0,20.22,8.46
2017,2,19,18,15,0.0,12.5,2.05,19.0,13.0,9.83,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.36,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,4.54,0.0
2017,2,20,7,45,0.0,14.0,3.25,12.0,14.0,10.63,3.22
2017,2,20,8,0,0.0,22.0,3.2,12.0,22.0,16.74,8.68
2017,2,20,8,15,0.0,31.0,3.15,12.0,31.0,23.63,14.79
2017,2,20,8,30,0.0,40.0,3.1,12.0,40.0,30.54,20.84
2017,2,20,8,45,0.0,49.5,3.05,12.0,49.5,37.86,27.15
2017,2,20,9,0,0.0,59.0,3.0,12.0,59.0,45.19,33.39
2017,2,20,9,15,7.0,113.5,2.8,12.5,117.0,94.84,75.62
2017,2,20,9,30,14.0,168.0,2.6,13.0,175.0,148.51,120.24
2017,2,20,9,45,7.0,142.5,2.4,13.5,146.0,119.54,95.33
2017,2,20,10,0,0.0,117.0,2.2,14.0,117.0,91.83,71.67
2017,2,20,10,15,0.0,139.0,1.9,14.5,139.5,110.34,86.65
2017,2,20,10,30,0.0,161.0,1.6,15.0,162.0,129.09,101.53
2017,2,20,10,45,0.0,154.5,1.3,16.0,155.0,123.14,95.99
2017,2,20,11,0,0.0,148.0,1.0,17.0,148.0,117.39,90.73
2017,2,20,11,15,180.0,234.5,1.35,17.5,362.5,398.06,315.97
2017,2,20,11,30,360.0,321.0,1.7,18.0,577.0,686.19,527.83
2017,2,20,11,45,383.5,323.0,2.1,19.0,602.0,718.1,548.4
2017,2,20,12,0,407.0,325.0,2.5,20.0,627.0,749.21,570.43
2017,2,20,12,15,276.0,352.5,2.65,20.0,558.5,652.96,499.03
2017,2,20,12,30,145.0,380.0,2.8,20.0,490.0,529.88,407.11
2017,2,20,12,45,219.5,373.0,2.95,20.5,539.0,597.26,458.87
2017,2,20,13,0,294.0,366.0,3.1,21.0,588.0,687.5,524.63
2017,2,20,13,15,172.5,349.5,3.1,21.0,479.5,523.63,403.02
2017,2,20,13,30,51.0,333.0,3.1,21.0,371.0,361.47,279.2
2017,2,20,13,45,514.5,206.5,3.1,21.0,575.5,746.9,577.26
2017,2,20,14,0,978.0,80.0,3.1,21.0,780.0,1033.38,773.96
2017,2,20,14,15,971.0,79.0,3.05,21.0,753.5,1005.29,753.06
2017,2,20,14,30,964.0,78.0,3.0,21.0,727.0,973.96,732.99
2017,2,20,14,45,946.0,80.0,3.0,21.0,691.0,933.34,707.01
2017,2,20,15,0,928.0,82.0,3.0,21.0,655.0,890.51,679.38
2017,2,20,15,15,913.0,79.5,2.85,20.5,613.5,843.12,648.56
2017,2,20,15,30,898.0,77.0,2.7,20.0,572.0,793.91,616.12
2017,2,20,15,45,875.5,75.0,2.6,20.0,524.0,738.25,577.77
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,688.04,542.28
2017,2,20,16,15,823.5,69.5,2.15,19.5,424.0,624.57,494.46
2017,2,20,16,30,794.0,66.0,1.8,19.0,372.0,561.84,445.94
2017,2,20,16,45,748.5,62.0,1.5,18.5,316.5,490.96,389.97
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,423.17,334.58
2017,2,20,17,15,635.5,51.5,1.2,17.0,206.0,346.72,272.27
2017,2,20,17,30,568.0,45.0,1.2,16.0,151.0,278.81,214.22
2017,2,20,17,45,445.5,35.0,1.2,15.5,101.0,194.98,142.64
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,124.26,74.93
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,42.45,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,219.0,10.5,5.05,9.5,26.0,50.08,0.0
2017,2,21,7,30,438.0,21.0,5.1,10.0,52.0,141.36,77.89
2017,2,21,7,45,558.5,29.0,5.15,11.0,105.0,216.23,159.74
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,302.51,237.33
2017,2,21,8,15,742.5,41.5,5.05,12.5,216.0,373.95,302.67
2017,2,21,8,30,806.0,46.0,4.9,13.0,274.0,448.18,368.13
2017,2,21,8,45,844.5,49.5,4.8,14.0,331.0,515.87,425.18
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,585.97,481.5
2017,2,21,9,15,908.5,55.5,4.8,16.0,441.5,648.61,530.3
2017,2,21,9,30,934.0,58.0,4.9,17.0,495.0,711.53,577.53
2017,2,21,9,45,951.0,60.5,5.0,18.0,543.5,768.18,616.39
2017,2,21,10,0,968.0,63.0,5.1,19.0,592.0,823.64,653.43
2017,2,21,10,15,980.0,64.5,5.2,19.5,634.5,872.37,686.19
2017,2,21,10,30,992.0,66.0,5.3,20.0,677.0,918.91,717.03
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.5,959.51,743.36
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,997.18,767.48
2017,2,21,11,15,1013.5,70.0,5.45,21.0,773.0,1028.8,787.75
2017,2,21,11,30,1019.0,71.0,5.4,21.0,800.0,1056.99,805.64
2017,2,21,11,45,1019.5,73.5,5.35,21.5,818.0,1078.5,817.33
2017,2,21,12,0,1020.0,76.0,5.3,22.0,836.0,1096.13,826.45
2017,2,21,12,15,1021.5,76.0,5.25,22.0,845.0,1107.93,833.38
2017,2,21,12,30,1023.0,76.0,5.2,22.0,854.0,1115.76,837.82
2017,2,21,12,45,1022.0,76.5,5.2,22.5,854.0,1117.67,837.26
2017,2,21,13,0,1021.0,77.0,5.2,23.0,854.0,1115.56,834.23
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.5,1106.79,827.69
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,1094.09,818.74
2017,2,21,13,45,1010.0,76.5,4.95,23.0,817.0,1075.27,806.34
2017,2,21,14,0,1004.0,77.0,4.9,23.0,799.0,1052.78,791.64
2017,2,21,14,15,997.5,76.0,4.8,23.0,772.5,1024.56,772.75
2017,2,21,14,30,991.0,75.0,4.7,23.0,746.0,992.98,751.68
