Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,14,45,980.0,74.5,4.6,23.0,711.0,954.84,726.16
2017,2,21,15,0,969.0,74.0,4.5,23.0,676.0,913.99,698.75
2017,2,21,15,15,956.0,72.0,4.15,22.5,634.5,867.29,667.45
2017,2,21,15,30,943.0,70.0,3.8,22.0,593.0,818.51,634.5
2017,2,21,15,45,922.5,68.0,3.45,22.0,544.5,762.44,594.77
2017,2,21,16,0,902.0,66.0,3.1,22.0,496.0,705.49,553.9
2017,2,21,16,15,876.0,63.0,2.75,21.0,443.0,643.31,508.37
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,581.47,461.57
2017,2,21,16,45,810.0,56.5,2.05,19.0,333.5,515.94,410.13
2017,2,21,17,0,770.0,53.0,1.7,18.0,277.0,448.39,355.25
2017,2,21,17,15,707.0,47.5,1.65,17.0,220.0,371.57,291.97
2017,2,21,17,30,644.0,42.0,1.6,16.0,163.0,300.52,230.74
2017,2,21,17,45,531.5,33.0,1.6,15.5,110.5,216.62,158.15
2017,2,21,18,0,419.0,24.0,1.6,15.0,58.0,144.95,88.91
2017,2,21,18,15,209.5,12.0,1.55,14.5,29.0,51.1,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,205.0,11.0,1.15,12.0,26.5,47.34,0.0
2017,2,22,7,30,410.0,22.0,1.2,13.0,53.0,134.9,77.12
2017,2,22,7,45,527.0,30.5,1.3,14.0,105.0,206.77,150.14
2017,2,22,8,0,644.0,39.0,1.4,15.0,157.0,290.36,222.67
2017,2,22,8,15,707.5,44.0,1.35,15.5,213.5,360.42,283.93
2017,2,22,8,30,771.0,49.0,1.3,16.0,270.0,436.4,347.43
2017,2,22,8,45,810.0,53.0,1.3,16.5,326.0,500.1,399.18
2017,2,22,9,0,849.0,57.0,1.3,17.0,382.0,569.27,452.73
2017,2,22,9,15,875.5,59.5,1.55,18.0,435.0,630.87,499.33
2017,2,22,9,30,902.0,62.0,1.8,19.0,488.0,692.9,544.7
2017,2,22,9,45,920.0,64.5,2.05,20.0,536.5,748.85,582.65
2017,2,22,10,0,938.0,67.0,2.3,21.0,585.0,803.76,618.75
2017,2,22,10,15,950.5,69.0,2.4,21.5,626.5,852.3,649.88
2017,2,22,10,30,963.0,71.0,2.5,22.0,668.0,898.78,679.24
2017,2,22,10,45,971.0,73.0,2.65,22.5,702.5,939.01,704.5
2017,2,22,11,0,979.0,75.0,2.8,23.0,737.0,976.38,727.74
2017,2,22,11,15,985.0,76.0,2.85,23.5,763.5,1007.71,746.01
2017,2,22,11,30,991.0,77.0,2.9,24.0,790.0,1035.72,762.09
2017,2,22,11,45,987.0,82.0,2.95,24.5,806.5,1055.18,772.64
2017,2,22,12,0,983.0,87.0,3.0,25.0,823.0,1070.69,780.8
2017,2,22,12,15,985.0,87.0,3.0,25.0,832.0,1082.58,787.85
2017,2,22,12,30,987.0,87.0,3.0,25.0,841.0,1090.66,792.64
2017,2,22,12,45,985.0,87.5,3.05,25.5,841.0,1091.44,791.89
2017,2,22,13,0,983.0,88.0,3.1,26.0,841.0,1088.34,788.89
2017,2,22,13,15,981.0,88.0,3.1,26.0,831.5,1080.82,784.35
2017,2,22,13,30,979.0,88.0,3.1,26.0,822.0,1069.5,777.57
2017,2,22,13,45,974.0,87.0,3.1,26.5,804.0,1050.41,764.44
2017,2,22,14,0,969.0,86.0,3.1,27.0,786.0,1027.74,749.21
2017,2,22,14,15,962.0,85.0,3.0,27.0,760.0,999.77,731.3
2017,2,22,14,30,955.0,84.0,2.9,27.0,734.0,968.59,711.39
2017,2,22,14,45,939.5,84.5,2.85,27.0,698.5,928.61,686.08
2017,2,22,15,0,924.0,85.0,2.8,27.0,663.0,886.3,659.14
2017,2,22,15,15,910.0,83.0,2.6,26.5,621.5,840.37,629.75
2017,2,22,15,30,896.0,81.0,2.4,26.0,580.0,792.55,598.78
2017,2,22,15,45,878.0,77.5,2.25,26.0,533.0,738.53,562.31
2017,2,22,16,0,860.0,74.0,2.1,26.0,486.0,689.48,528.11
2017,2,22,16,15,832.5,70.5,1.9,25.0,434.0,626.96,483.96
2017,2,22,16,30,805.0,67.0,1.7,24.0,382.0,564.97,438.73
2017,2,22,16,45,767.5,62.0,1.55,23.0,327.0,496.85,387.41
2017,2,22,17,0,730.0,57.0,1.4,22.0,272.0,431.02,335.67
2017,2,22,17,15,666.0,51.0,1.45,21.0,216.0,355.42,274.87
2017,2,22,17,30,602.0,45.0,1.5,20.0,160.0,285.73,216.15
2017,2,22,17,45,493.0,35.5,1.55,19.0,109.0,207.16,149.53
2017,2,22,18,0,384.0,26.0,1.6,18.0,58.0,139.46,86.37
2017,2,22,18,15,192.0,13.0,1.6,17.5,29.0,47.8,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,145.0,13.5,2.6,11.5,25.0,37.67,0.0
2017,2,23,7,30,290.0,27.0,2.8,12.0,50.0,111.75,67.49
2017,2,23,7,45,415.0,38.5,3.0,13.0,100.5,181.18,133.73
2017,2,23,8,0,540.0,50.0,3.2,14.0,151.0,264.1,205.64
2017,2,23,8,15,610.5,58.0,3.2,15.0,207.0,334.49,267.33
2017,2,23,8,30,681.0,66.0,3.2,16.0,263.0,411.88,332.65
2017,2,23,8,45,731.0,70.0,3.2,17.0,320.0,478.76,387.46
2017,2,23,9,0,781.0,74.0,3.2,18.0,377.0,551.35,444.42
2017,2,23,9,15,811.0,78.0,3.5,18.5,430.0,614.49,493.74
2017,2,23,9,30,841.0,82.0,3.8,19.0,483.0,678.45,542.33
2017,2,23,9,45,866.0,84.0,4.1,20.0,532.0,737.06,584.25
2017,2,23,10,0,891.0,86.0,4.4,21.0,581.0,787.75,618.08
2017,2,23,10,15,906.0,88.0,4.55,21.5,623.0,836.47,650.9
2017,2,23,10,30,921.0,90.0,4.7,22.0,665.0,883.42,682.12
2017,2,23,10,45,934.0,91.0,4.9,23.0,700.5,925.48,708.59
2017,2,23,11,0,947.0,92.0,5.1,24.0,736.0,965.11,733.13
2017,2,23,11,15,954.0,93.0,5.2,24.0,763.0,996.52,754.12
2017,2,23,11,30,961.0,94.0,5.3,24.0,790.0,1024.76,773.06
2017,2,23,11,45,968.0,93.5,5.45,24.5,809.0,1048.02,787.51
2017,2,23,12,0,975.0,93.0,5.6,25.0,828.0,1067.8,799.71
2017,2,23,12,15,977.0,93.5,5.6,25.0,837.0,1080.13,807.46
2017,2,23,12,30,979.0,94.0,5.6,25.0,846.0,1088.68,812.86
2017,2,23,12,45,976.5,95.0,5.7,25.5,845.5,1089.46,812.38
2017,2,23,13,0,974.0,96.0,5.8,26.0,845.0,1086.38,809.51
2017,2,23,13,15,971.0,96.0,5.75,26.0,835.5,1077.88,803.68
2017,2,23,13,30,968.0,96.0,5.7,26.0,826.0,1065.63,795.51
2017,2,23,13,45,959.5,96.5,5.7,26.5,807.0,1044.93,780.59
2017,2,23,14,0,951.0,97.0,5.7,27.0,788.0,1020.82,763.54
2017,2,23,14,15,943.0,96.0,5.55,26.5,761.0,992.27,745.64
2017,2,23,14,30,935.0,95.0,5.4,26.0,734.0,960.62,725.64
2017,2,23,14,45,922.0,93.5,5.3,26.0,699.0,921.12,699.06
2017,2,23,15,0,909.0,92.0,5.2,26.0,664.0,879.21,670.77
2017,2,23,15,15,894.0,90.0,4.85,25.5,622.5,832.96,639.17
2017,2,23,15,30,879.0,88.0,4.5,25.0,581.0,792.62,611.59
2017,2,23,15,45,857.5,85.0,4.2,25.0,533.5,736.48,572.06
2017,2,23,16,0,836.0,82.0,3.9,25.0,486.0,679.67,530.43
2017,2,23,16,15,807.0,78.0,3.55,24.0,433.5,616.65,484.53
2017,2,23,16,30,778.0,74.0,3.2,23.0,381.0,554.35,437.7
2017,2,23,16,45,735.5,69.0,2.85,22.5,326.0,484.82,382.96
2017,2,23,17,0,693.0,64.0,2.5,22.0,271.0,419.89,330.02
2017,2,23,17,15,627.0,57.0,2.5,21.0,215.0,344.53,268.45
2017,2,23,17,30,561.0,50.0,2.5,20.0,159.0,275.57,209.78
2017,2,23,17,45,446.0,39.0,2.5,19.5,108.0,194.24,140.68
2017,2,23,18,0,331.0,28.0,2.5,19.0,57.0,126.37,79.28
2017,2,23,18,15,165.5,14.0,2.7,18.5,28.5,42.87,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,132.0,15.0,4.45,12.5,26.0,36.13,0.0
2017,2,24,7,30,264.0,30.0,4.6,13.0,52.0,107.84,67.2
2017,2,24,7,45,410.0,40.5,4.75,13.5,104.5,180.48,133.53
2017,2,24,8,0,556.0,51.0,4.9,14.0,157.0,269.59,210.69
2017,2,24,8,15,626.5,58.0,4.9,15.0,213.5,339.79,272.8
2017,2,24,8,30,697.0,65.0,4.9,16.0,270.0,416.88,338.68
2017,2,24,8,45,752.0,68.0,4.9,17.0,328.5,486.35,396.35
2017,2,24,9,0,807.0,71.0,4.9,18.0,387.0,561.7,456.41
2017,2,24,9,15,836.0,74.5,5.0,18.5,440.5,624.84,506.05
2017,2,24,9,30,865.0,78.0,5.1,19.0,494.0,688.65,554.75
2017,2,24,9,45,892.5,78.0,5.25,19.5,544.0,741.18,593.31
2017,2,24,10,0,920.0,78.0,5.4,20.0,594.0,799.35,634.05
2017,2,24,10,15,935.5,80.0,5.45,20.5,637.0,849.57,667.85
2017,2,24,10,30,951.0,82.0,5.5,21.0,680.0,897.98,699.91
2017,2,24,10,45,967.0,82.0,5.55,21.5,717.0,942.46,728.81
2017,2,24,11,0,983.0,82.0,5.6,22.0,754.0,984.59,755.77
2017,2,24,11,15,991.0,83.0,5.6,22.0,782.5,1017.82,777.54
2017,2,24,11,30,999.0,84.0,5.6,22.0,811.0,1047.79,797.08
2017,2,24,11,45,1000.0,87.0,5.7,22.5,829.5,1069.83,810.38
2017,2,24,12,0,1001.0,90.0,5.8,23.0,848.0,1088.06,821.2
2017,2,24,12,15,1004.5,90.5,5.75,23.0,858.5,1102.12,829.79
2017,2,24,12,30,1008.0,91.0,5.7,23.0,869.0,1112.29,835.91
2017,2,24,12,45,1010.0,90.5,5.7,23.0,870.5,1115.92,838.19
2017,2,24,13,0,1012.0,90.0,5.7,23.0,872.0,1115.55,838.01
2017,2,24,13,15,1010.5,89.5,5.6,23.0,863.5,1107.73,832.15
2017,2,24,13,30,1009.0,89.0,5.5,23.0,855.0,1095.97,823.85
2017,2,24,13,45,1006.0,88.0,5.45,23.0,837.0,1078.32,812.16
2017,2,24,14,0,1003.0,87.0,5.4,23.0,819.0,1056.9,798.09
2017,2,24,14,15,996.0,86.0,5.3,22.5,792.0,1028.13,780.28
2017,2,24,14,30,989.0,85.0,5.2,22.0,765.0,996.01,760.2
2017,2,24,14,45,976.5,84.5,5.15,22.0,729.5,956.48,733.81
2017,2,24,15,0,964.0,84.0,5.1,22.0,694.0,914.33,705.51
2017,2,24,15,15,949.5,82.0,4.95,21.5,651.0,866.51,673.73
2017,2,24,15,30,935.0,80.0,4.8,21.0,608.0,816.73,640.23
2017,2,24,15,45,916.5,77.0,4.65,20.5,559.0,761.24,602.14
2017,2,24,16,0,898.0,74.0,4.5,20.0,510.0,704.7,561.85
2017,2,24,16,15,870.5,70.5,4.15,19.0,456.0,646.25,517.99
2017,2,24,16,30,843.0,67.0,3.8,18.0,402.0,582.42,469.02
2017,2,24,16,45,804.0,62.5,3.45,17.5,345.0,512.17,412.54
2017,2,24,17,0,765.0,58.0,3.1,17.0,288.0,444.3,356.04
2017,2,24,17,15,701.0,52.0,3.0,16.0,230.0,367.01,291.2
2017,2,24,17,30,637.0,46.0,2.9,15.0,172.0,295.62,228.83
2017,2,24,17,45,524.0,37.0,2.8,14.5,118.5,212.61,156.37
2017,2,24,18,0,411.0,28.0,2.7,14.0,65.0,144.99,93.49
2017,2,24,18,15,205.5,14.0,2.9,13.5,32.5,49.92,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,25,7,15,192.5,14.0,4.5,3.5,30.5,46.1,0.0
2017,2,25,7,30,385.0,28.0,4.8,4.0,61.0,135.25,88.75
2017,2,25,7,45,504.0,37.0,5.1,4.5,114.5,204.4,155.98
2017,2,25,8,0,623.0,46.0,5.4,5.0,168.0,285.6,230.37
2017,2,25,8,15,688.5,52.5,5.35,5.5,226.0,356.99,296.67
2017,2,25,8,30,754.0,59.0,5.3,6.0,284.0,434.5,366.27
2017,2,25,8,45,795.5,63.0,5.3,7.0,341.5,502.49,425.18
2017,2,25,9,0,837.0,67.0,5.3,8.0,399.0,573.11,483.92
2017,2,25,9,15,864.5,70.5,5.15,8.5,452.5,636.66,535.28
2017,2,25,9,30,892.0,74.0,5.0,9.0,506.0,694.99,580.81
2017,2,25,9,45,911.5,76.5,4.9,9.5,555.0,751.54,622.5
2017,2,25,10,0,931.0,79.0,4.8,10.0,604.0,807.18,661.28
2017,2,25,10,15,945.0,81.0,4.65,10.5,646.5,856.61,694.2
2017,2,25,10,30,959.0,83.0,4.5,11.0,689.0,904.08,724.9
2017,2,25,10,45,968.0,85.0,4.4,11.5,724.5,944.96,750.57
2017,2,25,11,0,977.0,87.0,4.3,12.0,760.0,983.05,773.83
2017,2,25,11,15,983.5,88.0,4.15,12.5,787.0,1014.71,792.05
2017,2,25,11,30,990.0,89.0,4.0,13.0,814.0,1043.07,808.08
2017,2,25,11,45,990.0,91.5,3.85,13.5,831.5,1063.37,818.4
2017,2,25,12,0,990.0,94.0,3.7,14.0,849.0,1079.86,826.13
2017,2,25,12,15,992.0,94.5,3.5,14.0,858.0,1092.28,832.23
2017,2,25,12,30,994.0,95.0,3.3,14.0,867.0,1100.84,835.76
2017,2,25,12,45,993.0,95.5,3.15,14.5,866.5,1102.52,833.67
2017,2,25,13,0,992.0,96.0,3.0,15.0,866.0,1100.27,829.15
2017,2,25,13,15,989.0,95.5,2.85,15.0,856.5,1091.04,821.72
2017,2,25,13,30,986.0,95.0,2.7,15.0,847.0,1077.98,811.94
2017,2,25,13,45,979.0,95.0,2.55,15.5,828.0,1057.86,796.15
2017,2,25,14,0,972.0,95.0,2.4,16.0,809.0,1034.19,778.24
2017,2,25,14,15,964.5,94.0,2.3,16.0,782.0,1005.58,759.22
2017,2,25,14,30,957.0,93.0,2.2,16.0,755.0,973.76,738.16
2017,2,25,14,45,939.0,94.5,2.1,16.0,718.5,932.49,710.73
2017,2,25,15,0,921.0,96.0,2.0,16.0,682.0,889.02,681.77
2017,2,25,15,15,906.0,93.5,1.95,15.5,639.5,841.75,651.72
2017,2,25,15,30,891.0,91.0,1.9,15.0,597.0,800.33,625.41
2017,2,25,15,45,869.0,88.0,1.9,15.0,548.5,743.28,586.71
2017,2,25,16,0,847.0,85.0,1.9,15.0,500.0,685.56,545.22
2017,2,25,16,15,817.5,81.0,1.7,14.5,447.0,621.7,497.3
2017,2,25,16,30,788.0,77.0,1.5,14.0,394.0,558.57,448.55
2017,2,25,16,45,743.0,72.5,1.35,13.5,337.0,487.76,392.58
2017,2,25,17,0,698.0,68.0,1.2,13.0,280.0,421.91,338.52
2017,2,25,17,15,631.5,60.5,1.2,12.0,223.5,345.73,275.53
2017,2,25,17,30,565.0,53.0,1.2,11.0,167.0,275.99,215.37
2017,2,25,17,45,450.5,42.0,1.2,10.0,114.5,195.11,145.64
2017,2,25,18,0,336.0,31.0,1.2,9.0,62.0,127.47,84.57
2017,2,25,18,15,168.0,15.5,1.2,8.5,31.0,43.45,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,62.0,19.0,2.65,8.5,25.0,26.12,0.0
2017,2,26,7,30,124.0,38.0,2.8,9.0,50.0,75.0,49.8
2017,2,26,7,45,230.0,57.0,3.0,9.5,96.5,138.31,105.25
2017,2,26,8,0,336.0,76.0,3.2,10.0,143.0,209.4,166.93
2017,2,26,8,15,408.0,89.0,3.25,10.5,195.5,272.67,222.62
2017,2,26,8,30,480.0,102.0,3.3,11.0,248.0,343.61,283.65
2017,2,26,8,45,533.0,110.5,3.4,12.0,301.0,407.26,336.79
2017,2,26,9,0,586.0,119.0,3.5,13.0,354.0,481.49,396.56
2017,2,26,9,15,621.5,126.0,3.55,13.5,404.0,542.56,444.81
2017,2,26,9,30,657.0,133.0,3.6,14.0,454.0,605.34,493.06
2017,2,26,9,45,328.5,118.0,3.65,14.5,278.5,375.75,309.36
2017,2,26,10,0,0.0,103.0,3.7,15.0,103.0,79.9,61.18
2017,2,26,10,15,0.0,111.0,3.8,15.0,111.0,86.41,66.64
2017,2,26,10,30,0.0,119.0,3.9,15.0,119.0,92.95,71.87
2017,2,26,10,45,0.0,89.0,4.0,15.5,89.0,68.64,51.51
2017,2,26,11,0,0.0,59.0,4.1,16.0,59.0,45.42,32.13
2017,2,26,11,15,0.0,82.5,4.1,16.5,82.5,63.66,47.05
2017,2,26,11,30,0.0,106.0,4.1,17.0,106.0,82.33,62.16
2017,2,26,11,45,5.5,170.5,4.15,17.5,175.0,141.2,109.86
2017,2,26,12,0,11.0,235.0,4.2,18.0,244.0,202.65,158.71
2017,2,26,12,15,9.0,215.5,4.2,18.5,222.5,183.52,142.99
2017,2,26,12,30,7.0,196.0,4.2,19.0,201.0,164.63,127.63
2017,2,26,12,45,3.5,171.0,4.25,19.5,174.0,139.78,107.49
2017,2,26,13,0,0.0,146.0,4.3,20.0,147.0,115.3,87.63
2017,2,26,13,15,0.0,144.5,4.3,20.0,145.0,114.04,86.68
2017,2,26,13,30,0.0,143.0,4.3,20.0,143.0,112.78,85.72
2017,2,26,13,45,38.0,246.0,4.35,20.5,274.0,255.91,200.27
2017,2,26,14,0,76.0,349.0,4.4,21.0,405.0,395.91,308.39
2017,2,26,14,15,76.0,336.5,4.3,21.0,391.0,381.8,297.48
2017,2,26,14,30,76.0,324.0,4.2,21.0,377.0,367.61,287.02
2017,2,26,14,45,43.0,268.0,4.15,21.5,298.0,279.82,218.46
2017,2,26,15,0,10.0,212.0,4.1,22.0,219.0,181.57,140.64
2017,2,26,15,15,154.0,232.0,3.8,21.5,320.5,348.06,276.01
2017,2,26,15,30,298.0,252.0,3.5,21.0,422.0,489.3,386.86
2017,2,26,15,45,387.5,211.5,3.25,21.0,414.0,499.02,395.58
2017,2,26,16,0,477.0,171.0,3.0,21.0,406.0,515.83,409.32
2017,2,26,16,15,439.5,162.5,2.6,20.5,361.0,459.22,365.53
2017,2,26,16,30,402.0,154.0,2.2,20.0,316.0,405.12,323.2
2017,2,26,16,45,369.5,136.0,1.8,19.5,269.0,347.54,277.43
2017,2,26,17,0,337.0,118.0,1.4,19.0,222.0,282.94,225.1
2017,2,26,17,15,287.5,99.5,1.4,18.5,176.0,225.07,177.48
2017,2,26,17,30,238.0,81.0,1.4,18.0,130.0,172.63,133.18
2017,2,26,17,45,159.5,59.5,1.4,17.5,88.0,113.82,83.94
2017,2,26,18,0,81.0,38.0,1.4,17.0,46.0,59.43,38.33
2017,2,26,18,15,40.5,19.0,1.5,17.0,23.0,25.88,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.0,19.5,2.7,17.0,24.5,29.79,0.0
2017,2,27,7,30,98.0,39.0,2.8,17.0,49.0,68.94,45.04
2017,2,27,7,45,192.5,60.5,2.95,17.5,94.5,123.8,91.39
2017,2,27,8,0,287.0,82.0,3.1,18.0,140.0,196.6,152.44
2017,2,27,8,15,239.0,102.0,3.2,18.0,160.5,206.02,163.85
2017,2,27,8,30,191.0,122.0,3.3,18.0,181.0,216.77,174.66
2017,2,27,8,45,193.0,151.0,3.45,18.5,220.0,247.07,199.86
2017,2,27,9,0,195.0,180.0,3.6,19.0,259.0,286.73,231.71
2017,2,27,9,15,158.5,200.5,3.7,19.0,270.0,293.46,236.53
2017,2,27,9,30,122.0,221.0,3.8,19.0,281.0,296.53,238.02
2017,2,27,9,45,61.0,141.5,3.95,19.5,171.5,164.87,131.15
2017,2,27,10,0,0.0,62.0,4.1,20.0,62.0,47.61,33.66
2017,2,27,10,15,0.0,55.5,4.1,20.5,55.5,42.62,29.45
2017,2,27,10,30,0.0,49.0,4.1,21.0,49.0,37.64,25.23
2017,2,27,10,45,0.0,52.0,4.15,21.5,52.0,39.98,27.02
2017,2,27,11,0,0.0,55.0,4.2,22.0,55.0,42.33,28.8
2017,2,27,11,15,2.5,119.0,4.15,22.0,121.0,95.19,71.41
2017,2,27,11,30,5.0,183.0,4.1,22.0,187.0,151.27,115.94
2017,2,27,11,45,8.0,210.5,4.1,22.5,217.0,177.96,136.6
2017,2,27,12,0,11.0,238.0,4.1,23.0,247.0,205.1,157.43
2017,2,27,12,15,17.0,268.5,4.05,23.0,282.0,238.33,183.22
2017,2,27,12,30,23.0,299.0,4.0,23.0,317.0,272.11,209.23
2017,2,27,12,45,239.5,311.5,4.0,23.5,499.5,566.87,436.02
2017,2,27,13,0,456.0,324.0,4.0,24.0,682.0,814.2,613.99
2017,2,27,13,15,432.0,331.5,3.9,24.0,668.0,794.41,597.73
2017,2,27,13,30,408.0,339.0,3.8,24.0,654.0,754.43,569.55
2017,2,27,13,45,314.5,353.5,3.75,24.5,593.0,673.58,509.5
2017,2,27,14,0,221.0,368.0,3.7,25.0,532.0,572.82,434.89
2017,2,27,14,15,470.5,276.0,3.6,25.0,610.0,743.55,563.72
2017,2,27,14,30,720.0,184.0,3.5,25.0,688.0,870.0,655.76
2017,2,27,14,45,542.5,231.0,3.4,25.0,600.5,732.39,556.46
2017,2,27,15,0,365.0,278.0,3.3,25.0,513.0,593.98,455.1
2017,2,27,15,15,357.5,260.5,3.15,24.5,479.0,556.2,429.51
2017,2,27,15,30,350.0,243.0,3.0,24.0,445.0,517.95,402.61
2017,2,27,15,45,515.5,184.0,2.95,24.0,454.0,577.77,450.22
2017,2,27,16,0,681.0,125.0,2.9,24.0,463.0,613.17,478.23
2017,2,27,16,15,647.0,119.0,2.55,23.5,412.5,551.41,431.53
2017,2,27,16,30,613.0,113.0,2.2,23.0,362.0,491.18,385.44
2017,2,27,16,45,567.0,104.0,1.85,22.5,309.5,423.73,332.69
2017,2,27,17,0,521.0,95.0,1.5,22.0,257.0,355.24,277.82
2017,2,27,17,15,452.5,83.5,1.45,21.5,204.5,285.0,220.85
2017,2,27,17,30,384.0,72.0,1.4,21.0,152.0,221.97,168.22
2017,2,27,17,45,281.5,55.5,1.35,20.5,104.5,151.48,109.86
2017,2,27,18,0,179.0,39.0,1.3,20.0,57.0,93.3,61.05
2017,2,27,18,15,89.5,19.5,1.35,19.5,28.5,40.05,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.0,3.85,18.5,4.0,3.02,0.0
2017,2,28,7,30,0.0,8.0,4.0,19.0,8.0,6.06,0.0
2017,2,28,7,45,0.0,15.0,4.15,19.5,15.0,11.39,3.76
2017,2,28,8,0,0.0,22.0,4.3,20.0,22.0,16.73,8.36
2017,2,28,8,15,0.0,30.0,4.65,20.5,30.0,22.86,13.55
2017,2,28,8,30,0.0,38.0,5.0,21.0,38.0,29.0,18.68
2017,2,28,8,45,0.0,84.5,5.35,21.5,84.5,65.86,49.22
2017,2,28,9,0,0.0,131.0,5.7,22.0,131.0,105.65,81.65
2017,2,28,9,15,0.0,86.0,5.85,22.0,86.0,66.34,49.16
2017,2,28,9,30,0.0,41.0,6.0,22.0,41.0,31.37,20.26
2017,2,28,9,45,0.0,94.5,6.15,22.5,94.5,72.99,54.16
2017,2,28,10,0,0.0,148.0,6.3,23.0,148.0,117.63,89.91
2017,2,28,10,15,2.0,164.5,6.3,23.0,166.0,133.08,102.07
2017,2,28,10,30,4.0,181.0,6.3,23.0,184.0,148.78,114.4
2017,2,28,10,45,8.5,207.5,6.35,23.5,213.5,175.69,135.39
2017,2,28,11,0,13.0,234.0,6.4,24.0,243.0,203.14,156.58
2017,2,28,11,15,11.0,227.5,6.35,24.0,236.0,195.51,150.27
2017,2,28,11,30,9.0,221.0,6.3,24.0,229.0,187.92,144.07
2017,2,28,11,45,11.0,236.5,6.3,24.5,246.0,203.53,155.89
2017,2,28,12,0,13.0,252.0,6.3,25.0,263.0,219.29,167.74
2017,2,28,12,15,8.5,210.5,6.2,25.0,218.0,178.38,135.69
2017,2,28,12,30,4.0,169.0,6.1,25.0,173.0,138.45,104.3
2017,2,28,12,45,5.5,185.0,6.0,25.5,190.0,153.52,115.93
2017,2,28,13,0,7.0,201.0,5.9,26.0,207.0,168.71,127.56
2017,2,28,13,15,7.0,198.5,5.7,26.0,204.5,166.53,125.86
2017,2,28,13,30,7.0,196.0,5.5,26.0,202.0,164.33,124.2
2017,2,28,13,45,7.0,200.0,5.35,26.0,205.5,167.73,126.92
2017,2,28,14,0,7.0,204.0,5.2,26.0,209.0,171.16,129.68
2017,2,28,14,15,22.0,249.5,4.95,26.0,265.0,225.25,172.21
2017,2,28,14,30,37.0,295.0,4.7,26.0,321.0,301.02,230.68
2017,2,28,14,45,173.0,294.0,4.5,26.0,407.5,436.16,336.74
2017,2,28,15,0,309.0,293.0,4.3,26.0,494.0,561.07,431.66
2017,2,28,15,15,281.5,278.0,4.0,25.5,452.0,511.92,395.42
2017,2,28,15,30,254.0,263.0,3.7,25.0,410.0,464.04,360.4
2017,2,28,15,45,164.5,240.0,3.4,25.0,332.5,349.96,273.1
2017,2,28,16,0,75.0,217.0,3.1,25.0,255.0,246.09,191.89
2017,2,28,16,15,82.5,195.5,2.65,24.5,233.5,227.3,178.12
2017,2,28,16,30,90.0,174.0,2.2,24.0,212.0,207.82,163.27
2017,2,28,16,45,80.5,152.0,1.8,23.5,182.0,178.24,139.87
2017,2,28,17,0,71.0,130.0,1.4,23.0,152.0,149.72,116.93
2017,2,28,17,15,58.0,105.5,1.3,22.0,121.5,118.24,91.45
2017,2,28,17,30,45.0,81.0,1.2,21.0,91.0,88.23,66.61
2017,2,28,17,45,27.0,57.5,1.15,20.5,63.0,59.21,42.28
2017,2,28,18,0,9.0,34.0,1.1,20.0,35.0,29.75,17.51
2017,2,28,18,15,4.5,17.0,1.1,20.0,17.5,14.05,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,1,7,15,191.5,15.5,5.05,13.5,35.5,54.94,0.0
2017,3,1,7,30,383.0,31.0,5.3,14.0,71.0,133.41,88.29
2017,3,1,7,45,494.0,40.5,5.6,15.0,124.5,200.0,147.28
2017,3,1,8,0,605.0,50.0,5.9,16.0,178.0,279.37,216.59
2017,3,1,8,15,666.0,56.0,6.15,16.0,234.5,345.63,276.5
2017,3,1,8,30,727.0,62.0,6.4,16.0,291.0,418.95,341.01
2017,3,1,8,45,376.5,110.0,6.65,16.5,230.0,321.35,264.12
2017,3,1,9,0,26.0,158.0,6.9,17.0,169.0,144.9,116.18
2017,3,1,9,15,444.5,117.5,6.9,17.0,339.5,412.11,340.7
2017,3,1,9,30,863.0,77.0,6.9,17.0,510.0,677.8,555.41
2017,3,1,9,45,883.5,79.0,6.9,17.5,558.5,727.54,592.22
2017,3,1,10,0,904.0,81.0,6.9,18.0,607.0,782.1,630.87
2017,3,1,10,15,918.5,83.5,6.85,18.0,649.5,831.34,665.99
2017,3,1,10,30,933.0,86.0,6.8,18.0,692.0,878.7,699.37
2017,3,1,10,45,945.0,86.5,6.75,18.5,727.5,919.57,726.26
2017,3,1,11,0,957.0,87.0,6.7,19.0,763.0,957.87,751.01
2017,3,1,11,15,964.0,88.5,6.6,19.0,790.5,989.91,772.27
2017,3,1,11,30,971.0,90.0,6.5,19.0,818.0,1018.7,791.17
2017,3,1,11,45,960.5,99.0,6.45,19.5,833.0,1035.5,800.28
2017,3,1,12,0,950.0,108.0,6.4,20.0,848.0,1048.08,806.56
2017,3,1,12,15,953.0,108.5,6.3,20.0,857.5,1060.9,814.39
2017,3,1,12,30,956.0,109.0,6.2,20.0,867.0,1070.01,819.73
2017,3,1,12,45,959.0,107.5,6.15,20.0,868.5,1073.25,821.5
2017,3,1,13,0,962.0,106.0,6.1,20.0,870.0,1072.69,820.83
2017,3,1,13,15,960.5,105.5,6.0,20.0,861.0,1064.94,815.0
2017,3,1,13,30,959.0,105.0,5.9,20.0,852.0,1053.43,806.76
2017,3,1,13,45,957.5,103.0,5.85,20.0,834.5,1036.63,795.37
2017,3,1,14,0,956.0,101.0,5.8,20.0,817.0,1016.18,781.59
2017,3,1,14,15,949.5,99.5,5.7,19.5,790.5,988.12,763.76
2017,3,1,14,30,943.0,98.0,5.6,19.0,764.0,956.85,743.68
2017,3,1,14,45,850.0,121.5,5.55,19.0,700.5,884.85,693.11
2017,3,1,15,0,757.0,145.0,5.5,19.0,637.0,808.97,639.2
2017,3,1,15,15,821.0,119.5,5.45,18.5,623.0,799.96,635.4
2017,3,1,15,30,885.0,94.0,5.4,18.0,609.0,788.56,629.61
2017,3,1,15,45,871.0,89.0,5.35,18.0,562.0,735.25,590.96
2017,3,1,16,0,857.0,84.0,5.3,18.0,515.0,680.63,549.32
2017,3,1,16,15,830.0,80.0,5.05,17.5,462.0,617.97,500.72
2017,3,1,16,30,803.0,76.0,4.8,17.0,409.0,555.81,451.23
2017,3,1,16,45,769.5,70.0,4.6,16.5,353.0,489.05,396.78
2017,3,1,17,0,736.0,64.0,4.4,16.0,297.0,424.19,342.07
2017,3,1,17,15,675.0,57.5,4.05,15.0,239.5,349.83,278.48
2017,3,1,17,30,614.0,51.0,3.7,14.0,182.0,282.6,219.08
2017,3,1,17,45,514.5,41.0,3.35,13.5,128.5,205.65,151.34
2017,3,1,18,0,415.0,31.0,3.0,13.0,75.0,140.16,92.68
2017,3,1,18,15,207.5,15.5,3.1,12.5,37.5,57.45,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,3,2,7,15,144.5,18.0,3.2,5.5,33.5,47.49,3.92
2017,3,2,7,30,289.0,36.0,3.2,6.0,67.0,114.8,79.54
2017,3,2,7,45,361.0,51.5,3.25,6.5,114.0,167.45,127.9
2017,3,2,8,0,433.0,67.0,3.3,7.0,161.0,233.61,187.45
2017,3,2,8,15,502.0,73.0,3.4,7.5,211.5,295.38,242.89
2017,3,2,8,30,571.0,79.0,3.5,8.0,262.0,363.7,302.7
2017,3,2,8,45,686.0,78.5,3.65,9.0,337.0,455.39,379.5
2017,3,2,9,0,801.0,78.0,3.8,10.0,412.0,556.08,461.2
2017,3,2,9,15,709.5,106.0,4.05,10.5,429.5,571.8,473.49
2017,3,2,9,30,618.0,134.0,4.3,11.0,447.0,574.39,474.93
2017,3,2,9,45,538.0,177.5,4.55,11.5,468.5,582.48,479.71
2017,3,2,10,0,458.0,221.0,4.8,12.0,490.0,589.22,482.59
2017,3,2,10,15,692.0,158.0,4.7,12.5,595.5,740.85,601.6
2017,3,2,10,30,926.0,95.0,4.6,13.0,701.0,880.8,702.89
2017,3,2,10,45,937.0,96.5,4.55,13.5,736.0,921.64,728.43
2017,3,2,11,0,948.0,98.0,4.5,14.0,771.0,959.87,752.41
2017,3,2,11,15,955.0,99.0,4.4,14.0,798.0,991.08,772.19
2017,3,2,11,30,962.0,100.0,4.3,14.0,825.0,1019.07,789.61
2017,3,2,11,45,963.0,103.0,4.25,14.5,842.5,1040.1,801.32
2017,3,2,12,0,964.0,106.0,4.2,15.0,860.0,1057.43,810.64
2017,3,2,12,15,966.0,106.5,4.1,15.0,869.5,1069.36,817.53
2017,3,2,12,30,968.0,107.0,4.0,15.0,879.0,1077.51,821.99
2017,3,2,12,45,967.5,107.0,3.95,15.5,878.5,1078.85,820.83
2017,3,2,13,0,967.0,107.0,3.9,16.0,878.0,1076.35,817.29
2017,3,2,13,15,965.0,106.5,3.8,16.0,869.0,1068.04,811.18
2017,3,2,13,30,963.0,106.0,3.7,16.0,860.0,1055.95,802.72
2017,3,2,13,45,957.5,106.0,3.65,16.0,841.5,1037.34,790.4
2017,3,2,14,0,952.0,106.0,3.6,16.0,823.0,1015.21,775.85
2017,3,2,14,15,944.5,104.5,3.6,15.5,796.0,986.29,758.52
2017,3,2,14,30,937.0,103.0,3.6,15.0,769.0,954.22,738.97
2017,3,2,14,45,921.0,103.5,3.6,15.0,732.5,913.97,712.19
2017,3,2,15,0,905.0,104.0,3.6,15.0,696.0,871.45,683.67
2017,3,2,15,15,890.0,101.5,3.55,15.0,654.0,833.12,657.67
2017,3,2,15,30,875.0,99.0,3.5,15.0,612.0,783.66,623.32
2017,3,2,15,45,856.0,95.5,3.45,15.0,563.5,728.77,583.92
2017,3,2,16,0,837.0,92.0,3.4,15.0,515.0,673.0,541.96
2017,3,2,16,15,809.0,87.5,3.05,14.5,462.0,610.05,493.34
2017,3,2,16,30,781.0,83.0,2.7,14.0,409.0,547.72,443.92
2017,3,2,16,45,743.0,77.0,2.35,13.5,352.5,481.25,389.79
2017,3,2,17,0,705.0,71.0,2.0,13.0,296.0,415.67,334.73
2017,3,2,17,15,642.5,64.0,1.85,12.0,239.0,341.99,272.63
2017,3,2,17,30,580.0,57.0,1.7,11.0,182.0,274.29,213.49
2017,3,2,17,45,475.0,46.0,1.6,10.5,128.5,196.89,146.06
2017,3,2,18,0,370.0,35.0,1.5,10.0,75.0,131.52,88.4
2017,3,2,18,15,185.0,17.5,1.5,9.5,37.5,54.86,4.33
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,205.0,17.5,2.3,6.5,40.0,59.02,13.54
2017,3,3,7,30,410.0,35.0,2.4,7.0,80.0,141.31,97.04
2017,3,3,7,45,505.5,45.5,2.5,8.0,134.0,205.84,155.12
2017,3,3,8,0,601.0,56.0,2.6,9.0,188.0,281.26,222.01
2017,3,3,8,15,661.0,63.0,2.8,10.0,246.0,349.06,282.29
2017,3,3,8,30,721.0,70.0,3.0,11.0,304.0,422.55,345.37
2017,3,3,8,45,751.0,78.0,3.25,12.0,359.5,485.38,398.0
2017,3,3,9,0,781.0,86.0,3.5,13.0,415.0,551.18,451.01
2017,3,3,9,15,603.0,137.5,3.8,13.5,411.0,534.79,437.42
2017,3,3,9,30,425.0,189.0,4.1,14.0,407.0,490.64,400.77
2017,3,3,9,45,474.5,194.0,4.4,14.5,457.5,552.04,449.38
2017,3,3,10,0,524.0,199.0,4.7,15.0,508.0,616.22,498.93
2017,3,3,10,15,408.5,250.0,4.7,15.0,501.0,580.04,468.05
2017,3,3,10,30,293.0,301.0,4.7,15.0,494.0,551.82,442.85
2017,3,3,10,45,346.0,304.0,4.7,15.5,543.5,610.84,487.66
2017,3,3,11,0,399.0,307.0,4.7,16.0,593.0,671.88,532.83
2017,3,3,11,15,357.0,332.0,4.7,16.0,594.5,670.07,529.28
2017,3,3,11,30,315.0,357.0,4.7,16.0,596.0,664.97,523.6
2017,3,3,11,45,276.0,374.0,4.75,16.5,587.0,651.65,511.28
2017,3,3,12,0,237.0,391.0,4.8,17.0,578.0,613.91,481.25
2017,3,3,12,15,148.0,380.5,4.75,17.0,498.0,518.74,407.2
2017,3,3,12,30,59.0,370.0,4.7,17.0,418.0,398.74,313.04
2017,3,3,12,45,219.0,368.0,4.7,17.5,543.5,576.95,453.14
2017,3,3,13,0,379.0,366.0,4.7,18.0,669.0,754.05,585.49
2017,3,3,13,15,442.5,334.5,4.65,18.0,685.0,800.54,619.56
2017,3,3,13,30,506.0,303.0,4.6,18.0,701.0,826.3,639.64
2017,3,3,13,45,274.5,315.5,4.55,18.0,530.5,589.81,462.2
2017,3,3,14,0,43.0,328.0,4.5,18.0,360.0,338.67,265.5
2017,3,3,14,15,72.0,335.5,4.4,17.5,387.5,372.2,293.87
2017,3,3,14,30,101.0,343.0,4.3,17.0,415.0,404.42,320.38
2017,3,3,14,45,352.0,272.5,4.2,17.0,507.0,582.93,463.76
2017,3,3,15,0,603.0,202.0,4.1,17.0,599.0,732.5,579.62
2017,3,3,15,15,474.5,225.5,4.0,17.0,526.0,623.84,496.03
2017,3,3,15,30,346.0,249.0,3.9,17.0,453.0,514.07,411.38
2017,3,3,15,45,243.5,239.0,3.8,17.0,377.0,416.15,334.74
2017,3,3,16,0,141.0,229.0,3.7,17.0,301.0,312.75,252.23
2017,3,3,16,15,393.5,172.0,3.35,16.5,343.5,430.58,349.6
2017,3,3,16,30,646.0,115.0,3.0,16.0,386.0,502.57,406.45
2017,3,3,16,45,603.5,106.0,2.7,15.5,332.0,435.66,351.84
2017,3,3,17,0,561.0,97.0,2.4,15.0,278.0,371.9,298.99
2017,3,3,17,15,494.5,86.0,2.2,14.0,223.0,296.6,236.23
2017,3,3,17,30,428.0,75.0,2.0,13.0,168.0,233.06,181.55
2017,3,3,17,45,327.0,59.0,1.85,12.5,118.0,162.16,120.82
2017,3,3,18,0,226.0,43.0,1.7,12.0,68.0,103.3,70.47
2017,3,3,18,15,113.0,21.5,1.8,12.0,34.0,44.63,6.87
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
