Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.38,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.0,2.0,1.51,0.0
2017,3,4,8,0,0.0,3.0,2.8,10.0,3.0,2.27,0.0
2017,3,4,8,15,0.0,4.0,2.8,10.0,4.0,3.03,0.0
2017,3,4,8,30,0.0,5.0,2.8,10.0,5.0,3.79,0.0
2017,3,4,8,45,0.0,28.0,2.8,10.5,28.0,21.35,12.94
2017,3,4,9,0,0.0,51.0,2.8,11.0,51.0,39.03,28.12
2017,3,4,9,15,0.0,60.5,2.95,11.0,60.5,46.38,34.3
2017,3,4,9,30,0.0,70.0,3.1,11.0,70.0,53.75,40.45
2017,3,4,9,45,0.0,89.5,3.3,11.5,89.5,68.9,53.06
2017,3,4,10,0,0.0,109.0,3.5,12.0,109.0,84.69,66.04
2017,3,4,10,15,2.0,147.5,3.55,12.0,149.0,118.15,93.81
2017,3,4,10,30,4.0,186.0,3.6,12.0,189.0,152.51,121.99
2017,3,4,10,45,2.0,158.5,3.7,12.5,160.0,127.29,100.68
2017,3,4,11,0,0.0,131.0,3.8,13.0,131.0,102.65,79.97
2017,3,4,11,15,0.0,105.0,3.85,13.0,105.0,81.5,62.4
2017,3,4,11,30,0.0,79.0,3.9,13.0,79.0,61.02,45.36
2017,3,4,11,45,0.0,86.0,3.95,13.0,86.0,66.49,49.86
2017,3,4,12,0,0.0,93.0,4.0,13.0,93.0,72.01,54.39
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,76.45,58.02
2017,3,4,12,30,0.0,104.0,4.0,13.0,104.0,80.88,61.66
2017,3,4,12,45,0.0,108.5,4.0,13.5,108.5,84.52,64.52
2017,3,4,13,0,0.0,113.0,4.0,14.0,113.0,88.15,67.38
2017,3,4,13,15,0.0,106.0,4.0,14.0,106.0,82.47,62.74
2017,3,4,13,30,0.0,99.0,4.0,14.0,99.0,76.81,58.12
2017,3,4,13,45,0.0,99.5,4.05,14.0,99.5,77.17,58.47
2017,3,4,14,0,0.0,100.0,4.1,14.0,100.0,77.52,58.82
2017,3,4,14,15,0.0,90.5,4.0,14.0,90.5,69.92,52.61
2017,3,4,14,30,0.0,81.0,3.9,14.0,81.0,62.5,46.55
2017,3,4,14,45,0.0,80.0,3.85,14.0,80.0,61.68,45.97
2017,3,4,15,0,0.0,79.0,3.8,14.0,79.0,60.87,45.39
2017,3,4,15,15,0.0,48.0,3.7,13.5,48.0,36.86,25.46
2017,3,4,15,30,0.0,17.0,3.6,13.0,17.0,13.0,5.4
2017,3,4,15,45,0.0,78.0,3.5,13.0,78.0,59.98,45.26
2017,3,4,16,0,0.0,139.0,3.4,13.0,139.0,110.32,87.74
2017,3,4,16,15,0.0,126.5,3.4,13.0,126.5,100.15,79.44
2017,3,4,16,30,0.0,114.0,3.4,13.0,114.0,90.05,71.21
2017,3,4,16,45,0.0,98.0,3.4,13.0,98.0,77.03,60.39
2017,3,4,17,0,0.0,82.0,3.4,13.0,82.0,64.09,49.5
2017,3,4,17,15,0.0,65.5,3.4,13.0,65.5,50.79,38.12
2017,3,4,17,30,0.0,49.0,3.4,13.0,49.0,37.56,26.63
2017,3,4,17,45,0.0,34.0,3.4,13.0,34.0,25.97,16.43
2017,3,4,18,0,0.0,19.0,3.4,13.0,19.0,14.46,6.25
2017,3,4,18,15,0.0,9.5,3.45,12.5,9.5,7.21,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,20.5,1.65,12.5,39.0,51.12,19.59
2017,3,5,7,30,307.0,41.0,1.7,13.0,78.0,119.28,81.37
2017,3,5,7,45,405.5,52.5,1.8,13.5,128.5,181.11,134.46
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,252.56,195.94
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,316.11,251.0
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,385.51,309.23
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,444.96,358.0
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,506.0,406.3
2017,3,5,9,15,340.0,127.0,2.15,16.5,273.5,352.74,285.65
2017,3,5,9,30,0.0,155.0,2.3,17.0,155.0,123.99,97.01
2017,3,5,9,45,2.5,170.0,2.45,17.5,171.5,138.19,108.53
2017,3,5,10,0,5.0,185.0,2.6,18.0,188.0,152.71,119.79
2017,3,5,10,15,6.0,194.0,2.75,18.0,198.5,161.07,126.24
2017,3,5,10,30,7.0,203.0,2.9,18.0,209.0,169.57,132.81
2017,3,5,10,45,25.5,258.0,3.1,18.5,277.5,233.99,183.99
2017,3,5,11,0,44.0,313.0,3.3,19.0,346.0,321.73,252.01
2017,3,5,11,15,99.5,348.5,3.4,19.5,424.5,408.81,319.21
2017,3,5,11,30,155.0,384.0,3.5,20.0,503.0,519.49,402.06
2017,3,5,11,45,83.5,314.5,3.6,20.5,378.5,362.71,281.84
2017,3,5,12,0,12.0,245.0,3.7,21.0,254.0,210.98,162.58
2017,3,5,12,15,10.0,223.5,3.75,21.0,231.5,190.37,146.65
2017,3,5,12,30,8.0,202.0,3.8,21.0,209.0,169.98,130.59
2017,3,5,12,45,7.5,196.5,3.85,21.0,202.5,164.81,126.53
2017,3,5,13,0,7.0,191.0,3.9,21.0,196.0,159.63,122.46
2017,3,5,13,15,16.0,251.0,3.9,21.0,263.5,220.18,170.29
2017,3,5,13,30,25.0,311.0,3.9,21.0,331.0,282.51,218.78
2017,3,5,13,45,13.5,235.5,3.95,21.5,247.0,203.96,157.23
2017,3,5,14,0,2.0,160.0,4.0,22.0,163.0,128.52,97.51
2017,3,5,14,15,60.0,256.0,3.95,22.0,300.0,280.75,218.96
2017,3,5,14,30,118.0,352.0,3.9,22.0,437.0,426.4,331.04
2017,3,5,14,45,94.5,327.5,3.85,22.0,393.5,378.59,294.23
2017,3,5,15,0,71.0,303.0,3.8,22.0,350.0,332.21,258.82
2017,3,5,15,15,36.0,235.0,3.65,21.5,259.0,235.45,183.95
2017,3,5,15,30,1.0,167.0,3.5,21.0,168.0,134.1,103.41
2017,3,5,15,45,0.5,153.0,3.4,21.0,153.5,122.1,94.16
2017,3,5,16,0,0.0,139.0,3.3,21.0,139.0,110.21,84.84
2017,3,5,16,15,0.0,117.5,2.95,20.5,117.5,92.39,70.75
2017,3,5,16,30,0.0,96.0,2.6,20.0,96.0,74.74,56.6
2017,3,5,16,45,0.0,82.5,2.3,20.0,82.5,63.89,47.81
2017,3,5,17,0,0.0,69.0,2.0,20.0,69.0,53.11,38.95
2017,3,5,17,15,184.5,75.5,1.85,19.0,116.5,149.58,117.25
2017,3,5,17,30,369.0,82.0,1.7,18.0,164.0,215.81,165.36
2017,3,5,17,45,269.0,64.5,1.55,17.5,115.5,147.88,108.43
2017,3,5,18,0,169.0,47.0,1.4,17.0,67.0,87.44,58.77
2017,3,5,18,15,84.5,23.5,1.45,17.0,33.5,38.06,10.13
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.5,21.5,4.15,17.5,40.5,52.14,22.32
2017,3,6,7,30,309.0,43.0,4.3,18.0,81.0,120.69,81.22
2017,3,6,7,45,417.0,53.0,4.45,18.5,133.0,183.89,134.45
2017,3,6,8,0,525.0,63.0,4.6,19.0,185.0,257.71,197.27
2017,3,6,8,15,274.0,94.5,4.95,19.5,159.5,205.54,162.28
2017,3,6,8,30,23.0,126.0,5.3,20.0,134.0,113.06,88.65
2017,3,6,8,45,11.5,118.5,5.7,20.5,122.5,100.33,77.93
2017,3,6,9,0,0.0,111.0,6.1,21.0,111.0,87.24,66.68
2017,3,6,9,15,0.0,99.5,6.25,21.5,99.5,77.26,58.13
2017,3,6,9,30,0.0,88.0,6.4,22.0,88.0,67.73,50.02
2017,3,6,9,45,13.0,161.0,6.6,22.5,169.0,137.63,106.67
2017,3,6,10,0,26.0,234.0,6.8,23.0,250.0,211.76,165.52
2017,3,6,10,15,40.5,265.5,6.8,23.0,292.0,268.51,210.12
2017,3,6,10,30,55.0,297.0,6.8,23.0,334.0,312.48,244.29
2017,3,6,10,45,54.0,311.0,6.85,23.5,349.0,326.74,254.32
2017,3,6,11,0,53.0,325.0,6.9,24.0,364.0,340.93,264.29
2017,3,6,11,15,479.5,214.5,6.85,24.0,583.0,679.11,531.47
2017,3,6,11,30,906.0,104.0,6.8,24.0,802.0,962.84,738.49
2017,3,6,11,45,619.5,242.0,6.8,24.5,724.0,867.32,665.42
2017,3,6,12,0,333.0,380.0,6.8,25.0,646.0,712.22,544.48
2017,3,6,12,15,615.0,249.0,6.7,25.0,747.0,885.93,677.17
2017,3,6,12,30,897.0,118.0,6.6,25.0,848.0,1010.2,764.81
2017,3,6,12,45,892.0,121.0,6.55,25.0,846.5,1009.83,763.6
2017,3,6,13,0,887.0,124.0,6.5,25.0,845.0,1005.9,760.68
2017,3,6,13,15,531.5,265.0,6.4,25.0,695.5,813.71,621.74
2017,3,6,13,30,176.0,406.0,6.3,25.0,546.0,565.84,432.3
2017,3,6,13,45,517.0,266.5,6.2,25.5,666.5,786.58,602.43
2017,3,6,14,0,858.0,127.0,6.1,26.0,787.0,951.85,721.01
2017,3,6,14,15,565.5,237.0,5.95,26.0,666.0,777.53,594.52
2017,3,6,14,30,273.0,347.0,5.8,26.0,545.0,594.72,455.29
2017,3,6,14,45,274.5,329.0,5.7,26.0,520.5,568.72,437.37
2017,3,6,15,0,276.0,311.0,5.6,26.0,496.0,541.71,418.08
2017,3,6,15,15,532.5,211.5,5.35,25.5,540.0,649.26,504.27
2017,3,6,15,30,789.0,112.0,5.1,25.0,584.0,721.78,562.33
2017,3,6,15,45,758.0,111.5,4.95,25.0,536.0,667.87,521.56
2017,3,6,16,0,727.0,111.0,4.8,25.0,488.0,611.4,478.91
2017,3,6,16,15,696.0,106.0,4.5,24.5,437.0,551.04,433.08
2017,3,6,16,30,665.0,101.0,4.2,24.0,386.0,491.9,387.25
2017,3,6,16,45,606.0,97.5,3.9,23.5,330.5,421.66,331.74
2017,3,6,17,0,547.0,94.0,3.6,23.0,275.0,356.08,278.58
2017,3,6,17,15,481.0,84.0,3.45,22.5,221.5,282.76,218.36
2017,3,6,17,30,415.0,74.0,3.3,22.0,168.0,221.76,166.87
2017,3,6,17,45,297.0,60.5,3.2,21.5,118.0,150.33,108.19
2017,3,6,18,0,179.0,47.0,3.1,21.0,68.0,88.4,58.4
2017,3,6,18,15,89.5,23.5,3.25,20.5,34.0,38.37,11.8
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,73.5,28.0,1.55,17.5,37.5,41.71,20.11
2017,3,7,7,30,147.0,56.0,1.6,18.0,75.0,91.52,63.65
2017,3,7,7,45,233.0,76.0,1.65,18.5,123.5,143.74,106.57
2017,3,7,8,0,319.0,96.0,1.7,19.0,172.0,212.77,163.73
2017,3,7,8,15,384.0,110.5,1.7,19.5,225.0,272.91,213.67
2017,3,7,8,30,449.0,125.0,1.7,20.0,278.0,339.91,268.0
2017,3,7,8,45,495.0,135.5,1.75,20.5,331.0,399.87,315.68
2017,3,7,9,0,541.0,146.0,1.8,21.0,384.0,463.71,364.97
2017,3,7,9,15,511.5,165.5,2.0,21.0,412.0,493.48,388.12
2017,3,7,9,30,482.0,185.0,2.2,21.0,440.0,519.18,407.66
2017,3,7,9,45,407.5,224.0,2.4,21.0,453.0,512.89,402.23
2017,3,7,10,0,333.0,263.0,2.6,21.0,466.0,514.11,401.74
2017,3,7,10,15,166.5,139.5,2.9,21.0,241.0,273.14,216.97
2017,3,7,10,30,0.0,16.0,3.2,21.0,16.0,12.27,4.38
2017,3,7,10,45,19.5,163.5,3.5,21.5,178.0,155.96,120.79
2017,3,7,11,0,39.0,311.0,3.8,22.0,340.0,313.77,243.28
2017,3,7,11,15,40.0,321.5,3.95,21.5,352.0,325.78,252.27
2017,3,7,11,30,41.0,332.0,4.1,21.0,364.0,337.8,261.73
2017,3,7,11,45,168.0,361.5,4.35,21.0,496.0,509.34,394.99
2017,3,7,12,0,295.0,391.0,4.6,21.0,628.0,685.18,526.36
2017,3,7,12,15,383.0,362.0,4.65,21.0,673.0,744.4,570.68
2017,3,7,12,30,471.0,333.0,4.7,21.0,718.0,823.25,628.56
2017,3,7,12,45,334.5,374.5,4.8,21.0,648.0,712.97,546.58
2017,3,7,13,0,198.0,416.0,4.9,21.0,578.0,599.38,461.01
2017,3,7,13,15,229.0,406.5,4.9,21.0,592.0,618.15,476.39
2017,3,7,13,30,260.0,397.0,4.9,21.0,606.0,656.89,505.45
2017,3,7,13,45,217.5,392.5,4.95,21.0,564.5,586.75,453.56
2017,3,7,14,0,175.0,388.0,5.0,21.0,523.0,538.59,417.43
2017,3,7,14,15,103.0,341.5,4.95,21.0,420.0,402.38,313.77
2017,3,7,14,30,31.0,295.0,4.9,21.0,317.0,290.69,226.35
2017,3,7,14,45,43.0,295.5,4.9,21.0,325.5,300.82,235.22
2017,3,7,15,0,55.0,296.0,4.9,21.0,334.0,310.28,243.33
2017,3,7,15,15,121.5,289.0,4.85,20.5,364.5,370.14,292.51
2017,3,7,15,30,188.0,282.0,4.8,20.0,395.0,407.4,323.77
2017,3,7,15,45,187.0,258.5,4.75,20.0,363.5,375.41,299.31
2017,3,7,16,0,186.0,235.0,4.7,20.0,332.0,343.19,274.56
2017,3,7,16,15,383.5,182.5,4.5,19.5,356.5,414.01,333.28
2017,3,7,16,30,581.0,130.0,4.3,19.0,381.0,470.04,377.57
2017,3,7,16,45,546.0,117.5,4.1,18.5,328.5,402.26,322.79
2017,3,7,17,0,511.0,105.0,3.9,18.0,276.0,343.03,273.77
2017,3,7,17,15,447.0,93.0,3.75,17.5,222.5,276.08,217.54
2017,3,7,17,30,383.0,81.0,3.6,17.0,169.0,215.85,165.88
2017,3,7,17,45,297.0,63.5,3.5,16.5,120.0,151.6,111.32
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,97.58,65.92
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,42.97,15.9
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,10.86,0.0
2017,3,8,7,15,150.0,29.5,2.5,11.5,48.0,59.32,31.9
2017,3,8,7,30,271.0,49.0,2.5,12.0,85.0,116.0,80.98
2017,3,8,7,45,135.5,66.5,2.5,12.5,84.5,105.52,80.08
2017,3,8,8,0,0.0,84.0,2.5,13.0,84.0,67.49,52.28
2017,3,8,8,15,8.0,105.5,2.45,13.5,108.5,88.29,69.94
2017,3,8,8,30,16.0,127.0,2.4,14.0,133.0,110.06,88.11
2017,3,8,8,45,15.0,144.0,2.4,14.5,150.0,124.17,99.56
2017,3,8,9,0,14.0,161.0,2.4,15.0,167.0,138.26,110.77
2017,3,8,9,15,39.5,195.5,2.3,15.0,216.0,195.16,157.46
2017,3,8,9,30,65.0,230.0,2.2,15.0,265.0,246.28,198.59
2017,3,8,9,45,65.5,251.5,2.15,15.5,289.5,269.49,216.03
2017,3,8,10,0,66.0,273.0,2.1,16.0,314.0,292.8,233.34
2017,3,8,10,15,132.5,300.5,2.1,16.5,389.0,390.26,309.38
2017,3,8,10,30,199.0,328.0,2.1,17.0,464.0,477.08,374.91
2017,3,8,10,45,179.0,346.0,2.15,17.5,473.0,484.82,378.41
2017,3,8,11,0,159.0,364.0,2.2,18.0,482.0,490.84,381.08
2017,3,8,11,15,111.0,362.5,2.25,18.5,446.5,430.34,333.91
2017,3,8,11,30,63.0,361.0,2.3,19.0,411.0,386.45,298.92
2017,3,8,11,45,62.5,368.5,2.35,19.5,419.0,394.45,304.33
2017,3,8,12,0,62.0,376.0,2.4,20.0,427.0,402.27,309.39
2017,3,8,12,15,41.5,340.0,2.45,20.5,374.5,346.91,266.72
2017,3,8,12,30,21.0,304.0,2.5,21.0,322.0,271.39,208.56
2017,3,8,12,45,43.0,345.5,2.65,21.5,381.5,354.11,271.81
2017,3,8,13,0,65.0,387.0,2.8,22.0,441.0,417.09,318.67
2017,3,8,13,15,53.0,368.5,2.8,22.0,412.0,386.4,295.38
2017,3,8,13,30,41.0,350.0,2.8,22.0,383.0,355.89,272.49
2017,3,8,13,45,36.0,333.5,2.8,22.5,362.0,334.23,255.9
2017,3,8,14,0,31.0,317.0,2.8,23.0,341.0,312.75,239.4
2017,3,8,14,15,16.5,242.0,2.8,23.0,255.0,211.39,161.95
2017,3,8,14,30,2.0,167.0,2.8,23.0,169.0,134.12,101.59
2017,3,8,14,45,4.0,183.0,2.8,23.0,186.5,149.33,113.94
2017,3,8,15,0,6.0,199.0,2.8,23.0,204.0,164.71,126.32
2017,3,8,15,15,49.5,238.0,2.75,22.5,269.0,247.04,192.52
2017,3,8,15,30,93.0,277.0,2.7,22.0,334.0,316.09,247.36
2017,3,8,15,45,109.5,257.0,2.7,22.0,318.5,304.88,239.36
2017,3,8,16,0,126.0,237.0,2.7,22.0,303.0,304.98,240.17
2017,3,8,16,15,63.0,168.0,2.45,21.5,201.0,182.48,143.64
2017,3,8,16,30,0.0,99.0,2.2,21.0,99.0,77.08,58.16
2017,3,8,16,45,0.0,85.0,2.0,21.0,85.0,65.85,49.19
2017,3,8,17,0,0.0,71.0,1.8,21.0,71.0,54.68,40.07
2017,3,8,17,15,189.5,76.5,1.65,20.5,120.5,149.43,116.02
2017,3,8,17,30,379.0,82.0,1.5,20.0,170.0,213.56,161.45
2017,3,8,17,45,287.0,65.5,1.35,19.5,121.0,149.17,107.8
2017,3,8,18,0,195.0,49.0,1.2,19.0,72.0,95.73,64.16
2017,3,8,18,15,97.5,24.5,1.2,18.5,36.0,39.62,15.3
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,5.51,0.0
2017,3,9,7,15,2.5,27.0,2.8,16.5,27.0,21.71,10.34
2017,3,9,7,30,5.0,47.0,2.9,17.0,47.0,38.72,26.18
2017,3,9,7,45,18.5,70.0,3.05,17.5,74.0,65.13,48.49
2017,3,9,8,0,32.0,93.0,3.2,18.0,101.0,90.85,70.21
2017,3,9,8,15,40.5,116.0,3.35,18.5,128.5,116.22,91.47
2017,3,9,8,30,49.0,139.0,3.5,19.0,156.0,142.66,113.25
2017,3,9,8,45,68.0,165.5,3.65,19.5,193.5,178.88,142.67
2017,3,9,9,0,87.0,192.0,3.8,20.0,231.0,217.21,173.35
2017,3,9,9,15,61.5,204.0,3.85,20.0,233.5,216.19,171.88
2017,3,9,9,30,36.0,216.0,3.9,20.0,236.0,212.8,168.32
2017,3,9,9,45,35.5,233.0,3.95,20.5,254.0,229.56,180.86
2017,3,9,10,0,35.0,250.0,4.0,21.0,272.0,246.36,193.24
2017,3,9,10,15,26.0,248.0,4.0,21.0,265.0,223.4,174.53
2017,3,9,10,30,17.0,246.0,4.0,21.0,258.0,214.62,167.03
2017,3,9,10,45,44.0,295.5,4.0,21.5,327.5,300.49,233.93
2017,3,9,11,0,71.0,345.0,4.0,22.0,397.0,374.18,289.78
2017,3,9,11,15,96.5,367.5,4.0,22.0,441.5,421.24,325.35
2017,3,9,11,30,122.0,390.0,4.0,22.0,486.0,489.77,376.35
2017,3,9,11,45,110.0,395.5,4.0,22.5,483.0,465.56,356.93
2017,3,9,12,0,98.0,401.0,4.0,23.0,480.0,461.04,352.34
2017,3,9,12,15,221.0,396.0,3.95,23.0,577.5,597.18,455.25
2017,3,9,12,30,344.0,391.0,3.9,23.0,675.0,734.59,555.09
2017,3,9,12,45,206.5,392.0,3.85,23.0,562.5,580.81,441.39
2017,3,9,13,0,69.0,393.0,3.8,23.0,450.0,426.04,324.59
2017,3,9,13,15,78.0,394.0,3.7,23.0,458.0,435.29,332.3
2017,3,9,13,30,87.0,395.0,3.6,23.0,466.0,444.12,339.12
2017,3,9,13,45,104.5,391.5,3.55,23.0,474.5,455.84,348.5
2017,3,9,14,0,122.0,388.0,3.5,23.0,483.0,486.89,371.93
2017,3,9,14,15,192.5,371.0,3.4,22.5,515.0,529.76,406.37
2017,3,9,14,30,263.0,354.0,3.3,22.0,547.0,587.5,450.99
2017,3,9,14,45,204.5,341.0,3.2,22.0,487.0,498.24,384.56
2017,3,9,15,0,146.0,328.0,3.1,22.0,427.0,430.94,333.85
2017,3,9,15,15,283.0,285.0,2.9,21.5,462.0,504.72,393.36
2017,3,9,15,30,420.0,242.0,2.7,21.0,497.0,565.05,440.91
2017,3,9,15,45,350.0,234.5,2.55,21.0,436.0,475.66,373.25
2017,3,9,16,0,280.0,227.0,2.4,21.0,375.0,406.37,320.21
2017,3,9,16,15,176.5,205.5,2.3,20.5,296.0,297.19,235.71
2017,3,9,16,30,73.0,184.0,2.2,20.0,217.0,200.79,159.2
2017,3,9,16,45,65.0,160.5,2.1,20.0,186.5,171.83,136.16
2017,3,9,17,0,57.0,137.0,2.0,20.0,156.0,143.82,113.35
2017,3,9,17,15,46.0,113.0,2.0,19.5,126.5,115.16,89.87
2017,3,9,17,30,35.0,89.0,2.0,19.0,97.0,87.84,67.1
2017,3,9,17,45,18.0,65.5,2.05,19.0,69.5,60.77,44.36
2017,3,9,18,0,1.0,42.0,2.1,19.0,42.0,33.67,21.73
2017,3,9,18,15,0.5,21.0,2.15,19.0,21.0,16.25,4.7
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,10.23,0.0
2017,3,10,7,15,99.0,32.0,1.0,17.5,46.5,49.21,27.77
2017,3,10,7,30,198.0,51.0,1.1,18.0,80.0,99.94,69.01
2017,3,10,7,45,254.5,70.0,1.2,18.5,124.0,146.99,108.6
2017,3,10,8,0,311.0,89.0,1.3,19.0,168.0,200.68,153.81
2017,3,10,8,15,349.0,105.5,1.2,19.5,214.0,251.07,195.93
2017,3,10,8,30,387.0,122.0,1.1,20.0,260.0,305.36,239.93
2017,3,10,8,45,565.0,104.5,1.05,20.5,341.5,407.88,319.57
2017,3,10,9,0,743.0,87.0,1.0,21.0,423.0,519.72,403.58
2017,3,10,9,15,769.0,91.0,1.1,21.5,474.0,577.88,446.3
2017,3,10,9,30,795.0,95.0,1.2,22.0,525.0,636.52,488.52
2017,3,10,9,45,816.0,97.0,1.3,22.5,572.0,689.72,525.8
2017,3,10,10,0,837.0,99.0,1.4,23.0,619.0,742.26,561.47
2017,3,10,10,15,850.0,101.5,1.5,23.0,659.0,788.11,591.83
2017,3,10,10,30,863.0,104.0,1.6,23.0,699.0,823.16,614.74
2017,3,10,10,45,579.0,228.5,1.75,23.0,636.0,742.32,556.81
2017,3,10,11,0,295.0,353.0,1.9,23.0,573.0,615.34,462.84
2017,3,10,11,15,341.0,353.5,1.95,23.0,616.5,665.8,499.99
2017,3,10,11,30,387.0,354.0,2.0,23.0,660.0,716.98,535.84
2017,3,10,11,45,430.5,342.0,2.15,23.5,688.5,771.29,572.9
2017,3,10,12,0,474.0,330.0,2.3,24.0,717.0,808.83,598.53
2017,3,10,12,15,317.0,377.0,2.35,24.0,637.5,690.5,513.85
2017,3,10,12,30,160.0,424.0,2.4,24.0,558.0,566.36,423.47
2017,3,10,12,45,524.0,273.0,2.5,24.0,708.0,811.59,605.42
2017,3,10,13,0,888.0,122.0,2.6,24.0,858.0,994.73,729.59
2017,3,10,13,15,574.0,263.0,2.65,23.5,737.0,844.04,627.2
2017,3,10,13,30,260.0,404.0,2.7,23.0,616.0,658.44,493.35
2017,3,10,13,45,563.0,263.5,2.75,23.0,708.0,817.93,614.45
2017,3,10,14,0,866.0,123.0,2.8,23.0,800.0,931.33,693.97
2017,3,10,14,15,696.0,196.0,2.85,23.0,728.5,852.9,640.92
2017,3,10,14,30,526.0,269.0,2.9,23.0,657.0,748.61,566.38
2017,3,10,14,45,378.5,297.0,2.95,23.0,570.0,616.87,471.79
2017,3,10,15,0,231.0,325.0,3.0,23.0,483.0,494.95,381.21
2017,3,10,15,15,232.5,303.5,3.0,22.5,454.5,466.1,361.87
2017,3,10,15,30,234.0,282.0,3.0,22.0,426.0,436.57,341.22
2017,3,10,15,45,315.5,244.0,3.0,21.5,421.0,459.36,361.12
2017,3,10,16,0,397.0,206.0,3.0,21.0,416.0,459.05,362.99
2017,3,10,16,15,401.0,182.5,2.9,20.5,376.5,431.1,341.91
2017,3,10,16,30,405.0,159.0,2.8,20.0,337.0,388.63,309.2
2017,3,10,16,45,380.0,142.0,2.7,20.0,292.0,336.73,267.48
2017,3,10,17,0,355.0,125.0,2.6,20.0,247.0,286.86,226.46
2017,3,10,17,15,317.5,106.5,2.5,19.5,200.5,225.13,175.51
2017,3,10,17,30,280.0,88.0,2.4,19.0,154.0,176.71,134.36
2017,3,10,17,45,227.0,67.5,2.3,18.5,111.5,126.51,91.83
2017,3,10,18,0,174.0,47.0,2.2,18.0,69.0,82.59,54.86
2017,3,10,18,15,87.0,23.5,2.15,18.0,34.5,36.04,15.34
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,14.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,3.93,0.0
2017,3,11,7,15,0.0,16.5,1.95,15.0,16.5,12.55,4.15
2017,3,11,7,30,0.0,28.0,2.2,15.0,28.0,21.36,12.26
2017,3,11,7,45,0.0,42.5,2.45,15.5,42.5,32.5,21.99
2017,3,11,8,0,0.0,57.0,2.7,16.0,57.0,43.81,31.72
2017,3,11,8,15,0.0,72.5,2.85,16.0,72.5,56.12,42.19
2017,3,11,8,30,0.0,88.0,3.0,16.0,88.0,68.5,52.56
2017,3,11,8,45,3.5,122.5,3.15,16.5,124.5,98.8,77.65
2017,3,11,9,0,7.0,157.0,3.3,17.0,161.0,129.95,103.01
2017,3,11,9,15,6.5,167.0,3.35,17.0,171.0,137.88,109.13
2017,3,11,9,30,6.0,177.0,3.4,17.0,181.0,145.86,115.27
2017,3,11,9,45,3.5,171.0,3.5,17.5,173.0,138.73,108.85
2017,3,11,10,0,1.0,165.0,3.6,18.0,165.0,131.62,102.53
2017,3,11,10,15,1.5,166.5,3.6,18.0,167.5,133.13,103.5
2017,3,11,10,30,2.0,168.0,3.6,18.0,170.0,134.73,104.57
2017,3,11,10,45,8.0,210.0,3.65,18.0,217.0,175.37,137.14
2017,3,11,11,0,14.0,252.0,3.7,18.0,264.0,217.06,170.13
2017,3,11,11,15,22.0,286.5,3.65,18.0,304.0,254.84,199.74
2017,3,11,11,30,30.0,321.0,3.6,18.0,344.0,313.88,245.49
2017,3,11,11,45,35.0,338.0,3.6,18.5,366.0,335.69,261.54
2017,3,11,12,0,40.0,355.0,3.6,19.0,388.0,357.65,277.68
2017,3,11,12,15,36.0,350.0,3.55,19.0,380.0,349.25,270.92
2017,3,11,12,30,32.0,345.0,3.5,19.0,372.0,340.67,264.16
2017,3,11,12,45,60.5,377.0,3.45,19.0,428.0,399.93,310.03
2017,3,11,13,0,89.0,409.0,3.4,19.0,484.0,459.4,355.18
2017,3,11,13,15,51.5,334.0,3.35,19.0,377.0,348.24,270.35
2017,3,11,13,30,14.0,259.0,3.3,19.0,270.0,223.77,173.57
2017,3,11,13,45,9.0,216.0,3.25,19.0,223.5,181.85,140.89
2017,3,11,14,0,4.0,173.0,3.2,19.0,177.0,140.84,108.39
2017,3,11,14,15,2.0,149.0,3.1,18.5,151.0,119.05,91.26
2017,3,11,14,30,0.0,125.0,3.0,18.0,125.0,97.6,74.2
2017,3,11,14,45,17.0,202.5,2.95,18.0,214.5,176.4,138.33
2017,3,11,15,0,34.0,280.0,2.9,18.0,304.0,274.45,216.29
2017,3,11,15,15,17.0,158.5,2.85,18.0,170.5,138.28,107.96
2017,3,11,15,30,0.0,37.0,2.8,18.0,37.0,28.37,17.93
2017,3,11,15,45,12.5,121.0,2.75,18.0,128.0,102.97,79.95
2017,3,11,16,0,25.0,205.0,2.7,18.0,219.0,182.65,145.05
2017,3,11,16,15,39.5,193.5,2.6,17.5,212.5,190.98,152.49
2017,3,11,16,30,54.0,182.0,2.5,17.0,206.0,187.02,149.98
2017,3,11,16,45,48.5,159.0,2.4,17.0,178.5,160.9,128.76
2017,3,11,17,0,43.0,136.0,2.3,17.0,151.0,135.48,107.86
2017,3,11,17,15,33.5,112.5,2.25,16.5,123.0,108.81,85.8
2017,3,11,17,30,24.0,89.0,2.2,16.0,95.0,83.34,64.41
2017,3,11,17,45,12.0,66.0,2.15,16.0,69.0,55.91,41.08
2017,3,11,18,0,0.0,43.0,2.1,16.0,43.0,34.04,22.49
2017,3,11,18,15,0.0,24.0,2.1,15.5,24.0,18.67,7.34
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,3.93,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,19.33,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,61.82,37.98
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,118.75,85.7
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,175.49,134.83
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,243.55,194.8
2017,3,12,8,15,226.5,65.5,5.15,8.0,124.5,161.71,132.22
2017,3,12,8,30,0.0,45.0,5.1,8.0,45.0,34.39,24.48
2017,3,12,8,45,0.0,80.0,5.1,8.5,80.0,61.56,47.97
2017,3,12,9,0,0.0,115.0,5.1,9.0,115.0,90.05,72.16
2017,3,12,9,15,0.0,108.5,5.05,9.0,108.5,84.4,67.05
2017,3,12,9,30,0.0,102.0,5.0,9.0,102.0,78.97,62.19
2017,3,12,9,45,0.0,115.0,4.95,9.0,115.0,89.46,70.89
2017,3,12,10,0,0.0,128.0,4.9,9.0,128.0,100.02,79.6
2017,3,12,10,15,0.0,136.0,4.85,9.5,136.0,106.54,84.71
2017,3,12,10,30,0.0,144.0,4.8,10.0,144.0,113.09,89.82
2017,3,12,10,45,0.5,148.0,4.8,10.5,148.5,116.8,92.57
2017,3,12,11,0,1.0,152.0,4.8,11.0,153.0,120.56,95.37
2017,3,12,11,15,2.0,156.0,4.7,11.0,158.0,124.81,98.77
2017,3,12,11,30,3.0,160.0,4.6,11.0,163.0,129.11,102.24
2017,3,12,11,45,3.5,163.0,4.6,11.5,166.5,132.15,104.46
2017,3,12,12,0,4.0,166.0,4.6,12.0,170.0,135.19,106.7
2017,3,12,12,15,9.0,215.5,4.5,12.0,223.5,181.56,144.63
2017,3,12,12,30,14.0,265.0,4.4,12.0,277.0,229.0,182.97
2017,3,12,12,45,12.0,247.5,4.35,12.0,258.0,211.91,169.04
2017,3,12,13,0,10.0,230.0,4.3,12.0,239.0,194.92,155.29
2017,3,12,13,15,11.5,244.5,4.15,12.0,255.0,208.73,166.52
2017,3,12,13,30,13.0,259.0,4.0,12.0,271.0,222.59,177.73
2017,3,12,13,45,30.0,304.0,3.9,12.5,329.0,297.08,237.45
2017,3,12,14,0,47.0,349.0,3.8,13.0,387.0,355.8,283.58
2017,3,12,14,15,49.0,340.0,3.6,13.0,378.0,347.77,277.35
2017,3,12,14,30,51.0,331.0,3.4,13.0,369.0,339.57,271.23
2017,3,12,14,45,47.0,312.0,3.2,13.0,346.0,316.41,253.2
2017,3,12,15,0,43.0,293.0,3.0,13.0,323.0,293.52,235.37
2017,3,12,15,15,44.0,277.0,2.8,13.0,306.0,277.69,223.22
2017,3,12,15,30,45.0,261.0,2.6,13.0,289.0,261.81,210.97
2017,3,12,15,45,25.0,217.5,2.45,13.0,233.5,193.62,155.9
2017,3,12,16,0,5.0,174.0,2.3,13.0,178.0,142.47,114.04
2017,3,12,16,15,71.0,184.0,2.15,12.5,216.5,199.82,163.05
2017,3,12,16,30,137.0,194.0,2.0,12.0,255.0,252.41,206.81
2017,3,12,16,45,120.5,172.0,1.9,12.0,220.5,216.42,176.88
2017,3,12,17,0,104.0,150.0,1.8,12.0,186.0,182.19,148.3
2017,3,12,17,15,89.0,124.5,1.55,11.5,151.5,140.37,113.09
2017,3,12,17,30,74.0,99.0,1.3,11.0,117.0,108.12,85.42
2017,3,12,17,45,52.5,73.5,1.1,11.0,85.0,76.03,57.66
2017,3,12,18,0,31.0,48.0,0.9,11.0,53.0,46.53,32.27
2017,3,12,18,15,15.5,27.0,0.85,10.5,29.5,24.46,11.59
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,4.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.0,7.5,2.1,8.5,8.0,5.9,0.0
2017,3,13,7,0,26.0,15.0,2.2,9.0,16.0,15.3,0.0
2017,3,13,7,15,103.5,41.0,2.35,9.0,55.5,56.91,36.42
2017,3,13,7,30,181.0,67.0,2.5,9.0,95.0,104.5,76.36
2017,3,13,7,45,264.0,86.5,2.65,9.5,146.5,156.64,120.59
2017,3,13,8,0,347.0,106.0,2.8,10.0,198.0,225.02,179.15
2017,3,13,8,15,173.5,109.0,2.9,10.0,155.0,173.83,141.53
2017,3,13,8,30,0.0,112.0,3.0,10.0,112.0,88.5,70.87
2017,3,13,8,45,0.0,83.5,3.2,10.5,83.5,64.38,49.96
2017,3,13,9,0,0.0,55.0,3.4,11.0,55.0,42.14,30.65
2017,3,13,9,15,0.0,81.0,3.5,11.5,81.0,62.27,47.63
2017,3,13,9,30,0.0,107.0,3.6,12.0,107.0,83.01,64.84
2017,3,13,9,45,78.0,204.0,3.75,12.5,253.5,229.33,187.36
2017,3,13,10,0,156.0,301.0,3.9,13.0,400.0,397.09,321.87
2017,3,13,10,15,162.0,321.5,4.1,13.0,430.5,428.15,345.39
2017,3,13,10,30,168.0,342.0,4.3,13.0,461.0,459.29,369.42
2017,3,13,10,45,251.0,346.5,4.5,13.5,532.0,557.33,445.91
2017,3,13,11,0,334.0,351.0,4.7,14.0,603.0,642.42,511.08
2017,3,13,11,15,322.0,367.0,4.8,14.5,617.0,656.96,520.0
2017,3,13,11,30,310.0,383.0,4.9,15.0,631.0,669.68,527.85
2017,3,13,11,45,584.0,269.5,5.05,15.5,748.0,840.35,660.11
2017,3,13,12,0,858.0,156.0,5.2,16.0,865.0,995.14,772.28
2017,3,13,12,15,861.0,156.5,5.25,16.0,874.0,1006.69,779.44
2017,3,13,12,30,864.0,157.0,5.3,16.0,883.0,1014.72,785.18
2017,3,13,12,45,875.5,150.0,5.35,16.5,885.0,1019.87,787.56
2017,3,13,13,0,887.0,143.0,5.4,17.0,887.0,1021.25,787.46
2017,3,13,13,15,885.0,142.5,5.35,17.0,878.0,1012.58,781.26
2017,3,13,13,30,883.0,142.0,5.3,17.0,869.0,1000.32,772.76
2017,3,13,13,45,887.5,136.0,5.3,17.5,853.0,984.93,761.1
2017,3,13,14,0,892.0,130.0,5.3,18.0,837.0,952.98,737.91
2017,3,13,14,15,885.5,128.0,5.2,18.0,810.0,937.44,727.29
2017,3,13,14,30,879.0,126.0,5.1,18.0,783.0,905.99,705.36
2017,3,13,14,45,879.5,119.0,5.0,18.5,751.0,872.32,680.62
2017,3,13,15,0,880.0,112.0,4.9,19.0,719.0,835.47,653.67
2017,3,13,15,15,866.0,109.0,4.7,18.5,677.0,788.73,621.44
2017,3,13,15,30,852.0,106.0,4.5,18.0,635.0,740.22,586.83
2017,3,13,15,45,839.0,100.5,4.35,18.0,587.5,688.33,547.58
2017,3,13,16,0,826.0,95.0,4.2,18.0,540.0,635.15,506.68
2017,3,13,16,15,800.0,91.0,3.8,17.5,487.0,574.87,459.75
2017,3,13,16,30,774.0,87.0,3.4,17.0,434.0,515.09,411.98
2017,3,13,16,45,741.5,80.5,3.0,17.0,378.0,450.6,358.55
2017,3,13,17,0,709.0,74.0,2.6,17.0,322.0,388.55,305.73
2017,3,13,17,15,653.0,67.0,2.25,16.0,264.0,319.07,247.09
2017,3,13,17,30,597.0,60.0,1.9,15.0,206.0,254.96,191.46
2017,3,13,17,45,511.5,50.0,1.6,14.0,151.5,186.38,132.56
2017,3,13,18,0,426.0,40.0,1.3,13.0,97.0,127.52,82.5
2017,3,13,18,15,266.5,25.5,1.25,12.5,55.0,64.75,31.74
2017,3,13,18,30,107.0,11.0,1.2,12.0,13.0,16.07,0.0
2017,3,13,18,45,53.5,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
