Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.5,13.5,10.58,0.0
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,37.71,0.0
2017,3,14,7,15,341.0,31.0,1.35,5.5,74.0,88.79,53.41
2017,3,14,7,30,484.0,44.0,1.4,6.0,121.0,154.39,107.45
2017,3,14,7,45,562.0,52.5,1.45,7.0,177.0,214.98,161.12
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,284.17,222.07
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,348.13,278.53
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,416.32,336.66
2017,3,14,8,45,771.5,78.5,1.5,10.0,405.5,479.01,387.83
2017,3,14,9,0,803.0,84.0,1.5,11.0,462.0,543.32,438.12
2017,3,14,9,15,827.0,87.5,1.5,11.5,514.5,602.36,483.26
2017,3,14,9,30,851.0,91.0,1.5,12.0,567.0,661.53,526.93
2017,3,14,9,45,867.0,94.0,1.55,12.5,614.0,714.43,565.02
2017,3,14,10,0,883.0,97.0,1.6,13.0,661.0,759.15,596.03
2017,3,14,10,15,895.5,99.5,1.75,13.5,702.0,805.27,627.13
2017,3,14,10,30,908.0,102.0,1.9,14.0,743.0,849.35,656.44
2017,3,14,10,45,916.0,104.0,2.05,15.0,776.5,886.86,679.72
2017,3,14,11,0,924.0,106.0,2.2,16.0,810.0,921.59,700.91
2017,3,14,11,15,930.0,107.5,2.4,16.5,835.5,951.05,720.23
2017,3,14,11,30,936.0,109.0,2.6,17.0,861.0,977.29,737.38
2017,3,14,11,45,940.0,109.5,2.8,17.5,877.5,997.31,750.36
2017,3,14,12,0,944.0,110.0,3.0,18.0,894.0,1013.79,761.06
2017,3,14,12,15,945.0,110.5,3.1,18.0,902.0,1023.78,768.11
2017,3,14,12,30,946.0,111.0,3.2,18.0,910.0,1030.05,772.86
2017,3,14,12,45,944.0,111.5,3.35,18.5,908.0,1029.67,772.29
2017,3,14,13,0,942.0,112.0,3.5,19.0,906.0,1025.55,769.35
2017,3,14,13,15,939.0,111.5,3.55,19.0,895.5,1015.74,763.45
2017,3,14,13,30,936.0,111.0,3.6,19.0,885.0,1002.28,755.24
2017,3,14,13,45,930.0,110.5,3.7,19.5,865.0,982.47,741.76
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,959.25,726.06
2017,3,14,14,15,916.5,109.0,3.8,20.0,817.5,930.94,707.68
2017,3,14,14,30,909.0,108.0,3.8,20.0,790.0,899.59,687.21
2017,3,14,14,45,898.5,106.0,3.85,20.0,754.5,861.88,662.49
2017,3,14,15,0,888.0,104.0,3.9,20.0,719.0,821.67,635.84
2017,3,14,15,15,874.0,101.5,3.85,19.5,677.0,776.03,605.76
2017,3,14,15,30,860.0,99.0,3.8,19.0,635.0,735.36,578.22
2017,3,14,15,45,842.5,95.5,3.75,19.0,587.0,682.2,538.83
2017,3,14,16,0,825.0,92.0,3.7,19.0,539.0,628.12,497.91
2017,3,14,16,15,799.0,88.0,3.4,18.5,485.5,567.99,451.54
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,508.38,404.31
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,443.63,351.18
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,381.47,298.72
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,312.78,241.02
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,249.44,186.29
2017,3,14,17,45,503.0,49.5,1.9,15.0,151.5,181.41,128.23
2017,3,14,18,0,415.0,40.0,1.7,14.0,97.0,123.4,79.33
2017,3,14,18,15,260.0,25.5,1.7,13.5,55.5,62.76,31.09
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,15.5,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,78.5,10.0,1.45,7.5,14.0,10.46,0.0
2017,3,15,7,0,157.0,20.0,1.7,8.0,28.0,34.27,1.61
2017,3,15,7,15,290.5,34.5,1.75,8.5,73.5,83.31,50.85
2017,3,15,7,30,424.0,49.0,1.8,9.0,119.0,144.99,100.93
2017,3,15,7,45,510.5,58.0,1.9,10.0,175.0,204.86,152.78
2017,3,15,8,0,597.0,67.0,2.0,11.0,231.0,274.32,212.96
2017,3,15,8,15,648.5,74.0,2.05,11.5,288.0,337.46,268.23
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,405.31,325.84
2017,3,15,8,45,738.0,85.0,2.2,13.0,401.5,467.7,376.97
2017,3,15,9,0,776.0,89.0,2.3,14.0,458.0,531.73,427.57
2017,3,15,9,15,801.0,93.0,2.35,14.5,510.0,590.53,473.1
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,649.62,517.42
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,702.96,555.48
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,755.38,591.77
2017,3,15,10,15,877.0,104.0,2.65,17.5,698.0,793.44,616.41
2017,3,15,10,30,890.0,106.0,2.7,18.0,739.0,836.69,644.41
2017,3,15,10,45,899.5,108.0,2.8,18.5,772.5,874.8,668.83
2017,3,15,11,0,909.0,110.0,2.9,19.0,806.0,910.26,691.28
2017,3,15,11,15,915.5,111.0,2.95,19.0,831.0,939.22,710.17
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,965.03,727.0
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,986.05,739.68
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,1003.65,750.16
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,1013.47,756.6
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,1019.59,760.8
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,1020.1,759.98
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,1016.88,756.88
2017,3,15,13,15,933.0,111.5,3.45,21.0,893.5,1007.06,751.0
2017,3,15,13,30,930.0,111.0,3.5,21.0,883.0,993.6,742.87
2017,3,15,13,45,924.0,111.0,3.55,21.0,864.0,974.32,730.92
2017,3,15,14,0,918.0,111.0,3.6,21.0,845.0,951.67,716.78
2017,3,15,14,15,911.0,109.5,3.6,21.0,817.5,923.4,698.52
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,892.08,678.18
2017,3,15,14,45,885.0,110.0,3.6,21.0,752.5,851.48,651.31
2017,3,15,15,0,866.0,112.0,3.6,21.0,715.0,817.71,629.13
2017,3,15,15,15,851.5,109.5,3.55,20.5,673.0,771.6,598.88
2017,3,15,15,30,837.0,107.0,3.5,20.0,631.0,723.81,565.84
2017,3,15,15,45,814.0,104.5,3.45,20.0,582.0,668.9,525.36
2017,3,15,16,0,791.0,102.0,3.4,20.0,533.0,613.59,483.69
2017,3,15,16,15,763.5,98.0,3.15,19.5,480.5,554.14,438.18
2017,3,15,16,30,736.0,94.0,2.9,19.0,428.0,496.5,392.79
2017,3,15,16,45,693.0,89.0,2.7,19.0,371.5,430.44,339.11
2017,3,15,17,0,650.0,84.0,2.5,19.0,315.0,367.52,286.62
2017,3,15,17,15,592.0,76.0,2.25,18.0,258.5,299.86,230.29
2017,3,15,17,30,534.0,68.0,2.0,17.0,202.0,237.87,177.35
2017,3,15,17,45,439.5,57.0,1.75,16.5,148.5,170.37,120.45
2017,3,15,18,0,345.0,46.0,1.5,16.0,95.0,113.69,73.65
2017,3,15,18,15,172.5,30.0,1.6,15.5,54.5,53.3,27.74
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,11.02,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,10.26,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,28.0,4.47
2017,3,16,7,15,193.0,43.0,3.4,14.5,71.5,73.56,46.2
2017,3,16,7,30,307.0,63.0,3.5,15.0,115.0,129.19,90.42
2017,3,16,7,45,153.5,35.5,3.65,15.5,61.5,80.55,57.9
2017,3,16,8,0,0.0,8.0,3.8,16.0,8.0,6.07,0.0
2017,3,16,8,15,0.0,10.5,3.95,16.5,10.5,7.98,1.16
2017,3,16,8,30,0.0,13.0,4.1,17.0,13.0,9.89,2.75
2017,3,16,8,45,0.0,53.5,4.3,17.5,53.5,40.96,28.93
2017,3,16,9,0,0.0,94.0,4.5,18.0,94.0,72.63,55.13
2017,3,16,9,15,0.0,105.0,4.65,18.5,105.0,81.4,62.03
2017,3,16,9,30,0.0,116.0,4.8,19.0,116.0,90.23,68.93
2017,3,16,9,45,5.5,165.5,5.0,19.5,169.0,134.75,104.88
2017,3,16,10,0,11.0,215.0,5.2,20.0,222.0,180.76,141.41
2017,3,16,10,15,6.5,189.5,5.3,20.5,193.5,155.77,120.73
2017,3,16,10,30,2.0,164.0,5.4,21.0,165.0,131.0,100.37
2017,3,16,10,45,4.5,182.5,5.5,21.5,185.5,148.51,114.03
2017,3,16,11,0,7.0,201.0,5.6,22.0,206.0,166.28,127.75
2017,3,16,11,15,5.5,184.0,5.6,22.0,188.5,150.9,115.37
2017,3,16,11,30,4.0,167.0,5.6,22.0,171.0,135.61,103.11
2017,3,16,11,45,4.5,172.0,5.6,22.5,176.5,140.32,106.56
2017,3,16,12,0,5.0,177.0,5.6,23.0,182.0,145.02,110.0
2017,3,16,12,15,6.0,182.5,5.6,23.0,188.5,150.61,114.37
2017,3,16,12,30,7.0,188.0,5.6,23.0,195.0,156.19,118.75
2017,3,16,12,45,81.0,312.0,5.6,23.5,382.0,352.33,272.37
2017,3,16,13,0,155.0,436.0,5.6,24.0,569.0,564.15,430.52
2017,3,16,13,15,254.0,414.0,5.55,24.0,627.5,654.83,498.63
2017,3,16,13,30,353.0,392.0,5.5,24.0,686.0,722.0,549.4
2017,3,16,13,45,270.0,398.5,5.5,24.0,621.0,645.88,492.49
2017,3,16,14,0,187.0,405.0,5.5,24.0,556.0,552.23,422.7
2017,3,16,14,15,155.5,389.0,5.45,24.0,512.0,504.01,386.93
2017,3,16,14,30,124.0,373.0,5.4,24.0,468.0,456.79,351.46
2017,3,16,14,45,457.0,261.0,5.35,24.0,584.5,651.57,504.69
2017,3,16,15,0,790.0,149.0,5.3,24.0,701.0,796.0,615.27
2017,3,16,15,15,773.0,145.0,5.2,23.5,659.0,748.59,581.19
2017,3,16,15,30,756.0,141.0,5.1,23.0,617.0,699.92,546.52
2017,3,16,15,45,735.5,135.5,5.0,23.0,569.5,646.46,506.58
2017,3,16,16,0,715.0,130.0,4.9,23.0,522.0,592.66,465.63
2017,3,16,16,15,684.5,124.0,4.7,22.5,469.5,532.6,419.61
2017,3,16,16,30,654.0,118.0,4.5,22.0,417.0,473.78,373.43
2017,3,16,16,45,617.5,109.0,4.3,22.0,362.5,410.99,322.37
2017,3,16,17,0,581.0,100.0,4.1,22.0,308.0,350.85,272.37
2017,3,16,17,15,521.5,90.0,4.05,21.5,252.5,284.58,217.36
2017,3,16,17,30,462.0,80.0,4.0,21.0,197.0,220.81,163.5
2017,3,16,17,45,383.5,65.5,3.95,20.5,145.5,159.36,111.98
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,107.1,69.01
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,54.44,28.42
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,12.96,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,11.22,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,31.18,8.21
2017,3,17,7,15,209.5,44.0,5.35,17.5,75.0,76.16,47.28
2017,3,17,7,30,322.0,63.0,5.6,18.0,119.0,131.4,90.8
2017,3,17,7,45,161.0,42.5,5.95,18.5,70.5,89.17,64.2
2017,3,17,8,0,0.0,22.0,6.3,19.0,22.0,16.74,8.49
2017,3,17,8,15,304.0,62.5,6.45,19.0,180.0,184.62,144.68
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,382.56,305.1
2017,3,17,8,45,304.0,89.5,6.75,19.5,207.0,247.17,198.85
2017,3,17,9,0,0.0,76.0,6.9,20.0,76.0,58.38,42.83
2017,3,17,9,15,0.0,102.5,6.85,20.5,102.5,79.35,59.87
2017,3,17,9,30,0.0,129.0,6.8,21.0,129.0,100.8,77.0
2017,3,17,9,45,9.0,183.0,6.8,21.5,189.0,151.75,117.88
2017,3,17,10,0,18.0,237.0,6.8,22.0,249.0,204.62,159.61
2017,3,17,10,15,16.0,241.0,6.7,22.0,252.0,206.87,160.91
2017,3,17,10,30,14.0,245.0,6.6,22.0,255.0,209.01,162.2
2017,3,17,10,45,21.5,278.0,6.55,22.5,294.0,244.17,189.34
2017,3,17,11,0,29.0,311.0,6.5,23.0,333.0,298.03,230.57
2017,3,17,11,15,23.0,297.0,6.4,23.0,315.0,262.91,202.88
2017,3,17,11,30,17.0,283.0,6.3,23.0,297.0,245.62,189.08
2017,3,17,11,45,105.0,357.0,6.2,23.5,445.5,434.38,335.42
2017,3,17,12,0,193.0,431.0,6.1,24.0,594.0,590.98,452.2
2017,3,17,12,15,266.0,420.5,6.0,24.0,647.0,672.1,512.29
2017,3,17,12,30,339.0,410.0,5.9,24.0,700.0,732.88,557.35
2017,3,17,12,45,602.5,277.5,5.8,24.5,792.0,879.19,666.7
2017,3,17,13,0,866.0,145.0,5.7,25.0,884.0,991.44,744.88
2017,3,17,13,15,863.5,144.5,5.6,25.0,874.0,982.21,737.52
2017,3,17,13,30,861.0,144.0,5.5,25.0,864.0,969.47,728.59
2017,3,17,13,45,858.5,141.0,5.45,25.0,845.5,950.79,716.05
2017,3,17,14,0,856.0,138.0,5.4,25.0,827.0,928.77,701.33
2017,3,17,14,15,848.0,136.0,5.25,25.0,800.0,899.71,681.2
2017,3,17,14,30,840.0,134.0,5.1,25.0,773.0,867.8,659.18
2017,3,17,14,45,814.5,139.0,5.0,25.0,735.5,825.79,630.36
2017,3,17,15,0,789.0,144.0,4.9,25.0,698.0,782.17,600.17
2017,3,17,15,15,773.0,140.5,4.75,24.5,656.5,740.73,571.14
2017,3,17,15,30,757.0,137.0,4.6,24.0,615.0,693.34,537.41
2017,3,17,15,45,740.5,130.5,4.5,24.0,568.5,641.58,499.09
2017,3,17,16,0,724.0,124.0,4.4,24.0,522.0,589.15,459.51
2017,3,17,16,15,694.5,118.5,4.1,23.5,470.0,529.89,414.39
2017,3,17,16,30,665.0,113.0,3.8,23.0,418.0,471.77,369.02
2017,3,17,16,45,628.5,104.5,3.55,23.0,364.0,409.07,318.42
2017,3,17,17,0,592.0,96.0,3.3,23.0,310.0,349.01,268.73
2017,3,17,17,15,533.5,87.0,3.05,22.0,254.5,283.69,215.11
2017,3,17,17,30,475.0,78.0,2.8,21.0,199.0,224.16,165.15
2017,3,17,17,45,389.0,64.5,2.6,20.5,147.0,157.73,110.09
2017,3,17,18,0,303.0,51.0,2.4,20.0,95.0,105.04,67.35
2017,3,17,18,15,176.5,32.5,2.55,19.5,55.0,53.69,28.26
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,13.65,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,43.5,13.5,2.1,15.5,16.5,11.78,0.0
2017,3,18,7,0,87.0,27.0,2.4,16.0,33.0,31.86,11.1
2017,3,18,7,15,196.5,47.0,2.55,16.5,77.5,76.13,48.2
2017,3,18,7,30,306.0,67.0,2.7,17.0,122.0,130.65,91.02
2017,3,18,7,45,153.0,55.0,2.85,18.0,82.5,92.93,67.59
2017,3,18,8,0,0.0,43.0,3.0,19.0,43.0,32.85,22.09
2017,3,18,8,15,296.0,76.5,3.05,19.5,192.5,194.63,151.97
2017,3,18,8,30,592.0,110.0,3.1,20.0,342.0,380.38,298.81
2017,3,18,8,45,314.5,152.0,3.15,20.5,277.5,300.37,238.09
2017,3,18,9,0,37.0,194.0,3.2,21.0,213.0,185.45,145.73
2017,3,18,9,15,20.5,186.5,3.15,21.0,197.5,161.34,126.11
2017,3,18,9,30,4.0,179.0,3.1,21.0,182.0,144.9,112.32
2017,3,18,9,45,3.0,174.5,3.05,21.5,176.5,140.32,108.11
2017,3,18,10,0,2.0,170.0,3.0,22.0,171.0,135.8,103.98
2017,3,18,10,15,16.0,230.0,2.95,22.5,242.0,197.12,152.15
2017,3,18,10,30,30.0,290.0,2.9,23.0,313.0,276.62,213.05
2017,3,18,10,45,16.0,224.0,2.9,23.5,236.5,192.77,147.33
2017,3,18,11,0,2.0,158.0,2.9,24.0,160.0,126.1,94.65
2017,3,18,11,15,8.0,209.5,2.9,24.0,216.5,174.25,132.33
2017,3,18,11,30,14.0,261.0,2.9,24.0,273.0,223.61,170.28
2017,3,18,11,45,23.0,305.5,2.9,24.5,325.0,270.73,205.74
2017,3,18,12,0,32.0,350.0,2.9,25.0,377.0,339.94,257.03
2017,3,18,12,15,228.0,361.0,2.9,25.0,557.0,576.38,434.44
2017,3,18,12,30,424.0,372.0,2.9,25.0,737.0,791.1,586.22
2017,3,18,12,45,324.5,404.0,2.9,25.0,683.5,711.55,527.78
2017,3,18,13,0,225.0,436.0,2.9,25.0,630.0,627.19,467.11
2017,3,18,13,15,548.5,288.0,2.9,25.0,751.5,824.99,613.05
2017,3,18,13,30,872.0,140.0,2.9,25.0,873.0,958.14,704.72
2017,3,18,13,45,870.5,136.5,2.95,25.0,854.5,940.42,692.76
2017,3,18,14,0,869.0,133.0,3.0,25.0,836.0,932.07,688.44
2017,3,18,14,15,861.0,131.0,3.0,25.0,808.5,902.7,669.72
2017,3,18,14,30,853.0,129.0,3.0,25.0,781.0,870.44,649.18
2017,3,18,14,45,598.0,222.0,3.0,25.0,669.0,730.77,550.95
2017,3,18,15,0,343.0,315.0,3.0,25.0,557.0,575.35,436.97
2017,3,18,15,15,579.5,213.0,2.95,25.0,593.0,655.76,500.44
2017,3,18,15,30,816.0,111.0,2.9,25.0,629.0,702.82,537.32
2017,3,18,15,45,800.5,106.0,2.9,25.0,582.0,651.35,499.81
2017,3,18,16,0,785.0,101.0,2.9,25.0,535.0,598.92,461.32
2017,3,18,16,15,758.5,96.5,2.7,24.5,482.5,540.07,417.23
2017,3,18,16,30,732.0,92.0,2.5,24.0,430.0,482.57,372.9
2017,3,18,16,45,696.5,86.0,2.35,24.0,375.0,419.64,322.67
2017,3,18,17,0,661.0,80.0,2.2,24.0,320.0,359.12,272.99
2017,3,18,17,15,606.0,73.0,1.95,23.0,263.5,293.58,219.31
2017,3,18,17,30,551.0,66.0,1.7,22.0,207.0,233.35,168.76
2017,3,18,17,45,464.0,55.5,1.5,21.5,154.0,168.23,114.89
2017,3,18,18,0,377.0,45.0,1.3,21.0,101.0,113.07,70.3
2017,3,18,18,15,236.0,29.5,1.35,20.5,59.5,58.07,29.52
2017,3,18,18,30,95.0,14.0,1.4,20.0,18.0,15.63,0.0
2017,3,18,18,45,47.5,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,71.5,14.0,2.35,16.0,19.0,12.77,0.0
2017,3,19,7,0,143.0,28.0,2.7,17.0,38.0,39.05,15.65
2017,3,19,7,15,264.0,44.5,2.85,17.5,85.0,83.04,50.91
2017,3,19,7,30,385.0,61.0,3.0,18.0,132.0,140.73,95.87
2017,3,19,7,45,477.5,69.5,3.2,18.5,188.0,201.67,146.54
2017,3,19,8,0,570.0,78.0,3.4,19.0,244.0,270.29,204.24
2017,3,19,8,15,621.0,85.0,3.45,19.5,301.0,331.49,256.48
2017,3,19,8,30,672.0,92.0,3.5,20.0,358.0,397.32,311.21
2017,3,19,8,45,716.0,95.0,3.6,20.5,415.0,460.04,362.25
2017,3,19,9,0,760.0,98.0,3.7,21.0,472.0,525.69,414.1
2017,3,19,9,15,785.0,102.0,3.7,21.5,524.0,582.56,457.64
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,640.61,500.72
2017,3,19,9,45,831.5,107.5,3.75,22.5,624.0,693.72,539.17
2017,3,19,10,0,853.0,109.0,3.8,23.0,672.0,746.09,576.12
2017,3,19,10,15,866.0,111.5,3.85,23.0,712.5,791.93,608.04
2017,3,19,10,30,879.0,114.0,3.9,23.0,753.0,826.79,631.24
2017,3,19,10,45,889.5,115.0,3.95,23.5,786.0,864.07,654.82
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,898.77,676.41
2017,3,19,11,15,906.0,117.5,4.05,24.0,844.0,927.21,694.96
2017,3,19,11,30,912.0,119.0,4.1,24.0,869.0,952.5,711.43
2017,3,19,11,45,916.0,119.5,4.15,24.5,885.5,971.7,722.45
2017,3,19,12,0,920.0,120.0,4.2,25.0,902.0,987.44,731.25
2017,3,19,12,15,921.0,120.5,4.2,25.0,909.5,996.83,737.08
2017,3,19,12,30,922.0,121.0,4.2,25.0,917.0,1002.57,740.66
2017,3,19,12,45,921.5,121.0,4.25,25.5,915.0,1002.76,739.55
2017,3,19,13,0,921.0,121.0,4.3,26.0,913.0,999.29,736.2
2017,3,19,13,15,918.0,120.5,4.3,26.0,902.0,989.35,729.87
2017,3,19,13,30,915.0,120.0,4.3,26.0,891.0,975.83,721.33
2017,3,19,13,45,909.5,119.0,4.3,26.0,871.5,956.07,708.73
2017,3,19,14,0,904.0,118.0,4.3,26.0,852.0,932.97,693.99
2017,3,19,14,15,896.5,116.5,4.25,26.0,824.0,904.44,675.38
2017,3,19,14,30,889.0,115.0,4.2,26.0,796.0,872.94,654.77
2017,3,19,14,45,869.0,117.5,4.2,26.0,758.5,832.37,628.06
2017,3,19,15,0,849.0,120.0,4.2,26.0,721.0,798.87,606.16
2017,3,19,15,15,834.5,117.0,4.15,25.5,679.0,752.83,575.62
2017,3,19,15,30,820.0,114.0,4.1,25.0,637.0,705.16,542.54
2017,3,19,15,45,798.0,111.0,4.05,25.0,588.0,651.22,503.05
2017,3,19,16,0,776.0,108.0,4.0,25.0,539.0,596.85,462.38
2017,3,19,16,15,748.5,103.5,3.75,24.5,486.5,539.04,418.55
2017,3,19,16,30,721.0,99.0,3.5,24.0,434.0,480.63,373.11
2017,3,19,16,45,683.5,92.5,3.3,24.0,378.0,416.88,321.8
2017,3,19,17,0,646.0,86.0,3.1,24.0,322.0,355.78,271.33
2017,3,19,17,15,590.0,78.5,2.8,23.0,265.5,290.34,217.51
2017,3,19,17,30,534.0,71.0,2.5,22.0,209.0,230.35,167.05
2017,3,19,17,45,449.5,59.5,2.2,21.5,155.5,166.17,113.81
2017,3,19,18,0,365.0,48.0,1.9,21.0,102.0,111.68,69.77
2017,3,19,18,15,228.5,31.5,1.9,20.5,60.0,55.96,28.57
2017,3,19,18,30,92.0,15.0,1.9,20.0,18.0,15.89,0.0
2017,3,19,18,45,46.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,93.5,14.0,3.5,15.5,21.0,13.12,0.0
2017,3,20,7,0,187.0,28.0,3.8,16.0,42.0,42.48,18.1
2017,3,20,7,15,307.5,43.5,4.0,16.5,91.0,87.6,53.16
2017,3,20,7,30,428.0,59.0,4.2,17.0,140.0,149.5,101.89
2017,3,20,7,45,512.5,68.5,4.45,17.5,197.5,208.94,152.13
2017,3,20,8,0,597.0,78.0,4.7,18.0,255.0,277.68,210.81
2017,3,20,8,15,647.0,85.0,4.75,18.5,313.0,339.91,264.55
2017,3,20,8,30,697.0,92.0,4.8,19.0,371.0,406.6,320.71
2017,3,20,8,45,741.0,94.5,4.85,20.0,429.5,470.05,372.29
2017,3,20,9,0,785.0,97.0,4.9,21.0,488.0,535.6,423.86
2017,3,20,9,15,488.5,183.5,4.9,21.0,435.0,477.18,378.39
2017,3,20,9,30,192.0,270.0,4.9,21.0,382.0,368.19,291.07
2017,3,20,9,45,120.5,277.5,4.95,21.5,350.0,335.64,264.09
2017,3,20,10,0,49.0,285.0,5.0,22.0,318.0,282.45,220.42
2017,3,20,10,15,90.0,321.0,5.0,22.5,385.5,349.3,272.19
2017,3,20,10,30,131.0,357.0,5.0,23.0,453.0,435.29,337.1
2017,3,20,10,45,528.5,235.5,5.0,23.5,647.0,687.97,532.06
2017,3,20,11,0,926.0,114.0,5.0,24.0,841.0,916.56,695.52
2017,3,20,11,15,932.0,115.0,5.0,24.0,866.5,945.06,712.89
2017,3,20,11,30,938.0,116.0,5.0,24.0,892.0,970.31,729.25
2017,3,20,11,45,949.5,112.5,5.0,24.5,910.5,992.84,742.33
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,1011.97,753.12
2017,3,20,12,15,962.0,109.5,4.95,25.0,936.5,1021.64,758.77
2017,3,20,12,30,963.0,110.0,4.9,25.0,944.0,1027.52,762.04
2017,3,20,12,45,962.5,110.0,4.9,25.5,942.0,1027.66,760.53
2017,3,20,13,0,962.0,110.0,4.9,26.0,940.0,1023.98,756.66
2017,3,20,13,15,959.0,109.5,4.85,26.0,929.0,1013.66,749.65
2017,3,20,13,30,956.0,109.0,4.8,26.0,918.0,999.62,740.34
2017,3,20,13,45,952.0,107.5,4.8,26.0,898.0,980.02,727.84
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,956.88,713.06
2017,3,20,14,15,941.0,104.5,4.7,25.5,850.0,927.72,694.91
2017,3,20,14,30,934.0,103.0,4.6,25.0,822.0,895.4,674.6
2017,3,20,14,45,920.0,103.0,4.55,25.0,784.5,855.96,648.28
2017,3,20,15,0,906.0,103.0,4.5,25.0,747.0,814.17,620.24
2017,3,20,15,15,892.5,100.5,4.4,25.0,704.0,768.21,588.93
2017,3,20,15,30,879.0,98.0,4.3,25.0,661.0,720.39,554.64
2017,3,20,15,45,863.0,94.0,4.2,25.0,612.0,673.14,519.68
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,618.68,478.79
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,558.94,433.23
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,499.59,386.73
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,435.62,335.5
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,373.57,284.26
2017,3,20,17,15,680.0,66.0,2.55,22.0,282.5,306.33,228.45
2017,3,20,17,30,628.0,60.0,2.3,21.0,224.0,244.23,175.58
2017,3,20,17,45,547.0,51.0,2.05,20.0,168.0,178.11,120.24
2017,3,20,18,0,466.0,42.0,1.8,19.0,112.0,121.14,73.7
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.0,62.74,31.02
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,20.85,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,13.92,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,45.44,20.71
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.5,92.53,56.52
2017,3,21,7,30,448.0,59.0,4.6,17.0,146.0,152.59,103.7
2017,3,21,7,45,543.0,65.0,4.75,17.5,204.5,212.65,154.18
2017,3,21,8,0,638.0,71.0,4.9,18.0,263.0,283.01,214.09
2017,3,21,8,15,685.0,77.5,4.9,18.5,321.5,345.64,268.45
2017,3,21,8,30,732.0,84.0,4.9,19.0,380.0,412.37,324.85
2017,3,21,8,45,523.5,144.5,4.95,19.5,371.5,402.75,320.43
2017,3,21,9,0,315.0,205.0,5.0,20.0,363.0,363.93,290.19
2017,3,21,9,15,586.0,149.5,5.0,20.5,481.5,508.3,404.54
2017,3,21,9,30,857.0,94.0,5.0,21.0,600.0,654.5,517.33
2017,3,21,9,45,876.0,95.5,5.0,21.5,647.5,701.85,551.89
2017,3,21,10,0,895.0,97.0,5.0,22.0,695.0,753.13,588.7
2017,3,21,10,15,906.5,99.0,4.95,22.5,735.0,797.86,618.23
2017,3,21,10,30,918.0,101.0,4.9,23.0,775.0,840.4,645.54
2017,3,21,10,45,926.0,102.5,4.85,23.5,808.0,877.14,668.39
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,911.03,689.02
2017,3,21,11,15,939.5,105.0,4.75,24.0,866.0,939.2,706.94
2017,3,21,11,30,945.0,106.0,4.7,24.0,891.0,964.07,722.6
2017,3,21,11,45,943.0,109.5,4.7,24.5,905.5,981.11,731.91
2017,3,21,12,0,941.0,113.0,4.7,25.0,920.0,994.39,738.79
2017,3,21,12,15,941.5,113.5,4.65,25.0,927.0,1003.34,743.95
2017,3,21,12,30,942.0,114.0,4.6,25.0,934.0,1008.56,746.78
2017,3,21,12,45,940.5,114.5,4.55,25.5,931.5,1008.16,744.5
2017,3,21,13,0,939.0,115.0,4.5,26.0,929.0,1004.03,740.16
2017,3,21,13,15,935.5,114.5,4.45,26.0,917.5,993.37,733.09
2017,3,21,13,30,932.0,114.0,4.4,26.0,906.0,979.08,723.76
2017,3,21,13,45,926.0,113.5,4.4,26.0,886.0,958.98,710.95
2017,3,21,14,0,920.0,113.0,4.4,26.0,866.0,935.52,695.96
2017,3,21,14,15,912.5,111.5,4.35,26.0,837.5,906.55,677.04
2017,3,21,14,30,905.0,110.0,4.3,26.0,809.0,874.55,656.08
2017,3,21,14,45,889.5,110.5,4.25,26.0,771.5,835.23,630.02
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,793.76,602.34
2017,3,21,15,15,859.5,108.5,4.15,25.5,691.5,755.56,577.46
2017,3,21,15,30,845.0,106.0,4.1,25.0,649.0,707.5,543.98
2017,3,21,15,45,825.5,103.0,4.05,25.0,600.0,654.27,504.95
2017,3,21,16,0,806.0,100.0,4.0,25.0,551.0,600.36,464.52
2017,3,21,16,15,779.5,95.5,3.75,24.5,498.0,540.73,419.23
2017,3,21,16,30,753.0,91.0,3.5,24.0,445.0,481.76,373.18
2017,3,21,16,45,715.5,86.0,3.25,24.0,388.5,418.52,321.97
2017,3,21,17,0,678.0,81.0,3.0,24.0,332.0,357.51,271.31
2017,3,21,17,15,624.0,74.0,2.7,23.0,274.5,291.96,217.2
2017,3,21,17,30,570.0,67.0,2.4,22.0,217.0,231.6,166.28
2017,3,21,17,45,484.5,57.0,2.15,21.0,162.5,167.19,113.15
2017,3,21,18,0,399.0,47.0,1.9,20.0,108.0,112.52,69.3
2017,3,21,18,15,260.5,31.5,2.05,19.5,64.5,58.13,29.82
2017,3,21,18,30,122.0,16.0,2.2,19.0,21.0,18.27,0.0
2017,3,21,18,45,61.0,8.0,2.35,19.0,10.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.0,17.5,2.75,16.5,21.0,14.59,0.0
2017,3,22,7,0,88.0,35.0,3.0,17.0,42.0,38.02,19.93
2017,3,22,7,15,182.5,57.5,3.1,17.5,88.0,77.39,50.25
2017,3,22,7,30,277.0,80.0,3.2,18.0,134.0,128.36,90.13
2017,3,22,7,45,362.0,93.5,3.35,19.0,188.5,185.49,136.61
2017,3,22,8,0,447.0,107.0,3.5,20.0,243.0,248.41,188.31
2017,3,22,8,15,499.5,117.5,3.5,20.0,298.5,305.7,236.69
2017,3,22,8,30,552.0,128.0,3.5,20.0,354.0,368.05,288.42
2017,3,22,8,45,277.5,144.0,3.5,20.5,258.0,270.68,214.36
2017,3,22,9,0,3.0,160.0,3.5,21.0,162.0,128.02,99.19
2017,3,22,9,15,5.0,176.5,3.45,21.5,179.5,142.82,110.74
2017,3,22,9,30,7.0,193.0,3.4,22.0,197.0,157.88,122.19
2017,3,22,9,45,17.0,228.0,3.4,22.5,239.5,194.34,150.55
2017,3,22,10,0,27.0,263.0,3.4,23.0,282.0,231.98,179.37
2017,3,22,10,15,87.5,313.0,3.45,23.0,377.5,338.04,261.77
2017,3,22,10,30,148.0,363.0,3.5,23.0,473.0,451.96,347.68
2017,3,22,10,45,149.5,380.5,3.55,23.5,495.5,475.38,363.39
2017,3,22,11,0,151.0,398.0,3.6,24.0,518.0,498.43,379.04
2017,3,22,11,15,127.0,406.0,3.7,24.0,509.5,489.65,371.62
2017,3,22,11,30,103.0,414.0,3.8,24.0,501.0,460.62,349.65
2017,3,22,11,45,194.0,420.5,3.9,24.5,586.5,570.84,431.42
2017,3,22,12,0,285.0,427.0,4.0,25.0,672.0,683.36,511.94
2017,3,22,12,15,211.5,437.5,4.05,25.0,620.5,608.65,456.78
2017,3,22,12,30,138.0,448.0,4.1,25.0,569.0,551.15,413.83
2017,3,22,12,45,515.5,291.5,4.15,25.5,740.5,794.07,595.52
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,976.7,721.73
2017,3,22,13,15,890.0,134.5,4.25,26.0,901.0,966.8,714.33
2017,3,22,13,30,887.0,134.0,4.3,26.0,890.0,953.45,706.12
2017,3,22,13,45,882.5,132.5,4.35,26.0,871.0,934.44,694.21
2017,3,22,14,0,878.0,131.0,4.4,26.0,852.0,912.16,680.16
2017,3,22,14,15,870.0,129.0,4.4,26.0,824.0,883.27,661.4
2017,3,22,14,30,862.0,127.0,4.4,26.0,796.0,862.12,648.0
2017,3,22,14,45,846.5,127.0,4.45,26.0,759.0,822.79,622.14
2017,3,22,15,0,831.0,127.0,4.5,26.0,722.0,781.4,594.71
2017,3,22,15,15,815.5,124.0,4.5,25.5,679.5,735.28,563.35
2017,3,22,15,30,800.0,121.0,4.5,25.0,637.0,687.67,530.16
2017,3,22,15,45,778.5,117.5,4.5,25.0,589.0,634.49,491.03
2017,3,22,16,0,757.0,114.0,4.5,25.0,541.0,582.46,451.81
2017,3,22,16,15,729.0,109.5,4.35,24.5,488.0,524.0,407.27
2017,3,22,16,30,701.0,105.0,4.2,24.0,435.0,466.48,362.33
2017,3,22,16,45,658.5,99.5,4.1,24.0,379.0,402.82,310.91
2017,3,22,17,0,616.0,94.0,4.0,24.0,323.0,342.33,260.85
2017,3,22,17,15,559.5,85.5,3.75,23.0,267.0,278.02,207.88
2017,3,22,17,30,503.0,77.0,3.5,22.0,211.0,219.29,158.6
2017,3,22,17,45,413.5,65.5,3.25,21.5,158.0,153.7,104.79
2017,3,22,18,0,324.0,54.0,3.0,21.0,105.0,102.43,64.16
2017,3,22,18,15,199.5,36.0,3.15,20.5,63.0,53.01,28.34
2017,3,22,18,30,75.0,18.0,3.3,20.0,21.0,17.1,0.0
2017,3,22,18,45,37.5,9.0,3.5,20.0,10.5,7.08,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,124.5,16.5,4.85,17.5,27.5,15.06,0.0
2017,3,23,7,0,249.0,33.0,5.1,18.0,55.0,50.31,24.32
2017,3,23,7,15,367.5,46.0,5.35,18.0,106.0,97.86,59.1
2017,3,23,7,30,486.0,59.0,5.6,18.0,157.0,158.14,106.45
2017,3,23,7,45,565.5,66.5,5.9,18.5,215.5,217.34,156.72
2017,3,23,8,0,645.0,74.0,6.2,19.0,274.0,285.11,214.95
2017,3,23,8,15,407.0,124.5,6.3,19.5,259.5,275.86,215.9
2017,3,23,8,30,169.0,175.0,6.4,20.0,245.0,227.07,180.36
2017,3,23,8,45,492.0,132.5,6.5,20.5,375.5,373.52,297.8
2017,3,23,9,0,815.0,90.0,6.6,21.0,506.0,539.38,429.38
2017,3,23,9,15,568.5,173.5,6.7,21.5,478.0,510.15,405.79
2017,3,23,9,30,322.0,257.0,6.8,22.0,450.0,447.1,354.17
2017,3,23,9,45,611.0,178.0,6.9,22.5,578.5,606.0,479.59
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,754.22,594.13
2017,3,23,10,15,911.0,101.0,7.1,23.5,747.5,798.57,624.61
2017,3,23,10,30,922.0,103.0,7.2,24.0,788.0,840.67,653.04
2017,3,23,10,45,930.5,104.5,7.3,24.5,821.5,877.76,677.61
2017,3,23,11,0,939.0,106.0,7.4,25.0,855.0,911.99,700.01
2017,3,23,11,15,944.5,107.0,7.45,25.0,879.5,940.1,719.21
2017,3,23,11,30,950.0,108.0,7.5,25.0,904.0,964.87,736.11
2017,3,23,11,45,953.5,109.0,7.6,25.5,920.0,984.38,748.09
2017,3,23,12,0,957.0,110.0,7.7,26.0,936.0,1000.27,757.63
2017,3,23,12,15,958.0,110.0,7.7,26.0,943.5,1009.17,763.47
2017,3,23,12,30,959.0,110.0,7.7,26.0,951.0,1014.29,766.85
2017,3,23,12,45,955.5,111.5,7.75,26.0,948.0,1012.85,766.03
2017,3,23,13,0,952.0,113.0,7.8,26.0,945.0,1007.63,762.74
2017,3,23,13,15,949.5,112.5,7.8,26.0,934.0,997.67,756.06
2017,3,23,13,30,947.0,112.0,7.8,26.0,923.0,984.02,746.94
2017,3,23,13,45,941.5,111.5,7.8,26.0,903.0,964.05,733.49
2017,3,23,14,0,936.0,111.0,7.8,26.0,883.0,940.63,717.7
2017,3,23,14,15,929.5,110.0,7.8,25.5,854.5,912.56,700.06
2017,3,23,14,30,923.0,109.0,7.8,25.0,826.0,881.36,680.1
2017,3,23,14,45,908.5,109.0,7.8,25.0,789.0,841.79,652.64
2017,3,23,15,0,894.0,109.0,7.8,25.0,752.0,799.96,623.4
2017,3,23,15,15,880.5,106.5,7.7,24.5,709.0,754.45,591.73
2017,3,23,15,30,867.0,104.0,7.6,24.0,666.0,713.27,561.44
2017,3,23,15,45,843.5,103.0,7.55,24.0,616.0,658.62,519.45
2017,3,23,16,0,820.0,102.0,7.5,24.0,566.0,603.54,476.33
2017,3,23,16,15,794.0,98.0,7.3,23.5,512.0,544.12,429.62
2017,3,23,16,30,768.0,94.0,7.1,23.0,458.0,485.25,382.11
2017,3,23,16,45,729.0,89.0,6.95,22.5,400.5,420.74,329.03
2017,3,23,17,0,690.0,84.0,6.8,22.0,343.0,358.62,276.55
2017,3,23,17,15,636.0,77.0,6.6,21.5,285.0,292.74,220.27
2017,3,23,17,30,582.0,70.0,6.4,21.0,227.0,232.05,167.67
2017,3,23,17,45,494.5,60.0,6.2,20.5,171.0,167.16,113.26
2017,3,23,18,0,407.0,50.0,6.0,20.0,115.0,112.23,69.0
2017,3,23,18,15,203.5,37.5,5.95,19.5,70.0,53.37,28.89
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,18.49,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,9.83,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
