Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.5,3.25,17.5,1.5,1.18,0.0
2017,3,24,7,0,0.0,3.0,3.3,18.0,3.0,2.27,0.0
2017,3,24,7,15,0.0,6.5,3.3,18.0,6.5,4.92,0.0
2017,3,24,7,30,0.0,10.0,3.3,18.0,10.0,7.58,0.74
2017,3,24,7,45,0.0,14.0,3.35,18.5,14.0,10.63,3.36
2017,3,24,8,0,0.0,18.0,3.4,19.0,18.0,13.69,5.94
2017,3,24,8,15,0.0,46.0,3.6,19.5,46.0,35.16,23.95
2017,3,24,8,30,0.0,74.0,3.8,20.0,74.0,56.81,41.82
2017,3,24,8,45,0.0,105.0,4.05,20.5,105.0,81.36,61.8
2017,3,24,9,0,0.0,136.0,4.3,21.0,136.0,106.34,81.79
2017,3,24,9,15,36.5,202.0,4.4,21.0,224.0,190.83,149.95
2017,3,24,9,30,73.0,268.0,4.5,21.0,312.0,275.16,216.62
2017,3,24,9,45,37.5,219.0,4.65,21.5,242.0,209.94,163.97
2017,3,24,10,0,2.0,170.0,4.8,22.0,172.0,135.24,103.46
2017,3,24,10,15,9.5,216.5,4.75,22.0,224.0,179.5,138.53
2017,3,24,10,30,17.0,263.0,4.7,22.0,276.0,224.98,174.01
2017,3,24,10,45,8.5,198.5,4.7,22.5,205.0,164.3,125.69
2017,3,24,11,0,0.0,134.0,4.7,23.0,134.0,104.74,78.13
2017,3,24,11,15,0.0,86.5,4.65,23.0,86.5,66.97,48.08
2017,3,24,11,30,0.0,39.0,4.6,23.0,39.0,30.12,18.58
2017,3,24,11,45,0.0,84.0,4.6,23.5,84.0,65.11,46.43
2017,3,24,12,0,0.0,129.0,4.6,24.0,129.0,101.0,74.64
2017,3,24,12,15,120.5,289.0,4.6,24.0,395.0,379.92,292.94
2017,3,24,12,30,241.0,449.0,4.6,24.0,661.0,644.94,487.77
2017,3,24,12,45,120.5,258.0,4.6,24.5,364.0,351.47,269.76
2017,3,24,13,0,0.0,67.0,4.6,25.0,67.0,51.91,35.52
2017,3,24,13,15,406.5,128.5,4.55,25.0,478.0,527.52,411.13
2017,3,24,13,30,813.0,190.0,4.5,25.0,889.0,945.9,707.57
2017,3,24,13,45,847.5,166.5,4.5,25.5,880.5,942.09,701.32
2017,3,24,14,0,882.0,143.0,4.5,26.0,872.0,932.72,694.32
2017,3,24,14,15,876.5,141.0,4.5,26.0,845.5,904.97,676.34
2017,3,24,14,30,871.0,139.0,4.5,26.0,819.0,874.16,656.36
2017,3,24,14,45,871.5,132.5,4.5,26.0,787.0,840.83,634.56
2017,3,24,15,0,872.0,126.0,4.5,26.0,755.0,804.36,610.54
2017,3,24,15,15,859.5,123.0,4.4,26.0,713.0,758.92,578.27
2017,3,24,15,30,847.0,120.0,4.3,26.0,671.0,711.63,544.16
2017,3,24,15,45,841.0,112.0,4.25,26.0,624.5,662.11,508.01
2017,3,24,16,0,835.0,104.0,4.2,26.0,578.0,610.69,469.56
2017,3,24,16,15,809.5,99.5,3.75,25.0,523.5,550.39,424.24
2017,3,24,16,30,784.0,95.0,3.3,24.0,469.0,490.57,377.91
2017,3,24,16,45,756.0,88.0,2.9,23.5,412.0,428.16,327.6
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,367.02,276.87
2017,3,24,17,15,674.0,74.0,2.3,21.5,295.5,299.27,221.38
2017,3,24,17,30,620.0,67.0,2.1,20.0,236.0,236.68,168.8
2017,3,24,17,45,531.5,58.0,1.9,19.0,178.0,170.64,114.32
2017,3,24,18,0,443.0,49.0,1.7,18.0,120.0,114.64,69.72
2017,3,24,18,15,296.5,34.0,1.7,17.5,73.5,59.0,30.45
2017,3,24,18,30,150.0,19.0,1.7,17.0,27.0,19.32,0.0
2017,3,24,18,45,75.0,9.5,1.75,16.5,13.5,7.47,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,169.5,15.5,3.4,11.5,32.0,15.48,0.0
2017,3,25,7,0,339.0,31.0,3.7,12.0,64.0,55.66,27.24
2017,3,25,7,15,452.5,41.5,3.9,12.5,117.5,103.81,61.89
2017,3,25,7,30,566.0,52.0,4.1,13.0,171.0,165.47,111.15
2017,3,25,7,45,634.0,58.5,4.3,14.0,230.0,224.92,162.71
2017,3,25,8,0,702.0,65.0,4.5,15.0,289.0,292.29,221.41
2017,3,25,8,15,744.5,70.0,4.35,15.5,348.0,354.73,276.23
2017,3,25,8,30,787.0,75.0,4.2,16.0,407.0,420.56,332.31
2017,3,25,8,45,817.0,79.0,4.05,16.5,464.5,482.43,383.68
2017,3,25,9,0,847.0,83.0,3.9,17.0,522.0,545.6,434.28
2017,3,25,9,15,868.0,86.0,3.7,17.5,574.5,603.46,478.95
2017,3,25,9,30,889.0,89.0,3.5,18.0,627.0,656.52,518.51
2017,3,25,9,45,904.0,91.5,3.3,19.0,674.5,708.13,554.41
2017,3,25,10,0,919.0,94.0,3.1,20.0,722.0,758.26,587.75
2017,3,25,10,15,930.0,96.0,2.95,20.5,763.0,803.13,616.37
2017,3,25,10,30,941.0,98.0,2.8,21.0,804.0,845.69,642.26
2017,3,25,10,45,948.0,100.0,2.65,21.5,837.0,882.43,663.62
2017,3,25,11,0,955.0,102.0,2.5,22.0,870.0,916.18,682.54
2017,3,25,11,15,961.0,103.0,2.45,22.5,895.0,944.9,698.68
2017,3,25,11,30,967.0,104.0,2.4,23.0,920.0,970.27,712.51
2017,3,25,11,45,970.0,104.5,2.4,23.5,936.5,988.93,722.44
2017,3,25,12,0,973.0,105.0,2.4,24.0,953.0,1003.89,730.08
2017,3,25,12,15,974.5,105.5,2.4,24.5,960.0,1013.71,734.51
2017,3,25,12,30,976.0,106.0,2.4,25.0,967.0,1019.69,736.65
2017,3,25,12,45,975.0,106.0,2.45,25.5,965.0,1018.99,735.22
2017,3,25,13,0,974.0,106.0,2.5,26.0,963.0,1014.43,731.51
2017,3,25,13,15,972.0,105.5,2.45,26.0,952.0,1004.63,725.05
2017,3,25,13,30,970.0,105.0,2.4,26.0,941.0,991.04,716.35
2017,3,25,13,45,966.0,104.0,2.35,26.5,921.0,971.45,702.55
2017,3,25,14,0,962.0,103.0,2.3,27.0,901.0,948.27,686.62
2017,3,25,14,15,955.5,101.5,2.15,27.0,872.5,919.03,667.26
2017,3,25,14,30,949.0,100.0,2.0,27.0,844.0,886.56,645.88
2017,3,25,14,45,941.0,98.0,1.95,27.5,807.5,849.37,621.14
2017,3,25,15,0,933.0,96.0,1.9,28.0,771.0,809.41,594.57
2017,3,25,15,15,920.5,93.5,1.7,27.5,727.5,763.17,564.44
2017,3,25,15,30,908.0,91.0,1.5,27.0,684.0,714.94,531.08
2017,3,25,15,45,892.0,88.0,1.3,27.0,634.5,662.26,492.92
2017,3,25,16,0,876.0,85.0,1.1,27.0,585.0,608.44,453.16
2017,3,25,16,15,852.5,81.5,0.9,26.5,530.0,552.24,411.53
2017,3,25,16,30,829.0,78.0,0.7,26.0,475.0,492.51,366.22
2017,3,25,16,45,795.5,74.0,0.55,26.0,417.0,428.51,316.23
2017,3,25,17,0,762.0,70.0,0.4,26.0,359.0,366.48,266.37
2017,3,25,17,15,712.5,64.0,0.5,24.5,299.5,299.72,214.42
2017,3,25,17,30,663.0,58.0,0.6,23.0,240.0,237.51,164.04
2017,3,25,17,45,582.5,50.5,0.75,21.5,182.5,171.66,111.18
2017,3,25,18,0,502.0,43.0,0.9,20.0,125.0,115.68,67.38
2017,3,25,18,15,357.5,30.5,1.0,19.0,77.0,59.43,28.74
2017,3,25,18,30,213.0,18.0,1.1,18.0,29.0,20.01,0.0
2017,3,25,18,45,106.5,9.0,1.25,17.5,14.5,7.08,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,93.5,19.5,3.2,16.0,29.5,16.38,0.0
2017,3,26,7,0,187.0,39.0,3.7,17.0,59.0,48.49,26.62
2017,3,26,7,15,289.5,56.0,4.0,17.5,108.0,90.73,57.08
2017,3,26,7,30,392.0,73.0,4.3,18.0,157.0,145.36,99.6
2017,3,26,7,45,461.5,84.5,4.65,19.0,212.0,198.93,144.2
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,264.48,199.15
2017,3,26,8,15,578.0,104.5,5.15,20.5,323.0,322.76,248.76
2017,3,26,8,30,625.0,113.0,5.3,21.0,379.0,385.24,300.92
2017,3,26,8,45,657.5,120.0,5.45,21.5,433.0,443.26,348.63
2017,3,26,9,0,690.0,127.0,5.6,22.0,487.0,503.17,396.64
2017,3,26,9,15,714.5,132.0,5.6,22.5,537.5,558.13,439.41
2017,3,26,9,30,739.0,137.0,5.6,23.0,588.0,613.47,481.32
2017,3,26,9,45,754.5,142.5,5.7,23.5,633.0,663.33,518.33
2017,3,26,10,0,770.0,148.0,5.8,24.0,678.0,712.19,553.8
2017,3,26,10,15,783.5,151.0,5.85,24.5,717.0,751.55,581.66
2017,3,26,10,30,797.0,154.0,5.9,25.0,756.0,792.99,610.43
2017,3,26,10,45,631.5,240.0,5.95,25.5,729.5,769.27,588.09
2017,3,26,11,0,466.0,326.0,6.0,26.0,703.0,722.52,549.35
2017,3,26,11,15,647.0,245.0,5.95,26.0,784.5,823.44,625.25
2017,3,26,11,30,828.0,164.0,5.9,26.0,866.0,914.23,690.28
2017,3,26,11,45,838.5,161.0,5.9,26.5,883.0,934.66,702.02
2017,3,26,12,0,849.0,158.0,5.9,27.0,900.0,951.93,711.96
2017,3,26,12,15,850.0,158.5,5.85,27.0,906.5,960.49,717.16
2017,3,26,12,30,851.0,159.0,5.8,27.0,913.0,965.56,720.14
2017,3,26,12,45,848.5,160.0,5.75,27.5,910.5,964.34,717.51
2017,3,26,13,0,846.0,161.0,5.7,28.0,908.0,959.61,712.67
2017,3,26,13,15,842.5,160.5,5.6,28.0,897.0,949.07,705.18
2017,3,26,13,30,839.0,160.0,5.5,28.0,886.0,935.13,695.54
2017,3,26,13,45,831.5,159.5,5.45,28.0,865.5,914.34,681.64
2017,3,26,14,0,824.0,159.0,5.4,28.0,845.0,890.47,665.75
2017,3,26,14,15,815.5,157.0,5.35,28.0,817.5,861.43,646.34
2017,3,26,14,30,807.0,155.0,5.3,28.0,790.0,829.68,625.07
2017,3,26,14,45,787.5,156.5,5.25,28.0,753.0,789.97,597.64
2017,3,26,15,0,768.0,158.0,5.2,28.0,716.0,753.38,571.5
2017,3,26,15,15,752.0,154.0,5.15,27.5,674.5,707.67,539.88
2017,3,26,15,30,736.0,150.0,5.1,27.0,633.0,660.72,506.72
2017,3,26,15,45,716.0,144.5,5.1,27.0,585.5,608.87,468.4
2017,3,26,16,0,696.0,139.0,5.1,27.0,538.0,556.72,429.03
2017,3,26,16,15,667.0,133.0,4.95,26.5,486.0,499.28,385.23
2017,3,26,16,30,638.0,127.0,4.8,26.0,434.0,443.03,341.25
2017,3,26,16,45,599.0,118.5,4.7,25.5,379.0,381.78,292.47
2017,3,26,17,0,560.0,110.0,4.6,25.0,324.0,323.52,244.88
2017,3,26,17,15,503.5,99.5,4.35,24.0,268.5,257.02,190.58
2017,3,26,17,30,447.0,89.0,4.1,23.0,213.0,201.3,144.35
2017,3,26,17,45,361.0,75.0,3.85,22.5,160.0,142.81,97.12
2017,3,26,18,0,275.0,61.0,3.6,22.0,107.0,94.33,59.63
2017,3,26,18,15,169.5,40.5,3.6,21.5,65.0,49.36,27.52
2017,3,26,18,30,64.0,20.0,3.6,21.0,23.0,16.68,0.0
2017,3,26,18,45,32.0,10.0,3.6,21.0,11.5,7.87,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,44.5,22.5,1.7,18.5,27.5,17.46,0.0
2017,3,27,7,0,89.0,45.0,1.9,19.0,55.0,42.64,25.39
2017,3,27,7,15,169.0,70.0,1.85,19.5,102.5,82.69,55.28
2017,3,27,7,30,249.0,95.0,1.8,20.0,150.0,131.3,92.91
2017,3,27,7,45,317.5,113.0,1.75,20.5,203.5,180.66,132.58
2017,3,27,8,0,386.0,131.0,1.7,21.0,257.0,243.56,183.44
2017,3,27,8,15,196.0,138.5,1.65,21.5,203.0,198.07,152.81
2017,3,27,8,30,6.0,146.0,1.6,22.0,149.0,117.16,90.35
2017,3,27,8,45,12.5,169.5,1.55,22.5,176.0,139.7,108.09
2017,3,27,9,0,19.0,193.0,1.5,23.0,203.0,163.05,126.02
2017,3,27,9,15,327.5,189.5,1.4,23.5,390.0,366.44,284.63
2017,3,27,9,30,636.0,186.0,1.3,24.0,577.0,591.29,448.44
2017,3,27,9,45,448.0,255.5,1.2,24.5,541.0,552.48,415.57
2017,3,27,10,0,260.0,325.0,1.1,25.0,505.0,490.48,367.46
2017,3,27,10,15,502.5,256.0,0.9,25.0,628.5,634.5,470.89
2017,3,27,10,30,745.0,187.0,0.7,25.0,752.0,786.4,571.77
2017,3,27,10,45,774.5,179.0,0.55,25.5,787.5,827.39,592.82
2017,3,27,11,0,804.0,171.0,0.4,26.0,823.0,860.2,608.85
2017,3,27,11,15,810.5,172.5,0.35,26.5,846.5,886.99,622.06
2017,3,27,11,30,817.0,174.0,0.3,27.0,870.0,910.85,633.41
2017,3,27,11,45,840.5,163.0,0.3,27.5,890.0,935.35,646.09
2017,3,27,12,0,864.0,152.0,0.3,28.0,910.0,956.74,656.84
2017,3,27,12,15,865.5,152.0,0.35,28.0,917.0,965.31,662.4
2017,3,27,12,30,867.0,152.0,0.4,28.0,924.0,970.34,666.21
2017,3,27,12,45,870.0,150.0,0.5,28.5,922.5,955.75,658.26
2017,3,27,13,0,873.0,148.0,0.6,29.0,921.0,953.38,657.97
2017,3,27,13,15,869.5,147.0,0.65,29.0,909.5,942.49,652.7
2017,3,27,13,30,866.0,146.0,0.7,29.0,898.0,942.49,654.23
2017,3,27,13,45,608.5,271.0,0.8,29.5,793.5,824.37,579.13
2017,3,27,14,0,351.0,396.0,0.9,30.0,689.0,684.03,485.38
2017,3,27,14,15,594.5,268.0,1.0,30.0,745.0,776.4,553.89
2017,3,27,14,30,838.0,140.0,1.1,30.0,801.0,837.17,597.68
2017,3,27,14,45,803.0,149.0,1.25,30.0,759.5,791.68,570.23
2017,3,27,15,0,768.0,158.0,1.4,30.0,718.0,749.79,544.3
2017,3,27,15,15,751.0,154.0,1.55,29.5,675.5,703.4,516.0
2017,3,27,15,30,734.0,150.0,1.7,29.0,633.0,655.87,485.77
2017,3,27,15,45,492.0,203.5,1.9,29.0,517.0,512.46,384.0
2017,3,27,16,0,250.0,257.0,2.1,29.0,401.0,383.32,289.31
2017,3,27,16,15,438.5,193.0,2.15,28.5,416.5,422.17,319.91
2017,3,27,16,30,627.0,129.0,2.2,28.0,432.0,436.38,329.41
2017,3,27,16,45,584.5,121.5,2.25,27.5,377.0,375.24,282.05
2017,3,27,17,0,542.0,114.0,2.3,27.0,322.0,312.63,232.63
2017,3,27,17,15,486.0,103.0,2.1,26.0,266.5,252.04,184.1
2017,3,27,17,30,430.0,92.0,1.9,25.0,211.0,197.2,139.55
2017,3,27,17,45,345.5,77.5,1.75,24.0,159.0,139.91,94.39
2017,3,27,18,0,261.0,63.0,1.6,23.0,107.0,92.48,58.44
2017,3,27,18,15,161.0,41.5,1.6,22.5,65.5,46.77,25.91
2017,3,27,18,30,61.0,20.0,1.6,22.0,24.0,16.25,0.02
2017,3,27,18,45,30.5,10.0,1.65,22.0,12.0,7.87,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,17.44,0.76
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,42.31,25.22
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,81.66,54.71
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,128.98,91.74
2017,3,28,7,45,320.0,110.0,4.55,20.5,203.5,177.72,130.66
2017,3,28,8,0,403.0,124.0,4.8,21.0,258.0,241.9,182.98
2017,3,28,8,15,201.5,106.5,4.95,21.5,173.5,170.91,131.83
2017,3,28,8,30,0.0,89.0,5.1,22.0,89.0,68.58,51.04
2017,3,28,8,45,11.0,144.0,5.3,22.5,150.0,117.86,90.91
2017,3,28,9,0,22.0,199.0,5.5,23.0,211.0,169.37,131.83
2017,3,28,9,15,11.0,174.5,5.65,23.5,180.5,143.64,110.58
2017,3,28,9,30,0.0,150.0,5.8,24.0,150.0,117.25,88.88
2017,3,28,9,45,0.0,111.0,5.95,24.5,111.0,85.97,63.54
2017,3,28,10,0,0.0,72.0,6.1,25.0,72.0,55.48,38.93
2017,3,28,10,15,23.5,203.0,6.25,25.0,221.0,187.21,143.54
2017,3,28,10,30,47.0,334.0,6.4,25.0,370.0,324.04,249.17
2017,3,28,10,45,29.5,286.5,6.55,25.5,309.5,268.35,205.27
2017,3,28,11,0,12.0,239.0,6.7,26.0,249.0,200.66,152.17
2017,3,28,11,15,12.0,238.0,6.85,26.0,248.0,200.18,151.72
2017,3,28,11,30,12.0,237.0,7.0,26.0,247.0,199.67,151.21
2017,3,28,11,45,12.5,245.0,7.15,26.0,256.0,207.08,156.83
2017,3,28,12,0,13.0,253.0,7.3,26.0,265.0,214.45,162.45
2017,3,28,12,15,58.0,352.0,7.35,26.0,404.0,359.14,274.05
2017,3,28,12,30,103.0,451.0,7.4,26.0,543.0,493.92,375.45
2017,3,28,12,45,158.0,455.0,7.45,26.0,595.5,567.03,430.64
2017,3,28,13,0,213.0,459.0,7.5,26.0,648.0,620.22,471.05
2017,3,28,13,15,143.0,440.0,7.5,26.0,566.5,536.61,407.92
2017,3,28,13,30,73.0,421.0,7.5,26.0,485.0,435.47,331.26
2017,3,28,13,45,75.5,412.5,7.55,26.5,477.5,428.16,325.71
2017,3,28,14,0,78.0,404.0,7.6,27.0,470.0,420.46,319.75
2017,3,28,14,15,65.5,380.0,7.6,26.5,434.0,385.35,294.04
2017,3,28,14,30,53.0,356.0,7.6,26.0,398.0,350.82,268.58
2017,3,28,14,45,340.5,293.0,7.6,26.0,544.0,544.24,422.06
2017,3,28,15,0,628.0,230.0,7.6,26.0,690.0,707.12,547.44
2017,3,28,15,15,314.0,176.0,7.55,26.0,406.0,404.38,316.64
2017,3,28,15,30,0.0,122.0,7.5,26.0,122.0,94.73,70.02
2017,3,28,15,45,267.0,163.5,7.45,26.0,318.0,320.04,251.65
2017,3,28,16,0,534.0,205.0,7.4,26.0,514.0,509.58,397.79
2017,3,28,16,15,502.5,194.5,7.25,25.5,463.5,454.63,354.75
2017,3,28,16,30,471.0,184.0,7.1,25.0,413.0,401.58,312.88
2017,3,28,16,45,439.0,168.0,7.0,24.5,361.0,345.93,268.23
2017,3,28,17,0,407.0,152.0,6.9,24.0,309.0,292.96,224.85
2017,3,28,17,15,352.5,135.5,6.6,23.5,256.0,229.98,173.29
2017,3,28,17,30,298.0,119.0,6.3,23.0,203.0,179.66,131.87
2017,3,28,17,45,234.0,96.5,6.0,22.5,153.0,128.63,90.74
2017,3,28,18,0,170.0,74.0,5.7,22.0,103.0,85.26,56.92
2017,3,28,18,15,97.5,47.0,5.55,21.5,62.0,44.34,26.46
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,15.58,1.33
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,7.87,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,126.0,21.5,2.85,16.0,36.0,17.39,3.14
2017,3,29,7,0,252.0,43.0,3.1,16.0,72.0,54.38,30.23
2017,3,29,7,15,359.5,56.5,3.05,16.0,124.5,97.81,60.56
2017,3,29,7,30,467.0,70.0,3.0,16.0,177.0,157.23,106.94
2017,3,29,7,45,565.0,74.5,3.0,16.5,239.5,216.47,155.64
2017,3,29,8,0,663.0,79.0,3.0,17.0,302.0,286.23,214.0
2017,3,29,8,15,532.0,118.0,2.95,17.5,317.5,308.47,238.57
2017,3,29,8,30,401.0,157.0,2.9,18.0,333.0,319.47,251.33
2017,3,29,8,45,619.0,125.5,2.85,19.0,437.5,424.77,333.48
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,542.99,423.68
2017,3,29,9,15,857.5,97.5,2.9,20.5,595.0,600.26,467.32
2017,3,29,9,30,878.0,101.0,3.0,21.0,648.0,657.16,509.7
2017,3,29,9,45,897.0,102.0,3.15,22.0,696.0,704.4,543.33
2017,3,29,10,0,916.0,103.0,3.3,23.0,744.0,755.2,578.44
2017,3,29,10,15,926.5,105.0,3.4,23.5,784.0,799.18,608.31
2017,3,29,10,30,937.0,107.0,3.5,24.0,824.0,840.78,635.01
2017,3,29,10,45,945.5,107.5,3.65,24.5,856.5,876.75,657.87
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,909.8,678.65
2017,3,29,11,15,958.5,109.5,3.95,25.0,913.0,937.27,696.98
2017,3,29,11,30,963.0,111.0,4.1,25.0,937.0,961.31,713.08
2017,3,29,11,45,966.5,110.5,4.25,25.5,952.5,979.01,723.62
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,993.05,731.83
2017,3,29,12,15,970.5,110.5,4.45,26.0,974.0,1001.56,737.39
2017,3,29,12,30,971.0,111.0,4.5,26.0,980.0,1006.25,740.57
2017,3,29,12,45,968.0,111.5,4.6,26.0,976.5,1003.9,739.63
2017,3,29,13,0,965.0,112.0,4.7,26.0,973.0,997.73,736.53
2017,3,29,13,15,962.0,111.5,4.7,26.0,960.5,986.86,729.59
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,972.26,720.3
2017,3,29,13,45,950.5,111.5,4.7,26.5,926.0,950.16,704.64
2017,3,29,14,0,942.0,112.0,4.7,27.0,904.0,924.7,686.86
2017,3,29,14,15,934.5,110.5,4.7,26.5,874.5,894.98,669.0
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,862.19,648.91
2017,3,29,14,45,914.5,108.0,4.7,26.0,807.5,823.1,623.01
2017,3,29,15,0,902.0,107.0,4.7,26.0,770.0,781.62,595.26
2017,3,29,15,15,888.5,104.5,4.55,26.0,726.0,735.87,562.09
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,688.32,527.05
2017,3,29,15,45,855.0,99.5,4.25,26.0,632.0,639.81,490.63
2017,3,29,16,0,835.0,97.0,4.1,26.0,582.0,585.18,449.04
2017,3,29,16,15,810.0,93.5,3.7,25.5,527.5,526.61,403.86
2017,3,29,16,30,785.0,90.0,3.3,25.0,473.0,468.5,357.83
2017,3,29,16,45,748.0,85.5,2.95,24.5,415.0,405.23,306.84
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,343.7,255.96
2017,3,29,17,15,659.0,74.5,2.35,23.0,298.5,279.12,202.56
2017,3,29,17,30,607.0,68.0,2.1,22.0,240.0,219.49,152.49
2017,3,29,17,45,522.5,59.5,1.9,21.0,183.0,157.29,102.13
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,104.66,61.69
2017,3,29,18,15,303.0,37.0,1.8,19.5,79.5,53.98,27.96
2017,3,29,18,30,168.0,23.0,1.9,19.0,33.0,18.24,3.65
2017,3,29,18,45,84.0,11.5,2.05,18.5,16.5,9.05,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,184.5,18.5,3.35,10.5,41.0,15.98,4.13
2017,3,30,7,0,369.0,37.0,3.5,11.0,82.0,58.71,30.81
2017,3,30,7,15,470.0,47.0,3.6,11.5,136.0,105.69,63.55
2017,3,30,7,30,571.0,57.0,3.7,12.0,190.0,164.56,110.37
2017,3,30,7,45,634.0,64.0,3.8,13.0,249.0,222.85,160.62
2017,3,30,8,0,697.0,71.0,3.9,14.0,308.0,287.7,216.95
2017,3,30,8,15,738.5,76.0,4.0,15.0,367.5,349.93,271.09
2017,3,30,8,30,780.0,81.0,4.1,16.0,427.0,414.41,325.67
2017,3,30,8,45,811.5,84.5,4.2,17.0,485.0,475.62,376.18
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,538.24,426.11
2017,3,30,9,15,863.5,91.5,4.2,18.5,596.0,595.61,470.72
2017,3,30,9,30,884.0,95.0,4.1,19.0,649.0,648.23,510.5
2017,3,30,9,45,900.0,97.0,4.0,19.5,696.5,699.29,547.82
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,748.92,582.97
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,793.15,612.62
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,835.04,638.81
2017,3,30,10,45,946.0,104.5,3.45,21.5,858.0,871.48,660.72
2017,3,30,11,0,954.0,106.0,3.3,22.0,891.0,904.98,680.26
2017,3,30,11,15,959.0,107.0,3.15,22.0,915.5,932.3,696.67
2017,3,30,11,30,964.0,108.0,3.0,22.0,940.0,956.21,710.66
2017,3,30,11,45,969.5,107.0,2.9,22.5,956.0,975.14,720.28
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,990.44,727.5
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.5,999.37,730.12
2017,3,30,12,30,977.0,107.0,2.5,24.0,985.0,1004.45,730.31
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.5,1002.95,726.85
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,997.6,721.11
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.5,987.05,714.14
2017,3,30,13,30,968.0,107.0,2.2,25.0,955.0,972.74,704.93
2017,3,30,13,45,960.5,107.5,2.15,25.0,933.5,951.32,691.28
2017,3,30,14,0,953.0,108.0,2.1,25.0,912.0,926.49,675.54
2017,3,30,14,15,946.5,107.0,2.15,25.0,883.0,897.79,658.3
2017,3,30,14,30,940.0,106.0,2.2,25.0,854.0,865.92,638.88
2017,3,30,14,45,926.0,106.0,2.3,25.0,816.0,826.22,614.44
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,784.2,588.09
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,738.45,556.87
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,690.82,523.48
2017,3,30,15,45,865.0,99.0,2.6,25.0,639.5,641.62,488.13
2017,3,30,16,0,844.0,97.0,2.7,25.0,589.0,586.51,447.52
2017,3,30,16,15,819.5,93.5,2.6,24.5,534.0,527.85,403.23
2017,3,30,16,30,795.0,90.0,2.5,24.0,479.0,469.58,357.83
2017,3,30,16,45,759.0,85.0,2.4,23.5,421.0,405.87,306.97
2017,3,30,17,0,723.0,80.0,2.3,23.0,363.0,343.69,255.85
2017,3,30,17,15,672.0,74.0,2.15,22.0,304.0,279.42,202.61
2017,3,30,17,30,621.0,68.0,2.0,21.0,245.0,219.97,152.57
2017,3,30,17,45,541.5,59.0,1.95,20.0,187.5,157.79,102.01
2017,3,30,18,0,462.0,50.0,1.9,19.0,130.0,104.59,61.02
2017,3,30,18,15,325.5,36.5,2.0,18.5,82.0,53.36,27.33
2017,3,30,18,30,189.0,23.0,2.1,18.0,34.0,18.82,4.9
2017,3,30,18,45,94.5,11.5,2.25,17.5,17.0,9.05,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,188.5,19.0,3.65,12.5,43.0,15.94,5.1
2017,3,31,7,0,377.0,38.0,3.9,13.0,86.0,59.22,31.03
2017,3,31,7,15,476.5,48.0,4.0,14.0,140.5,106.31,63.29
2017,3,31,7,30,576.0,58.0,4.1,15.0,195.0,165.09,109.34
2017,3,31,7,45,636.5,65.0,4.2,16.0,253.5,222.92,158.72
2017,3,31,8,0,697.0,72.0,4.3,17.0,312.0,287.01,213.92
2017,3,31,8,15,736.0,77.0,4.55,17.5,370.5,348.28,267.48
2017,3,31,8,30,775.0,82.0,4.8,18.0,429.0,411.45,321.6
2017,3,31,8,45,801.5,86.5,5.1,19.0,485.0,470.89,371.05
2017,3,31,9,0,828.0,91.0,5.4,20.0,541.0,531.26,419.73
2017,3,31,9,15,847.5,94.0,5.55,20.5,592.5,586.76,463.86
2017,3,31,9,30,867.0,97.0,5.7,21.0,644.0,641.8,506.5
2017,3,31,9,45,881.0,100.0,5.85,22.0,690.0,687.25,539.99
2017,3,31,10,0,895.0,103.0,6.0,23.0,736.0,735.55,574.58
2017,3,31,10,15,905.5,105.0,6.1,23.5,775.5,778.51,605.37
2017,3,31,10,30,916.0,107.0,6.2,24.0,815.0,819.17,632.64
2017,3,31,10,45,923.5,108.5,6.3,24.5,847.0,854.43,655.84
2017,3,31,11,0,931.0,110.0,6.4,25.0,879.0,886.78,676.86
2017,3,31,11,15,936.0,111.0,6.4,25.0,903.0,913.45,694.73
2017,3,31,11,30,941.0,112.0,6.4,25.0,927.0,936.8,710.31
2017,3,31,11,45,944.5,112.5,6.4,25.5,942.0,954.9,720.85
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,969.43,728.97
2017,3,31,12,15,949.0,113.5,6.35,26.0,963.5,978.05,734.31
2017,3,31,12,30,950.0,114.0,6.3,26.0,970.0,982.94,737.23
2017,3,31,12,45,950.0,113.5,6.3,26.5,967.5,982.25,735.25
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,977.81,730.87
2017,3,31,13,15,947.0,112.5,6.2,27.0,953.5,966.95,723.16
2017,3,31,13,30,944.0,112.0,6.1,27.0,942.0,952.44,713.1
2017,3,31,13,45,939.0,111.5,6.1,27.5,921.5,932.61,698.63
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,909.35,681.93
2017,3,31,14,15,926.5,110.0,6.05,27.5,872.0,880.26,663.73
2017,3,31,14,30,919.0,109.0,6.0,27.0,843.0,848.12,643.35
2017,3,31,14,45,900.5,111.0,6.0,27.0,804.0,807.49,615.77
2017,3,31,15,0,882.0,113.0,6.0,27.0,765.0,764.9,586.19
2017,3,31,15,15,868.0,110.5,5.95,27.0,722.0,726.03,557.55
2017,3,31,15,30,854.0,108.0,5.9,27.0,679.0,678.14,522.0
2017,3,31,15,45,828.0,108.0,5.85,27.0,628.0,623.91,480.99
2017,3,31,16,0,802.0,108.0,5.8,27.0,577.0,569.52,439.01
2017,3,31,16,15,776.5,103.5,5.7,26.5,523.0,511.41,394.06
2017,3,31,16,30,751.0,99.0,5.6,26.0,469.0,453.76,348.19
2017,3,31,16,45,709.0,95.5,5.5,25.5,411.5,391.12,297.36
2017,3,31,17,0,667.0,92.0,5.4,25.0,354.0,331.51,247.79
2017,3,31,17,15,615.0,84.5,5.3,24.0,296.5,268.76,195.59
2017,3,31,17,30,563.0,77.0,5.2,23.0,239.0,211.04,147.06
2017,3,31,17,45,478.5,67.0,5.15,22.5,183.0,150.72,98.26
2017,3,31,18,0,394.0,57.0,5.1,22.0,127.0,100.06,59.77
2017,3,31,18,15,267.0,41.0,4.95,21.0,80.5,49.94,26.54
2017,3,31,18,30,140.0,25.0,4.8,20.0,34.0,18.91,5.62
2017,3,31,18,45,70.0,12.5,4.7,19.5,17.0,9.83,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,20.27,8.74
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,52.91,32.8
2017,4,1,7,15,234.5,74.5,4.5,18.0,122.5,91.39,60.49
2017,4,1,7,30,318.0,95.0,4.7,18.0,172.0,143.46,101.09
2017,4,1,7,45,248.5,118.0,4.95,18.5,188.0,163.04,121.84
2017,4,1,8,0,179.0,141.0,5.2,19.0,204.0,172.71,133.41
2017,4,1,8,15,89.5,117.0,5.4,19.5,148.5,131.65,102.34
2017,4,1,8,30,0.0,93.0,5.6,20.0,93.0,71.66,53.97
2017,4,1,8,45,0.0,89.0,5.85,20.5,89.0,68.5,51.07
2017,4,1,9,0,0.0,85.0,6.1,21.0,85.0,65.4,48.23
2017,4,1,9,15,0.0,69.0,6.15,21.5,69.0,53.04,37.86
2017,4,1,9,30,0.0,53.0,6.2,22.0,53.0,40.72,27.62
2017,4,1,9,45,0.0,52.0,6.3,22.5,52.0,39.98,26.88
2017,4,1,10,0,0.0,51.0,6.4,23.0,51.0,39.25,26.14
2017,4,1,10,15,0.0,70.0,6.35,23.0,70.0,54.0,37.95
2017,4,1,10,30,0.0,89.0,6.3,23.0,89.0,68.82,49.73
2017,4,1,10,45,0.0,81.5,6.3,23.5,81.5,63.04,44.92
2017,4,1,11,0,0.0,74.0,6.3,24.0,74.0,57.26,40.16
2017,4,1,11,15,0.0,80.5,6.3,24.5,80.5,62.36,44.07
2017,4,1,11,30,0.0,87.0,6.3,25.0,87.0,67.51,48.0
2017,4,1,11,45,0.0,73.5,6.3,25.5,73.5,56.99,39.55
2017,4,1,12,0,0.0,60.0,6.3,26.0,60.0,46.51,31.18
2017,4,1,12,15,1.0,101.0,6.25,26.0,102.0,79.62,57.26
2017,4,1,12,30,2.0,142.0,6.2,26.0,144.0,113.27,83.58
2017,4,1,12,45,4.0,156.5,6.2,26.0,160.5,126.76,94.13
2017,4,1,13,0,6.0,171.0,6.2,26.0,177.0,140.25,104.7
2017,4,1,13,15,43.0,301.0,6.1,26.0,339.5,295.86,225.26
2017,4,1,13,30,80.0,431.0,6.0,26.0,502.0,446.64,338.54
2017,4,1,13,45,82.5,422.5,5.95,26.0,494.0,439.17,332.93
2017,4,1,14,0,85.0,414.0,5.9,26.0,486.0,431.27,327.41
2017,4,1,14,15,435.0,291.0,5.85,25.5,641.5,650.71,498.7
2017,4,1,14,30,785.0,168.0,5.8,25.0,797.0,802.28,615.25
2017,4,1,14,45,405.5,227.5,5.75,25.0,552.0,540.91,418.47
2017,4,1,15,0,26.0,287.0,5.7,25.0,307.0,248.88,190.39
2017,4,1,15,15,153.5,296.5,5.65,25.0,401.0,368.97,285.84
2017,4,1,15,30,281.0,306.0,5.6,25.0,495.0,464.52,359.73
2017,4,1,15,45,318.0,274.0,5.55,25.0,473.0,444.04,344.56
2017,4,1,16,0,355.0,242.0,5.5,25.0,451.0,419.55,326.1
2017,4,1,16,15,177.5,159.0,5.4,24.5,263.5,236.19,184.01
2017,4,1,16,30,0.0,76.0,5.3,24.0,76.0,58.39,42.06
2017,4,1,16,45,0.0,66.5,5.25,23.5,66.5,51.01,36.35
2017,4,1,17,0,0.0,57.0,5.2,23.0,57.0,43.65,30.51
2017,4,1,17,15,203.0,80.0,5.0,22.5,138.5,130.7,96.69
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,189.36,135.53
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,134.65,91.83
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,87.54,56.3
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,47.33,28.38
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,20.09,6.97
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,10.62,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,2.65,18.0,3.5,2.64,0.0
2017,4,2,7,0,0.0,7.0,2.8,18.0,7.0,5.3,0.0
2017,4,2,7,15,0.0,11.5,2.9,18.5,11.5,8.72,1.67
2017,4,2,7,30,0.0,16.0,3.0,19.0,16.0,12.15,4.62
2017,4,2,7,45,0.0,21.0,3.1,19.5,21.0,15.98,7.85
2017,4,2,8,0,0.0,26.0,3.2,20.0,26.0,19.81,11.03
2017,4,2,8,15,0.0,31.5,3.4,20.0,31.5,24.04,14.52
2017,4,2,8,30,0.0,37.0,3.6,20.0,37.0,28.28,17.99
2017,4,2,8,45,0.0,24.5,3.85,20.5,24.5,18.72,9.92
2017,4,2,9,0,0.0,12.0,4.1,21.0,12.0,9.16,1.93
2017,4,2,9,15,0.0,32.0,4.15,21.5,32.0,24.52,14.52
2017,4,2,9,30,0.0,52.0,4.2,22.0,52.0,39.95,27.01
2017,4,2,9,45,0.0,69.5,4.3,22.5,69.5,53.52,37.84
2017,4,2,10,0,0.0,87.0,4.4,23.0,87.0,67.15,48.6
2017,4,2,10,15,89.0,238.0,4.4,23.0,307.5,276.62,215.26
2017,4,2,10,30,178.0,389.0,4.4,23.0,528.0,484.56,372.64
2017,4,2,10,45,312.0,367.5,4.4,23.5,622.5,593.33,453.3
2017,4,2,11,0,446.0,346.0,4.4,24.0,717.0,707.82,536.13
2017,4,2,11,15,389.5,382.5,4.4,24.0,713.5,691.54,522.35
2017,4,2,11,30,333.0,419.0,4.4,24.0,710.0,685.12,515.93
2017,4,2,11,45,591.0,289.5,4.45,24.5,816.0,818.91,615.23
2017,4,2,12,0,849.0,160.0,4.5,25.0,922.0,931.52,694.39
2017,4,2,12,15,851.5,160.0,4.6,25.0,929.0,940.4,700.14
2017,4,2,12,30,854.0,160.0,4.7,25.0,936.0,945.81,704.39
2017,4,2,12,45,598.5,298.5,4.8,25.0,841.5,848.47,634.53
2017,4,2,13,0,343.0,437.0,4.9,25.0,747.0,724.67,542.52
2017,4,2,13,15,615.5,286.5,5.05,25.0,834.5,844.79,635.34
2017,4,2,13,30,888.0,136.0,5.2,25.0,922.0,917.53,689.91
2017,4,2,13,45,898.0,127.5,5.4,25.0,907.0,904.35,682.13
2017,4,2,14,0,908.0,119.0,5.6,25.0,892.0,887.23,672.07
2017,4,2,14,15,573.5,258.5,5.6,25.0,741.0,736.01,561.13
2017,4,2,14,30,239.0,398.0,5.6,25.0,590.0,546.31,416.86
2017,4,2,14,45,556.0,259.0,5.65,25.0,679.5,681.31,523.4
2017,4,2,15,0,873.0,120.0,5.7,25.0,769.0,764.69,589.17
2017,4,2,15,15,478.5,214.5,5.65,24.5,567.5,543.25,421.79
2017,4,2,15,30,84.0,309.0,5.6,24.0,366.0,314.75,243.65
2017,4,2,15,45,457.5,205.5,5.55,24.0,478.5,477.14,373.08
2017,4,2,16,0,831.0,102.0,5.5,24.0,591.0,572.59,445.73
2017,4,2,16,15,501.5,160.5,5.35,23.5,448.0,410.75,320.34
2017,4,2,16,30,172.0,219.0,5.2,23.0,305.0,266.02,207.72
2017,4,2,16,45,162.0,195.0,5.05,22.5,268.0,230.91,180.05
2017,4,2,17,0,152.0,171.0,4.9,22.0,231.0,196.77,152.49
2017,4,2,17,15,379.5,120.5,4.75,21.0,239.0,220.92,165.25
2017,4,2,17,30,607.0,70.0,4.6,20.0,247.0,209.6,145.28
2017,4,2,17,45,518.5,62.0,4.45,19.5,189.5,148.58,95.67
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,97.59,57.3
2017,4,2,18,15,305.0,39.5,4.4,18.5,84.5,49.76,26.6
2017,4,2,18,30,180.0,25.0,4.5,18.0,37.0,19.05,7.02
2017,4,2,18,45,90.0,12.5,4.6,17.5,18.5,9.83,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
