Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,8.65,0.0
2017,4,3,6,45,246.0,26.0,5.1,12.0,56.0,21.26,11.08
2017,4,3,7,0,406.0,41.0,5.3,13.0,98.0,60.91,32.46
2017,4,3,7,15,499.0,51.0,5.3,13.5,153.5,108.39,64.57
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,166.74,110.46
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,224.08,159.51
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,287.53,214.49
2017,4,3,8,15,749.5,78.5,5.3,17.0,386.5,349.39,268.3
2017,4,3,8,30,787.0,84.0,5.3,18.0,445.0,412.73,322.03
2017,4,3,8,45,813.5,87.5,5.35,19.0,501.5,471.51,370.78
2017,4,3,9,0,840.0,91.0,5.4,20.0,558.0,531.13,418.58
2017,4,3,9,15,858.5,94.5,5.45,20.5,609.5,586.78,462.66
2017,4,3,9,30,877.0,98.0,5.5,21.0,661.0,637.63,501.97
2017,4,3,9,45,891.5,100.0,5.6,22.0,707.0,686.95,538.16
2017,4,3,10,0,906.0,102.0,5.7,23.0,753.0,734.72,572.18
2017,4,3,10,15,916.0,104.0,5.65,23.5,792.5,777.4,602.19
2017,4,3,10,30,926.0,106.0,5.6,24.0,832.0,817.68,628.61
2017,4,3,10,45,934.0,107.0,5.55,24.5,864.0,852.84,650.86
2017,4,3,11,0,942.0,108.0,5.5,25.0,896.0,885.08,670.85
2017,4,3,11,15,947.0,109.0,5.35,25.5,919.5,911.7,686.17
2017,4,3,11,30,952.0,110.0,5.2,26.0,943.0,934.95,699.02
2017,4,3,11,45,955.0,110.5,5.1,26.5,958.5,952.49,708.21
2017,4,3,12,0,958.0,111.0,5.0,27.0,974.0,966.4,714.96
2017,4,3,12,15,959.5,111.5,4.85,27.0,980.0,975.28,719.46
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,980.42,721.53
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.5,979.05,718.33
2017,4,3,13,0,960.0,111.0,4.5,28.0,981.0,973.92,713.14
2017,4,3,13,15,957.5,110.5,4.35,28.0,969.0,963.26,705.6
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,948.91,695.77
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,928.79,682.48
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,905.21,667.0
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,875.73,647.61
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,843.16,626.16
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,804.53,600.75
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,763.55,572.93
2017,4,3,15,15,892.0,104.0,3.55,28.0,737.5,718.61,540.72
2017,4,3,15,30,879.0,102.0,3.4,28.0,694.0,671.83,506.62
2017,4,3,15,45,861.0,99.0,3.25,28.0,644.0,623.64,470.73
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,569.68,429.96
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,511.21,385.45
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,453.13,339.96
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,391.52,290.62
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,331.98,241.63
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,267.89,189.46
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,209.49,141.19
2017,4,3,17,45,555.0,59.0,1.55,22.0,196.0,149.59,93.43
2017,4,3,18,0,479.0,51.0,1.4,21.0,139.0,98.21,55.39
2017,4,3,18,15,351.0,38.0,1.45,20.5,90.0,49.05,25.18
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,20.49,8.41
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,9.83,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,6.0,2.3,12.5,6.0,0.0,0.0
2017,4,4,6,30,0.0,12.0,2.6,13.0,12.0,9.44,0.0
2017,4,4,6,45,94.0,32.5,2.9,14.0,46.0,24.19,13.75
2017,4,4,7,0,188.0,53.0,3.2,15.0,80.0,53.04,32.75
2017,4,4,7,15,243.5,73.5,3.15,15.5,125.0,89.67,59.51
2017,4,4,7,30,299.0,94.0,3.1,16.0,170.0,133.06,93.84
2017,4,4,7,45,350.5,107.0,3.05,16.5,218.0,180.48,132.99
2017,4,4,8,0,402.0,120.0,3.0,17.0,266.0,230.03,174.39
2017,4,4,8,15,485.5,124.0,3.25,17.5,329.0,288.54,222.5
2017,4,4,8,30,569.0,128.0,3.5,18.0,392.0,360.62,281.27
2017,4,4,8,45,566.5,147.0,3.8,19.0,437.0,403.3,316.45
2017,4,4,9,0,564.0,166.0,4.1,20.0,482.0,449.97,353.47
2017,4,4,9,15,684.0,145.0,4.35,20.5,562.5,534.5,419.35
2017,4,4,9,30,804.0,124.0,4.6,21.0,643.0,619.77,484.97
2017,4,4,9,45,821.0,126.5,4.85,22.0,688.5,668.97,521.08
2017,4,4,10,0,838.0,129.0,5.1,23.0,734.0,717.01,555.62
2017,4,4,10,15,849.0,131.5,5.25,23.5,772.5,759.23,585.91
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,799.32,614.16
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,834.19,637.86
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,855.17,651.32
2017,4,4,11,15,881.5,139.0,5.8,25.5,896.0,880.54,666.99
2017,4,4,11,30,887.0,140.0,5.8,26.0,919.0,902.79,680.41
2017,4,4,11,45,893.5,139.0,5.8,26.5,935.0,920.96,691.0
2017,4,4,12,0,900.0,138.0,5.8,27.0,951.0,935.82,699.36
2017,4,4,12,15,901.5,138.0,5.7,27.0,957.0,943.7,703.86
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,948.08,706.1
2017,4,4,12,45,904.0,137.5,5.5,27.5,960.5,948.05,704.03
2017,4,4,13,0,905.0,137.0,5.4,28.0,958.0,944.48,699.7
2017,4,4,13,15,902.0,136.0,5.2,28.0,946.5,933.4,691.21
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,918.86,680.53
2017,4,4,13,45,896.5,132.5,4.8,28.5,915.0,900.03,665.7
2017,4,4,14,0,894.0,130.0,4.6,29.0,895.0,877.85,648.77
2017,4,4,14,15,704.0,220.5,4.35,29.0,811.0,802.75,595.0
2017,4,4,14,30,514.0,311.0,4.1,29.0,727.0,707.7,525.18
2017,4,4,14,45,681.5,219.5,3.95,29.0,745.5,739.69,551.07
2017,4,4,15,0,849.0,128.0,3.8,29.0,764.0,747.27,558.87
2017,4,4,15,15,836.0,125.5,3.55,28.5,721.5,703.03,527.64
2017,4,4,15,30,823.0,123.0,3.3,28.0,679.0,657.11,494.87
2017,4,4,15,45,811.5,116.5,3.1,28.0,631.5,606.94,457.65
2017,4,4,16,0,800.0,110.0,2.9,28.0,584.0,555.5,418.67
2017,4,4,16,15,776.0,105.5,2.6,27.5,531.0,498.63,375.27
2017,4,4,16,30,752.0,101.0,2.3,27.0,478.0,441.82,330.75
2017,4,4,16,45,725.0,94.0,2.05,27.0,422.5,382.46,282.71
2017,4,4,17,0,698.0,87.0,1.8,27.0,367.0,324.62,234.81
2017,4,4,17,15,649.5,80.0,1.6,26.0,309.0,262.56,184.35
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,205.09,137.21
2017,4,4,17,45,526.0,64.0,1.25,24.0,195.0,146.49,91.24
2017,4,4,18,0,451.0,55.0,1.1,23.0,139.0,96.35,54.79
2017,4,4,18,15,325.0,41.0,1.1,22.0,90.5,48.67,25.98
2017,4,4,18,30,199.0,27.0,1.1,21.0,42.0,20.58,8.86
2017,4,4,18,45,99.5,13.5,1.15,20.5,21.0,10.62,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,14.95,0.0
2017,4,5,6,45,212.5,31.5,5.55,8.5,63.0,23.95,14.29
2017,4,5,7,0,425.0,44.0,5.7,9.0,107.0,62.7,34.61
2017,4,5,7,15,514.0,53.5,5.85,9.5,163.0,110.07,66.62
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,167.78,112.5
2017,4,5,7,45,661.0,69.0,6.15,10.5,278.5,225.01,162.48
2017,4,5,8,0,719.0,75.0,6.3,11.0,338.0,288.1,218.66
2017,4,5,8,15,756.0,80.0,6.35,11.5,397.0,349.57,273.96
2017,4,5,8,30,793.0,85.0,6.4,12.0,456.0,412.32,329.36
2017,4,5,8,45,830.5,85.0,6.45,13.0,514.5,472.9,381.08
2017,4,5,9,0,868.0,85.0,6.5,14.0,573.0,533.07,431.02
2017,4,5,9,15,886.5,87.5,6.5,14.5,625.5,588.08,476.17
2017,4,5,9,30,905.0,90.0,6.5,15.0,678.0,642.39,519.48
2017,4,5,9,45,924.5,90.0,6.5,15.5,726.0,693.98,559.6
2017,4,5,10,0,944.0,90.0,6.5,16.0,774.0,744.34,597.77
2017,4,5,10,15,953.5,91.5,6.45,16.5,814.0,787.35,629.26
2017,4,5,10,30,963.0,93.0,6.4,17.0,854.0,827.82,656.67
2017,4,5,10,45,973.0,92.5,6.35,18.0,887.5,864.02,679.32
2017,4,5,11,0,983.0,92.0,6.3,19.0,921.0,897.28,699.52
2017,4,5,11,15,988.5,93.0,6.2,19.0,945.5,925.08,718.07
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,949.38,734.09
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,964.47,742.7
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,975.36,748.46
2017,4,5,12,15,978.5,110.0,6.05,20.0,1001.5,983.75,753.75
2017,4,5,12,30,980.0,110.0,6.0,20.0,1008.0,988.32,756.49
2017,4,5,12,45,979.0,110.5,5.95,20.5,1005.0,987.28,753.96
2017,4,5,13,0,978.0,111.0,5.9,21.0,1002.0,982.41,748.93
2017,4,5,13,15,975.5,110.5,5.85,21.0,990.0,971.49,741.32
2017,4,5,13,30,973.0,110.0,5.8,21.0,978.0,956.82,731.23
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.5,936.34,717.47
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,912.34,701.31
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,883.27,681.06
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,851.01,658.58
2017,4,5,14,45,939.0,106.5,5.55,21.0,839.5,812.84,632.05
2017,4,5,15,0,928.0,106.0,5.5,21.0,802.0,772.13,602.57
2017,4,5,15,15,916.0,103.5,5.35,21.0,758.0,726.59,568.13
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,679.06,531.64
2017,4,5,15,45,890.0,97.0,5.1,21.0,664.5,627.23,491.4
2017,4,5,16,0,876.0,93.0,5.0,21.0,615.0,577.07,451.43
2017,4,5,16,15,854.0,89.5,4.75,20.5,559.5,518.67,404.68
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,460.39,356.75
2017,4,5,16,45,801.5,81.5,4.25,19.5,446.0,398.29,304.66
2017,4,5,17,0,771.0,77.0,4.0,19.0,388.0,337.88,252.78
2017,4,5,17,15,725.0,71.0,3.45,18.0,327.5,273.83,197.82
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,212.3,144.84
2017,4,5,17,45,607.5,57.0,2.4,16.5,208.5,150.97,94.37
2017,4,5,18,0,536.0,49.0,1.9,16.0,150.0,97.6,54.33
2017,4,5,18,15,409.0,37.5,1.8,15.0,98.5,47.37,24.55
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,21.47,10.29
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,10.23,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,90.5,7.5,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,181.0,15.0,0.5,11.0,23.0,11.8,0.0
2017,4,6,6,45,337.0,28.0,0.5,11.5,69.0,23.14,13.78
2017,4,6,7,0,493.0,41.0,0.5,12.0,115.0,63.08,32.87
2017,4,6,7,15,577.0,49.0,0.55,12.5,172.5,112.45,64.98
2017,4,6,7,30,661.0,57.0,0.6,13.0,230.0,173.24,112.09
2017,4,6,7,45,713.5,62.5,0.7,14.0,290.5,231.71,161.27
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,295.31,215.28
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,356.08,267.46
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,419.07,320.19
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,478.4,368.91
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,536.08,414.93
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,590.7,456.5
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,644.46,495.92
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,694.17,531.37
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,742.06,564.48
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,784.41,593.59
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,824.2,619.09
2017,4,6,10,45,963.0,98.5,1.85,21.5,888.5,858.86,639.37
2017,4,6,11,0,969.0,100.0,1.8,22.0,920.0,890.39,657.33
2017,4,6,11,15,973.5,101.0,1.8,22.0,943.5,916.9,673.66
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,939.92,687.76
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,958.31,698.19
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,973.05,706.35
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,981.04,711.07
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,985.15,713.5
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,982.75,710.56
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,976.5,705.37
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,965.46,698.65
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,950.65,689.67
2017,4,6,13,45,972.5,102.5,1.95,24.0,955.5,929.69,677.37
2017,4,6,14,0,966.0,103.0,2.0,24.0,934.0,905.25,662.84
2017,4,6,14,15,959.5,101.5,2.0,24.0,904.5,875.61,644.36
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,842.78,623.74
2017,4,6,14,45,820.0,154.0,2.0,24.0,799.5,772.16,575.66
2017,4,6,15,0,687.0,208.0,2.0,24.0,724.0,700.78,524.82
2017,4,6,15,15,641.5,208.0,1.95,23.5,669.0,641.73,484.23
2017,4,6,15,30,596.0,208.0,1.9,23.0,614.0,583.93,443.5
2017,4,6,15,45,728.0,151.0,1.9,23.0,611.0,583.3,443.89
2017,4,6,16,0,860.0,94.0,1.9,23.0,608.0,565.45,430.11
2017,4,6,16,15,837.0,90.5,1.85,22.5,553.0,507.43,385.75
2017,4,6,16,30,814.0,87.0,1.8,22.0,498.0,449.66,340.35
2017,4,6,16,45,780.5,83.0,1.75,22.0,440.0,387.95,290.01
2017,4,6,17,0,747.0,79.0,1.7,22.0,382.0,328.28,240.03
2017,4,6,17,15,700.5,73.0,1.5,21.0,322.5,264.09,186.66
2017,4,6,17,30,654.0,67.0,1.3,20.0,263.0,205.55,137.6
2017,4,6,17,45,581.5,59.0,1.15,19.0,205.5,145.83,90.0
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,94.19,52.44
2017,4,6,18,15,388.0,39.0,1.05,17.0,98.0,45.91,24.43
2017,4,6,18,30,267.0,27.0,1.1,16.0,48.0,22.24,11.11
2017,4,6,18,45,133.5,13.5,1.15,15.5,24.0,10.62,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,6.69,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,12.99,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,26.17,16.46
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,62.84,35.13
2017,4,7,7,15,501.5,57.0,2.1,13.5,167.5,109.28,65.59
2017,4,7,7,30,586.0,67.0,2.2,14.0,223.0,165.51,109.04
2017,4,7,7,45,642.5,73.5,2.35,15.0,282.0,221.6,156.15
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,283.37,208.8
2017,4,7,8,15,735.0,85.5,2.85,17.0,399.5,342.41,259.62
2017,4,7,8,30,771.0,91.0,3.2,18.0,458.0,405.1,312.27
2017,4,7,8,45,798.5,94.5,3.6,19.0,513.5,463.06,360.07
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,521.97,407.2
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,576.51,449.85
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,630.47,490.81
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,674.3,523.35
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,720.76,556.87
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,763.2,587.65
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,803.31,615.86
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.5,836.84,637.01
2017,4,7,11,0,924.0,118.0,4.2,23.0,903.0,867.41,655.96
2017,4,7,11,15,929.0,119.5,4.2,23.0,926.0,893.61,673.09
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,916.51,687.99
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,932.52,696.9
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,944.94,703.46
2017,4,7,12,15,936.5,124.5,4.2,24.0,982.5,952.4,708.17
2017,4,7,12,30,937.0,125.0,4.2,24.0,988.0,956.22,710.59
2017,4,7,12,45,935.0,125.5,4.2,24.5,984.0,954.18,707.82
2017,4,7,13,0,933.0,126.0,4.2,25.0,980.0,948.5,702.79
2017,4,7,13,15,930.0,125.0,4.15,25.0,968.0,937.03,695.13
2017,4,7,13,30,927.0,124.0,4.1,25.0,956.0,922.0,685.22
2017,4,7,13,45,920.5,124.0,4.05,25.0,934.5,901.42,671.66
2017,4,7,14,0,914.0,124.0,4.0,25.0,913.0,877.57,655.97
2017,4,7,14,15,907.0,122.5,3.95,25.0,883.5,848.83,636.97
2017,4,7,14,30,900.0,121.0,3.9,25.0,854.0,817.11,615.92
2017,4,7,14,45,885.5,121.0,3.9,25.0,816.0,778.36,589.68
2017,4,7,15,0,871.0,121.0,3.9,25.0,778.0,737.46,560.67
2017,4,7,15,15,857.5,118.5,3.85,24.5,734.5,699.31,533.85
2017,4,7,15,30,844.0,116.0,3.8,24.0,691.0,652.37,500.17
2017,4,7,15,45,824.5,113.0,3.8,24.0,641.5,600.05,460.88
2017,4,7,16,0,805.0,110.0,3.8,24.0,592.0,547.11,420.15
2017,4,7,16,15,780.5,105.5,3.65,23.5,538.5,490.07,375.76
2017,4,7,16,30,756.0,101.0,3.5,23.0,485.0,432.9,329.99
2017,4,7,16,45,722.0,95.5,3.35,23.0,428.0,372.41,279.98
2017,4,7,17,0,688.0,90.0,3.2,23.0,371.0,314.18,230.78
2017,4,7,17,15,639.5,83.0,2.8,22.0,313.0,253.29,179.99
2017,4,7,17,30,591.0,76.0,2.4,21.0,255.0,197.02,132.99
2017,4,7,17,45,518.5,66.5,2.05,20.0,198.5,139.93,87.78
2017,4,7,18,0,446.0,57.0,1.7,19.0,142.0,91.02,52.53
2017,4,7,18,15,329.0,42.5,1.8,18.0,93.5,45.1,25.58
2017,4,7,18,30,212.0,28.0,1.9,17.0,45.0,21.38,10.67
2017,4,7,18,45,106.0,14.0,2.05,16.5,22.5,11.02,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,8.26,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,15.51,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,28.39,18.33
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,60.1,35.91
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,102.11,63.81
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,157.33,106.3
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,210.17,150.05
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,269.28,200.0
2017,4,8,8,15,439.0,148.0,5.6,18.5,328.0,286.92,221.54
2017,4,8,8,30,279.0,197.0,5.8,19.0,331.0,283.38,223.01
2017,4,8,8,45,263.0,225.5,6.0,20.0,363.5,317.16,250.32
2017,4,8,9,0,247.0,254.0,6.2,21.0,396.0,348.96,275.06
2017,4,8,9,15,145.0,265.0,6.15,21.5,350.0,307.09,241.49
2017,4,8,9,30,43.0,276.0,6.1,22.0,304.0,253.71,197.92
2017,4,8,9,45,123.0,316.5,6.05,22.5,405.0,353.28,275.72
2017,4,8,10,0,203.0,357.0,6.0,23.0,506.0,449.38,349.08
2017,4,8,10,15,161.0,375.5,5.95,23.5,497.5,444.62,343.36
2017,4,8,10,30,119.0,394.0,5.9,24.0,489.0,436.44,335.15
2017,4,8,10,45,105.0,405.5,5.85,24.5,492.0,427.02,326.75
2017,4,8,11,0,91.0,417.0,5.8,25.0,495.0,429.54,327.22
2017,4,8,11,15,166.5,433.5,5.7,25.0,580.5,524.72,398.96
2017,4,8,11,30,242.0,450.0,5.6,25.0,666.0,607.85,460.44
2017,4,8,11,45,148.0,436.5,5.6,25.5,569.5,519.32,392.6
2017,4,8,12,0,54.0,423.0,5.6,26.0,473.0,410.94,309.79
2017,4,8,12,15,76.5,444.5,5.55,26.0,515.0,450.98,340.03
2017,4,8,12,30,99.0,466.0,5.5,26.0,557.0,490.91,369.59
2017,4,8,12,45,193.0,462.5,5.45,26.5,640.0,587.03,440.74
2017,4,8,13,0,287.0,459.0,5.4,27.0,723.0,680.7,508.2
2017,4,8,13,15,367.0,421.0,5.35,27.0,754.0,712.68,532.56
2017,4,8,13,30,447.0,383.0,5.3,27.0,785.0,754.05,563.3
2017,4,8,13,45,662.5,259.5,5.25,27.0,840.5,821.89,615.89
2017,4,8,14,0,878.0,136.0,5.2,27.0,896.0,854.68,641.9
2017,4,8,14,15,870.5,134.5,5.1,27.0,867.0,826.44,622.31
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,795.36,601.08
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,767.06,580.82
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,727.11,552.05
2017,4,8,15,15,826.5,126.0,4.85,26.5,722.0,681.86,520.11
2017,4,8,15,30,812.0,123.0,4.8,26.0,679.0,635.1,486.32
2017,4,8,15,45,792.0,120.0,4.75,26.0,630.0,583.91,447.48
2017,4,8,16,0,772.0,117.0,4.7,26.0,581.0,532.22,407.4
2017,4,8,16,15,746.5,112.5,4.6,25.5,528.0,476.19,363.76
2017,4,8,16,30,721.0,108.0,4.5,25.0,475.0,420.68,319.32
2017,4,8,16,45,687.0,102.0,4.45,25.0,419.0,361.66,270.67
2017,4,8,17,0,653.0,96.0,4.4,25.0,363.0,304.96,222.97
2017,4,8,17,15,603.5,88.5,4.15,24.0,306.0,245.49,173.76
2017,4,8,17,30,554.0,81.0,3.9,23.0,249.0,190.81,128.56
2017,4,8,17,45,483.0,70.5,3.7,22.5,194.5,135.55,85.09
2017,4,8,18,0,412.0,60.0,3.5,22.0,140.0,88.37,51.45
2017,4,8,18,15,297.5,45.0,3.6,21.5,92.5,42.43,24.26
2017,4,8,18,30,183.0,30.0,3.7,21.0,45.0,22.72,11.69
2017,4,8,18,45,91.5,15.0,3.85,20.5,22.5,11.8,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,8.26,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,15.81,0.0
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,31.0,20.46
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,63.7,39.32
2017,4,9,7,15,378.0,76.0,4.8,17.5,163.0,105.44,66.93
2017,4,9,7,30,461.0,90.0,5.2,18.0,216.0,156.79,105.83
2017,4,9,7,45,230.5,82.5,5.65,19.0,145.5,123.38,88.99
2017,4,9,8,0,0.0,75.0,6.1,20.0,75.0,57.57,42.53
2017,4,9,8,15,0.0,79.0,6.15,20.5,79.0,60.69,44.89
2017,4,9,8,30,0.0,83.0,6.2,21.0,83.0,63.81,47.18
2017,4,9,8,45,0.0,99.0,6.3,21.5,99.0,76.29,57.1
2017,4,9,9,0,0.0,115.0,6.4,22.0,115.0,88.86,66.97
2017,4,9,9,15,5.0,163.0,6.4,22.5,166.5,129.61,99.43
2017,4,9,9,30,10.0,211.0,6.4,23.0,218.0,171.41,132.21
2017,4,9,9,45,8.5,206.5,6.4,23.5,212.5,167.39,128.4
2017,4,9,10,0,7.0,202.0,6.4,24.0,207.0,163.22,124.56
2017,4,9,10,15,13.0,244.5,6.35,24.5,255.0,202.41,154.78
2017,4,9,10,30,19.0,287.0,6.3,25.0,303.0,242.4,185.19
2017,4,9,10,45,16.0,273.5,6.3,25.5,287.5,229.7,174.69
2017,4,9,11,0,13.0,260.0,6.3,26.0,272.0,216.79,164.17
2017,4,9,11,15,13.0,259.5,6.2,26.0,271.5,216.85,164.04
2017,4,9,11,30,13.0,259.0,6.1,26.0,271.0,216.85,163.88
2017,4,9,11,45,18.0,300.5,6.05,26.5,317.0,255.8,193.21
2017,4,9,12,0,23.0,342.0,6.0,27.0,363.0,295.16,222.46
2017,4,9,12,15,52.5,400.0,5.9,27.0,448.5,388.63,292.83
2017,4,9,12,30,82.0,458.0,5.8,27.0,534.0,467.44,351.09
2017,4,9,12,45,94.5,463.0,5.75,27.5,550.5,482.87,361.72
2017,4,9,13,0,107.0,468.0,5.7,28.0,567.0,497.68,372.02
2017,4,9,13,15,160.5,465.5,5.6,28.0,611.5,556.1,415.44
2017,4,9,13,30,214.0,463.0,5.5,28.0,656.0,596.45,445.45
2017,4,9,13,45,190.0,453.0,5.4,28.0,621.5,562.66,420.63
2017,4,9,14,0,166.0,443.0,5.3,28.0,587.0,528.9,395.99
2017,4,9,14,15,143.5,425.0,5.2,28.0,547.0,489.58,367.34
2017,4,9,14,30,121.0,407.0,5.1,28.0,507.0,450.9,339.01
2017,4,9,14,45,72.5,347.0,5.1,28.0,406.0,344.48,260.15
2017,4,9,15,0,24.0,287.0,5.1,28.0,305.0,244.62,184.61
2017,4,9,15,15,149.0,301.5,5.0,28.0,404.5,359.88,274.27
2017,4,9,15,30,274.0,316.0,4.9,28.0,504.0,452.32,344.09
2017,4,9,15,45,290.5,288.5,4.85,28.0,475.0,423.68,322.67
2017,4,9,16,0,307.0,261.0,4.8,28.0,446.0,392.92,299.52
2017,4,9,16,15,483.5,193.5,4.7,27.5,455.0,411.55,313.2
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,407.21,307.01
2017,4,9,16,45,609.0,123.0,4.55,27.0,407.0,347.54,258.6
2017,4,9,17,0,558.0,120.0,4.5,27.0,350.0,292.01,213.06
2017,4,9,17,15,506.0,110.0,4.3,26.0,294.5,230.91,163.73
2017,4,9,17,30,454.0,100.0,4.1,25.0,239.0,179.61,122.36
2017,4,9,17,45,376.0,86.5,3.95,24.5,185.5,127.3,82.35
2017,4,9,18,0,298.0,73.0,3.8,24.0,132.0,83.91,51.96
2017,4,9,18,15,200.5,53.0,3.9,23.5,87.0,44.0,27.27
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,24.52,13.16
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,12.98,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,10.0,2.9,19.0,11.0,7.87,0.0
2017,4,10,6,30,33.0,20.0,3.0,19.0,22.0,15.24,0.36
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,32.06,21.22
2017,4,10,7,0,231.0,67.0,3.4,20.0,105.0,62.36,39.7
2017,4,10,7,15,309.0,83.0,3.5,20.5,156.0,102.19,66.39
2017,4,10,7,30,387.0,99.0,3.6,21.0,207.0,150.09,102.08
2017,4,10,7,45,193.5,73.5,3.75,21.5,127.5,106.84,75.73
2017,4,10,8,0,0.0,48.0,3.9,22.0,48.0,36.71,24.9
2017,4,10,8,15,0.0,74.5,4.0,22.5,74.5,57.2,41.64
2017,4,10,8,30,0.0,101.0,4.1,23.0,101.0,77.79,58.16
2017,4,10,8,45,0.0,114.0,4.25,23.5,114.0,87.99,66.04
2017,4,10,9,0,0.0,127.0,4.4,24.0,127.0,98.26,73.89
2017,4,10,9,15,31.0,210.5,4.35,24.5,231.5,188.2,144.86
2017,4,10,9,30,62.0,294.0,4.3,25.0,336.0,279.18,214.7
2017,4,10,9,45,35.0,251.0,4.25,25.5,275.5,228.7,174.73
2017,4,10,10,0,8.0,208.0,4.2,26.0,215.0,168.63,127.34
2017,4,10,10,15,4.5,176.5,4.1,26.0,180.5,141.26,105.87
2017,4,10,10,30,1.0,145.0,4.0,26.0,146.0,113.8,84.24
2017,4,10,10,45,1.5,145.5,3.9,26.0,147.5,114.74,84.87
2017,4,10,11,0,2.0,146.0,3.8,26.0,149.0,115.69,85.51
2017,4,10,11,15,12.5,241.5,3.7,26.0,253.5,201.54,151.82
2017,4,10,11,30,23.0,337.0,3.6,26.0,358.0,289.72,218.3
2017,4,10,11,45,21.0,327.0,3.55,26.5,346.5,280.18,210.31
2017,4,10,12,0,19.0,317.0,3.5,27.0,335.0,270.48,202.51
2017,4,10,12,15,26.5,354.5,3.4,27.0,379.5,324.5,242.67
2017,4,10,12,30,34.0,392.0,3.3,27.0,424.0,364.69,272.03
2017,4,10,12,45,37.5,388.0,3.25,27.0,423.0,364.1,271.56
2017,4,10,13,0,41.0,384.0,3.2,27.0,422.0,363.19,271.03
2017,4,10,13,15,209.0,399.0,3.1,26.5,588.0,536.74,401.39
2017,4,10,13,30,377.0,414.0,3.0,26.0,754.0,704.03,521.35
2017,4,10,13,45,295.0,427.5,2.9,26.0,690.0,640.01,473.98
2017,4,10,14,0,213.0,441.0,2.8,26.0,626.0,563.58,419.01
2017,4,10,14,15,136.5,409.0,2.75,26.0,526.0,468.4,350.34
2017,4,10,14,30,60.0,377.0,2.7,26.0,426.0,363.49,273.09
2017,4,10,14,45,194.0,362.5,2.65,26.0,511.5,458.24,345.89
2017,4,10,15,0,328.0,348.0,2.6,26.0,597.0,541.88,407.78
2017,4,10,15,15,226.5,337.5,2.6,26.0,505.0,440.35,332.96
2017,4,10,15,30,125.0,327.0,2.6,26.0,413.0,357.85,271.56
2017,4,10,15,45,199.0,297.5,2.65,26.0,423.0,367.6,280.22
2017,4,10,16,0,273.0,268.0,2.7,26.0,433.0,379.0,288.96
2017,4,10,16,15,308.5,235.5,2.7,25.5,406.5,352.54,269.06
2017,4,10,16,30,344.0,203.0,2.7,25.0,380.0,322.09,245.23
2017,4,10,16,45,321.0,183.5,2.7,25.0,334.0,276.61,209.06
2017,4,10,17,0,298.0,164.0,2.7,25.0,288.0,233.15,174.01
2017,4,10,17,15,269.5,143.0,2.6,24.5,242.0,189.29,138.77
2017,4,10,17,30,241.0,122.0,2.5,24.0,196.0,148.51,105.99
2017,4,10,17,45,190.5,100.5,2.4,23.5,151.5,107.49,74.49
2017,4,10,18,0,140.0,79.0,2.3,23.0,107.0,71.36,47.92
2017,4,10,18,15,87.5,55.0,2.5,22.5,70.5,41.95,27.49
2017,4,10,18,30,35.0,31.0,2.7,22.0,34.0,23.13,12.38
2017,4,10,18,45,17.5,15.5,2.9,22.0,17.0,12.2,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,6.5,1.35,19.0,6.5,5.11,0.0
2017,4,11,6,30,0.0,13.0,1.5,19.0,13.0,9.89,0.0
2017,4,11,6,45,0.0,34.0,1.7,19.5,34.0,25.58,15.93
2017,4,11,7,0,0.0,55.0,1.9,20.0,55.0,41.16,28.49
2017,4,11,7,15,9.0,78.0,1.95,20.0,81.0,59.66,43.9
2017,4,11,7,30,18.0,101.0,2.0,20.0,107.0,79.57,60.19
2017,4,11,7,45,9.0,88.0,2.05,20.5,91.0,69.41,52.04
2017,4,11,8,0,0.0,75.0,2.1,21.0,75.0,57.57,42.35
2017,4,11,8,15,0.0,88.0,2.2,21.0,88.0,67.64,50.49
2017,4,11,8,30,0.0,101.0,2.3,21.0,101.0,77.77,58.58
2017,4,11,8,45,7.5,153.0,2.4,21.5,157.5,121.9,93.9
2017,4,11,9,0,15.0,205.0,2.5,22.0,214.0,167.44,129.63
2017,4,11,9,15,7.5,111.5,2.55,22.0,116.0,90.24,67.7
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,13.8,5.62
2017,4,11,9,45,0.0,30.5,2.7,22.5,30.5,23.43,13.42
2017,4,11,10,0,0.0,43.0,2.8,23.0,43.0,33.11,21.15
2017,4,11,10,15,0.0,48.5,2.8,23.0,48.5,37.4,24.54
2017,4,11,10,30,0.0,54.0,2.8,23.0,54.0,41.7,27.94
2017,4,11,10,45,0.0,47.0,2.8,23.0,47.0,36.31,23.57
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,30.92,19.21
2017,4,11,11,15,0.0,50.5,2.65,23.0,50.5,39.1,25.73
2017,4,11,11,30,0.0,61.0,2.5,23.0,61.0,47.29,32.24
2017,4,11,11,45,0.0,50.5,2.45,23.5,50.5,39.15,25.66
2017,4,11,12,0,0.0,40.0,2.4,24.0,40.0,31.01,19.12
2017,4,11,12,15,0.0,67.5,2.15,24.0,67.5,52.44,36.12
2017,4,11,12,30,0.0,95.0,1.9,24.0,95.0,74.06,53.16
2017,4,11,12,45,6.5,177.0,1.7,24.0,183.5,145.06,108.68
2017,4,11,13,0,13.0,259.0,1.5,24.0,272.0,217.23,163.74
2017,4,11,13,15,9.0,211.5,1.55,24.0,220.5,174.84,131.29
2017,4,11,13,30,5.0,164.0,1.6,24.0,169.0,132.96,99.16
2017,4,11,13,45,11.5,232.5,1.65,24.0,243.0,193.42,146.02
2017,4,11,14,0,18.0,301.0,1.7,24.0,317.0,254.42,192.33
2017,4,11,14,15,61.0,352.5,1.9,23.5,403.0,344.24,261.1
2017,4,11,14,30,104.0,404.0,2.1,23.0,489.0,419.66,318.16
2017,4,11,14,45,115.0,387.5,2.35,23.0,478.5,408.95,311.07
2017,4,11,15,0,126.0,371.0,2.6,23.0,468.0,408.61,311.87
2017,4,11,15,15,147.0,350.5,2.7,22.5,457.0,397.99,305.5
2017,4,11,15,30,168.0,330.0,2.8,22.0,446.0,385.34,297.4
2017,4,11,15,45,130.0,301.5,2.9,22.0,388.0,330.37,255.83
2017,4,11,16,0,92.0,273.0,3.0,22.0,330.0,270.51,210.1
2017,4,11,16,15,82.5,246.5,2.95,21.5,293.5,238.45,185.8
2017,4,11,16,30,73.0,220.0,2.9,21.0,257.0,207.39,161.87
2017,4,11,16,45,47.0,186.5,2.9,21.0,209.5,165.78,129.15
2017,4,11,17,0,21.0,153.0,2.9,21.0,162.0,124.25,96.32
2017,4,11,17,15,13.5,130.5,2.75,20.5,136.0,103.28,79.76
2017,4,11,17,30,6.0,108.0,2.6,20.0,110.0,83.32,63.8
2017,4,11,17,45,3.0,85.0,2.5,20.0,86.0,64.67,48.4
2017,4,11,18,0,0.0,62.0,2.4,20.0,62.0,46.67,33.28
2017,4,11,18,15,0.0,41.0,2.25,19.5,41.0,30.88,19.76
2017,4,11,18,30,0.0,20.0,2.1,19.0,20.0,15.25,6.5
2017,4,11,18,45,0.0,10.0,1.95,19.0,10.0,7.87,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.36,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,4.54,0.0
2017,4,12,6,45,0.0,15.0,2.65,15.5,15.0,11.39,4.14
2017,4,12,7,0,0.0,24.0,2.8,16.0,24.0,18.27,9.78
2017,4,12,7,15,0.0,35.5,2.85,16.0,35.5,27.09,17.45
2017,4,12,7,30,0.0,47.0,2.9,16.0,47.0,35.93,25.05
2017,4,12,7,45,0.0,63.5,2.95,16.5,63.5,48.67,35.77
2017,4,12,8,0,0.0,80.0,3.0,17.0,80.0,61.41,46.29
2017,4,12,8,15,0.0,87.5,3.0,17.5,87.5,67.25,50.89
2017,4,12,8,30,0.0,95.0,3.0,18.0,95.0,73.11,55.43
2017,4,12,8,45,12.5,158.5,3.0,18.5,166.0,128.35,100.28
2017,4,12,9,0,25.0,222.0,3.0,19.0,237.0,185.77,145.9
2017,4,12,9,15,30.5,248.0,3.0,19.0,267.5,218.44,171.41
2017,4,12,9,30,36.0,274.0,3.0,19.0,298.0,245.65,192.41
2017,4,12,9,45,47.0,304.0,3.05,19.5,338.0,280.36,218.75
2017,4,12,10,0,58.0,334.0,3.1,20.0,378.0,316.13,245.55
2017,4,12,10,15,58.5,351.0,3.15,20.5,397.5,334.11,258.32
2017,4,12,10,30,59.0,368.0,3.2,21.0,417.0,352.02,270.98
2017,4,12,10,45,406.0,290.5,3.25,21.5,640.5,593.01,455.97
2017,4,12,11,0,753.0,213.0,3.3,22.0,864.0,817.49,618.37
2017,4,12,11,15,760.0,215.5,3.35,22.0,886.0,843.45,634.82
2017,4,12,11,30,767.0,218.0,3.4,22.0,908.0,866.63,650.72
2017,4,12,11,45,566.0,324.5,3.45,22.5,838.0,798.45,597.95
2017,4,12,12,0,365.0,431.0,3.5,23.0,768.0,712.44,532.72
2017,4,12,12,15,317.0,451.0,3.5,23.0,745.5,691.72,517.41
2017,4,12,12,30,269.0,471.0,3.5,23.0,723.0,668.86,500.14
2017,4,12,12,45,531.0,339.5,3.5,23.5,833.0,793.88,593.1
2017,4,12,13,0,793.0,208.0,3.5,24.0,943.0,893.71,665.45
2017,4,12,13,15,789.5,206.5,3.5,24.0,930.5,882.06,656.97
2017,4,12,13,30,786.0,205.0,3.5,24.0,918.0,867.26,647.1
2017,4,12,13,45,628.5,282.0,3.55,24.0,844.0,798.57,596.88
2017,4,12,14,0,471.0,359.0,3.6,24.0,770.0,721.09,540.36
2017,4,12,14,15,511.5,332.0,3.6,24.0,765.0,716.24,538.61
2017,4,12,14,30,552.0,305.0,3.6,24.0,760.0,707.1,533.28
2017,4,12,14,45,489.5,309.0,3.6,24.5,699.5,645.32,487.83
2017,4,12,15,0,427.0,313.0,3.6,25.0,639.0,585.57,443.68
2017,4,12,15,15,513.5,262.5,3.6,24.5,633.0,580.41,442.42
2017,4,12,15,30,600.0,212.0,3.6,24.0,627.0,570.73,436.82
2017,4,12,15,45,497.0,227.0,3.6,24.0,554.5,491.67,377.22
2017,4,12,16,0,394.0,242.0,3.6,24.0,482.0,415.8,319.59
2017,4,12,16,15,450.5,204.0,3.5,23.5,455.0,396.87,304.73
2017,4,12,16,30,507.0,166.0,3.4,23.0,428.0,362.7,276.78
2017,4,12,16,45,400.0,164.0,3.3,23.0,356.0,292.01,221.16
2017,4,12,17,0,293.0,162.0,3.2,23.0,284.0,226.57,170.08
2017,4,12,17,15,262.0,143.0,2.95,22.5,240.0,184.31,135.92
2017,4,12,17,30,231.0,124.0,2.7,22.0,196.0,145.35,104.55
2017,4,12,17,45,197.0,101.5,2.45,21.5,154.0,106.83,74.34
2017,4,12,18,0,163.0,79.0,2.2,21.0,112.0,72.45,48.75
2017,4,12,18,15,112.5,56.0,2.25,20.5,75.5,41.87,30.16
2017,4,12,18,30,62.0,33.0,2.3,20.0,39.0,24.63,14.05
2017,4,12,18,45,31.0,16.5,2.35,20.0,19.5,12.98,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,12.0,2.3,17.5,15.0,9.44,0.0
2017,4,13,6,30,79.0,24.0,2.6,18.0,30.0,18.12,6.25
2017,4,13,6,45,153.5,43.5,2.9,18.5,67.0,32.39,21.93
2017,4,13,7,0,228.0,63.0,3.2,19.0,104.0,58.49,37.45
2017,4,13,7,15,276.5,80.5,3.3,19.0,148.5,94.39,61.96
2017,4,13,7,30,325.0,98.0,3.4,19.0,193.0,135.98,93.85
2017,4,13,7,45,257.5,130.5,3.55,19.5,215.5,165.0,121.48
2017,4,13,8,0,190.0,163.0,3.7,20.0,238.0,184.99,141.14
2017,4,13,8,15,334.5,164.0,3.8,20.5,320.5,251.94,192.48
2017,4,13,8,30,479.0,165.0,3.9,21.0,403.0,336.58,258.5
2017,4,13,8,45,239.5,116.0,4.0,21.5,235.0,216.05,167.77
2017,4,13,9,0,0.0,67.0,4.1,22.0,67.0,51.49,36.46
2017,4,13,9,15,405.0,92.5,4.1,22.5,366.5,315.72,248.44
