Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,30,810.0,118.0,4.1,23.0,666.0,596.5,461.31
2017,4,13,9,45,594.0,222.0,4.2,23.5,638.5,588.86,452.3
2017,4,13,10,0,378.0,326.0,4.3,24.0,611.0,543.85,416.05
2017,4,13,10,15,271.5,366.5,4.3,24.0,576.5,519.79,396.7
2017,4,13,10,30,165.0,407.0,4.3,24.0,542.0,475.46,361.86
2017,4,13,10,45,298.5,386.0,4.35,24.5,640.5,578.66,439.01
2017,4,13,11,0,432.0,365.0,4.4,25.0,739.0,686.97,517.34
2017,4,13,11,15,421.0,380.5,4.4,25.0,752.5,702.74,527.31
2017,4,13,11,30,410.0,396.0,4.4,25.0,766.0,705.1,528.49
2017,4,13,11,45,376.5,420.5,4.4,25.5,764.5,705.63,526.68
2017,4,13,12,0,343.0,445.0,4.4,26.0,763.0,703.59,523.07
2017,4,13,12,15,315.0,456.5,4.4,26.0,750.0,692.55,514.55
2017,4,13,12,30,287.0,468.0,4.4,26.0,737.0,679.59,504.76
2017,4,13,12,45,242.5,474.5,4.4,26.0,701.5,631.89,470.46
2017,4,13,13,0,198.0,481.0,4.4,26.0,666.0,597.67,445.4
2017,4,13,13,15,235.0,468.0,4.4,26.0,684.0,615.07,459.02
2017,4,13,13,30,272.0,455.0,4.4,26.0,702.0,644.46,480.65
2017,4,13,13,45,271.0,444.0,4.4,26.0,685.5,627.81,469.05
2017,4,13,14,0,270.0,433.0,4.4,26.0,669.0,609.95,456.78
2017,4,13,14,15,198.0,422.0,4.35,25.5,592.5,523.02,394.26
2017,4,13,14,30,126.0,411.0,4.3,25.0,516.0,452.35,342.51
2017,4,13,14,45,232.5,379.0,4.25,25.0,561.5,495.27,376.8
2017,4,13,15,0,339.0,347.0,4.2,25.0,607.0,541.67,412.33
2017,4,13,15,15,222.0,336.5,4.15,24.5,503.0,431.54,330.44
2017,4,13,15,30,105.0,326.0,4.1,24.0,399.0,331.56,254.92
2017,4,13,15,45,228.5,289.5,4.1,24.0,434.0,372.88,287.88
2017,4,13,16,0,352.0,253.0,4.1,24.0,469.0,401.26,309.27
2017,4,13,16,15,319.0,234.5,3.95,23.5,417.0,350.76,270.31
2017,4,13,16,30,286.0,216.0,3.8,23.0,365.0,302.93,233.08
2017,4,13,16,45,424.0,164.0,3.7,23.0,356.0,298.41,225.83
2017,4,13,17,0,562.0,112.0,3.6,23.0,347.0,275.72,201.68
2017,4,13,17,15,481.5,112.5,3.4,22.5,293.0,217.06,154.35
2017,4,13,17,30,401.0,113.0,3.2,22.0,239.0,170.85,118.11
2017,4,13,17,45,337.0,96.0,3.05,21.5,187.0,121.93,80.76
2017,4,13,18,0,273.0,79.0,2.9,21.0,135.0,79.15,50.8
2017,4,13,18,15,191.0,57.0,2.95,20.5,90.5,42.57,30.79
2017,4,13,18,30,109.0,35.0,3.0,20.0,46.0,26.02,15.31
2017,4,13,18,45,54.5,17.5,3.05,20.0,23.0,13.77,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.0,14.0,1.95,15.5,17.5,11.02,0.0
2017,4,14,6,30,102.0,28.0,2.2,16.0,35.0,20.97,9.19
2017,4,14,6,45,207.0,47.0,2.5,16.5,79.5,35.04,24.5
2017,4,14,7,0,312.0,66.0,2.8,17.0,124.0,63.73,40.37
2017,4,14,7,15,163.5,85.5,2.9,17.5,116.5,83.9,58.32
2017,4,14,7,30,15.0,105.0,3.0,18.0,109.0,81.74,62.63
2017,4,14,7,45,54.5,135.0,3.2,18.5,156.0,116.54,89.86
2017,4,14,8,0,94.0,165.0,3.4,19.0,203.0,155.15,120.26
2017,4,14,8,15,376.5,145.0,3.4,19.5,329.5,255.41,194.84
2017,4,14,8,30,659.0,125.0,3.4,20.0,456.0,376.6,287.51
2017,4,14,8,45,501.5,185.5,3.45,20.5,453.5,389.88,301.46
2017,4,14,9,0,344.0,246.0,3.5,21.0,451.0,382.42,297.28
2017,4,14,9,15,555.0,194.0,3.5,21.5,557.0,480.43,372.66
2017,4,14,9,30,766.0,142.0,3.5,22.0,663.0,590.93,455.97
2017,4,14,9,45,785.0,144.0,3.55,22.5,707.5,636.91,489.58
2017,4,14,10,0,804.0,146.0,3.6,23.0,752.0,683.21,522.89
2017,4,14,10,15,815.5,148.5,3.6,23.0,789.5,723.43,551.96
2017,4,14,10,30,827.0,151.0,3.6,23.0,827.0,761.62,579.11
2017,4,14,10,45,642.5,254.5,3.6,23.5,791.5,741.44,559.79
2017,4,14,11,0,458.0,358.0,3.6,24.0,756.0,699.36,525.14
2017,4,14,11,15,414.0,387.5,3.55,24.5,754.5,700.34,523.57
2017,4,14,11,30,370.0,417.0,3.5,25.0,753.0,688.09,512.63
2017,4,14,11,45,606.5,295.0,3.5,25.5,854.5,802.04,595.8
2017,4,14,12,0,843.0,173.0,3.5,26.0,956.0,897.04,662.38
2017,4,14,12,15,624.0,295.5,3.45,26.0,877.0,829.41,611.59
2017,4,14,12,30,405.0,418.0,3.4,26.0,798.0,735.02,542.11
2017,4,14,12,45,366.0,436.0,3.4,26.0,778.5,716.7,529.11
2017,4,14,13,0,327.0,454.0,3.4,26.0,759.0,696.71,514.46
2017,4,14,13,15,211.5,454.5,3.35,26.0,651.0,581.33,431.76
2017,4,14,13,30,96.0,455.0,3.3,26.0,543.0,467.24,348.3
2017,4,14,13,45,462.5,310.5,3.3,26.5,718.0,679.07,507.29
2017,4,14,14,0,829.0,166.0,3.3,27.0,893.0,830.49,616.18
2017,4,14,14,15,820.5,164.0,3.25,26.5,864.0,801.34,596.13
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,769.55,575.26
2017,4,14,14,45,546.0,262.5,3.15,26.0,706.5,640.53,480.85
2017,4,14,15,0,280.0,363.0,3.1,26.0,578.0,513.03,386.06
2017,4,14,15,15,520.5,255.5,3.05,26.0,627.5,573.24,433.4
2017,4,14,15,30,761.0,148.0,3.0,26.0,677.0,605.97,458.22
2017,4,14,15,45,504.5,211.5,3.0,26.0,552.5,477.39,362.21
2017,4,14,16,0,248.0,275.0,3.0,26.0,428.0,364.56,277.4
2017,4,14,16,15,456.0,202.5,2.9,25.5,451.5,393.2,298.47
2017,4,14,16,30,664.0,130.0,2.8,25.0,475.0,396.43,297.02
2017,4,14,16,45,626.0,123.0,2.7,25.0,419.5,338.85,250.0
2017,4,14,17,0,588.0,116.0,2.6,25.0,364.0,284.15,204.83
2017,4,14,17,15,539.0,106.5,2.35,24.0,308.0,227.96,159.31
2017,4,14,17,30,490.0,97.0,2.1,23.0,252.0,172.85,115.15
2017,4,14,17,45,422.0,84.0,1.85,22.5,198.5,121.83,76.67
2017,4,14,18,0,354.0,71.0,1.6,22.0,145.0,78.47,47.75
2017,4,14,18,15,256.0,53.5,1.7,21.5,98.0,39.91,28.44
2017,4,14,18,30,158.0,36.0,1.8,21.0,51.0,26.96,16.14
2017,4,14,18,45,79.0,18.0,1.95,20.5,25.5,13.61,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,12.0,2.85,17.5,12.0,9.44,0.0
2017,4,15,6,30,0.0,24.0,3.1,18.0,24.0,18.1,7.67
2017,4,15,6,45,28.5,47.0,3.35,18.5,52.5,34.53,23.91
2017,4,15,7,0,57.0,70.0,3.6,19.0,81.0,53.82,37.96
2017,4,15,7,15,81.0,93.5,3.75,19.5,114.5,79.52,57.65
2017,4,15,7,30,105.0,117.0,3.9,20.0,148.0,108.08,80.04
2017,4,15,7,45,73.0,137.0,4.1,20.5,161.0,121.81,92.75
2017,4,15,8,0,41.0,157.0,4.3,21.0,174.0,133.89,103.71
2017,4,15,8,15,167.5,182.0,4.35,21.5,264.5,203.75,156.96
2017,4,15,8,30,294.0,207.0,4.4,22.0,355.0,289.41,223.22
2017,4,15,8,45,270.5,236.5,4.45,22.5,385.0,321.14,248.74
2017,4,15,9,0,247.0,266.0,4.5,23.0,415.0,350.13,271.33
2017,4,15,9,15,317.0,275.0,4.5,23.0,482.0,409.5,317.23
2017,4,15,9,30,387.0,284.0,4.5,23.0,549.0,474.39,366.82
2017,4,15,9,45,315.0,323.5,4.55,23.5,548.5,481.63,370.78
2017,4,15,10,0,243.0,363.0,4.6,24.0,548.0,471.68,361.66
2017,4,15,10,15,231.5,385.0,4.55,24.5,568.0,493.03,376.15
2017,4,15,10,30,220.0,407.0,4.5,25.0,588.0,512.9,389.17
2017,4,15,10,45,121.5,366.0,4.5,25.5,466.5,410.88,311.62
2017,4,15,11,0,23.0,325.0,4.5,26.0,345.0,276.81,208.8
2017,4,15,11,15,241.0,355.5,4.5,26.0,574.0,519.47,393.65
2017,4,15,11,30,459.0,386.0,4.5,26.0,803.0,743.52,555.09
2017,4,15,11,45,442.5,396.5,4.5,26.5,803.5,746.57,554.29
2017,4,15,12,0,426.0,407.0,4.5,27.0,804.0,747.06,552.94
2017,4,15,12,15,295.0,448.0,4.45,27.0,723.5,663.32,491.6
2017,4,15,12,30,164.0,489.0,4.4,27.0,643.0,573.78,425.47
2017,4,15,12,45,130.0,479.0,4.4,27.0,601.0,535.44,397.81
2017,4,15,13,0,96.0,469.0,4.4,27.0,559.0,481.78,358.82
2017,4,15,13,15,152.0,469.0,4.4,27.0,609.0,542.06,403.75
2017,4,15,13,30,208.0,469.0,4.4,27.0,659.0,585.52,435.91
2017,4,15,13,45,148.0,450.0,4.4,27.0,584.0,515.25,384.55
2017,4,15,14,0,88.0,431.0,4.4,27.0,509.0,433.31,324.48
2017,4,15,14,15,257.5,389.0,4.35,26.5,605.5,549.21,413.55
2017,4,15,14,30,427.0,347.0,4.3,26.0,702.0,639.82,481.92
2017,4,15,14,45,443.5,324.0,4.25,26.0,678.5,616.31,465.15
2017,4,15,15,0,460.0,301.0,4.2,26.0,655.0,590.06,446.7
2017,4,15,15,15,253.5,299.0,4.15,25.5,492.5,426.6,325.74
2017,4,15,15,30,47.0,297.0,4.1,25.0,330.0,270.63,206.89
2017,4,15,15,45,294.5,246.0,4.05,25.0,428.5,378.25,291.3
2017,4,15,16,0,542.0,195.0,4.0,25.0,527.0,453.41,346.85
2017,4,15,16,15,583.5,163.0,3.95,24.5,492.0,421.17,320.81
2017,4,15,16,30,625.0,131.0,3.9,24.0,457.0,378.4,285.75
2017,4,15,16,45,577.5,129.0,3.85,24.0,404.0,323.91,241.07
2017,4,15,17,0,530.0,127.0,3.8,24.0,351.0,268.82,195.64
2017,4,15,17,15,515.5,110.5,3.75,23.5,302.0,218.97,153.62
2017,4,15,17,30,501.0,94.0,3.7,23.0,253.0,170.22,112.8
2017,4,15,17,45,432.0,82.0,3.65,23.0,199.5,119.56,74.54
2017,4,15,18,0,363.0,70.0,3.6,23.0,146.0,76.63,46.28
2017,4,15,18,15,263.5,53.5,3.65,22.5,99.5,39.96,28.37
2017,4,15,18,30,164.0,37.0,3.7,22.0,53.0,27.7,16.77
2017,4,15,18,45,82.0,18.5,3.75,21.5,26.5,13.99,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,9.0,2.85,19.0,9.0,7.08,0.0
2017,4,16,6,30,0.0,18.0,3.0,19.0,18.0,13.72,4.76
2017,4,16,6,45,0.0,38.0,3.2,19.5,38.0,28.65,18.86
2017,4,16,7,0,0.0,58.0,3.4,20.0,58.0,43.42,30.52
2017,4,16,7,15,2.0,80.5,3.4,20.5,81.5,60.63,44.99
2017,4,16,7,30,4.0,103.0,3.4,21.0,105.0,78.39,59.6
2017,4,16,7,45,37.0,134.5,3.45,21.5,149.5,111.78,85.54
2017,4,16,8,0,70.0,166.0,3.5,22.0,194.0,148.43,114.07
2017,4,16,8,15,52.5,182.5,3.45,22.0,205.5,160.81,124.53
2017,4,16,8,30,35.0,199.0,3.4,22.0,217.0,171.18,132.98
2017,4,16,8,45,19.5,189.0,3.35,22.5,199.5,154.82,119.57
2017,4,16,9,0,4.0,179.0,3.3,23.0,182.0,140.75,107.88
2017,4,16,9,15,2.5,167.0,3.3,23.0,169.0,130.92,99.77
2017,4,16,9,30,1.0,155.0,3.3,23.0,156.0,120.88,91.53
2017,4,16,9,45,19.5,236.5,3.3,23.5,251.5,197.32,151.3
2017,4,16,10,0,38.0,318.0,3.3,24.0,347.0,286.57,219.21
2017,4,16,10,15,23.5,262.5,3.3,24.0,281.0,231.76,176.68
2017,4,16,10,30,9.0,207.0,3.3,24.0,215.0,168.83,127.77
2017,4,16,10,45,50.5,318.0,3.35,24.5,362.0,302.07,230.07
2017,4,16,11,0,92.0,429.0,3.4,25.0,509.0,432.78,326.4
2017,4,16,11,15,59.5,393.5,3.4,25.0,446.0,378.41,285.11
2017,4,16,11,30,27.0,358.0,3.4,25.0,383.0,322.48,242.87
2017,4,16,11,45,152.5,413.5,3.4,25.0,555.5,491.54,370.07
2017,4,16,12,0,278.0,469.0,3.4,25.0,728.0,662.43,492.61
2017,4,16,12,15,250.5,477.5,3.4,25.0,712.0,648.86,481.37
2017,4,16,12,30,223.0,486.0,3.4,25.0,696.0,620.01,460.66
2017,4,16,12,45,152.5,474.0,3.45,25.0,617.5,548.76,409.02
2017,4,16,13,0,82.0,462.0,3.5,25.0,539.0,462.49,345.91
2017,4,16,13,15,243.0,433.5,3.55,25.0,657.0,599.41,448.65
2017,4,16,13,30,404.0,405.0,3.6,25.0,775.0,703.25,524.66
2017,4,16,13,45,408.5,393.0,3.65,25.0,760.0,688.12,514.05
2017,4,16,14,0,413.0,381.0,3.7,25.0,745.0,681.52,509.89
2017,4,16,14,15,353.5,390.5,3.7,24.5,694.5,621.86,467.96
2017,4,16,14,30,294.0,400.0,3.7,24.0,644.0,574.09,434.01
2017,4,16,14,45,306.0,377.5,3.75,24.0,622.5,551.71,418.78
2017,4,16,15,0,318.0,355.0,3.8,24.0,601.0,527.52,401.85
2017,4,16,15,15,302.5,337.0,3.8,24.0,560.5,487.87,372.83
2017,4,16,15,30,287.0,319.0,3.8,24.0,520.0,448.53,343.73
2017,4,16,15,45,250.0,300.5,3.8,24.0,466.5,397.53,305.38
2017,4,16,16,0,213.0,282.0,3.8,24.0,413.0,341.5,262.83
2017,4,16,16,15,142.0,252.5,3.7,23.5,337.0,272.84,210.59
2017,4,16,16,30,71.0,223.0,3.6,23.0,261.0,205.52,158.96
2017,4,16,16,45,194.0,192.5,3.55,23.0,279.0,223.78,171.15
2017,4,16,17,0,317.0,162.0,3.5,23.0,297.0,227.02,169.19
2017,4,16,17,15,289.5,142.5,3.3,22.5,252.0,184.5,134.53
2017,4,16,17,30,262.0,123.0,3.1,22.0,207.0,144.86,102.62
2017,4,16,17,45,318.5,95.5,2.95,22.0,177.5,114.29,75.42
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,74.21,44.62
2017,4,16,18,15,275.0,52.5,2.7,21.5,101.5,39.34,28.01
2017,4,16,18,30,175.0,37.0,2.6,21.0,55.0,27.75,17.02
2017,4,16,18,45,87.5,18.5,2.55,20.5,27.5,14.0,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,9.05,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,17.54,8.08
2017,4,17,6,45,10.5,47.0,2.1,18.5,49.0,34.74,24.24
2017,4,17,7,0,21.0,71.0,2.3,19.0,75.0,52.91,38.15
2017,4,17,7,15,41.0,94.5,2.3,19.0,105.5,74.65,55.4
2017,4,17,7,30,61.0,118.0,2.3,19.0,136.0,99.15,74.8
2017,4,17,7,45,58.5,141.0,2.35,19.5,161.5,121.0,92.84
2017,4,17,8,0,56.0,164.0,2.4,20.0,187.0,142.71,110.54
2017,4,17,8,15,38.5,176.0,2.4,20.0,193.0,150.78,117.5
2017,4,17,8,30,21.0,188.0,2.4,20.0,199.0,152.94,119.34
2017,4,17,8,45,50.0,227.5,2.45,20.5,257.0,203.04,158.51
2017,4,17,9,0,79.0,267.0,2.5,21.0,315.0,252.72,196.73
2017,4,17,9,15,106.5,297.0,2.55,21.5,367.0,296.9,230.23
2017,4,17,9,30,134.0,327.0,2.6,22.0,419.0,352.24,271.73
2017,4,17,9,45,92.5,331.0,2.7,22.5,396.5,328.12,252.24
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,308.89,236.41
2017,4,17,10,15,53.5,354.5,2.85,23.0,397.0,329.98,252.07
2017,4,17,10,30,56.0,374.0,2.9,23.0,420.0,351.17,267.59
2017,4,17,10,45,36.0,329.0,2.95,23.5,359.0,299.97,228.08
2017,4,17,11,0,16.0,284.0,3.0,24.0,298.0,237.27,179.76
2017,4,17,11,15,17.5,302.5,3.0,24.0,318.5,254.17,192.58
2017,4,17,11,30,19.0,321.0,3.0,24.0,339.0,271.14,205.21
2017,4,17,11,45,14.5,264.5,3.05,24.0,278.5,221.67,167.57
2017,4,17,12,0,10.0,208.0,3.1,24.0,218.0,172.43,129.84
2017,4,17,12,15,10.5,210.0,3.1,24.0,220.0,174.6,131.59
2017,4,17,12,30,11.0,212.0,3.1,24.0,222.0,176.7,133.2
2017,4,17,12,45,11.0,214.0,3.1,24.0,224.0,178.28,134.41
2017,4,17,13,0,11.0,216.0,3.1,24.0,226.0,179.77,135.58
2017,4,17,13,15,9.5,202.5,3.0,24.0,212.0,167.43,126.08
2017,4,17,13,30,8.0,189.0,2.9,24.0,198.0,155.12,116.6
2017,4,17,13,45,5.0,168.0,2.85,24.0,173.5,135.65,101.51
2017,4,17,14,0,2.0,147.0,2.8,24.0,149.0,116.37,86.52
2017,4,17,14,15,1.0,106.0,2.7,23.5,107.0,83.11,60.63
2017,4,17,14,30,0.0,65.0,2.6,23.0,65.0,50.27,34.73
2017,4,17,14,45,1.5,112.5,2.55,23.0,114.0,88.32,65.16
2017,4,17,15,0,3.0,160.0,2.5,23.0,163.0,126.54,95.49
2017,4,17,15,15,17.5,220.0,2.45,22.5,232.5,182.97,140.33
2017,4,17,15,30,32.0,280.0,2.4,22.0,302.0,246.35,190.08
2017,4,17,15,45,16.0,208.5,2.35,22.0,219.5,170.99,131.48
2017,4,17,16,0,0.0,137.0,2.3,22.0,137.0,105.91,80.23
2017,4,17,16,15,47.5,183.5,2.25,21.5,208.0,167.5,129.81
2017,4,17,16,30,95.0,230.0,2.2,21.0,279.0,219.92,170.96
2017,4,17,16,45,262.5,186.5,2.2,21.0,302.5,246.24,188.04
2017,4,17,17,0,430.0,143.0,2.2,21.0,326.0,247.78,182.83
2017,4,17,17,15,375.5,133.0,2.0,20.5,276.0,199.39,143.75
2017,4,17,17,30,321.0,123.0,1.8,20.0,226.0,153.75,107.81
2017,4,17,17,45,278.5,102.0,1.65,20.0,179.0,111.03,75.01
2017,4,17,18,0,236.0,81.0,1.5,20.0,132.0,73.33,48.71
2017,4,17,18,15,167.0,59.5,1.45,19.5,90.0,43.46,31.83
2017,4,17,18,30,98.0,38.0,1.4,19.0,48.0,28.11,17.6
2017,4,17,18,45,49.0,19.0,1.35,18.5,24.0,14.32,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,67.5,17.0,1.95,15.5,23.0,13.38,0.0
2017,4,18,6,30,135.0,34.0,2.1,16.0,46.0,25.37,14.72
2017,4,18,6,45,241.0,51.5,2.25,16.5,92.5,38.41,27.69
2017,4,18,7,0,347.0,69.0,2.4,17.0,139.0,64.17,41.32
2017,4,18,7,15,404.0,78.5,2.4,17.5,184.5,101.42,63.53
2017,4,18,7,30,461.0,88.0,2.4,18.0,230.0,144.85,95.35
2017,4,18,7,45,490.0,103.5,2.45,18.5,282.0,193.12,135.04
2017,4,18,8,0,519.0,119.0,2.5,19.0,334.0,244.22,177.99
2017,4,18,8,15,359.0,171.5,2.5,19.5,330.5,260.33,197.64
2017,4,18,8,30,199.0,224.0,2.5,20.0,327.0,257.73,199.72
2017,4,18,8,45,267.5,239.0,2.5,20.5,393.0,318.21,246.54
2017,4,18,9,0,336.0,254.0,2.5,21.0,459.0,379.39,293.26
2017,4,18,9,15,548.5,201.0,2.5,21.5,567.0,475.09,365.71
2017,4,18,9,30,761.0,148.0,2.5,22.0,675.0,583.49,446.39
2017,4,18,9,45,561.5,243.5,2.5,22.5,645.5,571.47,435.35
2017,4,18,10,0,362.0,339.0,2.5,23.0,616.0,535.14,406.13
2017,4,18,10,15,590.5,248.5,2.45,23.0,726.0,645.91,488.91
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,750.21,564.7
2017,4,18,10,45,835.5,154.0,2.4,23.5,867.5,783.48,586.09
2017,4,18,11,0,852.0,150.0,2.4,24.0,899.0,814.45,606.09
2017,4,18,11,15,857.5,151.5,2.4,24.0,920.5,839.09,622.21
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,847.76,627.29
2017,4,18,11,45,870.5,150.0,2.4,24.5,956.5,863.42,636.03
2017,4,18,12,0,878.0,147.0,2.4,25.0,971.0,875.94,642.66
2017,4,18,12,15,879.0,147.5,2.4,25.0,975.5,882.55,646.73
2017,4,18,12,30,880.0,148.0,2.4,25.0,980.0,885.86,648.78
2017,4,18,12,45,883.5,144.5,2.45,25.5,977.0,884.74,647.19
2017,4,18,13,0,887.0,141.0,2.5,26.0,974.0,880.22,643.51
2017,4,18,13,15,884.0,140.0,2.5,26.0,961.5,868.9,636.34
2017,4,18,13,30,881.0,139.0,2.5,26.0,949.0,854.28,627.11
2017,4,18,13,45,878.5,136.0,2.5,26.0,928.5,835.13,614.95
2017,4,18,14,0,876.0,133.0,2.5,26.0,908.0,812.73,600.68
2017,4,18,14,15,868.5,131.5,2.45,26.0,879.0,784.64,582.04
2017,4,18,14,30,861.0,130.0,2.4,26.0,850.0,753.75,560.63
2017,4,18,14,45,607.5,238.5,2.4,26.0,736.0,654.95,488.14
2017,4,18,15,0,354.0,347.0,2.4,26.0,622.0,540.25,404.06
2017,4,18,15,15,280.0,340.5,2.4,25.5,550.5,472.55,356.09
2017,4,18,15,30,206.0,334.0,2.4,25.0,479.0,400.77,304.0
2017,4,18,15,45,483.0,227.0,2.45,25.0,535.0,467.9,355.27
2017,4,18,16,0,760.0,120.0,2.5,25.0,591.0,494.01,372.82
2017,4,18,16,15,735.0,115.5,2.45,24.5,538.5,439.31,329.93
2017,4,18,16,30,710.0,111.0,2.4,24.0,486.0,385.78,287.12
2017,4,18,16,45,677.0,105.0,2.4,24.0,430.5,329.29,240.68
2017,4,18,17,0,644.0,99.0,2.4,24.0,375.0,275.04,195.33
2017,4,18,17,15,597.5,91.5,2.15,23.5,319.0,219.03,149.21
2017,4,18,17,30,551.0,84.0,1.9,23.0,263.0,167.46,107.74
2017,4,18,17,45,484.5,74.0,1.7,22.5,208.5,116.41,70.24
2017,4,18,18,0,418.0,64.0,1.5,22.0,154.0,72.85,43.44
2017,4,18,18,15,318.0,50.0,1.45,21.0,106.5,37.9,26.9
2017,4,18,18,30,218.0,36.0,1.4,20.0,59.0,27.24,16.9
2017,4,18,18,45,109.0,18.0,1.35,19.5,29.5,13.69,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.0,1.45,17.0,25.0,12.59,0.0
2017,4,19,6,30,190.0,32.0,1.7,17.0,50.0,24.22,14.03
2017,4,19,6,45,293.0,47.5,1.95,17.5,96.5,35.94,25.5
2017,4,19,7,0,396.0,63.0,2.2,18.0,143.0,60.84,37.81
2017,4,19,7,15,465.5,73.5,2.25,18.5,197.0,105.45,64.35
2017,4,19,7,30,535.0,84.0,2.3,19.0,251.0,155.25,100.25
2017,4,19,7,45,334.0,129.5,2.35,19.5,241.0,175.47,126.19
2017,4,19,8,0,133.0,175.0,2.4,20.0,231.0,174.5,133.6
2017,4,19,8,15,418.0,142.5,2.4,20.5,352.5,260.61,195.73
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,370.86,278.65
2017,4,19,8,45,738.0,111.0,2.4,22.0,529.0,425.16,321.86
2017,4,19,9,0,773.0,112.0,2.4,23.0,584.0,481.92,365.81
2017,4,19,9,15,409.5,203.0,2.4,23.0,455.0,401.68,308.07
2017,4,19,9,30,46.0,294.0,2.4,23.0,326.0,264.36,202.6
2017,4,19,9,45,200.5,318.0,2.45,23.5,470.5,391.2,299.74
2017,4,19,10,0,355.0,342.0,2.5,24.0,615.0,531.27,402.57
2017,4,19,10,15,274.0,378.5,2.55,24.5,595.5,521.41,392.67
2017,4,19,10,30,193.0,415.0,2.6,25.0,576.0,494.26,370.93
2017,4,19,10,45,537.0,271.0,2.65,25.5,739.5,659.66,494.27
2017,4,19,11,0,881.0,127.0,2.7,26.0,903.0,803.67,597.37
2017,4,19,11,15,886.0,128.5,2.75,26.0,925.0,827.62,612.1
2017,4,19,11,30,891.0,130.0,2.8,26.0,947.0,848.42,625.69
2017,4,19,11,45,878.0,141.5,2.9,26.5,956.5,859.34,631.84
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,866.34,635.51
2017,4,19,12,15,539.5,321.5,3.05,27.0,829.5,764.31,561.19
2017,4,19,12,30,214.0,490.0,3.1,27.0,693.0,610.33,448.3
2017,4,19,12,45,543.0,319.0,3.15,27.0,831.5,765.63,564.43
2017,4,19,13,0,872.0,148.0,3.2,27.0,970.0,869.58,639.57
2017,4,19,13,15,495.5,308.5,3.2,27.0,774.5,707.71,522.99
2017,4,19,13,30,119.0,469.0,3.2,27.0,579.0,505.6,373.64
2017,4,19,13,45,236.0,442.0,3.25,27.5,653.0,572.46,424.28
2017,4,19,14,0,353.0,415.0,3.3,28.0,727.0,645.88,476.94
2017,4,19,14,15,322.0,409.0,3.3,28.0,687.0,606.71,448.94
2017,4,19,14,30,291.0,403.0,3.3,28.0,647.0,567.82,421.53
2017,4,19,14,45,562.0,266.0,3.3,28.0,711.5,639.78,477.41
2017,4,19,15,0,833.0,129.0,3.3,28.0,776.0,680.15,509.0
2017,4,19,15,15,819.5,126.0,3.3,27.5,733.5,636.48,477.94
2017,4,19,15,30,806.0,123.0,3.3,27.0,691.0,591.29,445.43
2017,4,19,15,45,491.0,205.0,3.3,27.0,544.0,451.42,341.24
2017,4,19,16,0,176.0,287.0,3.3,27.0,397.0,323.04,244.89
2017,4,19,16,15,452.5,196.0,3.2,26.5,444.0,374.24,282.31
2017,4,19,16,30,729.0,105.0,3.1,26.0,491.0,384.76,284.67
2017,4,19,16,45,699.5,99.0,3.05,26.0,436.0,328.68,238.1
2017,4,19,17,0,670.0,93.0,3.0,26.0,381.0,274.43,192.58
2017,4,19,17,15,625.5,86.0,2.75,25.0,325.0,218.12,146.56
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,165.98,104.91
2017,4,19,17,45,521.5,69.5,2.25,23.5,214.5,114.66,67.3
2017,4,19,18,0,462.0,60.0,2.0,23.0,160.0,69.94,40.44
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,38.41,27.18
2017,4,19,18,30,261.0,35.0,2.0,22.0,63.0,26.74,16.38
2017,4,19,18,45,130.5,17.5,2.0,21.5,31.5,13.38,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,19.0,27.0,12.92,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,25.75,15.33
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,36.44,25.73
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,62.63,38.98
2017,4,20,7,15,210.0,58.5,3.5,20.5,102.0,66.19,41.5
2017,4,20,7,30,0.0,55.0,3.6,21.0,55.0,42.1,29.62
2017,4,20,7,45,8.5,103.0,3.7,21.5,106.5,80.23,60.71
2017,4,20,8,0,17.0,151.0,3.8,22.0,158.0,119.45,92.16
2017,4,20,8,15,8.5,104.5,3.8,22.5,108.0,82.98,62.33
2017,4,20,8,30,0.0,58.0,3.8,23.0,58.0,44.48,30.86
2017,4,20,8,45,0.0,107.0,3.85,23.5,107.0,82.42,61.4
2017,4,20,9,0,0.0,156.0,3.9,24.0,156.0,120.56,91.48
2017,4,20,9,15,6.5,192.0,3.85,24.0,197.0,152.35,116.29
2017,4,20,9,30,13.0,228.0,3.8,24.0,238.0,185.02,141.55
2017,4,20,9,45,11.0,219.5,3.8,24.5,228.0,177.92,135.38
2017,4,20,10,0,9.0,211.0,3.8,25.0,218.0,170.57,129.13
2017,4,20,10,15,94.5,314.0,3.75,25.5,393.0,332.56,253.51
2017,4,20,10,30,180.0,417.0,3.7,26.0,568.0,485.21,365.62
2017,4,20,10,45,98.5,356.5,3.7,26.5,439.5,380.24,286.29
2017,4,20,11,0,17.0,296.0,3.7,27.0,311.0,247.17,185.14
2017,4,20,11,15,161.0,373.5,3.65,27.0,521.0,451.5,339.54
2017,4,20,11,30,305.0,451.0,3.6,27.0,731.0,650.98,482.27
2017,4,20,11,45,203.5,463.5,3.6,27.5,652.0,571.31,422.34
2017,4,20,12,0,102.0,476.0,3.6,28.0,573.0,486.99,359.66
2017,4,20,12,15,173.5,481.0,3.55,28.0,646.0,566.0,417.41
2017,4,20,12,30,245.0,486.0,3.5,28.0,719.0,631.18,463.92
2017,4,20,12,45,185.5,485.5,3.5,28.0,662.0,580.16,426.73
2017,4,20,13,0,126.0,485.0,3.5,28.0,605.0,528.47,389.27
2017,4,20,13,15,173.0,478.5,3.5,28.0,640.5,559.63,412.78
2017,4,20,13,30,220.0,472.0,3.5,28.0,676.0,588.77,434.31
2017,4,20,13,45,536.0,310.0,3.5,28.5,790.0,720.67,532.17
2017,4,20,14,0,852.0,148.0,3.5,29.0,904.0,809.91,597.61
2017,4,20,14,15,480.0,281.0,3.5,29.0,704.5,625.97,464.2
2017,4,20,14,30,108.0,414.0,3.5,29.0,505.0,420.99,312.35
2017,4,20,14,45,86.0,384.0,3.5,29.0,454.5,375.71,280.21
2017,4,20,15,0,64.0,354.0,3.5,29.0,404.0,331.84,248.18
2017,4,20,15,15,51.0,322.5,3.5,28.5,361.0,293.94,220.86
2017,4,20,15,30,38.0,291.0,3.5,28.0,318.0,257.21,194.04
2017,4,20,15,45,69.5,287.0,3.5,28.0,332.5,267.86,202.73
2017,4,20,16,0,101.0,283.0,3.5,28.0,347.0,275.32,208.58
2017,4,20,16,15,404.5,198.0,3.45,27.5,418.5,352.55,265.45
2017,4,20,16,30,708.0,113.0,3.4,27.0,490.0,380.5,280.58
2017,4,20,16,45,674.5,107.5,3.35,27.0,434.5,324.68,234.47
2017,4,20,17,0,641.0,102.0,3.3,27.0,379.0,271.15,189.93
2017,4,20,17,15,595.5,94.5,3.05,26.5,323.0,215.92,144.91
2017,4,20,17,30,550.0,87.0,2.8,26.0,267.0,165.02,104.6
2017,4,20,17,45,483.5,77.0,2.55,25.5,212.5,114.58,68.47
2017,4,20,18,0,417.0,67.0,2.3,25.0,158.0,68.81,40.96
2017,4,20,18,15,319.5,52.5,2.25,24.0,110.0,39.67,28.08
2017,4,20,18,30,222.0,38.0,2.2,23.0,62.0,28.7,17.98
2017,4,20,18,45,111.0,19.0,2.15,22.5,31.0,14.44,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,91.5,18.0,4.0,19.5,27.0,13.64,0.0
2017,4,21,6,30,183.0,36.0,4.2,20.0,54.0,27.07,16.52
2017,4,21,6,45,294.5,50.5,4.45,20.5,102.5,38.07,27.05
2017,4,21,7,0,406.0,65.0,4.7,21.0,151.0,60.8,37.99
2017,4,21,7,15,474.0,75.5,4.8,21.0,205.0,105.56,63.89
2017,4,21,7,30,542.0,86.0,4.9,21.0,259.0,155.26,99.41
2017,4,21,7,45,271.0,79.0,5.0,21.5,165.5,123.98,86.07
2017,4,21,8,0,0.0,72.0,5.1,22.0,72.0,55.26,40.13
2017,4,21,8,15,141.5,145.0,5.1,22.5,219.5,162.64,123.73
2017,4,21,8,30,283.0,218.0,5.1,23.0,367.0,286.99,220.1
2017,4,21,8,45,264.0,247.5,5.15,23.5,397.5,319.86,246.41
2017,4,21,9,0,245.0,277.0,5.2,24.0,428.0,343.61,265.05
2017,4,21,9,15,135.5,272.5,5.2,24.5,357.5,296.69,228.78
2017,4,21,9,30,26.0,268.0,5.2,25.0,287.0,223.87,171.35
2017,4,21,9,45,163.5,314.0,5.2,25.5,440.0,363.16,278.79
2017,4,21,10,0,301.0,360.0,5.2,26.0,593.0,507.73,386.77
2017,4,21,10,15,198.5,383.5,5.2,26.0,540.5,460.62,350.04
2017,4,21,10,30,96.0,407.0,5.2,26.0,488.0,404.75,306.63
2017,4,21,10,45,73.0,403.5,5.25,26.5,466.5,388.54,293.45
2017,4,21,11,0,50.0,400.0,5.3,27.0,445.0,370.7,278.93
2017,4,21,11,15,166.5,429.5,5.3,27.0,582.5,502.47,378.14
2017,4,21,11,30,283.0,459.0,5.3,27.0,720.0,637.9,476.93
2017,4,21,11,45,576.5,304.0,5.35,27.5,845.0,763.32,570.98
2017,4,21,12,0,870.0,149.0,5.4,28.0,970.0,860.37,642.0
2017,4,21,12,15,871.0,149.0,5.35,28.0,974.5,866.34,645.16
2017,4,21,12,30,872.0,149.0,5.3,28.0,979.0,869.06,646.66
2017,4,21,12,45,587.5,309.0,5.3,28.5,867.5,787.49,584.09
2017,4,21,13,0,303.0,469.0,5.3,29.0,756.0,672.77,496.46
2017,4,21,13,15,588.0,305.5,5.2,29.0,852.5,775.12,575.01
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,839.09,623.76
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,820.49,611.1
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,798.64,596.67
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,771.14,577.37
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,740.86,555.73
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,712.02,534.6
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,673.12,506.18
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,629.62,473.86
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,584.62,439.84
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,535.62,402.34
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,485.95,363.46
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,432.64,321.43
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,378.33,277.68
2017,4,21,16,45,691.5,101.5,4.05,28.0,438.0,322.23,231.38
2017,4,21,17,0,659.0,96.0,3.9,28.0,383.0,268.29,186.35
2017,4,21,17,15,615.0,89.0,3.45,27.0,327.0,213.08,141.53
2017,4,21,17,30,571.0,82.0,3.0,26.0,271.0,162.0,101.27
2017,4,21,17,45,506.5,73.0,2.6,25.5,216.0,111.65,65.45
2017,4,21,18,0,442.0,64.0,2.2,25.0,161.0,68.5,40.87
2017,4,21,18,15,344.0,50.5,2.1,24.5,112.5,38.46,27.01
2017,4,21,18,30,246.0,37.0,2.0,24.0,64.0,28.11,17.48
2017,4,21,18,45,123.0,18.5,1.9,23.5,32.0,14.11,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,20.5,4.35,16.5,26.0,15.38,0.0
2017,4,22,6,30,109.0,41.0,4.7,16.0,52.0,30.15,19.58
2017,4,22,6,45,191.5,62.5,5.05,15.5,97.5,45.55,34.21
2017,4,22,7,0,274.0,84.0,5.4,15.0,143.0,68.64,48.21
2017,4,22,7,15,137.0,68.5,5.5,15.0,98.0,65.27,44.72
2017,4,22,7,30,0.0,53.0,5.6,15.0,53.0,40.56,29.07
2017,4,22,7,45,0.0,87.0,5.7,15.0,87.0,66.5,51.05
2017,4,22,8,0,0.0,121.0,5.8,15.0,121.0,92.36,72.64
2017,4,22,8,15,0.5,139.0,5.75,15.0,139.5,106.58,84.23
2017,4,22,8,30,1.0,157.0,5.7,15.0,158.0,120.96,95.83
2017,4,22,8,45,4.0,173.5,5.7,15.0,176.0,135.39,107.37
2017,4,22,9,0,7.0,190.0,5.7,15.0,194.0,150.18,119.16
2017,4,22,9,15,10.0,211.0,5.6,15.5,218.0,168.84,133.79
2017,4,22,9,30,13.0,232.0,5.5,16.0,242.0,187.86,148.58
2017,4,22,9,45,22.0,271.5,5.45,16.5,288.5,225.54,178.23
2017,4,22,10,0,31.0,311.0,5.4,17.0,335.0,272.89,215.12
2017,4,22,10,15,84.5,364.5,5.35,17.0,435.0,355.94,280.6
2017,4,22,10,30,138.0,418.0,5.3,17.0,535.0,453.45,355.95
2017,4,22,10,45,87.5,397.0,5.25,17.5,472.0,392.88,307.44
2017,4,22,11,0,37.0,376.0,5.2,18.0,409.0,339.54,264.51
2017,4,22,11,15,29.5,358.0,5.2,18.0,384.5,319.89,249.08
2017,4,22,11,30,22.0,340.0,5.2,18.0,360.0,287.8,223.92
2017,4,22,11,45,23.0,350.5,5.2,18.5,372.0,297.78,231.16
2017,4,22,12,0,24.0,361.0,5.2,19.0,384.0,307.67,238.24
2017,4,22,12,15,49.0,413.0,5.15,19.0,460.5,386.8,299.24
2017,4,22,12,30,74.0,465.0,5.1,19.0,537.0,453.09,349.5
2017,4,22,12,45,50.0,417.5,5.1,19.5,466.5,391.57,301.86
2017,4,22,13,0,26.0,370.0,5.1,20.0,396.0,330.18,254.3
2017,4,22,13,15,46.0,405.5,5.05,20.0,449.5,376.4,290.15
2017,4,22,13,30,66.0,441.0,5.0,20.0,503.0,421.88,324.88
2017,4,22,13,45,70.0,428.0,5.0,20.5,492.5,411.87,316.96
2017,4,22,14,0,74.0,415.0,5.0,21.0,482.0,401.39,308.88
2017,4,22,14,15,44.0,340.5,4.95,21.0,380.5,313.07,241.55
2017,4,22,14,30,14.0,266.0,4.9,21.0,279.0,218.99,168.66
2017,4,22,14,45,7.0,203.0,4.9,21.0,209.5,163.28,125.23
2017,4,22,15,0,0.0,140.0,4.9,21.0,140.0,108.66,82.0
2017,4,22,15,15,1.5,154.0,4.9,20.5,155.5,120.41,91.83
2017,4,22,15,30,3.0,168.0,4.9,20.0,171.0,131.99,101.54
2017,4,22,15,45,1.5,146.0,4.95,20.0,147.5,113.7,87.07
2017,4,22,16,0,0.0,124.0,5.0,20.0,124.0,95.68,72.75
2017,4,22,16,15,6.0,153.5,4.95,19.5,157.0,120.87,93.63
2017,4,22,16,30,12.0,183.0,4.9,19.0,190.0,145.07,113.71
2017,4,22,16,45,6.0,140.5,4.9,19.0,144.0,109.57,85.11
2017,4,22,17,0,0.0,98.0,4.9,19.0,98.0,75.09,57.1
2017,4,22,17,15,264.0,96.0,4.75,18.5,184.0,137.58,98.76
2017,4,22,17,30,528.0,94.0,4.6,18.0,270.0,162.64,107.22
2017,4,22,17,45,467.5,82.5,4.45,17.5,216.0,110.21,68.37
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,67.88,43.28
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,41.71,30.85
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,30.11,19.93
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.17,1.12
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,14.21,0.0
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,28.78,19.21
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,38.04,28.38
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,59.66,37.68
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.0,106.17,62.4
2017,4,23,7,30,665.0,73.0,4.6,12.0,289.0,160.06,101.41
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.0,214.9,146.78
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,276.14,199.47
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.0,333.0,249.69
2017,4,23,8,30,814.0,94.0,5.0,15.0,525.0,391.71,300.86
2017,4,23,8,45,837.0,98.0,5.05,16.0,580.5,448.12,348.63
