Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,504.88,395.21
2017,4,23,9,15,876.5,105.0,5.0,17.5,687.0,557.39,437.59
2017,4,23,9,30,893.0,108.0,4.9,18.0,738.0,605.9,475.64
2017,4,23,9,45,906.5,110.0,4.85,18.5,783.0,652.8,511.44
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,697.94,544.91
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,737.95,573.49
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,775.45,599.47
2017,4,23,10,45,946.5,116.0,4.55,20.5,935.0,808.32,621.78
2017,4,23,11,0,954.0,117.0,4.5,21.0,966.0,838.19,640.84
2017,4,23,11,15,958.5,118.0,4.4,21.0,988.0,862.53,656.4
2017,4,23,11,30,963.0,119.0,4.3,21.0,1010.0,883.47,669.82
2017,4,23,11,45,965.0,120.0,4.25,21.5,1023.5,898.86,678.37
2017,4,23,12,0,967.0,121.0,4.2,22.0,1037.0,910.63,684.49
2017,4,23,12,15,967.5,121.0,4.15,22.0,1041.5,916.7,688.12
2017,4,23,12,30,968.0,121.0,4.1,22.0,1046.0,919.12,689.41
2017,4,23,12,45,969.0,120.0,4.05,22.5,1042.5,917.49,686.74
2017,4,23,13,0,970.0,119.0,4.0,23.0,1039.0,912.2,681.73
2017,4,23,13,15,967.0,118.5,3.95,23.0,1025.5,900.37,673.75
2017,4,23,13,30,964.0,118.0,3.9,23.0,1012.0,884.95,663.44
2017,4,23,13,45,961.0,116.0,3.9,23.0,990.5,864.7,650.18
2017,4,23,14,0,958.0,114.0,3.9,23.0,969.0,840.96,634.56
2017,4,23,14,15,951.5,112.5,3.85,23.0,939.0,811.64,614.67
2017,4,23,14,30,945.0,111.0,3.8,23.0,909.0,779.23,591.51
2017,4,23,14,45,933.5,111.0,3.75,23.5,871.0,741.79,563.29
2017,4,23,15,0,922.0,111.0,3.7,24.0,833.0,701.94,532.98
2017,4,23,15,15,910.0,108.5,3.65,23.5,788.5,657.46,500.87
2017,4,23,15,30,898.0,106.0,3.6,23.0,744.0,611.07,466.48
2017,4,23,15,45,883.0,102.5,3.55,23.0,694.0,560.61,427.26
2017,4,23,16,0,868.0,99.0,3.5,23.0,644.0,510.46,387.19
2017,4,23,16,15,846.5,95.5,3.35,22.5,589.5,454.52,342.27
2017,4,23,16,30,825.0,92.0,3.2,22.0,535.0,398.73,296.21
2017,4,23,16,45,796.0,87.5,3.1,22.0,477.0,340.11,246.59
2017,4,23,17,0,767.0,83.0,3.0,22.0,419.0,283.06,197.69
2017,4,23,17,15,725.5,77.5,2.6,21.0,359.5,221.75,146.67
2017,4,23,17,30,684.0,72.0,2.2,20.0,300.0,166.51,102.23
2017,4,23,17,45,621.0,65.0,1.8,19.5,241.5,111.98,63.37
2017,4,23,18,0,558.0,58.0,1.4,19.0,183.0,64.27,37.82
2017,4,23,18,15,455.0,47.0,1.35,18.0,130.0,38.54,27.95
2017,4,23,18,30,352.0,36.0,1.3,17.0,77.0,29.64,19.53
2017,4,23,18,45,176.0,18.0,1.3,16.0,38.5,14.58,1.71
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,6,15,143.5,19.0,1.2,10.0,34.5,14.52,0.0
2017,4,24,6,30,287.0,38.0,1.4,11.0,69.0,29.02,19.41
2017,4,24,6,45,380.5,52.0,1.65,12.0,119.5,42.17,31.88
2017,4,24,7,0,474.0,66.0,1.9,13.0,170.0,63.29,41.94
2017,4,24,7,15,541.0,75.0,1.95,14.0,227.0,107.47,65.26
2017,4,24,7,30,608.0,84.0,2.0,15.0,284.0,159.14,101.69
2017,4,24,7,45,648.5,92.5,2.15,16.0,341.5,212.16,144.42
2017,4,24,8,0,689.0,101.0,2.3,17.0,399.0,268.91,191.92
2017,4,24,8,15,721.0,106.5,2.45,17.5,456.0,323.88,238.93
2017,4,24,8,30,753.0,112.0,2.6,18.0,513.0,380.92,287.07
2017,4,24,8,45,774.0,118.0,2.8,19.0,566.5,435.55,332.0
2017,4,24,9,0,795.0,124.0,3.0,20.0,620.0,491.25,376.4
2017,4,24,9,15,812.5,127.5,3.0,20.5,669.0,541.73,415.93
2017,4,24,9,30,830.0,131.0,3.0,21.0,718.0,591.53,453.77
2017,4,24,9,45,841.0,135.0,3.05,21.5,761.0,636.91,487.46
2017,4,24,10,0,852.0,139.0,3.1,22.0,804.0,680.55,519.01
2017,4,24,10,15,693.5,229.5,3.15,22.5,787.5,685.05,519.39
2017,4,24,10,30,535.0,320.0,3.2,23.0,771.0,669.13,504.86
2017,4,24,10,45,705.5,236.5,3.25,23.5,852.5,745.08,560.69
2017,4,24,11,0,876.0,153.0,3.3,24.0,934.0,816.02,611.8
2017,4,24,11,15,880.5,154.0,3.35,24.0,955.0,827.55,619.9
2017,4,24,11,30,885.0,155.0,3.4,24.0,976.0,846.88,632.81
2017,4,24,11,45,897.0,149.5,3.5,24.5,991.5,864.02,643.24
2017,4,24,12,0,909.0,144.0,3.6,25.0,1007.0,878.03,651.59
2017,4,24,12,15,909.5,144.0,3.7,25.0,1011.0,883.64,655.65
2017,4,24,12,30,910.0,144.0,3.8,25.0,1015.0,885.88,657.58
2017,4,24,12,45,904.0,146.5,3.9,25.0,1008.5,881.34,655.05
2017,4,24,13,0,898.0,149.0,4.0,25.0,1002.0,873.47,650.39
2017,4,24,13,15,894.0,148.5,4.05,25.0,988.5,861.61,642.86
2017,4,24,13,30,890.0,148.0,4.1,25.0,975.0,846.47,633.17
2017,4,24,13,45,882.5,147.5,4.15,25.5,952.5,825.34,618.22
2017,4,24,14,0,875.0,147.0,4.2,26.0,930.0,801.18,600.72
2017,4,24,14,15,867.0,145.5,4.2,25.5,900.0,772.95,582.09
2017,4,24,14,30,859.0,144.0,4.2,25.0,870.0,750.58,567.03
2017,4,24,14,45,849.0,141.0,4.25,25.0,833.0,713.4,540.45
2017,4,24,15,0,839.0,138.0,4.3,25.0,796.0,673.97,511.81
2017,4,24,15,15,715.0,181.0,4.2,24.5,720.5,605.0,460.63
2017,4,24,15,30,591.0,224.0,4.1,24.0,645.0,534.98,408.32
2017,4,24,15,45,626.0,192.0,4.1,24.0,610.5,502.75,383.52
2017,4,24,16,0,661.0,160.0,4.1,24.0,576.0,461.39,350.73
2017,4,24,16,15,693.0,137.5,3.9,23.5,541.0,421.37,317.95
2017,4,24,16,30,725.0,115.0,3.7,23.0,506.0,376.49,279.98
2017,4,24,16,45,416.0,150.0,3.55,23.0,369.5,261.27,193.68
2017,4,24,17,0,107.0,185.0,3.4,23.0,233.0,172.83,131.29
2017,4,24,17,15,96.5,161.0,3.05,22.0,199.5,141.72,106.93
2017,4,24,17,30,86.0,137.0,2.7,21.0,166.0,114.98,85.97
2017,4,24,17,45,271.0,102.0,2.35,20.5,168.5,101.47,68.42
2017,4,24,18,0,456.0,67.0,2.0,20.0,171.0,66.04,41.9
2017,4,24,18,15,359.0,54.0,1.9,19.0,121.0,41.03,29.99
2017,4,24,18,30,262.0,41.0,1.8,18.0,71.0,31.06,20.69
2017,4,24,18,45,131.0,20.5,1.75,17.5,35.5,15.61,2.95
2017,4,24,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,6,15,91.0,21.5,3.75,15.5,32.0,16.3,1.97
2017,4,25,6,30,182.0,43.0,4.0,16.0,64.0,32.07,21.61
2017,4,25,6,45,279.0,59.5,4.25,17.0,112.0,44.25,33.01
2017,4,25,7,0,376.0,76.0,4.5,18.0,160.0,64.03,43.55
2017,4,25,7,15,442.0,87.5,4.7,18.5,214.0,104.25,65.45
2017,4,25,7,30,508.0,99.0,4.9,19.0,268.0,151.73,98.74
2017,4,25,7,45,254.0,115.0,5.15,20.0,199.5,142.71,102.37
2017,4,25,8,0,0.0,131.0,5.4,21.0,131.0,99.71,76.86
2017,4,25,8,15,2.0,148.5,5.45,21.5,149.5,114.07,88.08
2017,4,25,8,30,4.0,166.0,5.5,22.0,168.0,128.72,99.37
2017,4,25,8,45,45.0,223.5,5.6,23.0,251.5,194.42,150.61
2017,4,25,9,0,86.0,281.0,5.7,24.0,335.0,262.3,202.71
2017,4,25,9,15,105.5,309.5,5.65,24.5,381.0,300.58,231.63
2017,4,25,9,30,125.0,338.0,5.6,25.0,427.0,348.05,267.24
2017,4,25,9,45,265.0,334.0,5.6,25.5,537.5,444.05,340.11
2017,4,25,10,0,405.0,330.0,5.6,26.0,648.0,542.24,413.45
2017,4,25,10,15,359.5,365.5,5.55,26.5,657.0,557.67,422.84
2017,4,25,10,30,314.0,401.0,5.5,27.0,666.0,568.93,429.04
2017,4,25,10,45,285.5,424.0,5.45,27.5,671.0,578.43,434.11
2017,4,25,11,0,257.0,447.0,5.4,28.0,676.0,585.31,437.15
2017,4,25,11,15,242.0,461.5,5.3,28.0,681.5,582.43,434.36
2017,4,25,11,30,227.0,476.0,5.2,28.0,687.0,588.43,437.81
2017,4,25,11,45,241.0,468.0,5.1,28.5,695.0,597.28,443.2
2017,4,25,12,0,255.0,460.0,5.0,29.0,703.0,616.56,455.76
2017,4,25,12,15,556.5,312.0,4.95,29.0,845.0,753.07,557.89
2017,4,25,12,30,858.0,164.0,4.9,29.0,987.0,869.72,642.64
2017,4,25,12,45,859.5,162.0,4.85,29.5,983.5,867.65,638.99
2017,4,25,13,0,861.0,160.0,4.8,30.0,980.0,847.99,624.25
2017,4,25,13,15,680.5,280.0,4.8,30.0,923.0,817.12,599.55
2017,4,25,13,30,500.0,400.0,4.8,30.0,866.0,761.56,557.48
2017,4,25,13,45,460.5,393.0,4.8,30.5,814.5,714.75,524.19
2017,4,25,14,0,421.0,386.0,4.8,31.0,763.0,667.39,490.27
2017,4,25,14,15,628.0,267.5,4.8,31.0,809.5,711.65,525.41
2017,4,25,14,30,835.0,149.0,4.8,31.0,856.0,734.41,544.58
2017,4,25,14,45,820.0,149.0,4.8,31.0,819.0,697.28,517.93
2017,4,25,15,0,805.0,149.0,4.8,31.0,782.0,658.28,489.8
2017,4,25,15,15,791.0,145.5,4.7,31.0,739.5,615.3,458.05
2017,4,25,15,30,777.0,142.0,4.6,31.0,697.0,570.92,424.69
2017,4,25,15,45,761.5,136.5,4.55,31.0,649.5,522.88,388.15
2017,4,25,16,0,746.0,131.0,4.5,31.0,602.0,473.62,349.88
2017,4,25,16,15,704.5,128.0,4.35,30.5,542.5,415.18,304.72
2017,4,25,16,30,663.0,125.0,4.2,30.0,483.0,359.15,260.49
2017,4,25,16,45,495.5,146.5,4.05,29.5,398.0,281.62,202.34
2017,4,25,17,0,328.0,168.0,3.9,29.0,313.0,220.09,157.74
2017,4,25,17,15,302.5,148.5,3.55,28.0,268.0,178.64,125.36
2017,4,25,17,30,277.0,129.0,3.2,27.0,223.0,139.81,95.62
2017,4,25,17,45,249.0,107.0,2.85,26.5,179.5,101.81,68.03
2017,4,25,18,0,221.0,85.0,2.5,26.0,136.0,67.18,46.01
2017,4,25,18,15,170.5,63.5,2.6,25.5,96.5,46.34,33.62
2017,4,25,18,30,120.0,42.0,2.7,25.0,57.0,31.14,20.1
2017,4,25,18,45,60.0,21.0,2.8,24.5,28.5,15.93,3.53
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,39.5,24.0,2.05,20.5,28.5,18.01,4.06
2017,4,26,6,30,79.0,48.0,2.3,21.0,57.0,34.77,23.49
2017,4,26,6,45,174.0,69.5,2.6,21.5,104.5,50.11,37.44
2017,4,26,7,0,269.0,91.0,2.9,22.0,152.0,70.51,49.85
2017,4,26,7,15,335.0,106.5,3.15,22.5,204.0,107.83,71.37
2017,4,26,7,30,401.0,122.0,3.4,23.0,256.0,152.25,102.06
2017,4,26,7,45,335.5,149.0,3.7,24.0,275.0,183.43,129.87
2017,4,26,8,0,270.0,176.0,4.0,25.0,294.0,209.0,153.47
2017,4,26,8,15,272.0,204.5,4.4,25.5,337.5,249.24,186.18
2017,4,26,8,30,274.0,233.0,4.8,26.0,381.0,289.51,218.47
2017,4,26,8,45,517.0,179.0,5.2,26.5,492.5,370.63,278.97
2017,4,26,9,0,760.0,125.0,5.6,27.0,604.0,471.2,355.55
2017,4,26,9,15,781.0,128.5,5.8,27.0,654.0,521.58,395.99
2017,4,26,9,30,802.0,132.0,6.0,27.0,704.0,571.67,435.59
2017,4,26,9,45,834.0,127.0,6.2,27.5,753.0,620.28,472.63
2017,4,26,10,0,866.0,122.0,6.4,28.0,802.0,663.5,505.18
2017,4,26,10,15,877.5,124.0,6.5,28.5,840.5,703.03,533.91
2017,4,26,10,30,889.0,126.0,6.6,29.0,879.0,740.33,560.49
2017,4,26,10,45,905.0,123.5,6.7,29.5,912.5,774.74,584.67
2017,4,26,11,0,921.0,121.0,6.8,30.0,946.0,806.72,606.77
2017,4,26,11,15,927.5,122.0,6.85,30.0,969.5,831.61,623.74
2017,4,26,11,30,934.0,123.0,6.9,30.0,993.0,853.29,638.49
2017,4,26,11,45,940.5,122.5,6.95,30.5,1008.5,870.41,648.82
2017,4,26,12,0,947.0,122.0,7.0,31.0,1024.0,884.14,656.84
2017,4,26,12,15,949.5,122.5,7.05,31.0,1030.5,891.96,662.21
2017,4,26,12,30,952.0,123.0,7.1,31.0,1037.0,896.25,665.28
2017,4,26,12,45,954.0,122.0,7.15,31.0,1035.0,895.37,664.9
2017,4,26,13,0,956.0,121.0,7.2,31.0,1033.0,890.91,662.18
2017,4,26,13,15,955.0,120.5,7.15,31.0,1021.5,880.82,655.29
2017,4,26,13,30,954.0,120.0,7.1,31.0,1010.0,867.15,646.05
2017,4,26,13,45,949.0,121.0,7.1,31.0,989.0,848.07,633.31
2017,4,26,14,0,944.0,122.0,7.1,31.0,968.0,825.64,618.29
2017,4,26,14,15,937.5,120.5,7.05,30.5,938.5,796.79,598.88
2017,4,26,14,30,931.0,119.0,7.0,30.0,909.0,764.9,576.87
2017,4,26,14,45,923.5,116.5,6.95,30.0,872.0,728.62,550.17
2017,4,26,15,0,916.0,114.0,6.9,30.0,835.0,689.69,521.12
2017,4,26,15,15,902.5,111.5,6.8,29.5,789.5,644.74,488.0
2017,4,26,15,30,889.0,109.0,6.7,29.0,744.0,598.04,452.78
2017,4,26,15,45,867.0,107.5,6.6,28.5,692.5,548.54,414.53
2017,4,26,16,0,845.0,106.0,6.5,28.0,641.0,495.67,372.8
2017,4,26,16,15,821.0,102.5,6.3,27.5,585.5,440.12,327.89
2017,4,26,16,30,797.0,99.0,6.1,27.0,530.0,385.02,282.29
2017,4,26,16,45,760.0,95.5,5.95,26.5,471.0,326.62,233.65
2017,4,26,17,0,723.0,92.0,5.8,26.0,412.0,268.08,184.62
2017,4,26,17,15,678.0,86.0,5.55,25.0,353.5,210.97,137.85
2017,4,26,17,30,633.0,80.0,5.3,24.0,295.0,157.98,96.41
2017,4,26,17,45,565.5,72.0,5.05,23.5,237.5,105.91,60.89
2017,4,26,18,0,498.0,64.0,4.8,23.0,180.0,61.27,38.75
2017,4,26,18,15,397.0,52.5,4.5,22.0,128.5,42.46,30.85
2017,4,26,18,30,296.0,41.0,4.2,21.0,77.0,31.26,20.64
2017,4,26,18,45,148.0,20.5,3.95,20.5,38.5,15.67,4.09
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,27,6,15,141.5,20.5,1.75,10.5,37.5,15.65,4.15
2017,4,27,6,30,283.0,41.0,2.0,11.0,75.0,31.19,21.56
2017,4,27,6,45,379.0,53.5,2.3,12.0,125.0,43.17,32.87
2017,4,27,7,0,475.0,66.0,2.6,13.0,175.0,59.97,41.1
2017,4,27,7,15,539.5,75.0,2.7,13.5,231.5,103.46,62.88
2017,4,27,7,30,604.0,84.0,2.8,14.0,288.0,154.1,98.2
2017,4,27,7,45,642.0,92.0,2.9,15.0,344.0,205.51,139.57
2017,4,27,8,0,680.0,100.0,3.0,16.0,400.0,260.34,185.71
2017,4,27,8,15,711.5,105.5,2.95,16.5,456.0,314.19,231.96
2017,4,27,8,30,743.0,111.0,2.9,17.0,512.0,370.07,279.31
2017,4,27,8,45,760.5,117.5,2.9,18.0,564.0,422.75,322.84
2017,4,27,9,0,778.0,124.0,2.9,19.0,616.0,476.36,365.62
2017,4,27,9,15,795.5,127.5,2.85,19.5,664.5,525.65,404.4
2017,4,27,9,30,813.0,131.0,2.8,20.0,713.0,574.31,441.5
2017,4,27,9,45,824.0,135.5,2.75,21.0,755.0,619.07,473.7
2017,4,27,10,0,835.0,140.0,2.7,22.0,797.0,662.12,503.56
2017,4,27,10,15,845.0,142.5,2.8,22.5,833.5,700.85,531.15
2017,4,27,10,30,855.0,145.0,2.9,23.0,870.0,737.34,556.61
2017,4,27,10,45,863.5,145.5,3.0,23.5,899.5,759.33,571.83
2017,4,27,11,0,872.0,146.0,3.1,24.0,929.0,787.01,590.58
2017,4,27,11,15,877.5,147.5,3.35,24.5,950.5,810.32,606.74
2017,4,27,11,30,883.0,149.0,3.6,25.0,972.0,830.53,620.16
2017,4,27,11,45,892.0,146.0,3.85,25.5,987.0,846.89,630.79
2017,4,27,12,0,901.0,143.0,4.1,26.0,1002.0,860.1,639.31
2017,4,27,12,15,901.5,143.0,4.3,26.5,1006.5,865.51,642.36
2017,4,27,12,30,902.0,143.0,4.5,27.0,1011.0,867.6,643.27
2017,4,27,12,45,903.0,141.5,4.7,27.5,1007.5,865.61,641.82
2017,4,27,13,0,904.0,140.0,4.9,28.0,1004.0,860.28,638.28
2017,4,27,13,15,901.0,139.5,5.0,28.0,991.0,849.15,631.54
2017,4,27,13,30,898.0,139.0,5.1,28.0,978.0,834.7,622.59
2017,4,27,13,45,892.5,138.5,5.25,28.0,956.0,815.04,610.3
2017,4,27,14,0,887.0,138.0,5.4,28.0,934.0,792.24,595.1
2017,4,27,14,15,879.5,136.0,5.4,28.0,904.5,763.76,574.87
2017,4,27,14,30,872.0,134.0,5.4,28.0,875.0,732.48,552.4
2017,4,27,14,45,852.0,137.0,5.45,28.0,835.5,701.21,529.42
2017,4,27,15,0,832.0,140.0,5.5,28.0,796.0,660.79,499.63
2017,4,27,15,15,608.0,223.0,5.45,28.0,688.5,566.42,428.12
2017,4,27,15,30,384.0,306.0,5.4,28.0,581.0,470.59,355.62
2017,4,27,15,45,515.0,236.5,5.35,28.0,579.0,469.41,354.42
2017,4,27,16,0,646.0,167.0,5.3,28.0,577.0,451.56,338.96
2017,4,27,16,15,685.0,141.0,5.05,27.5,543.0,412.25,306.58
2017,4,27,16,30,724.0,115.0,4.8,27.0,509.0,367.33,268.55
2017,4,27,16,45,692.5,109.0,4.55,27.0,453.0,311.99,222.33
2017,4,27,17,0,661.0,103.0,4.3,27.0,397.0,258.71,177.65
2017,4,27,17,15,616.5,96.0,3.85,26.0,340.5,204.41,133.94
2017,4,27,17,30,572.0,89.0,3.4,25.0,284.0,154.28,95.45
2017,4,27,17,45,506.0,79.5,3.0,24.5,228.5,104.89,62.27
2017,4,27,18,0,440.0,70.0,2.6,24.0,173.0,62.87,41.57
2017,4,27,18,15,345.5,56.5,2.6,23.0,123.5,42.68,30.93
2017,4,27,18,30,251.0,43.0,2.6,22.0,74.0,32.45,21.59
2017,4,27,18,45,125.5,21.5,2.6,21.5,37.0,16.34,4.96
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,9.5,21.5,2.45,19.5,22.5,16.43,5.05
2017,4,28,6,30,19.0,43.0,2.7,20.0,45.0,31.71,21.18
2017,4,28,6,45,46.0,68.5,3.0,20.5,78.0,49.23,36.92
2017,4,28,7,0,73.0,94.0,3.3,21.0,111.0,67.79,50.22
2017,4,28,7,15,109.5,115.0,3.55,21.5,148.5,92.49,67.38
2017,4,28,7,30,146.0,136.0,3.8,22.0,186.0,121.87,88.79
2017,4,28,7,45,85.0,150.0,4.05,23.0,180.5,129.61,97.21
2017,4,28,8,0,24.0,164.0,4.3,24.0,175.0,129.85,99.31
2017,4,28,8,15,35.0,192.5,4.4,24.5,210.5,158.81,121.73
2017,4,28,8,30,46.0,221.0,4.5,25.0,246.0,187.84,143.99
2017,4,28,8,45,179.0,247.5,4.6,25.5,359.0,271.62,207.16
2017,4,28,9,0,312.0,274.0,4.7,26.0,472.0,370.0,281.31
2017,4,28,9,15,334.5,292.5,4.75,26.5,519.5,413.34,313.85
2017,4,28,9,30,357.0,311.0,4.8,27.0,567.0,457.86,346.85
2017,4,28,9,45,283.5,349.0,4.85,27.5,560.0,462.52,349.29
2017,4,28,10,0,210.0,387.0,4.9,28.0,553.0,452.33,340.39
2017,4,28,10,15,478.5,291.0,4.9,28.5,691.5,579.13,435.41
2017,4,28,10,30,747.0,195.0,4.9,29.0,830.0,705.95,528.0
2017,4,28,10,45,765.5,191.5,4.95,29.5,861.5,733.32,546.38
2017,4,28,11,0,784.0,188.0,5.0,30.0,893.0,763.68,566.9
2017,4,28,11,15,790.0,189.5,5.0,30.0,913.5,786.34,582.58
2017,4,28,11,30,796.0,191.0,5.0,30.0,934.0,806.16,596.2
2017,4,28,11,45,792.5,196.0,5.0,30.5,944.5,818.31,603.09
2017,4,28,12,0,789.0,201.0,5.0,31.0,955.0,827.23,607.74
2017,4,28,12,15,790.0,201.5,4.95,31.0,959.5,833.04,611.38
2017,4,28,12,30,791.0,202.0,4.9,31.0,964.0,835.78,612.93
2017,4,28,12,45,789.0,202.0,4.9,31.5,959.0,832.62,609.49
2017,4,28,13,0,787.0,202.0,4.9,32.0,954.0,826.39,604.02
2017,4,28,13,15,783.5,201.0,4.8,32.0,941.5,815.12,595.87
2017,4,28,13,30,780.0,200.0,4.7,32.0,929.0,800.84,585.68
2017,4,28,13,45,460.0,329.5,4.6,32.0,757.0,655.28,479.82
2017,4,28,14,0,140.0,459.0,4.5,32.0,585.0,492.43,359.92
2017,4,28,14,15,241.5,427.5,4.4,32.0,636.5,534.29,392.18
2017,4,28,14,30,343.0,396.0,4.3,32.0,688.0,579.2,425.09
2017,4,28,14,45,521.5,297.0,4.25,32.5,720.0,612.31,449.84
2017,4,28,15,0,700.0,198.0,4.2,33.0,752.0,626.12,460.16
2017,4,28,15,15,684.0,193.0,4.1,33.0,710.0,584.0,429.33
2017,4,28,15,30,668.0,188.0,4.0,33.0,668.0,540.96,397.55
2017,4,28,15,45,468.5,236.0,3.95,33.0,562.0,443.13,325.95
2017,4,28,16,0,269.0,284.0,3.9,33.0,456.0,358.04,263.74
2017,4,28,16,15,415.5,224.5,3.8,32.5,463.5,361.08,264.33
2017,4,28,16,30,562.0,165.0,3.7,32.0,471.0,342.83,246.7
2017,4,28,16,45,521.0,156.5,3.6,32.0,417.0,290.85,205.51
2017,4,28,17,0,480.0,148.0,3.5,32.0,363.0,242.21,166.98
2017,4,28,17,15,435.0,135.0,3.35,31.0,309.5,193.08,129.39
2017,4,28,17,30,390.0,122.0,3.2,30.0,256.0,148.44,96.53
2017,4,28,17,45,328.0,106.0,3.05,29.5,204.5,105.04,67.59
2017,4,28,18,0,266.0,90.0,2.9,29.0,153.0,68.62,47.61
2017,4,28,18,15,195.0,68.0,3.2,28.0,107.5,49.5,35.95
2017,4,28,18,30,124.0,46.0,3.5,27.0,62.0,33.9,22.31
2017,4,28,18,45,62.0,23.0,3.85,26.5,31.0,17.4,5.86
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,22.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,21.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.5,25.0,4.7,22.0,29.0,18.86,7.2
2017,4,29,6,30,61.0,50.0,4.8,22.0,58.0,36.23,24.82
2017,4,29,6,45,122.5,78.0,4.9,22.5,104.0,55.15,41.69
2017,4,29,7,0,184.0,106.0,5.0,23.0,150.0,76.26,56.1
2017,4,29,7,15,92.0,83.0,5.25,23.5,105.0,69.68,48.82
2017,4,29,7,30,0.0,60.0,5.5,24.0,60.0,45.97,32.37
2017,4,29,7,45,0.0,90.0,5.8,24.5,90.0,68.73,50.84
2017,4,29,8,0,0.0,120.0,6.1,25.0,120.0,91.42,68.93
2017,4,29,8,15,48.0,179.5,6.2,25.5,206.0,152.8,116.35
2017,4,29,8,30,96.0,239.0,6.3,26.0,292.0,218.81,167.11
2017,4,29,8,45,186.5,261.0,6.45,26.5,376.0,284.09,216.51
2017,4,29,9,0,277.0,283.0,6.6,27.0,460.0,359.71,273.91
2017,4,29,9,15,409.0,271.0,6.55,27.0,554.0,438.72,334.15
2017,4,29,9,30,541.0,259.0,6.5,27.0,648.0,522.6,397.93
2017,4,29,9,45,555.0,268.5,6.5,27.5,688.0,563.45,428.14
2017,4,29,10,0,569.0,278.0,6.5,28.0,728.0,603.63,457.34
2017,4,29,10,15,456.5,337.0,6.35,28.5,708.5,598.86,451.4
2017,4,29,10,30,344.0,396.0,6.2,29.0,689.0,578.05,433.49
2017,4,29,10,45,277.0,427.5,6.1,29.5,668.5,567.7,423.72
2017,4,29,11,0,210.0,459.0,6.0,30.0,648.0,543.15,403.62
2017,4,29,11,15,159.5,467.0,5.85,30.0,613.0,517.33,383.68
2017,4,29,11,30,109.0,475.0,5.7,30.0,578.0,477.97,353.95
2017,4,29,11,45,120.0,485.0,5.55,30.5,599.5,508.53,374.99
2017,4,29,12,0,131.0,495.0,5.4,31.0,621.0,527.81,387.65
2017,4,29,12,15,134.0,498.0,5.2,31.0,627.0,534.09,391.63
2017,4,29,12,30,137.0,501.0,5.0,31.0,633.0,539.48,395.02
2017,4,29,12,45,178.0,498.0,4.85,31.5,669.0,569.68,416.01
2017,4,29,13,0,219.0,495.0,4.7,32.0,705.0,598.48,435.62
2017,4,29,13,15,282.5,470.0,4.55,32.0,737.0,635.18,461.92
2017,4,29,13,30,346.0,445.0,4.4,32.0,769.0,658.81,479.18
2017,4,29,13,45,319.5,443.5,4.3,32.0,737.5,629.74,458.5
2017,4,29,14,0,293.0,442.0,4.2,32.0,706.0,600.2,437.66
2017,4,29,14,15,234.5,436.0,4.0,32.0,643.5,534.55,390.98
2017,4,29,14,30,176.0,430.0,3.8,32.0,581.0,480.64,352.2
2017,4,29,14,45,177.5,410.5,3.65,32.0,557.0,457.99,336.43
2017,4,29,15,0,179.0,391.0,3.5,32.0,533.0,434.65,319.93
2017,4,29,15,15,183.5,368.0,3.35,32.0,507.0,409.61,302.1
2017,4,29,15,30,188.0,345.0,3.2,32.0,481.0,383.74,283.44
2017,4,29,15,45,284.5,302.0,3.05,32.0,491.5,393.88,290.7
2017,4,29,16,0,381.0,259.0,2.9,32.0,502.0,387.78,284.94
2017,4,29,16,15,348.5,250.0,2.8,31.5,457.5,346.07,253.79
2017,4,29,16,30,316.0,241.0,2.7,31.0,413.0,306.6,224.08
2017,4,29,16,45,158.0,145.0,2.6,30.5,231.0,163.25,118.41
2017,4,29,17,0,0.0,49.0,2.5,30.0,49.0,37.5,24.46
2017,4,29,17,15,0.0,42.0,2.9,29.0,42.0,32.1,20.37
2017,4,29,17,30,0.0,35.0,3.3,28.0,35.0,26.7,16.15
2017,4,29,17,45,0.0,28.0,3.7,27.0,28.0,21.33,11.86
2017,4,29,18,0,0.0,21.0,4.1,26.0,21.0,15.97,8.05
2017,4,29,18,15,0.0,14.5,4.95,24.5,14.5,11.0,3.76
2017,4,29,18,30,0.0,8.0,5.8,23.0,8.0,6.06,0.0
2017,4,29,18,45,0.0,4.0,6.65,22.0,4.0,3.02,0.0
2017,4,29,19,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,18.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,0.0,9.0,5.6,11.0,9.0,7.08,0.0
2017,4,30,6,15,116.0,29.5,5.65,11.0,44.5,22.06,10.67
2017,4,30,6,30,232.0,50.0,5.7,11.0,80.0,37.29,27.05
2017,4,30,6,45,355.0,61.0,5.8,11.0,133.0,45.88,35.48
2017,4,30,7,0,478.0,72.0,5.9,11.0,186.0,61.41,49.83
2017,4,30,7,15,542.5,81.0,6.0,11.5,243.0,104.53,65.16
2017,4,30,7,30,607.0,90.0,6.1,12.0,300.0,154.8,99.83
2017,4,30,7,45,675.5,90.0,6.2,12.5,362.5,205.35,139.59
2017,4,30,8,0,744.0,90.0,6.3,13.0,425.0,262.45,187.77
2017,4,30,8,15,775.0,94.5,6.4,13.5,483.0,320.67,239.28
2017,4,30,8,30,806.0,99.0,6.5,14.0,541.0,377.89,289.77
2017,4,30,8,45,842.5,97.5,6.65,15.0,599.0,433.61,337.66
2017,4,30,9,0,879.0,96.0,6.8,16.0,657.0,490.16,385.15
2017,4,30,9,15,896.0,98.5,6.85,16.5,708.0,541.68,428.25
2017,4,30,9,30,913.0,101.0,6.9,17.0,759.0,592.24,469.44
2017,4,30,9,45,932.0,100.0,6.95,18.0,806.5,639.72,506.32
2017,4,30,10,0,951.0,99.0,7.0,19.0,854.0,685.8,541.07
2017,4,30,10,15,960.0,101.0,6.95,19.5,892.0,726.22,571.41
2017,4,30,10,30,969.0,103.0,6.9,20.0,930.0,764.02,599.07
2017,4,30,10,45,976.5,104.0,6.85,20.5,961.5,797.05,622.65
2017,4,30,11,0,984.0,105.0,6.8,21.0,993.0,826.99,643.43
2017,4,30,11,15,988.0,105.5,6.7,21.0,1014.5,850.58,659.45
2017,4,30,11,30,992.0,106.0,6.6,21.0,1036.0,870.66,672.93
2017,4,30,11,45,987.0,111.0,6.5,21.5,1047.0,883.78,680.1
2017,4,30,12,0,982.0,116.0,6.4,22.0,1058.0,893.0,684.54
2017,4,30,12,15,982.0,116.5,6.3,22.0,1062.0,898.79,687.98
2017,4,30,12,30,982.0,117.0,6.2,22.0,1066.0,900.94,688.94
2017,4,30,12,45,980.5,117.0,6.1,22.5,1060.5,897.85,684.96
2017,4,30,13,0,979.0,117.0,6.0,23.0,1055.0,891.15,678.58
2017,4,30,13,15,976.0,116.0,5.9,23.0,1041.5,878.82,669.7
2017,4,30,13,30,973.0,115.0,5.8,23.0,1028.0,862.89,658.41
2017,4,30,13,45,967.0,115.0,5.75,23.5,1005.0,841.95,642.63
2017,4,30,14,0,961.0,115.0,5.7,24.0,982.0,817.65,624.29
2017,4,30,14,15,954.5,114.0,5.55,24.0,952.0,788.91,602.81
2017,4,30,14,30,948.0,113.0,5.4,24.0,922.0,757.1,578.9
2017,4,30,14,45,937.0,112.0,5.3,24.0,884.0,719.44,550.62
2017,4,30,15,0,926.0,111.0,5.2,24.0,846.0,679.34,520.12
2017,4,30,15,15,914.0,109.0,5.05,24.0,801.5,635.62,486.26
2017,4,30,15,30,902.0,107.0,4.9,24.0,757.0,590.01,450.32
2017,4,30,15,45,886.0,104.0,4.75,24.0,707.0,539.93,410.31
2017,4,30,16,0,870.0,101.0,4.6,24.0,657.0,489.71,369.27
2017,4,30,16,15,849.0,97.5,4.35,23.5,602.5,434.71,324.22
2017,4,30,16,30,828.0,94.0,4.1,23.0,548.0,379.81,278.31
2017,4,30,16,45,797.5,90.5,3.85,23.0,490.0,322.48,229.47
2017,4,30,17,0,767.0,87.0,3.6,23.0,432.0,266.87,181.93
2017,4,30,17,15,726.5,81.5,3.05,22.0,373.0,206.63,132.55
2017,4,30,17,30,686.0,76.0,2.5,21.0,314.0,152.73,90.87
2017,4,30,17,45,622.0,69.0,1.95,20.5,255.0,99.73,56.3
2017,4,30,18,0,558.0,62.0,1.4,20.0,196.0,53.63,41.24
2017,4,30,18,15,461.5,51.5,1.3,19.0,142.5,42.01,30.98
2017,4,30,18,30,365.0,41.0,1.2,18.0,89.0,33.65,23.19
2017,4,30,18,45,208.5,25.5,1.15,17.5,50.0,20.81,9.51
2017,4,30,19,0,52.0,10.0,1.1,17.0,11.0,7.87,0.0
2017,4,30,19,15,26.0,5.0,1.05,17.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,32.5,5.5,3.3,10.5,6.5,0.0,0.0
2017,5,1,6,0,65.0,11.0,3.6,11.0,13.0,8.65,0.0
2017,5,1,6,15,220.5,26.0,3.75,11.5,52.0,21.23,10.55
2017,5,1,6,30,376.0,41.0,3.9,12.0,91.0,33.66,23.86
2017,5,1,6,45,472.0,51.0,4.05,13.0,144.5,41.66,31.48
2017,5,1,7,0,568.0,61.0,4.2,14.0,198.0,53.03,41.8
2017,5,1,7,15,627.0,68.0,4.35,15.0,256.0,99.26,57.17
2017,5,1,7,30,686.0,75.0,4.5,16.0,314.0,151.78,92.24
2017,5,1,7,45,726.5,80.0,4.65,17.0,373.0,205.14,134.47
2017,5,1,8,0,767.0,85.0,4.8,18.0,432.0,264.8,184.52
2017,5,1,8,15,794.5,89.5,5.0,19.0,489.0,320.2,232.33
2017,5,1,8,30,822.0,94.0,5.2,20.0,546.0,377.03,280.87
2017,5,1,8,45,843.0,97.0,5.45,21.0,600.0,431.02,326.42
2017,5,1,9,0,864.0,100.0,5.7,22.0,654.0,485.12,370.85
2017,5,1,9,15,879.0,103.0,5.65,22.5,703.0,534.47,410.79
2017,5,1,9,30,894.0,106.0,5.6,23.0,752.0,583.52,449.29
2017,5,1,9,45,905.0,108.5,5.6,24.0,795.5,628.45,482.8
2017,5,1,10,0,916.0,111.0,5.6,25.0,839.0,671.44,513.82
2017,5,1,10,15,924.5,112.5,5.55,25.5,875.5,709.78,541.47
2017,5,1,10,30,933.0,114.0,5.5,26.0,912.0,745.56,566.6
2017,5,1,10,45,938.5,115.5,5.5,26.5,941.5,776.45,587.88
2017,5,1,11,0,944.0,117.0,5.5,27.0,971.0,804.26,606.58
2017,5,1,11,15,948.0,118.0,5.4,27.5,992.0,827.3,620.79
2017,5,1,11,30,952.0,119.0,5.3,28.0,1013.0,846.97,632.05
2017,5,1,11,45,957.0,117.5,5.25,28.5,1026.5,861.94,640.3
2017,5,1,12,0,962.0,116.0,5.2,29.0,1040.0,873.44,646.23
2017,5,1,12,15,962.5,116.0,5.15,29.0,1044.0,879.06,649.54
2017,5,1,12,30,963.0,116.0,5.1,29.0,1048.0,881.14,650.57
2017,5,1,12,45,961.5,116.5,5.05,29.5,1043.0,878.48,647.2
2017,5,1,13,0,960.0,117.0,5.0,30.0,1038.0,872.3,641.57
2017,5,1,13,15,957.0,116.0,4.9,30.0,1024.5,860.16,633.07
2017,5,1,13,30,954.0,115.0,4.8,30.0,1011.0,844.5,622.32
2017,5,1,13,45,948.5,114.5,4.7,30.5,989.0,823.88,607.04
2017,5,1,14,0,943.0,114.0,4.6,31.0,967.0,799.95,589.23
2017,5,1,14,15,936.5,113.0,4.5,31.0,937.0,771.7,569.26
2017,5,1,14,30,930.0,112.0,4.4,31.0,907.0,740.44,546.96
2017,5,1,14,45,919.0,111.0,4.3,31.0,869.5,703.4,520.28
2017,5,1,15,0,908.0,110.0,4.2,31.0,832.0,663.99,491.49
2017,5,1,15,15,896.5,107.5,4.1,30.5,788.5,620.9,460.47
2017,5,1,15,30,885.0,105.0,4.0,30.0,745.0,575.93,427.25
2017,5,1,15,45,866.5,103.5,3.9,30.0,695.0,526.71,389.23
2017,5,1,16,0,848.0,102.0,3.8,30.0,645.0,477.58,350.35
2017,5,1,16,15,826.5,98.5,3.6,29.5,591.5,423.56,307.49
2017,5,1,16,30,805.0,95.0,3.4,29.0,538.0,369.74,263.74
2017,5,1,16,45,774.0,91.0,3.25,29.0,480.5,313.18,216.94
2017,5,1,17,0,743.0,87.0,3.1,29.0,423.0,258.45,171.5
2017,5,1,17,15,703.0,81.5,2.7,27.5,365.0,199.79,125.02
2017,5,1,17,30,663.0,76.0,2.3,26.0,307.0,147.47,85.89
2017,5,1,17,45,602.0,69.0,1.95,25.0,250.0,96.26,53.63
2017,5,1,18,0,541.0,62.0,1.6,24.0,193.0,51.6,38.81
2017,5,1,18,15,448.0,51.5,1.65,23.0,140.5,41.87,30.33
2017,5,1,18,30,355.0,41.0,1.7,22.0,88.0,33.55,22.71
2017,5,1,18,45,208.0,25.5,1.75,21.0,50.0,20.77,9.61
2017,5,1,19,0,61.0,10.0,1.8,20.0,12.0,7.87,0.0
2017,5,1,19,15,30.5,5.0,1.95,20.0,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,5,45,31.5,6.0,1.6,13.5,6.5,0.0,0.0
2017,5,2,6,0,63.0,12.0,1.7,14.0,13.0,9.44,0.0
2017,5,2,6,15,206.5,27.5,1.95,14.5,51.5,21.0,10.61
2017,5,2,6,30,350.0,43.0,2.2,15.0,90.0,35.13,24.88
2017,5,2,6,45,438.5,54.0,2.45,16.0,142.0,43.75,32.96
2017,5,2,7,0,527.0,65.0,2.7,17.0,194.0,54.31,42.43
2017,5,2,7,15,585.5,73.0,2.95,18.0,250.5,98.73,57.8
2017,5,2,7,30,644.0,81.0,3.2,19.0,307.0,149.45,91.01
2017,5,2,7,45,683.5,87.0,3.45,20.0,364.5,200.99,130.97
2017,5,2,8,0,723.0,93.0,3.7,21.0,422.0,255.99,176.26
2017,5,2,8,15,751.5,97.5,3.75,21.5,477.5,312.17,223.89
2017,5,2,8,30,780.0,102.0,3.8,22.0,533.0,367.0,270.15
2017,5,2,8,45,798.0,107.0,3.85,23.0,585.0,419.34,313.23
2017,5,2,9,0,816.0,112.0,3.9,24.0,637.0,471.58,354.94
2017,5,2,9,15,832.0,115.0,3.95,24.5,685.0,520.73,393.8
2017,5,2,9,30,848.0,118.0,4.0,25.0,733.0,569.02,430.92
2017,5,2,9,45,855.5,123.0,4.05,26.0,774.5,613.01,462.95
2017,5,2,10,0,863.0,128.0,4.1,27.0,816.0,649.89,489.0
2017,5,2,10,15,872.0,130.5,4.15,27.5,852.0,687.42,515.73
2017,5,2,10,30,881.0,133.0,4.2,28.0,888.0,722.56,540.15
2017,5,2,10,45,883.0,137.0,4.3,28.5,915.0,751.36,559.77
2017,5,2,11,0,885.0,141.0,4.4,29.0,942.0,777.03,576.91
2017,5,2,11,15,889.0,142.5,4.4,29.5,963.0,799.06,591.0
2017,5,2,11,30,893.0,144.0,4.4,30.0,984.0,817.92,602.68
2017,5,2,11,45,899.5,142.0,4.45,30.5,997.5,832.8,611.27
2017,5,2,12,0,906.0,140.0,4.5,31.0,1011.0,844.49,617.76
2017,5,2,12,15,906.0,140.5,4.5,31.0,1015.0,849.68,621.03
2017,5,2,12,30,906.0,141.0,4.5,31.0,1019.0,851.59,622.23
2017,5,2,12,45,903.0,141.5,4.55,31.5,1013.5,847.83,618.69
2017,5,2,13,0,900.0,142.0,4.6,32.0,1008.0,840.83,613.11
2017,5,2,13,15,897.0,141.5,4.6,32.0,994.5,829.8,605.99
2017,5,2,13,30,894.0,141.0,4.6,32.0,981.0,815.49,596.76
2017,5,2,13,45,587.5,293.0,4.7,32.0,840.5,710.98,520.08
2017,5,2,14,0,281.0,445.0,4.8,32.0,700.0,587.68,429.54
2017,5,2,14,15,384.0,393.5,4.8,32.0,729.5,609.57,447.41
2017,5,2,14,30,487.0,342.0,4.8,32.0,759.0,632.93,465.16
2017,5,2,14,45,664.0,238.5,4.85,32.0,781.5,649.6,479.23
2017,5,2,15,0,841.0,135.0,4.9,32.0,804.0,645.44,477.88
2017,5,2,15,15,827.5,132.0,4.9,31.5,761.5,602.45,446.93
2017,5,2,15,30,814.0,129.0,4.9,31.0,719.0,557.95,414.19
2017,5,2,15,45,798.5,125.0,4.95,31.0,671.0,510.36,377.62
2017,5,2,16,0,783.0,121.0,5.0,31.0,623.0,461.97,339.5
2017,5,2,16,15,760.5,116.5,5.0,30.5,570.5,409.84,298.29
2017,5,2,16,30,738.0,112.0,5.0,30.0,518.0,355.97,254.78
2017,5,2,16,45,709.5,106.0,5.0,30.0,463.5,301.59,209.81
2017,5,2,17,0,681.0,100.0,5.0,30.0,409.0,248.92,166.14
2017,5,2,17,15,639.0,93.5,4.75,29.0,352.5,195.38,123.76
2017,5,2,17,30,597.0,87.0,4.5,28.0,296.0,145.66,86.87
2017,5,2,17,45,538.5,78.0,4.25,27.5,241.0,97.0,56.28
2017,5,2,18,0,480.0,69.0,4.0,27.0,186.0,55.0,41.2
2017,5,2,18,15,389.0,57.0,3.8,26.0,135.5,45.8,33.24
2017,5,2,18,30,298.0,45.0,3.6,25.0,85.0,34.16,22.91
2017,5,2,18,45,171.0,28.0,3.45,24.0,48.5,21.23,10.05
2017,5,2,19,0,44.0,11.0,3.3,23.0,12.0,8.65,0.0
2017,5,2,19,15,22.0,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,6.0,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,12.0,8.0,3.2,21.0,8.0,6.29,0.0
2017,5,3,6,15,76.0,31.5,3.35,21.5,41.0,23.4,12.33
2017,5,3,6,30,140.0,55.0,3.5,22.0,74.0,40.04,28.28
2017,5,3,6,45,70.0,62.0,3.7,22.5,71.5,45.6,33.64
2017,5,3,7,0,0.0,69.0,3.9,23.0,69.0,51.55,38.99
2017,5,3,7,15,0.0,90.0,4.05,23.5,90.0,67.19,49.98
2017,5,3,7,30,0.0,111.0,4.2,24.0,111.0,83.1,62.81
2017,5,3,7,45,3.0,131.0,4.35,24.5,132.0,99.06,75.29
2017,5,3,8,0,6.0,151.0,4.5,25.0,153.0,115.49,87.97
