Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,15,10.5,172.5,4.5,25.5,178.0,133.91,102.03
2017,5,3,8,30,15.0,194.0,4.5,26.0,203.0,152.92,116.42
2017,5,3,8,45,88.5,247.0,4.5,26.5,303.5,226.65,172.33
2017,5,3,9,0,162.0,300.0,4.5,27.0,404.0,311.0,235.74
2017,5,3,9,15,97.0,295.0,4.45,27.0,359.0,279.56,212.03
2017,5,3,9,30,32.0,290.0,4.4,27.0,314.0,246.64,186.66
2017,5,3,9,45,361.0,247.5,4.35,27.5,535.0,426.42,323.34
2017,5,3,10,0,690.0,205.0,4.3,28.0,756.0,612.79,459.91
2017,5,3,10,15,701.5,209.0,4.2,28.5,790.5,649.06,484.47
2017,5,3,10,30,713.0,213.0,4.1,29.0,825.0,683.63,507.93
2017,5,3,10,45,366.0,263.0,4.0,29.5,578.0,498.52,372.3
2017,5,3,11,0,19.0,313.0,3.9,30.0,331.0,259.56,191.67
2017,5,3,11,15,17.0,295.5,3.8,30.0,312.0,244.88,181.07
2017,5,3,11,30,15.0,278.0,3.7,30.0,293.0,229.98,169.85
2017,5,3,11,45,227.0,355.0,3.6,30.5,574.0,488.32,361.6
2017,5,3,12,0,439.0,432.0,3.5,31.0,855.0,729.69,528.69
2017,5,3,12,15,587.5,334.0,3.45,31.0,902.0,773.51,559.97
2017,5,3,12,30,736.0,236.0,3.4,31.0,949.0,812.25,588.78
2017,5,3,12,45,735.0,235.0,3.35,31.0,945.0,809.0,586.12
2017,5,3,13,0,734.0,234.0,3.3,31.0,941.0,802.77,581.75
2017,5,3,13,15,730.5,233.0,3.2,31.0,928.5,791.63,573.82
2017,5,3,13,30,727.0,232.0,3.1,31.0,916.0,777.59,563.96
2017,5,3,13,45,725.5,226.5,3.05,31.5,896.5,758.5,549.91
2017,5,3,14,0,724.0,221.0,3.0,32.0,877.0,736.6,533.94
2017,5,3,14,15,715.0,218.0,3.05,32.0,849.0,708.77,515.24
2017,5,3,14,30,706.0,215.0,3.1,32.0,821.0,678.72,494.76
2017,5,3,14,45,515.0,290.5,3.15,32.0,723.0,589.98,431.23
2017,5,3,15,0,324.0,366.0,3.2,32.0,625.0,505.3,370.08
2017,5,3,15,15,356.0,336.0,3.5,31.5,606.5,484.78,357.31
2017,5,3,15,30,388.0,306.0,3.8,31.0,588.0,460.79,341.04
2017,5,3,15,45,499.5,244.0,4.15,31.0,581.5,453.49,335.36
2017,5,3,16,0,611.0,182.0,4.5,31.0,575.0,432.1,317.76
2017,5,3,16,15,305.5,159.5,4.9,30.5,356.0,257.6,190.1
2017,5,3,16,30,0.0,137.0,5.3,30.0,137.0,104.92,77.4
2017,5,3,16,45,20.0,157.5,5.75,29.5,166.5,125.48,93.62
2017,5,3,17,0,40.0,178.0,6.2,29.0,196.0,143.7,107.72
2017,5,3,17,15,235.0,149.0,6.4,28.0,234.0,156.53,110.47
2017,5,3,17,30,430.0,120.0,6.6,27.0,272.0,144.42,93.5
2017,5,3,17,45,395.5,102.0,6.85,26.5,222.5,100.36,64.18
2017,5,3,18,0,361.0,84.0,7.1,26.0,173.0,61.55,46.98
2017,5,3,18,15,281.0,67.5,6.85,25.0,125.5,49.76,36.77
2017,5,3,18,30,201.0,51.0,6.6,24.0,78.0,37.81,26.1
2017,5,3,18,45,100.5,31.0,6.4,23.0,44.5,23.13,11.78
2017,5,3,19,0,0.0,11.0,6.2,22.0,11.0,8.65,0.0
2017,5,3,19,15,0.0,5.5,5.95,21.5,5.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.0,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,80.0,14.0,4.7,13.0,16.0,11.02,0.0
2017,5,4,6,15,221.5,29.0,4.95,13.0,55.5,22.17,12.18
2017,5,4,6,30,363.0,44.0,5.2,13.0,95.0,35.93,25.86
2017,5,4,6,45,452.5,54.5,5.45,13.5,148.0,44.17,33.7
2017,5,4,7,0,542.0,65.0,5.7,14.0,201.0,52.4,41.26
2017,5,4,7,15,601.0,72.5,5.7,14.5,258.0,96.66,57.17
2017,5,4,7,30,660.0,80.0,5.7,15.0,315.0,147.57,90.53
2017,5,4,7,45,701.0,86.0,5.7,16.0,373.5,199.96,131.6
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,255.94,178.51
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,313.07,228.05
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,368.8,276.27
2017,5,4,8,45,821.0,104.5,5.55,18.5,600.0,421.78,321.7
2017,5,4,9,0,842.0,108.0,5.5,19.0,654.0,474.9,366.11
2017,5,4,9,15,858.0,111.0,5.45,19.5,702.5,524.98,407.01
2017,5,4,9,30,874.0,114.0,5.4,20.0,751.0,571.56,444.12
2017,5,4,9,45,886.0,116.5,5.4,20.5,794.5,615.94,478.63
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,658.49,510.85
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,696.64,538.87
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,732.31,564.39
2017,5,4,10,45,924.0,123.5,5.3,22.5,940.5,763.39,586.25
2017,5,4,11,0,932.0,124.0,5.3,23.0,970.0,791.57,605.63
2017,5,4,11,15,936.0,125.0,5.3,23.0,991.5,814.11,621.86
2017,5,4,11,30,940.0,126.0,5.3,23.0,1013.0,833.31,635.15
2017,5,4,11,45,943.0,126.5,5.35,23.5,1025.5,847.95,643.98
2017,5,4,12,0,946.0,127.0,5.4,24.0,1038.0,859.14,650.46
2017,5,4,12,15,946.5,127.0,5.45,24.0,1042.0,864.52,654.27
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,866.46,655.81
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,863.81,653.21
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,857.7,648.31
2017,5,4,13,15,946.5,122.5,5.75,25.0,1024.5,846.53,641.02
2017,5,4,13,30,944.0,122.0,5.8,25.0,1011.0,831.9,631.37
2017,5,4,13,45,940.5,120.0,5.85,25.0,989.5,811.85,617.75
2017,5,4,14,0,937.0,118.0,5.9,25.0,968.0,788.44,601.05
2017,5,4,14,15,930.0,116.5,5.9,25.0,938.5,759.72,580.08
2017,5,4,14,30,923.0,115.0,5.9,25.0,909.0,728.04,556.67
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.5,690.54,528.66
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,651.12,498.71
2017,5,4,15,15,876.0,118.5,5.95,24.5,786.5,608.73,466.73
2017,5,4,15,30,864.0,116.0,5.9,24.0,743.0,567.18,434.47
2017,5,4,15,45,850.0,112.0,5.9,24.0,695.0,518.41,395.24
2017,5,4,16,0,836.0,108.0,5.9,24.0,647.0,468.58,354.26
2017,5,4,16,15,815.0,104.0,5.8,23.5,593.5,415.23,310.2
2017,5,4,16,30,794.0,100.0,5.7,23.0,540.0,362.06,265.29
2017,5,4,16,45,769.5,94.5,5.6,23.0,484.5,307.11,217.94
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,253.31,171.61
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,194.96,123.72
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,143.05,84.26
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,92.19,52.64
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,51.01,38.84
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,43.09,31.83
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,35.19,24.52
2017,5,4,18,45,224.0,28.0,2.9,18.5,54.5,22.84,12.12
2017,5,4,19,0,78.0,13.0,2.5,18.0,15.0,10.23,0.0
2017,5,4,19,15,39.0,6.5,2.45,17.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.0,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,70.0,15.0,1.5,12.0,17.0,11.8,0.0
2017,5,5,6,15,209.5,31.0,1.8,13.0,57.0,23.57,13.59
2017,5,5,6,30,349.0,47.0,2.1,14.0,97.0,38.29,27.89
2017,5,5,6,45,443.5,58.0,2.45,15.0,150.5,46.85,35.91
2017,5,5,7,0,538.0,69.0,2.8,16.0,204.0,55.42,43.61
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.0,98.13,58.3
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,148.75,90.44
2017,5,5,7,45,698.0,90.0,3.0,19.0,378.5,200.87,130.3
2017,5,5,8,0,739.0,96.0,3.1,20.0,437.0,256.58,175.85
2017,5,5,8,15,768.0,101.0,3.2,20.5,494.0,313.94,224.36
2017,5,5,8,30,797.0,106.0,3.3,21.0,551.0,369.82,271.48
2017,5,5,8,45,817.5,110.5,3.4,21.5,604.5,423.21,316.08
2017,5,5,9,0,838.0,115.0,3.5,22.0,658.0,476.7,359.65
2017,5,5,9,15,854.0,118.0,3.5,22.5,707.0,526.52,399.16
2017,5,5,9,30,870.0,121.0,3.5,23.0,756.0,575.41,436.81
2017,5,5,9,45,881.0,124.0,3.5,23.5,799.5,616.44,467.75
2017,5,5,10,0,892.0,127.0,3.5,24.0,843.0,658.49,498.48
2017,5,5,10,15,901.0,129.0,3.45,24.0,879.5,696.33,526.27
2017,5,5,10,30,910.0,131.0,3.4,24.0,916.0,731.69,551.72
2017,5,5,10,45,915.5,133.5,3.4,24.5,945.0,762.34,572.46
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,789.96,590.7
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,812.52,604.92
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,831.8,616.66
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,845.81,624.45
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,856.42,629.98
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,862.06,633.24
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,864.33,634.38
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.5,861.33,630.86
2017,5,5,13,0,936.0,137.0,3.1,28.0,1041.0,854.95,625.26
2017,5,5,13,15,933.0,136.5,3.05,28.0,1027.5,843.6,617.71
2017,5,5,13,30,930.0,136.0,3.0,28.0,1014.0,828.85,607.95
2017,5,5,13,45,926.5,134.0,2.95,28.0,992.0,809.18,594.36
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,786.18,578.39
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,757.91,558.88
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,726.72,537.06
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,690.3,511.19
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,651.6,483.2
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,612.86,454.32
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,567.74,420.28
2017,5,5,15,45,849.0,117.0,2.8,28.0,700.0,519.28,383.14
2017,5,5,16,0,837.0,112.0,2.8,28.0,652.0,469.59,344.06
2017,5,5,16,15,815.0,108.0,2.7,27.5,598.5,415.9,301.53
2017,5,5,16,30,793.0,104.0,2.6,27.0,545.0,362.49,258.14
2017,5,5,16,45,770.5,97.5,2.55,27.0,489.0,307.44,212.37
2017,5,5,17,0,748.0,91.0,2.5,27.0,433.0,250.25,164.88
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.0,194.4,120.61
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,142.04,82.14
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,91.12,51.51
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,51.09,38.57
2017,5,5,18,15,470.5,53.0,1.15,22.0,149.5,43.13,31.63
2017,5,5,18,30,379.0,43.0,1.2,21.0,96.0,35.21,24.37
2017,5,5,18,45,235.0,28.0,1.25,20.0,56.0,22.85,12.26
2017,5,5,19,0,91.0,13.0,1.3,19.0,16.0,10.23,0.0
2017,5,5,19,15,45.5,6.5,1.3,18.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.0,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,102.0,15.0,1.3,13.0,19.0,11.8,0.0
2017,5,6,6,15,238.0,29.5,1.55,13.5,59.0,24.03,14.13
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,35.9,25.85
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,44.15,33.55
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,52.37,40.93
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,93.96,55.07
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,144.27,86.74
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,195.53,125.6
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,250.14,169.92
2017,5,6,8,15,764.5,95.5,3.15,21.5,488.0,306.34,217.38
2017,5,6,8,30,792.0,100.0,3.2,22.0,544.0,360.92,263.36
2017,5,6,8,45,813.0,103.5,3.3,23.0,597.0,413.24,306.43
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,465.71,348.39
2017,5,6,9,15,849.0,110.0,3.3,24.5,698.0,514.69,386.88
2017,5,6,9,30,864.0,113.0,3.2,25.0,746.0,560.33,421.74
2017,5,6,9,45,875.5,115.5,3.15,25.5,788.5,603.81,454.05
2017,5,6,10,0,887.0,118.0,3.1,26.0,831.0,645.46,484.07
2017,5,6,10,15,896.0,120.0,2.95,26.5,867.0,683.05,509.99
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,718.19,533.4
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,748.2,552.59
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,775.26,569.2
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,797.71,583.41
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,816.91,595.05
2017,5,6,11,45,933.5,124.0,2.1,28.5,1016.5,831.95,602.46
2017,5,6,12,0,941.0,121.0,2.0,29.0,1031.0,843.71,607.69
2017,5,6,12,15,941.5,121.0,1.95,29.0,1034.5,849.0,610.42
2017,5,6,12,30,942.0,121.0,1.9,29.0,1038.0,850.89,611.09
2017,5,6,12,45,940.5,121.0,1.85,29.5,1033.5,847.83,607.47
2017,5,6,13,0,939.0,121.0,1.8,30.0,1029.0,841.38,601.81
2017,5,6,13,15,936.5,120.5,1.75,30.0,1016.0,830.34,594.53
2017,5,6,13,30,934.0,120.0,1.7,30.0,1003.0,815.87,585.17
2017,5,6,13,45,929.5,119.0,1.65,30.5,981.5,796.13,570.83
2017,5,6,14,0,925.0,118.0,1.6,31.0,960.0,773.11,554.1
2017,5,6,14,15,919.0,116.5,1.6,31.0,931.0,745.48,535.74
2017,5,6,14,30,913.0,115.0,1.6,31.0,902.0,714.88,515.1
2017,5,6,14,45,898.0,117.0,1.65,31.0,864.0,678.63,490.53
2017,5,6,15,0,883.0,119.0,1.7,31.0,826.0,640.33,463.98
2017,5,6,15,15,871.0,116.5,1.75,30.5,783.0,598.29,435.09
2017,5,6,15,30,859.0,114.0,1.8,30.0,740.0,554.5,403.98
2017,5,6,15,45,844.0,110.5,1.9,30.0,692.0,508.42,369.58
2017,5,6,16,0,829.0,107.0,2.0,30.0,644.0,459.07,331.71
2017,5,6,16,15,808.5,103.5,2.0,29.5,591.5,406.92,291.08
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,354.92,249.42
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,300.4,204.85
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,244.14,158.87
2017,5,6,17,15,696.0,84.5,1.85,28.0,370.5,189.78,116.32
2017,5,6,17,30,657.0,79.0,1.6,27.0,313.0,138.78,79.45
2017,5,6,17,45,603.0,71.0,1.4,26.0,257.0,88.64,49.99
2017,5,6,18,0,549.0,63.0,1.2,25.0,201.0,50.92,38.1
2017,5,6,18,15,462.5,53.0,1.2,24.0,149.0,43.04,31.28
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,35.15,24.13
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,23.25,12.62
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,11.02,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,57.5,8.0,1.7,13.5,10.5,6.29,0.0
2017,5,7,6,0,115.0,16.0,1.8,14.0,21.0,12.21,0.0
2017,5,7,6,15,250.5,30.5,1.9,14.5,62.0,24.88,14.92
2017,5,7,6,30,386.0,45.0,2.0,15.0,103.0,36.76,26.52
2017,5,7,6,45,474.5,54.5,2.1,16.0,156.0,44.24,33.5
2017,5,7,7,0,563.0,64.0,2.2,17.0,209.0,51.76,40.23
2017,5,7,7,15,618.5,71.5,2.5,18.0,266.0,92.8,53.83
2017,5,7,7,30,674.0,79.0,2.8,19.0,323.0,143.71,85.43
2017,5,7,7,45,713.5,84.0,3.15,20.0,381.0,195.34,124.49
2017,5,7,8,0,753.0,89.0,3.5,21.0,439.0,253.41,171.84
2017,5,7,8,15,780.0,93.0,3.6,22.0,495.0,306.69,216.73
2017,5,7,8,30,807.0,97.0,3.7,23.0,551.0,361.32,262.42
2017,5,7,8,45,826.5,101.0,3.8,24.0,604.0,414.08,305.91
2017,5,7,9,0,846.0,105.0,3.9,25.0,657.0,466.83,348.14
2017,5,7,9,15,860.5,108.0,3.9,25.5,705.0,515.99,387.06
2017,5,7,9,30,875.0,111.0,3.9,26.0,753.0,561.94,422.51
2017,5,7,9,45,885.5,113.5,3.9,26.5,795.0,605.2,454.97
2017,5,7,10,0,896.0,116.0,3.9,27.0,837.0,646.52,485.12
2017,5,7,10,15,904.0,118.0,3.9,27.0,873.0,683.69,512.56
2017,5,7,10,30,912.0,120.0,3.9,27.0,909.0,718.33,537.68
2017,5,7,10,45,917.5,121.5,3.9,27.5,937.0,748.12,557.88
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,774.9,575.6
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.0,796.68,590.74
2017,5,7,11,30,930.0,125.0,3.9,28.0,1005.0,815.16,603.45
2017,5,7,11,45,919.0,134.0,3.9,28.5,1013.5,825.34,608.7
2017,5,7,12,0,908.0,143.0,3.9,29.0,1022.0,831.68,611.45
2017,5,7,12,15,908.0,143.0,3.9,29.0,1025.0,836.3,614.38
2017,5,7,12,30,908.0,143.0,3.9,29.0,1028.0,837.7,615.25
2017,5,7,12,45,905.5,143.5,3.95,29.5,1023.0,834.33,612.02
2017,5,7,13,0,903.0,144.0,4.0,30.0,1018.0,827.75,606.76
2017,5,7,13,15,899.5,143.5,4.0,30.0,1004.0,816.42,599.33
2017,5,7,13,30,896.0,143.0,4.0,30.0,990.0,801.84,589.35
2017,5,7,13,45,890.0,142.0,4.05,30.0,968.0,781.8,575.74
2017,5,7,14,0,884.0,141.0,4.1,30.0,946.0,758.67,559.85
2017,5,7,14,15,876.5,139.5,4.1,30.0,916.5,731.16,540.53
2017,5,7,14,30,869.0,138.0,4.1,30.0,887.0,700.88,518.99
2017,5,7,14,45,684.5,219.5,4.15,30.0,794.5,633.29,468.85
2017,5,7,15,0,500.0,301.0,4.2,30.0,702.0,559.13,414.19
2017,5,7,15,15,658.5,216.0,4.2,29.5,715.0,562.56,418.12
2017,5,7,15,30,817.0,131.0,4.2,29.0,728.0,546.63,406.44
2017,5,7,15,45,798.5,128.0,4.25,29.0,679.5,498.82,369.29
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,450.46,330.95
2017,5,7,16,15,688.5,137.0,4.3,28.5,557.0,384.39,280.15
2017,5,7,16,30,597.0,149.0,4.3,28.0,483.0,326.55,235.33
2017,5,7,16,45,526.0,150.0,4.35,28.0,422.0,269.48,190.39
2017,5,7,17,0,455.0,151.0,4.4,28.0,361.0,222.48,153.86
2017,5,7,17,15,418.0,139.0,4.2,27.0,312.0,178.46,120.04
2017,5,7,17,30,381.0,127.0,4.0,26.0,263.0,137.97,90.84
2017,5,7,17,45,429.0,100.0,3.85,25.5,228.5,95.72,61.21
2017,5,7,18,0,477.0,73.0,3.7,25.0,194.0,57.88,44.05
2017,5,7,18,15,393.0,60.5,3.6,24.0,143.5,45.9,33.71
2017,5,7,18,30,309.0,48.0,3.5,23.0,93.0,36.38,25.17
2017,5,7,18,45,154.5,32.5,3.4,22.5,55.0,24.43,13.66
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,13.38,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,16.5,7.5,2.8,17.0,8.0,5.9,0.0
2017,5,8,6,0,33.0,15.0,2.9,17.0,16.0,11.62,0.0
2017,5,8,6,15,116.5,37.0,2.95,17.5,53.0,27.45,16.93
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,43.24,31.77
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,56.14,43.52
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,68.67,54.65
2017,5,8,7,15,222.5,124.0,3.5,19.5,187.5,101.45,72.74
2017,5,8,7,30,97.0,153.0,3.7,20.0,189.0,122.11,91.83
2017,5,8,7,45,110.5,176.0,3.95,20.5,223.0,149.75,113.18
2017,5,8,8,0,124.0,199.0,4.2,21.0,257.0,178.53,135.74
2017,5,8,8,15,86.5,215.0,4.3,21.0,258.0,186.83,143.88
2017,5,8,8,30,49.0,231.0,4.4,21.0,259.0,192.7,149.56
2017,5,8,8,45,54.0,256.5,4.5,21.5,290.0,218.05,169.1
2017,5,8,9,0,59.0,282.0,4.6,22.0,321.0,243.98,188.84
2017,5,8,9,15,78.5,313.0,4.6,22.0,369.0,281.58,217.73
2017,5,8,9,30,98.0,344.0,4.6,22.0,417.0,320.98,247.8
2017,5,8,9,45,71.0,345.0,4.65,22.5,400.0,312.35,240.33
2017,5,8,10,0,44.0,346.0,4.7,23.0,383.0,301.17,230.85
2017,5,8,10,15,26.5,275.5,4.7,23.5,298.0,236.61,180.67
2017,5,8,10,30,9.0,205.0,4.7,24.0,213.0,165.37,124.97
2017,5,8,10,45,34.5,314.5,4.7,24.5,346.0,276.73,210.48
2017,5,8,11,0,60.0,424.0,4.7,25.0,479.0,385.75,291.51
2017,5,8,11,15,48.5,414.5,4.7,25.0,460.0,371.8,280.46
2017,5,8,11,30,37.0,405.0,4.7,25.0,441.0,357.03,269.12
2017,5,8,11,45,44.5,425.5,4.75,25.5,469.0,380.87,286.31
2017,5,8,12,0,52.0,446.0,4.8,26.0,497.0,404.64,303.24
2017,5,8,12,15,47.5,440.0,4.8,26.0,487.0,396.81,297.27
2017,5,8,12,30,43.0,434.0,4.8,26.0,477.0,388.5,291.08
2017,5,8,12,45,41.5,429.0,4.8,26.0,470.0,382.94,287.01
2017,5,8,13,0,40.0,424.0,4.8,26.0,463.0,377.01,282.69
2017,5,8,13,15,89.0,455.0,4.8,26.0,540.0,439.09,329.46
2017,5,8,13,30,138.0,486.0,4.8,26.0,617.0,508.12,380.37
2017,5,8,13,45,140.0,474.5,4.8,26.5,605.0,496.38,371.16
2017,5,8,14,0,142.0,463.0,4.8,27.0,593.0,483.85,361.68
2017,5,8,14,15,113.5,439.0,4.8,27.0,541.0,439.64,329.39
2017,5,8,14,30,85.0,415.0,4.8,27.0,489.0,388.76,292.07
2017,5,8,14,45,153.0,403.0,4.8,27.0,528.5,424.83,319.96
2017,5,8,15,0,221.0,391.0,4.8,27.0,568.0,448.07,337.72
2017,5,8,15,15,123.0,334.5,4.75,26.5,432.5,338.89,256.72
2017,5,8,15,30,25.0,278.0,4.7,26.0,297.0,226.98,172.25
2017,5,8,15,45,36.5,275.0,4.7,26.0,300.5,231.88,176.51
2017,5,8,16,0,48.0,272.0,4.7,26.0,304.0,231.08,176.08
2017,5,8,16,15,38.5,243.0,4.65,25.5,267.0,201.49,153.81
2017,5,8,16,30,29.0,214.0,4.6,25.0,230.0,173.06,132.29
2017,5,8,16,45,134.0,202.0,4.55,25.0,265.5,192.21,144.45
2017,5,8,17,0,239.0,190.0,4.5,25.0,301.0,198.39,144.91
2017,5,8,17,15,201.5,174.0,4.35,24.5,259.0,162.37,117.58
2017,5,8,17,30,164.0,158.0,4.2,24.0,217.0,131.79,95.54
2017,5,8,17,45,142.5,132.0,4.05,24.0,177.5,99.98,72.91
2017,5,8,18,0,121.0,106.0,3.9,24.0,138.0,73.98,58.02
2017,5,8,18,15,87.0,80.5,3.75,23.5,100.5,57.1,43.37
2017,5,8,18,30,53.0,55.0,3.6,23.0,63.0,39.89,28.15
2017,5,8,18,45,26.5,32.5,3.45,22.5,36.5,24.23,13.64
2017,5,8,19,0,0.0,10.0,3.3,22.0,10.0,7.87,0.0
2017,5,8,19,15,0.0,5.0,3.3,21.5,5.0,3.93,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,4.5,3.1,18.0,5.0,3.54,0.0
2017,5,9,6,0,16.0,9.0,3.2,18.0,10.0,7.26,0.0
2017,5,9,6,15,62.5,34.0,3.35,18.5,42.5,25.49,15.37
2017,5,9,6,30,109.0,59.0,3.5,19.0,75.0,42.91,31.38
2017,5,9,6,45,157.0,85.0,3.7,19.5,120.0,60.28,46.95
2017,5,9,7,0,205.0,111.0,3.9,20.0,165.0,77.41,62.02
2017,5,9,7,15,102.5,72.5,4.05,20.5,99.5,60.68,42.25
2017,5,9,7,30,0.0,34.0,4.2,21.0,34.0,25.94,16.07
2017,5,9,7,45,0.0,50.0,4.35,21.5,50.0,38.26,26.2
2017,5,9,8,0,0.0,66.0,4.5,22.0,66.0,50.63,36.21
2017,5,9,8,15,0.0,85.0,4.6,22.5,85.0,65.38,48.03
2017,5,9,8,30,0.0,104.0,4.7,23.0,104.0,79.93,59.51
2017,5,9,8,45,1.5,137.5,4.8,23.5,139.0,106.1,80.14
2017,5,9,9,0,3.0,171.0,4.9,24.0,174.0,132.57,100.73
2017,5,9,9,15,1.5,153.0,4.9,24.5,154.5,118.57,89.18
2017,5,9,9,30,0.0,135.0,4.9,25.0,135.0,104.23,77.46
2017,5,9,9,45,0.0,126.5,4.95,25.5,126.5,97.81,72.08
2017,5,9,10,0,0.0,118.0,5.0,26.0,118.0,91.35,66.71
2017,5,9,10,15,5.0,164.0,5.0,26.0,168.0,130.34,97.12
2017,5,9,10,30,10.0,210.0,5.0,26.0,218.0,169.86,127.62
2017,5,9,10,45,8.0,188.5,5.0,26.5,195.5,152.19,113.54
2017,5,9,11,0,6.0,167.0,5.0,27.0,173.0,134.33,99.41
2017,5,9,11,15,7.0,173.0,5.0,27.0,180.0,140.04,103.77
2017,5,9,11,30,8.0,179.0,5.0,27.0,187.0,145.78,108.12
2017,5,9,11,45,10.0,201.0,5.05,27.0,211.0,164.87,122.75
2017,5,9,12,0,12.0,223.0,5.1,27.0,235.0,184.01,137.35
2017,5,9,12,15,8.0,187.0,5.15,27.0,195.0,152.63,113.23
2017,5,9,12,30,4.0,151.0,5.2,27.0,155.0,121.19,88.97
2017,5,9,12,45,6.5,172.0,5.3,27.5,178.5,139.63,103.08
2017,5,9,13,0,9.0,193.0,5.4,28.0,202.0,157.99,116.99
2017,5,9,13,15,56.5,335.0,5.45,28.0,389.0,314.89,236.44
2017,5,9,13,30,104.0,477.0,5.5,28.0,576.0,465.48,347.45
2017,5,9,13,45,65.0,414.5,5.6,28.0,476.0,382.94,286.42
2017,5,9,14,0,26.0,352.0,5.7,28.0,376.0,302.09,226.2
2017,5,9,14,15,13.0,234.0,5.75,27.5,246.0,191.17,143.01
2017,5,9,14,30,0.0,116.0,5.8,27.0,116.0,89.99,65.12
2017,5,9,14,45,3.5,153.0,5.85,27.0,156.0,120.8,89.38
2017,5,9,15,0,7.0,190.0,5.9,27.0,196.0,151.25,113.21
2017,5,9,15,15,5.5,180.5,5.95,27.0,185.0,142.54,106.62
2017,5,9,15,30,4.0,171.0,6.0,27.0,174.0,133.95,100.16
2017,5,9,15,45,4.5,176.0,6.05,27.0,179.0,137.52,103.21
2017,5,9,16,0,5.0,181.0,6.1,27.0,184.0,140.92,106.15
2017,5,9,16,15,4.0,173.0,6.05,26.5,175.0,133.75,101.03
2017,5,9,16,30,3.0,165.0,6.0,26.0,166.0,126.63,95.94
2017,5,9,16,45,1.5,93.0,5.95,26.0,93.5,71.86,52.49
2017,5,9,17,0,0.0,21.0,5.9,26.0,21.0,16.02,7.43
2017,5,9,17,15,0.0,18.0,5.75,25.5,18.0,13.71,5.61
2017,5,9,17,30,0.0,15.0,5.6,25.0,15.0,11.41,3.77
2017,5,9,17,45,80.0,65.5,5.45,24.5,86.0,53.67,36.69
2017,5,9,18,0,160.0,116.0,5.3,24.0,157.0,79.93,63.16
2017,5,9,18,15,115.5,86.5,5.1,23.5,112.0,60.84,46.58
2017,5,9,18,30,71.0,57.0,4.9,23.0,67.0,41.28,29.35
2017,5,9,18,45,35.5,32.0,4.75,23.0,37.0,23.96,13.51
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,5.31,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,2.75,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,19.5,1.5,1.18,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.27,0.0
2017,5,10,6,15,0.0,11.5,3.55,20.0,11.5,8.72,1.54
2017,5,10,6,30,0.0,20.0,3.7,20.0,20.0,15.21,7.47
2017,5,10,6,45,0.0,31.0,3.9,20.5,31.0,23.63,14.98
2017,5,10,7,0,0.0,42.0,4.1,21.0,42.0,32.08,22.43
2017,5,10,7,15,0.0,54.5,4.35,21.5,54.5,41.72,29.24
2017,5,10,7,30,0.0,67.0,4.6,22.0,67.0,51.38,37.11
2017,5,10,7,45,0.0,79.5,4.9,22.5,79.5,61.01,44.82
2017,5,10,8,0,0.0,92.0,5.2,23.0,92.0,70.53,52.32
2017,5,10,8,15,0.0,120.5,5.35,23.5,120.5,92.07,69.45
2017,5,10,8,30,0.0,149.0,5.5,24.0,149.0,113.77,86.45
2017,5,10,8,45,7.0,186.0,5.7,24.5,191.0,144.69,110.44
2017,5,10,9,0,14.0,223.0,5.9,25.0,233.0,176.55,134.9
2017,5,10,9,15,8.0,190.5,5.9,25.5,196.5,150.28,113.76
2017,5,10,9,30,2.0,158.0,5.9,26.0,160.0,122.94,91.88
2017,5,10,9,45,4.0,166.0,5.95,26.5,169.0,130.53,97.45
2017,5,10,10,0,6.0,174.0,6.0,27.0,178.0,138.27,103.11
2017,5,10,10,15,18.5,262.0,5.95,27.0,277.5,214.99,162.17
2017,5,10,10,30,31.0,350.0,5.9,27.0,377.0,300.22,226.6
2017,5,10,10,45,39.0,379.0,5.9,27.5,414.0,330.99,248.91
2017,5,10,11,0,47.0,408.0,5.9,28.0,451.0,362.17,271.39
2017,5,10,11,15,41.5,406.0,5.85,28.0,445.0,358.51,268.27
2017,5,10,11,30,36.0,404.0,5.8,28.0,439.0,354.33,264.86
2017,5,10,11,45,28.5,375.5,5.8,28.5,403.0,326.43,243.47
2017,5,10,12,0,21.0,347.0,5.8,29.0,367.0,289.2,215.21
2017,5,10,12,15,57.0,418.5,5.8,29.0,474.5,385.1,286.79
2017,5,10,12,30,93.0,490.0,5.8,29.0,582.0,472.31,350.56
2017,5,10,12,45,182.0,489.0,5.8,29.5,667.0,549.01,406.61
2017,5,10,13,0,271.0,488.0,5.8,30.0,752.0,622.48,459.3
2017,5,10,13,15,145.0,406.0,5.8,30.0,547.0,449.33,333.79
2017,5,10,13,30,19.0,324.0,5.8,30.0,342.0,268.27,198.8
2017,5,10,13,45,93.0,395.0,5.8,30.0,480.5,386.75,288.22
2017,5,10,14,0,167.0,466.0,5.8,30.0,619.0,501.48,372.32
2017,5,10,14,15,158.5,450.0,5.75,30.0,592.0,476.88,354.29
2017,5,10,14,30,150.0,434.0,5.7,30.0,565.0,452.06,336.41
2017,5,10,14,45,185.5,413.0,5.7,30.0,567.5,450.66,336.13
2017,5,10,15,0,221.0,392.0,5.7,30.0,570.0,446.3,333.4
2017,5,10,15,15,217.5,370.5,5.65,29.5,538.0,416.85,312.35
2017,5,10,15,30,214.0,349.0,5.6,29.0,506.0,387.05,290.78
2017,5,10,15,45,248.5,318.5,5.6,28.5,490.0,372.9,280.45
2017,5,10,16,0,283.0,288.0,5.6,28.0,474.0,349.77,262.7
2017,5,10,16,15,207.5,269.5,5.6,27.5,400.0,287.01,215.69
2017,5,10,16,30,132.0,251.0,5.6,27.0,326.0,235.42,177.39
2017,5,10,16,45,189.0,221.0,5.6,27.0,316.0,219.28,162.75
2017,5,10,17,0,246.0,191.0,5.6,27.0,306.0,198.71,143.81
2017,5,10,17,15,207.0,175.5,5.45,26.5,263.5,162.82,116.89
2017,5,10,17,30,168.0,160.0,5.3,26.0,221.0,132.29,95.2
2017,5,10,17,45,137.0,135.5,5.2,25.5,179.5,100.81,73.6
2017,5,10,18,0,106.0,111.0,5.1,25.0,138.0,76.72,60.15
2017,5,10,18,15,73.5,84.5,4.85,24.5,101.0,59.43,45.2
2017,5,10,18,30,41.0,58.0,4.6,24.0,64.0,41.9,29.78
2017,5,10,18,45,20.5,33.0,4.45,23.5,36.0,24.65,14.14
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,6.07,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.15,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,16.0,7.5,0.85,20.5,8.5,5.9,0.0
2017,5,11,6,0,32.0,15.0,0.9,21.0,17.0,11.72,0.0
2017,5,11,6,15,103.0,38.5,1.0,21.0,53.5,28.5,17.89
2017,5,11,6,30,174.0,62.0,1.1,21.0,90.0,45.11,33.09
2017,5,11,6,45,231.0,83.5,1.2,21.5,136.0,60.1,46.45
2017,5,11,7,0,288.0,105.0,1.3,22.0,182.0,74.83,59.26
2017,5,11,7,15,148.5,116.5,1.25,22.0,156.5,91.49,66.23
2017,5,11,7,30,9.0,128.0,1.2,22.0,131.0,95.71,73.06
2017,5,11,7,45,4.5,104.0,1.2,22.5,105.5,79.73,59.85
2017,5,11,8,0,0.0,80.0,1.2,23.0,80.0,61.48,44.88
2017,5,11,8,15,0.0,88.5,1.25,23.0,88.5,68.08,50.07
2017,5,11,8,30,0.0,97.0,1.3,23.0,97.0,74.62,55.15
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,84.25,62.53
2017,5,11,9,0,0.0,122.0,1.5,24.0,122.0,93.93,69.88
2017,5,11,9,15,0.0,133.5,1.65,24.5,134.0,102.89,76.59
2017,5,11,9,30,0.0,145.0,1.8,25.0,146.0,111.9,83.29
2017,5,11,9,45,0.0,90.0,2.0,25.5,90.5,69.6,49.74
2017,5,11,10,0,0.0,35.0,2.2,26.0,35.0,26.99,15.87
2017,5,11,10,15,4.5,117.5,2.35,26.5,121.5,93.86,68.46
2017,5,11,10,30,9.0,200.0,2.5,27.0,208.0,161.26,120.14
2017,5,11,10,45,10.0,209.0,2.65,27.5,218.0,169.46,125.92
2017,5,11,11,0,11.0,218.0,2.8,28.0,228.0,177.7,131.82
2017,5,11,11,15,31.5,327.0,2.85,28.5,357.0,286.52,212.98
2017,5,11,11,30,52.0,436.0,2.9,29.0,486.0,391.82,288.81
2017,5,11,11,45,26.5,286.0,2.95,29.5,312.0,251.42,185.53
2017,5,11,12,0,1.0,136.0,3.0,30.0,138.0,106.96,76.7
2017,5,11,12,15,27.5,295.5,3.0,30.0,323.0,260.88,192.79
2017,5,11,12,30,54.0,455.0,3.0,30.0,508.0,412.39,302.27
2017,5,11,12,45,32.0,328.0,3.0,30.0,359.5,290.89,214.02
2017,5,11,13,0,10.0,201.0,3.0,30.0,211.0,164.93,120.69
2017,5,11,13,15,170.5,328.5,2.95,30.0,491.0,411.61,305.53
2017,5,11,13,30,331.0,456.0,2.9,30.0,771.0,631.01,459.59
2017,5,11,13,45,225.0,458.0,2.85,30.5,670.0,541.16,393.89
2017,5,11,14,0,119.0,460.0,2.8,31.0,569.0,461.71,336.29
2017,5,11,14,15,115.0,444.0,2.7,30.5,546.5,441.43,323.03
2017,5,11,14,30,111.0,428.0,2.6,30.0,524.0,413.8,304.17
2017,5,11,14,45,57.5,294.5,2.55,30.0,344.5,269.67,199.66
2017,5,11,15,0,4.0,161.0,2.5,30.0,165.0,126.94,92.62
2017,5,11,15,15,2.0,89.5,2.4,29.5,91.5,70.3,49.46
2017,5,11,15,30,0.0,18.0,2.3,29.0,18.0,13.83,5.3
2017,5,11,15,45,132.5,155.5,2.2,29.0,242.0,190.75,142.66
2017,5,11,16,0,265.0,293.0,2.1,29.0,466.0,344.67,255.33
2017,5,11,16,15,275.5,265.5,1.95,28.5,432.5,311.96,229.7
2017,5,11,16,30,286.0,238.0,1.8,28.0,399.0,277.8,203.1
2017,5,11,16,45,143.0,165.0,1.65,28.0,245.5,166.29,121.16
2017,5,11,17,0,0.0,92.0,1.5,28.0,92.0,70.5,51.05
2017,5,11,17,15,0.0,79.5,1.3,27.5,79.5,60.99,43.83
2017,5,11,17,30,0.0,67.0,1.1,27.0,67.0,51.38,36.31
2017,5,11,17,45,117.5,89.0,0.95,26.5,119.5,70.9,49.64
2017,5,11,18,0,235.0,111.0,0.8,26.0,172.0,77.72,60.65
2017,5,11,18,15,173.0,87.5,0.7,25.5,126.5,61.92,47.09
2017,5,11,18,30,111.0,64.0,0.6,25.0,81.0,45.82,32.98
2017,5,11,18,45,61.5,38.0,0.5,25.0,47.0,27.99,16.86
2017,5,11,19,0,12.0,12.0,0.4,25.0,13.0,9.45,0.0
2017,5,11,19,15,6.0,6.0,0.35,24.5,6.5,4.72,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,9.5,3.4,15.5,13.5,7.47,0.0
2017,5,12,6,0,139.0,19.0,3.6,16.0,27.0,14.5,0.0
2017,5,12,6,15,264.0,33.0,3.95,16.5,68.5,26.84,16.92
2017,5,12,6,30,389.0,47.0,4.3,17.0,110.0,38.22,27.67
2017,5,12,6,45,470.5,56.5,4.7,17.5,162.0,45.61,34.54
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,53.01,41.16
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.0,86.17,51.07
2017,5,12,7,30,659.0,80.0,5.3,19.0,326.0,134.86,79.67
2017,5,12,7,45,699.0,85.0,5.4,19.5,383.5,185.0,116.94
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,241.82,163.36
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.0,293.69,207.76
2017,5,12,8,30,793.0,98.0,5.4,21.0,551.0,346.93,253.41
2017,5,12,8,45,815.0,101.0,5.4,22.0,604.0,398.51,296.76
2017,5,12,9,0,837.0,104.0,5.4,23.0,657.0,450.31,339.17
2017,5,12,9,15,852.0,107.0,5.35,23.5,704.5,497.84,377.84
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,544.5,414.75
2017,5,12,9,45,878.5,112.0,5.25,24.5,794.5,587.12,447.63
2017,5,12,10,0,890.0,114.0,5.2,25.0,837.0,627.92,478.23
2017,5,12,10,15,898.0,116.0,5.15,25.5,872.0,664.48,504.94
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,698.54,529.17
2017,5,12,10,45,911.5,119.5,5.05,26.5,935.0,727.83,549.43
2017,5,12,11,0,917.0,121.0,5.0,27.0,963.0,754.15,567.14
2017,5,12,11,15,921.0,122.0,4.95,27.0,983.5,775.89,582.46
2017,5,12,11,30,925.0,123.0,4.9,27.0,1004.0,794.38,595.3
2017,5,12,11,45,930.5,121.0,4.9,27.5,1017.0,808.35,603.94
2017,5,12,12,0,936.0,119.0,4.9,28.0,1030.0,819.03,609.77
2017,5,12,12,15,936.0,119.5,4.9,28.0,1033.5,824.13,613.08
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,825.92,614.23
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,822.89,610.95
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,816.57,605.55
2017,5,12,13,15,930.0,119.5,4.9,29.0,1013.5,805.36,598.13
2017,5,12,13,30,927.0,119.0,4.9,29.0,1000.0,790.8,587.92
2017,5,12,13,45,922.5,118.0,4.9,29.5,979.0,771.42,573.09
2017,5,12,14,0,918.0,117.0,4.9,30.0,958.0,748.81,555.92
2017,5,12,14,15,912.0,116.0,4.9,30.0,929.5,722.06,536.78
2017,5,12,14,30,906.0,115.0,4.9,30.0,901.0,692.4,515.27
2017,5,12,14,45,899.0,112.5,4.9,30.0,865.5,658.14,490.13
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,621.34,462.66
2017,5,12,15,15,881.0,107.5,4.85,30.0,788.0,580.01,431.16
2017,5,12,15,30,870.0,105.0,4.8,30.0,746.0,536.84,397.62
2017,5,12,15,45,854.5,103.0,4.8,30.0,698.5,490.38,360.98
2017,5,12,16,0,839.0,101.0,4.8,30.0,651.0,442.89,322.66
2017,5,12,16,15,820.0,97.5,4.7,29.5,599.5,391.56,281.12
2017,5,12,16,30,801.0,94.0,4.6,29.0,548.0,340.21,238.67
2017,5,12,16,45,773.5,90.5,4.5,28.5,492.5,286.84,194.43
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,234.91,151.61
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,178.45,107.25
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,128.31,71.93
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,79.52,45.88
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,51.7,38.64
2017,5,12,18,15,481.0,54.5,2.5,24.5,159.5,44.22,32.28
2017,5,12,18,30,398.0,45.0,2.2,23.0,107.0,36.74,25.62
2017,5,12,18,45,264.0,31.5,1.95,22.0,65.5,25.67,15.31
2017,5,12,19,0,130.0,18.0,1.7,21.0,24.0,13.73,0.0
2017,5,12,19,15,65.0,9.0,1.7,20.5,12.0,7.08,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,10.0,1.45,14.5,14.0,7.87,0.0
2017,5,13,6,0,141.0,20.0,1.6,15.0,28.0,15.25,0.13
2017,5,13,6,15,268.0,34.5,1.7,15.5,70.5,28.08,18.16
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,39.86,29.28
2017,5,13,6,45,475.5,58.5,1.9,17.0,165.5,47.2,36.05
2017,5,13,7,0,556.0,68.0,2.0,18.0,218.0,54.55,42.53
2017,5,13,7,15,609.5,75.5,2.0,19.0,274.5,86.89,51.95
2017,5,13,7,30,663.0,83.0,2.0,20.0,331.0,136.06,80.1
2017,5,13,7,45,700.5,88.5,2.05,21.0,388.5,186.29,116.55
2017,5,13,8,0,738.0,94.0,2.1,22.0,446.0,239.66,158.99
2017,5,13,8,15,765.0,98.5,2.05,22.5,501.0,295.19,205.02
2017,5,13,8,30,792.0,103.0,2.0,23.0,556.0,348.7,249.4
2017,5,13,8,45,812.5,106.5,2.0,23.5,608.5,400.0,291.6
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,451.4,332.8
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,499.6,370.67
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,544.82,405.32
2017,5,13,9,45,874.5,118.0,2.15,26.0,798.0,587.2,436.1
