Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,10,0,886.0,120.0,2.2,27.0,840.0,627.76,464.59
2017,5,13,10,15,895.0,122.0,2.2,27.0,876.0,664.72,491.39
2017,5,13,10,30,904.0,124.0,2.2,27.0,912.0,699.26,515.95
2017,5,13,10,45,911.0,125.0,2.2,27.5,940.5,729.03,535.76
2017,5,13,11,0,918.0,126.0,2.2,28.0,969.0,755.91,553.2
2017,5,13,11,15,922.5,126.5,2.15,28.5,990.0,777.57,566.45
2017,5,13,11,30,927.0,127.0,2.1,29.0,1011.0,795.99,577.3
2017,5,13,11,45,932.0,126.0,2.1,29.5,1024.0,810.33,585.68
2017,5,13,12,0,937.0,125.0,2.1,30.0,1037.0,821.38,591.57
2017,5,13,12,15,937.5,125.5,2.05,30.0,1041.0,826.82,594.48
2017,5,13,12,30,938.0,126.0,2.0,30.0,1045.0,828.97,595.37
2017,5,13,12,45,938.5,124.5,2.0,30.5,1041.0,826.35,592.51
2017,5,13,13,0,939.0,123.0,2.0,31.0,1037.0,820.4,587.64
2017,5,13,13,15,936.5,122.5,2.0,31.0,1024.0,809.56,580.73
2017,5,13,13,30,934.0,122.0,2.0,31.0,1011.0,795.33,571.31
2017,5,13,13,45,931.0,120.0,2.05,31.5,990.0,776.19,557.84
2017,5,13,14,0,928.0,118.0,2.1,32.0,969.0,753.71,542.02
2017,5,13,14,15,922.0,117.0,2.1,32.0,940.0,726.78,523.73
2017,5,13,14,30,916.0,116.0,2.1,32.0,911.0,696.9,503.15
2017,5,13,14,45,898.0,119.0,2.15,32.0,872.5,660.05,477.61
2017,5,13,15,0,880.0,122.0,2.2,32.0,834.0,621.36,450.23
2017,5,13,15,15,868.5,119.5,2.25,31.5,791.5,580.29,421.44
2017,5,13,15,30,857.0,117.0,2.3,31.0,749.0,539.41,391.76
2017,5,13,15,45,843.5,113.0,2.4,31.0,702.0,492.04,355.92
2017,5,13,16,0,830.0,109.0,2.5,31.0,655.0,443.61,318.22
2017,5,13,16,15,809.5,105.5,2.55,30.5,602.5,392.22,277.88
2017,5,13,16,30,789.0,102.0,2.6,30.0,550.0,340.97,236.6
2017,5,13,16,45,763.5,97.0,2.7,30.0,495.0,287.58,192.88
2017,5,13,17,0,738.0,92.0,2.8,30.0,440.0,232.04,147.77
2017,5,13,17,15,700.5,86.5,2.6,29.0,383.0,178.83,106.97
2017,5,13,17,30,663.0,81.0,2.4,28.0,326.0,128.78,72.49
2017,5,13,17,45,610.5,73.5,2.25,27.0,269.5,80.02,46.93
2017,5,13,18,0,558.0,66.0,2.1,26.0,213.0,53.13,39.86
2017,5,13,18,15,476.5,56.0,2.05,25.0,161.0,45.33,33.17
2017,5,13,18,30,395.0,46.0,2.0,24.0,109.0,37.5,26.17
2017,5,13,18,45,267.0,32.0,2.0,23.0,67.0,26.07,15.64
2017,5,13,19,0,139.0,18.0,2.0,22.0,25.0,13.76,0.0
2017,5,13,19,15,69.5,9.0,2.05,21.5,12.5,7.08,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,58.0,10.5,1.2,15.5,14.0,8.26,0.0
2017,5,14,6,0,116.0,21.0,1.3,16.0,28.0,15.92,1.43
2017,5,14,6,15,230.0,37.0,1.4,16.5,68.5,28.04,18.12
2017,5,14,6,30,344.0,53.0,1.5,17.0,109.0,40.19,29.48
2017,5,14,6,45,424.5,64.0,1.6,18.0,160.5,51.05,39.29
2017,5,14,7,0,505.0,75.0,1.7,19.0,212.0,59.29,46.5
2017,5,14,7,15,558.5,83.5,2.15,20.0,267.0,89.03,55.29
2017,5,14,7,30,612.0,92.0,2.6,21.0,322.0,135.96,82.0
2017,5,14,7,45,653.5,97.5,3.1,22.5,378.5,183.96,116.2
2017,5,14,8,0,695.0,103.0,3.6,24.0,435.0,235.61,156.63
2017,5,14,8,15,722.5,108.0,3.65,24.5,489.0,286.37,198.77
2017,5,14,8,30,750.0,113.0,3.7,25.0,543.0,338.64,242.26
2017,5,14,8,45,772.0,116.5,3.75,25.5,594.5,391.07,285.45
2017,5,14,9,0,794.0,120.0,3.8,26.0,646.0,441.12,325.95
2017,5,14,9,15,809.5,123.5,3.75,26.5,693.0,488.17,363.15
2017,5,14,9,30,825.0,127.0,3.7,27.0,740.0,534.37,398.63
2017,5,14,9,45,837.5,129.0,3.65,28.0,781.5,576.55,429.36
2017,5,14,10,0,850.0,131.0,3.6,29.0,823.0,617.12,457.91
2017,5,14,10,15,859.0,133.5,3.55,29.0,858.0,648.83,481.36
2017,5,14,10,30,868.0,136.0,3.5,29.0,893.0,682.53,505.62
2017,5,14,10,45,874.5,137.0,3.5,29.5,921.0,710.89,524.85
2017,5,14,11,0,881.0,138.0,3.5,30.0,949.0,736.44,541.77
2017,5,14,11,15,885.0,139.0,3.45,30.5,969.0,757.27,554.93
2017,5,14,11,30,889.0,140.0,3.4,31.0,989.0,774.96,565.73
2017,5,14,11,45,890.0,142.0,3.35,31.5,1000.5,787.97,573.16
2017,5,14,12,0,891.0,144.0,3.3,32.0,1012.0,797.72,578.29
2017,5,14,12,15,891.5,144.5,3.25,32.0,1015.5,802.82,581.44
2017,5,14,12,30,892.0,145.0,3.2,32.0,1019.0,804.85,582.52
2017,5,14,12,45,890.5,144.5,3.15,32.5,1014.5,801.61,578.9
2017,5,14,13,0,889.0,144.0,3.1,33.0,1010.0,795.31,573.24
2017,5,14,13,15,886.0,143.5,3.05,33.0,997.0,784.73,565.87
2017,5,14,13,30,883.0,143.0,3.0,33.0,984.0,770.97,556.32
2017,5,14,13,45,878.0,142.0,3.0,33.0,963.0,752.22,543.6
2017,5,14,14,0,873.0,141.0,3.0,33.0,942.0,730.41,528.67
2017,5,14,14,15,866.0,139.5,3.0,33.0,913.5,703.92,510.36
2017,5,14,14,30,859.0,138.0,3.0,33.0,885.0,674.69,489.88
2017,5,14,14,45,853.5,133.5,3.0,33.0,850.5,641.5,466.35
2017,5,14,15,0,848.0,129.0,3.0,33.0,816.0,605.78,440.54
2017,5,14,15,15,836.0,126.5,3.0,32.5,774.0,568.91,414.08
2017,5,14,15,30,824.0,124.0,3.0,32.0,732.0,526.35,382.86
2017,5,14,15,45,809.5,120.0,3.05,32.0,685.5,480.02,347.42
2017,5,14,16,0,795.0,116.0,3.1,32.0,639.0,432.78,310.38
2017,5,14,16,15,774.0,112.0,3.1,31.5,588.0,382.54,270.8
2017,5,14,16,30,753.0,108.0,3.1,31.0,537.0,332.56,230.54
2017,5,14,16,45,727.5,102.5,3.1,31.0,483.0,277.56,185.74
2017,5,14,17,0,702.0,97.0,3.1,31.0,429.0,226.64,144.39
2017,5,14,17,15,664.5,91.0,2.85,30.5,373.5,175.09,104.95
2017,5,14,17,30,627.0,85.0,2.6,30.0,318.0,126.76,71.9
2017,5,14,17,45,575.5,77.0,2.4,29.5,263.5,79.83,47.55
2017,5,14,18,0,524.0,69.0,2.2,29.0,209.0,55.01,40.92
2017,5,14,18,15,444.5,59.0,2.05,27.5,158.0,47.38,34.54
2017,5,14,18,30,365.0,49.0,1.9,26.0,107.0,39.73,27.82
2017,5,14,18,45,245.5,34.0,1.75,25.0,66.5,25.95,15.46
2017,5,14,19,0,126.0,19.0,1.6,24.0,26.0,14.47,0.0
2017,5,14,19,15,63.0,9.5,1.7,23.5,13.0,7.47,0.0
2017,5,14,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,7.5,2.05,17.5,7.5,5.9,0.0
2017,5,15,6,0,0.0,15.0,2.3,18.0,15.0,11.43,0.01
2017,5,15,6,15,4.0,35.5,2.6,18.5,36.0,26.53,16.71
2017,5,15,6,30,8.0,56.0,2.9,19.0,57.0,41.23,30.11
2017,5,15,6,45,19.5,78.5,3.2,20.0,83.0,56.49,43.67
2017,5,15,7,0,31.0,101.0,3.5,21.0,109.0,71.73,56.88
2017,5,15,7,15,39.5,123.5,3.55,21.5,137.0,89.72,68.04
2017,5,15,7,30,48.0,146.0,3.6,22.0,165.0,110.52,83.73
2017,5,15,7,45,376.5,122.5,3.7,22.5,301.0,153.78,103.92
2017,5,15,8,0,705.0,99.0,3.8,23.0,437.0,232.84,154.61
2017,5,15,8,15,384.5,171.0,3.85,23.5,358.5,238.66,173.08
2017,5,15,8,30,64.0,243.0,3.9,24.0,280.0,203.76,155.64
2017,5,15,8,45,432.0,178.5,3.95,25.0,462.5,306.87,228.33
2017,5,15,9,0,800.0,114.0,4.0,26.0,645.0,436.45,322.69
2017,5,15,9,15,814.5,117.0,4.0,26.5,691.5,482.76,359.31
2017,5,15,9,30,829.0,120.0,4.0,27.0,738.0,528.13,394.48
2017,5,15,9,45,839.0,123.0,4.05,27.5,778.0,569.85,426.12
2017,5,15,10,0,849.0,126.0,4.1,28.0,818.0,605.87,452.92
2017,5,15,10,15,857.5,128.0,4.1,28.5,852.5,641.12,478.34
2017,5,15,10,30,866.0,130.0,4.1,29.0,887.0,674.02,501.47
2017,5,15,10,45,872.0,131.5,4.1,29.5,914.0,702.33,520.88
2017,5,15,11,0,878.0,133.0,4.1,30.0,941.0,727.83,537.95
2017,5,15,11,15,881.5,134.0,4.1,30.5,961.0,748.21,551.19
2017,5,15,11,30,885.0,135.0,4.1,31.0,981.0,765.47,562.06
2017,5,15,11,45,897.0,129.0,4.1,31.5,995.0,780.61,571.52
2017,5,15,12,0,909.0,123.0,4.1,32.0,1009.0,792.73,578.8
2017,5,15,12,15,675.5,285.0,4.1,32.0,945.5,766.87,555.96
2017,5,15,12,30,442.0,447.0,4.1,32.0,882.0,717.89,517.81
2017,5,15,12,45,431.0,441.0,4.1,32.5,863.5,703.95,507.55
2017,5,15,13,0,420.0,435.0,4.1,33.0,845.0,688.08,495.8
2017,5,15,13,15,444.0,427.0,4.1,33.0,855.5,694.96,500.95
2017,5,15,13,30,468.0,419.0,4.1,33.0,866.0,699.24,504.17
2017,5,15,13,45,679.0,269.5,4.15,33.0,901.5,724.22,525.44
2017,5,15,14,0,890.0,120.0,4.2,33.0,937.0,723.37,528.85
2017,5,15,14,15,748.5,209.5,4.25,33.0,882.5,690.71,503.45
2017,5,15,14,30,607.0,299.0,4.3,33.0,828.0,647.22,471.08
2017,5,15,14,45,696.5,226.5,4.35,33.0,810.0,625.87,457.26
2017,5,15,15,0,786.0,154.0,4.4,33.0,792.0,592.38,434.08
2017,5,15,15,15,773.0,151.0,4.45,33.0,751.0,552.81,404.7
2017,5,15,15,30,760.0,148.0,4.5,33.0,710.0,511.86,373.65
2017,5,15,15,45,717.5,155.5,4.6,33.0,659.0,463.85,337.0
2017,5,15,16,0,675.0,163.0,4.7,33.0,608.0,417.78,301.24
2017,5,15,16,15,662.0,151.5,4.75,32.5,559.0,369.47,263.37
2017,5,15,16,30,649.0,140.0,4.8,32.0,510.0,320.95,224.48
2017,5,15,16,45,630.5,130.0,4.85,32.0,460.0,272.18,184.66
2017,5,15,17,0,612.0,120.0,4.9,32.0,410.0,224.24,145.81
2017,5,15,17,15,572.5,112.0,4.85,31.0,356.5,175.68,109.35
2017,5,15,17,30,533.0,104.0,4.8,30.0,303.0,130.75,78.97
2017,5,15,17,45,475.0,94.5,4.75,29.5,249.5,84.87,54.06
2017,5,15,18,0,417.0,85.0,4.7,29.0,196.0,62.76,47.46
2017,5,15,18,15,342.0,70.5,4.65,28.5,147.5,52.31,38.54
2017,5,15,18,30,267.0,56.0,4.6,28.0,99.0,41.73,29.24
2017,5,15,18,45,168.5,37.5,4.55,27.5,61.0,28.09,17.03
2017,5,15,19,0,70.0,19.0,4.5,27.0,23.0,14.46,0.0
2017,5,15,19,15,35.0,9.5,4.6,26.5,11.5,7.47,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.5,4.0,20.0,9.5,7.47,0.0
2017,5,16,6,0,0.0,19.0,4.1,20.0,19.0,14.45,2.09
2017,5,16,6,15,61.0,45.0,4.3,20.5,55.5,32.81,21.82
2017,5,16,6,30,122.0,71.0,4.5,21.0,92.0,50.6,37.88
2017,5,16,6,45,180.0,95.5,4.75,21.5,138.5,67.14,52.58
2017,5,16,7,0,238.0,120.0,5.0,22.0,185.0,83.34,66.66
2017,5,16,7,15,230.5,134.5,5.15,22.5,209.5,103.37,74.82
2017,5,16,7,30,223.0,149.0,5.3,23.0,234.0,129.8,92.25
2017,5,16,7,45,111.5,118.0,5.45,23.5,160.5,107.16,77.36
2017,5,16,8,0,0.0,87.0,5.6,24.0,87.0,66.82,49.03
2017,5,16,8,15,0.0,113.0,5.7,24.5,113.0,86.43,64.58
2017,5,16,8,30,0.0,139.0,5.8,25.0,139.0,106.17,79.99
2017,5,16,8,45,0.0,136.5,5.9,25.5,136.5,104.65,78.33
2017,5,16,9,0,0.0,134.0,6.0,26.0,134.0,103.01,76.63
2017,5,16,9,15,7.0,188.5,6.0,26.0,194.0,147.9,111.67
2017,5,16,9,30,14.0,243.0,6.0,26.0,254.0,193.63,146.96
2017,5,16,9,45,12.0,231.5,6.05,26.5,241.0,184.89,139.6
2017,5,16,10,0,10.0,220.0,6.1,27.0,228.0,175.78,132.07
2017,5,16,10,15,9.5,210.5,6.1,27.5,219.0,168.82,126.25
2017,5,16,10,30,9.0,201.0,6.1,28.0,210.0,161.71,120.38
2017,5,16,10,45,11.0,206.5,6.15,28.5,217.0,167.82,124.72
2017,5,16,11,0,13.0,212.0,6.2,29.0,224.0,174.0,129.1
2017,5,16,11,15,11.0,192.5,6.2,29.0,203.0,157.81,116.63
2017,5,16,11,30,9.0,173.0,6.2,29.0,182.0,141.45,104.03
2017,5,16,11,45,8.5,175.5,6.2,29.5,184.5,143.29,105.17
2017,5,16,12,0,8.0,178.0,6.2,30.0,187.0,145.07,106.25
2017,5,16,12,15,9.5,191.0,6.2,30.0,201.0,156.53,114.97
2017,5,16,12,30,11.0,204.0,6.2,30.0,215.0,167.93,123.62
2017,5,16,12,45,12.0,202.0,6.25,30.0,214.0,167.05,123.0
2017,5,16,13,0,13.0,200.0,6.3,30.0,213.0,166.07,122.31
2017,5,16,13,15,23.5,300.0,6.35,30.0,323.0,258.86,192.38
2017,5,16,13,30,34.0,400.0,6.4,30.0,433.0,346.29,257.28
2017,5,16,13,45,19.5,278.0,6.45,30.0,296.5,236.58,175.64
2017,5,16,14,0,5.0,156.0,6.5,30.0,160.0,124.74,90.88
2017,5,16,14,15,10.0,215.5,6.55,30.0,224.5,174.08,128.8
2017,5,16,14,30,15.0,275.0,6.6,30.0,289.0,222.88,165.95
2017,5,16,14,45,12.5,249.5,6.65,30.0,260.5,200.7,149.31
2017,5,16,15,0,10.0,224.0,6.7,30.0,232.0,178.75,132.83
2017,5,16,15,15,5.0,183.0,6.7,29.5,187.0,143.84,106.52
2017,5,16,15,30,0.0,142.0,6.7,29.0,142.0,109.49,80.33
2017,5,16,15,45,0.0,124.5,6.75,29.0,124.5,95.93,69.98
2017,5,16,16,0,0.0,107.0,6.8,29.0,107.0,82.44,59.6
2017,5,16,16,15,0.0,91.5,6.75,28.5,91.5,70.52,50.5
2017,5,16,16,30,0.0,76.0,6.7,28.0,76.0,58.44,41.18
2017,5,16,16,45,0.0,102.5,6.65,28.0,102.5,78.57,57.43
2017,5,16,17,0,0.0,129.0,6.6,28.0,129.0,97.6,72.86
2017,5,16,17,15,0.0,112.0,6.5,27.5,112.0,84.6,62.85
2017,5,16,17,30,0.0,95.0,6.4,27.0,95.0,71.72,52.78
2017,5,16,17,45,148.5,100.5,6.3,26.5,140.5,78.04,55.51
2017,5,16,18,0,297.0,106.0,6.2,26.0,186.0,75.6,59.01
2017,5,16,18,15,229.0,86.5,6.05,25.5,139.5,62.01,47.3
2017,5,16,18,30,161.0,67.0,5.9,25.0,93.0,48.26,35.17
2017,5,16,18,45,93.5,42.5,5.75,24.5,56.5,31.17,19.87
2017,5,16,19,0,26.0,18.0,5.6,24.0,20.0,13.86,0.0
2017,5,16,19,15,13.0,9.0,5.6,23.5,10.0,7.08,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,20.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.13,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.27,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,3.79,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,5.31,0.0
2017,5,17,7,15,0.0,10.0,0.6,22.0,10.0,7.6,0.73
2017,5,17,7,30,0.0,13.0,0.7,22.0,13.0,9.89,2.63
2017,5,17,7,45,0.0,32.5,0.8,22.5,32.5,24.82,14.99
2017,5,17,8,0,0.0,52.0,0.9,23.0,52.0,39.83,27.22
2017,5,17,8,15,0.0,63.5,1.0,23.5,63.5,48.74,34.27
2017,5,17,8,30,0.0,75.0,1.1,24.0,75.0,57.67,41.26
2017,5,17,8,45,6.0,145.5,1.25,25.0,149.5,113.59,85.24
2017,5,17,9,0,12.0,216.0,1.4,26.0,224.0,169.7,128.05
2017,5,17,9,15,20.5,253.5,1.45,26.5,268.5,203.05,152.77
2017,5,17,9,30,29.0,291.0,1.5,27.0,313.0,240.73,180.46
2017,5,17,9,45,46.0,331.0,1.6,27.5,368.0,283.22,211.38
2017,5,17,10,0,63.0,371.0,1.7,28.0,423.0,327.22,242.96
2017,5,17,10,15,76.5,397.5,1.7,28.5,463.5,359.88,265.74
2017,5,17,10,30,90.0,424.0,1.7,29.0,504.0,393.28,288.81
2017,5,17,10,45,94.5,440.5,1.75,29.5,526.5,413.32,302.18
2017,5,17,11,0,99.0,457.0,1.8,30.0,549.0,433.23,315.42
2017,5,17,11,15,479.5,304.5,1.75,30.0,762.0,607.56,442.14
2017,5,17,11,30,860.0,152.0,1.7,30.0,975.0,754.32,544.68
2017,5,17,11,45,862.5,153.5,1.65,30.5,987.5,767.52,550.68
2017,5,17,12,0,865.0,155.0,1.6,31.0,1000.0,777.6,555.71
2017,5,17,12,15,866.0,155.0,1.55,31.5,1004.0,782.48,557.28
2017,5,17,12,30,867.0,155.0,1.5,32.0,1008.0,784.46,556.95
2017,5,17,12,45,870.5,152.0,1.5,32.5,1005.0,783.37,555.14
2017,5,17,13,0,874.0,149.0,1.5,33.0,1002.0,779.27,551.37
2017,5,17,13,15,871.5,148.0,1.55,33.0,989.0,769.0,545.11
2017,5,17,13,30,869.0,147.0,1.6,33.0,976.0,755.59,536.75
2017,5,17,13,45,867.0,144.0,1.7,33.0,956.5,737.92,525.9
2017,5,17,14,0,865.0,141.0,1.8,33.0,937.0,717.08,512.71
2017,5,17,14,15,857.5,139.0,1.85,33.0,908.5,690.27,494.87
2017,5,17,14,30,850.0,137.0,1.9,33.0,880.0,660.78,474.87
2017,5,17,14,45,838.5,136.0,2.0,33.0,844.0,632.24,455.19
2017,5,17,15,0,827.0,135.0,2.1,33.0,808.0,595.66,429.55
2017,5,17,15,15,814.0,132.5,2.2,32.5,766.5,555.2,401.37
2017,5,17,15,30,801.0,130.0,2.3,32.0,725.0,513.27,371.19
2017,5,17,15,45,780.5,128.0,2.45,32.0,677.0,467.13,336.44
2017,5,17,16,0,760.0,126.0,2.6,32.0,629.0,420.66,300.47
2017,5,17,16,15,737.5,122.0,2.75,31.5,578.5,369.41,260.67
2017,5,17,16,30,715.0,118.0,2.9,31.0,528.0,320.56,221.67
2017,5,17,16,45,682.0,114.0,3.05,31.0,473.5,269.77,180.68
2017,5,17,17,0,649.0,110.0,3.2,31.0,419.0,221.13,141.84
2017,5,17,17,15,609.5,103.0,3.35,30.0,365.0,171.67,104.87
2017,5,17,17,30,570.0,96.0,3.5,29.0,311.0,125.74,74.21
2017,5,17,17,45,504.0,89.5,3.65,28.5,256.5,83.04,53.21
2017,5,17,18,0,438.0,83.0,3.8,28.0,202.0,61.67,46.73
2017,5,17,18,15,360.5,70.5,3.8,27.0,153.0,52.48,38.96
2017,5,17,18,30,283.0,58.0,3.8,26.0,104.0,43.24,30.83
2017,5,17,18,45,170.5,40.0,3.85,25.5,65.0,29.88,18.8
2017,5,17,19,0,58.0,22.0,3.9,25.0,26.0,16.55,1.77
2017,5,17,19,15,29.0,11.0,3.95,24.5,13.0,8.65,0.0
2017,5,17,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,28.5,12.0,3.35,22.0,14.0,9.44,0.0
2017,5,18,6,0,57.0,24.0,3.4,22.0,28.0,18.01,5.16
2017,5,18,6,15,140.0,45.5,3.55,22.0,66.5,33.52,22.37
2017,5,18,6,30,223.0,67.0,3.7,22.0,105.0,48.9,36.32
2017,5,18,6,45,111.5,57.0,3.9,22.5,76.0,42.04,30.78
2017,5,18,7,0,0.0,47.0,4.1,23.0,47.0,35.93,25.56
2017,5,18,7,15,0.0,79.5,4.3,23.5,79.5,60.14,44.16
2017,5,18,7,30,0.0,112.0,4.5,24.0,112.0,83.68,63.18
2017,5,18,7,45,0.0,119.0,4.7,24.5,119.0,89.67,67.68
2017,5,18,8,0,0.0,126.0,4.9,25.0,126.0,95.49,71.96
2017,5,18,8,15,5.0,157.5,5.05,25.5,160.5,120.42,91.29
2017,5,18,8,30,10.0,189.0,5.2,26.0,195.0,146.11,110.98
2017,5,18,8,45,8.0,188.0,5.35,27.0,193.0,145.99,110.16
2017,5,18,9,0,6.0,187.0,5.5,28.0,191.0,145.44,109.03
2017,5,18,9,15,13.5,229.0,5.55,28.5,239.0,181.31,136.21
2017,5,18,9,30,21.0,271.0,5.6,29.0,287.0,218.07,163.71
2017,5,18,9,45,57.5,331.0,5.7,29.5,377.5,288.97,216.71
2017,5,18,10,0,94.0,391.0,5.8,30.0,468.0,359.88,268.87
2017,5,18,10,15,216.5,400.0,5.8,30.0,587.0,452.02,337.36
2017,5,18,10,30,339.0,409.0,5.8,30.0,706.0,551.5,410.24
2017,5,18,10,45,191.0,407.0,5.85,30.5,575.5,457.16,339.7
2017,5,18,11,0,43.0,405.0,5.9,31.0,445.0,352.57,260.6
2017,5,18,11,15,138.0,446.0,5.9,31.0,577.5,461.9,341.72
2017,5,18,11,30,233.0,487.0,5.9,31.0,710.0,566.64,417.58
2017,5,18,11,45,186.5,496.0,5.95,31.5,676.0,543.66,399.27
2017,5,18,12,0,140.0,505.0,6.0,32.0,642.0,518.67,379.87
2017,5,18,12,15,252.5,480.0,6.0,32.0,728.0,590.8,433.17
2017,5,18,12,30,365.0,455.0,6.0,32.0,814.0,656.43,481.02
2017,5,18,12,45,537.5,352.5,6.05,32.5,879.0,710.83,521.37
2017,5,18,13,0,710.0,250.0,6.1,33.0,944.0,753.41,553.13
2017,5,18,13,15,707.0,249.0,6.1,33.0,932.5,743.36,545.89
2017,5,18,13,30,704.0,248.0,6.1,33.0,921.0,730.55,536.88
2017,5,18,13,45,691.0,250.5,6.1,33.0,899.5,710.71,522.76
2017,5,18,14,0,678.0,253.0,6.1,33.0,878.0,688.6,506.93
2017,5,18,14,15,457.5,342.5,6.1,33.0,758.5,594.3,437.39
2017,5,18,14,30,237.0,432.0,6.1,33.0,639.0,497.32,365.59
2017,5,18,14,45,212.0,416.0,6.15,33.0,596.0,460.25,339.12
2017,5,18,15,0,187.0,400.0,6.2,33.0,553.0,424.03,312.91
2017,5,18,15,15,252.5,366.5,6.25,32.5,561.5,428.69,317.3
2017,5,18,15,30,318.0,333.0,6.3,32.0,570.0,422.49,313.05
2017,5,18,15,45,305.0,312.5,6.35,32.0,528.0,384.6,284.51
2017,5,18,16,0,292.0,292.0,6.4,32.0,486.0,347.09,255.94
2017,5,18,16,15,330.0,258.5,6.4,31.5,461.5,318.86,233.52
2017,5,18,16,30,368.0,225.0,6.4,31.0,437.0,286.51,206.98
2017,5,18,16,45,402.0,202.5,6.4,30.5,413.0,256.76,181.68
2017,5,18,17,0,436.0,180.0,6.4,30.0,389.0,224.56,154.21
2017,5,18,17,15,394.5,166.0,6.35,29.5,337.5,180.59,121.53
2017,5,18,17,30,353.0,152.0,6.3,29.0,286.0,140.19,94.01
2017,5,18,17,45,296.0,135.0,6.25,28.5,235.0,102.4,72.54
2017,5,18,18,0,239.0,118.0,6.2,28.0,184.0,82.14,64.03
2017,5,18,18,15,178.5,95.0,6.0,27.5,137.5,66.78,50.95
2017,5,18,18,30,118.0,72.0,5.8,27.0,91.0,51.06,37.25
2017,5,18,18,45,64.5,44.5,5.6,26.5,54.5,32.47,20.87
2017,5,18,19,0,11.0,17.0,5.4,26.0,18.0,13.23,0.92
2017,5,18,19,15,5.5,8.5,5.3,25.5,9.0,6.69,0.0
2017,5,18,19,30,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,13.0,10.5,4.55,22.0,11.5,8.26,0.0
2017,5,19,6,0,26.0,21.0,4.6,22.0,23.0,16.09,4.42
2017,5,19,6,15,84.5,47.0,4.75,22.0,60.5,34.32,23.07
2017,5,19,6,30,143.0,73.0,4.9,22.0,98.0,52.09,39.06
2017,5,19,6,45,71.5,64.5,5.1,22.5,77.0,47.88,35.81
2017,5,19,7,0,0.0,56.0,5.3,23.0,56.0,42.89,31.58
2017,5,19,7,15,0.0,52.5,5.4,23.5,52.5,40.17,27.68
2017,5,19,7,30,0.0,49.0,5.5,24.0,49.0,37.48,25.32
2017,5,19,7,45,20.0,119.0,5.65,25.0,129.0,92.56,69.06
2017,5,19,8,0,40.0,189.0,5.8,26.0,209.0,147.87,111.94
2017,5,19,8,15,43.0,212.5,5.85,26.5,236.0,169.61,128.55
2017,5,19,8,30,46.0,236.0,5.9,27.0,263.0,191.78,145.39
2017,5,19,8,45,82.5,272.5,6.0,27.5,326.0,235.77,178.3
2017,5,19,9,0,119.0,309.0,6.1,28.0,389.0,286.72,216.44
2017,5,19,9,15,209.0,324.5,6.15,28.5,476.5,347.21,261.21
2017,5,19,9,30,299.0,340.0,6.2,29.0,564.0,419.17,314.49
2017,5,19,9,45,325.5,353.5,6.3,30.0,609.5,458.32,342.57
2017,5,19,10,0,352.0,367.0,6.4,31.0,655.0,498.41,370.96
2017,5,19,10,15,340.5,388.5,6.45,31.0,677.0,522.35,388.42
2017,5,19,10,30,329.0,410.0,6.5,31.0,699.0,544.39,404.29
2017,5,19,10,45,545.5,306.0,6.55,31.5,802.5,624.45,464.07
2017,5,19,11,0,762.0,202.0,6.6,32.0,906.0,700.24,520.32
2017,5,19,11,15,457.5,347.5,6.6,32.0,773.0,621.69,459.94
2017,5,19,11,30,153.0,493.0,6.6,32.0,640.0,512.29,376.48
2017,5,19,11,45,146.0,499.0,6.6,32.5,640.5,515.06,377.7
2017,5,19,12,0,139.0,505.0,6.6,33.0,641.0,516.83,377.93
2017,5,19,12,15,91.5,471.5,6.6,33.0,561.5,448.48,328.36
2017,5,19,12,30,44.0,438.0,6.6,33.0,482.0,385.98,282.55
2017,5,19,12,45,44.0,436.5,6.6,33.5,480.5,384.52,281.06
2017,5,19,13,0,44.0,435.0,6.6,34.0,479.0,382.64,279.19
2017,5,19,13,15,30.0,361.0,6.55,34.0,391.0,311.79,227.79
2017,5,19,13,30,16.0,287.0,6.5,34.0,303.0,235.5,171.81
2017,5,19,13,45,26.0,337.5,6.5,34.0,362.0,287.92,210.72
2017,5,19,14,0,36.0,388.0,6.5,34.0,421.0,333.52,244.21
2017,5,19,14,15,23.0,301.5,6.45,33.5,322.5,254.58,186.78
2017,5,19,14,30,10.0,215.0,6.4,33.0,224.0,172.93,126.34
2017,5,19,14,45,9.5,212.0,6.4,33.0,220.5,169.69,124.14
2017,5,19,15,0,9.0,209.0,6.4,33.0,217.0,166.43,121.87
2017,5,19,15,15,6.0,185.5,6.35,32.5,190.5,146.16,106.93
2017,5,19,15,30,3.0,162.0,6.3,32.0,164.0,126.2,92.12
2017,5,19,15,45,8.5,192.0,6.3,32.0,198.0,150.95,111.3
2017,5,19,16,0,14.0,222.0,6.3,32.0,232.0,174.6,129.58
2017,5,19,16,15,27.5,226.5,6.2,31.5,243.5,182.24,135.73
2017,5,19,16,30,41.0,231.0,6.1,31.0,255.0,186.13,138.87
2017,5,19,16,45,169.5,210.5,6.0,30.5,294.0,201.18,146.65
2017,5,19,17,0,298.0,190.0,5.9,30.0,333.0,201.18,141.4
2017,5,19,17,15,261.0,175.0,5.75,29.5,289.0,165.24,115.0
2017,5,19,17,30,224.0,160.0,5.6,29.0,245.0,132.84,92.91
2017,5,19,17,45,197.0,137.0,5.45,29.0,203.0,100.54,72.6
2017,5,19,18,0,170.0,114.0,5.3,29.0,161.0,79.79,61.77
2017,5,19,18,15,129.5,90.5,5.1,28.5,121.5,64.04,48.43
2017,5,19,18,30,89.0,67.0,4.9,28.0,82.0,48.05,34.61
2017,5,19,18,45,44.5,43.5,4.7,27.5,51.0,31.83,20.31
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,15.15,2.51
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,7.87,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.75,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.51,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.27,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.03,0.0
2017,5,20,7,15,0.0,5.0,2.4,23.0,5.0,3.8,0.0
2017,5,20,7,30,0.0,6.0,2.5,23.0,6.0,4.56,0.0
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,8.38,1.28
2017,5,20,8,0,0.0,16.0,2.8,24.0,16.0,12.21,4.39
2017,5,20,8,15,0.0,25.0,2.95,24.0,25.0,19.11,10.01
2017,5,20,8,30,0.0,34.0,3.1,24.0,34.0,26.04,15.6
2017,5,20,8,45,0.0,35.5,3.3,24.5,35.5,27.23,16.45
2017,5,20,9,0,0.0,37.0,3.5,25.0,37.0,28.41,17.29
2017,5,20,9,15,0.0,54.5,3.7,25.5,54.5,41.96,28.03
2017,5,20,9,30,0.0,72.0,3.9,26.0,72.0,55.56,38.69
2017,5,20,9,45,0.0,70.0,4.15,26.5,70.0,54.07,37.32
2017,5,20,10,0,0.0,68.0,4.4,27.0,68.0,52.57,35.98
2017,5,20,10,15,0.0,86.0,4.0,27.0,86.0,66.64,46.95
2017,5,20,10,30,0.0,104.0,3.6,27.0,104.0,80.65,57.8
2017,5,20,10,45,0.0,111.5,3.25,27.5,111.5,86.55,62.16
2017,5,20,11,0,0.0,119.0,2.9,28.0,119.0,92.47,66.51
2017,5,20,11,15,3.0,140.5,2.8,28.0,144.0,111.42,81.09
2017,5,20,11,30,6.0,162.0,2.7,28.0,169.0,130.52,95.7
2017,5,20,11,45,8.5,184.0,2.6,28.5,193.0,149.75,110.08
2017,5,20,12,0,11.0,206.0,2.5,29.0,217.0,169.04,124.37
2017,5,20,12,15,20.5,302.5,2.6,29.0,323.0,258.5,191.12
2017,5,20,12,30,30.0,399.0,2.7,29.0,429.0,343.51,253.02
2017,5,20,12,45,49.0,434.0,2.8,29.5,482.5,385.72,283.02
2017,5,20,13,0,68.0,469.0,2.9,30.0,536.0,427.28,312.34
2017,5,20,13,15,41.0,366.5,2.85,29.5,407.0,323.88,238.39
2017,5,20,13,30,14.0,264.0,2.8,29.0,278.0,215.95,159.36
2017,5,20,13,45,10.5,220.5,2.75,29.0,231.0,179.01,131.98
2017,5,20,14,0,7.0,177.0,2.7,29.0,184.0,142.32,104.35
2017,5,20,14,15,7.5,182.5,2.4,28.5,189.5,146.56,107.92
2017,5,20,14,30,8.0,188.0,2.1,28.0,195.0,150.71,111.37
2017,5,20,14,45,14.0,239.0,1.8,28.0,251.0,193.12,143.6
2017,5,20,15,0,20.0,290.0,1.5,28.0,307.0,234.62,174.6
2017,5,20,15,15,103.5,323.5,1.35,27.5,402.0,311.23,231.85
2017,5,20,15,30,187.0,357.0,1.2,27.0,497.0,369.98,274.16
2017,5,20,15,45,241.5,324.5,1.05,27.0,493.0,359.35,265.09
2017,5,20,16,0,296.0,292.0,0.9,27.0,489.0,346.69,254.15
2017,5,20,16,15,148.0,214.5,1.55,26.0,313.0,218.56,162.6
2017,5,20,16,30,0.0,137.0,2.2,25.0,137.0,104.56,78.35
2017,5,20,16,45,59.0,171.0,2.85,24.5,199.5,143.8,108.2
2017,5,20,17,0,118.0,205.0,3.5,24.0,262.0,173.95,130.08
2017,5,20,17,15,93.5,185.5,3.85,23.0,227.0,146.83,110.19
2017,5,20,17,30,69.0,166.0,4.2,22.0,192.0,122.93,93.17
2017,5,20,17,45,123.0,146.5,4.6,21.5,184.5,103.02,78.1
2017,5,20,18,0,177.0,127.0,5.0,21.0,177.0,86.96,70.04
2017,5,20,18,15,131.0,99.0,4.9,20.5,131.5,68.86,54.28
2017,5,20,18,30,85.0,71.0,4.8,20.0,86.0,50.42,37.91
2017,5,20,18,45,50.0,43.5,4.75,19.5,51.5,31.92,21.23
2017,5,20,19,0,15.0,16.0,4.7,19.0,17.0,12.59,1.83
2017,5,20,19,15,7.5,8.0,4.5,18.5,8.5,6.29,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.5,3.05,18.0,4.5,3.54,0.0
2017,5,21,6,0,0.0,9.0,3.1,18.0,9.0,6.82,0.0
2017,5,21,6,15,0.0,29.0,3.2,18.0,29.0,22.16,13.25
2017,5,21,6,30,0.0,49.0,3.3,18.0,49.0,36.8,26.5
2017,5,21,6,45,7.0,73.5,3.45,18.0,75.5,54.16,42.05
2017,5,21,7,0,14.0,98.0,3.6,18.0,102.0,71.29,57.22
2017,5,21,7,15,7.0,77.5,3.75,18.0,79.5,59.03,44.12
2017,5,21,7,30,0.0,57.0,3.9,18.0,57.0,43.65,31.21
2017,5,21,7,45,0.0,81.0,4.05,18.5,81.0,62.18,46.5
2017,5,21,8,0,0.0,105.0,4.2,19.0,105.0,80.14,61.06
2017,5,21,8,15,0.0,118.0,4.3,19.0,118.0,90.11,68.99
2017,5,21,8,30,0.0,131.0,4.4,19.0,131.0,100.13,76.92
2017,5,21,8,45,2.0,153.0,4.55,19.5,154.5,117.65,90.66
2017,5,21,9,0,4.0,175.0,4.7,20.0,178.0,135.47,104.51
2017,5,21,9,15,8.0,204.0,4.7,20.0,210.0,159.76,123.59
2017,5,21,9,30,12.0,233.0,4.7,20.0,242.0,184.53,142.93
2017,5,21,9,45,55.0,312.5,4.7,20.5,357.5,272.27,211.07
2017,5,21,10,0,98.0,392.0,4.7,21.0,473.0,361.08,278.5
2017,5,21,10,15,56.5,334.5,4.6,21.0,382.0,296.76,228.68
2017,5,21,10,30,15.0,277.0,4.5,21.0,291.0,223.94,171.91
2017,5,21,10,45,17.0,298.0,4.4,21.5,314.0,242.4,185.74
2017,5,21,11,0,19.0,319.0,4.3,22.0,337.0,260.97,199.35
2017,5,21,11,15,145.5,398.0,4.2,22.0,538.0,426.73,326.23
2017,5,21,11,30,272.0,477.0,4.1,22.0,739.0,588.56,445.18
2017,5,21,11,45,222.0,491.5,4.05,22.0,707.0,562.57,424.64
2017,5,21,12,0,172.0,506.0,4.0,22.0,675.0,539.91,407.21
2017,5,21,12,15,134.5,500.5,4.1,22.0,633.5,509.17,384.45
2017,5,21,12,30,97.0,495.0,4.2,22.0,592.0,470.42,355.7
2017,5,21,12,45,85.5,485.0,4.3,22.0,569.5,453.42,343.33
2017,5,21,13,0,74.0,475.0,4.4,22.0,547.0,435.92,330.52
2017,5,21,13,15,53.0,435.0,4.55,22.0,486.5,387.13,294.38
2017,5,21,13,30,32.0,395.0,4.7,22.0,426.0,338.63,258.08
2017,5,21,13,45,40.0,403.5,4.85,22.0,441.0,349.56,266.89
2017,5,21,14,0,48.0,412.0,5.0,22.0,456.0,359.81,275.05
2017,5,21,14,15,36.0,370.5,5.05,22.0,403.5,316.9,242.67
2017,5,21,14,30,24.0,329.0,5.1,22.0,351.0,269.61,206.75
2017,5,21,14,45,21.5,308.0,5.2,22.0,326.5,250.54,192.42
2017,5,21,15,0,19.0,287.0,5.3,22.0,302.0,231.63,178.09
2017,5,21,15,15,9.5,214.5,5.35,21.5,222.0,170.05,130.5
2017,5,21,15,30,0.0,142.0,5.4,21.0,142.0,109.43,82.82
2017,5,21,15,45,0.0,142.0,5.45,21.0,142.0,109.22,82.92
2017,5,21,16,0,0.0,142.0,5.5,21.0,142.0,108.98,82.97
2017,5,21,16,15,0.0,119.5,5.35,20.5,119.5,91.75,69.44
2017,5,21,16,30,0.0,97.0,5.2,20.0,97.0,74.62,55.84
2017,5,21,16,45,0.0,71.5,5.1,20.0,71.5,54.92,39.86
2017,5,21,17,0,0.0,46.0,5.0,20.0,46.0,35.21,23.68
2017,5,21,17,15,0.0,39.5,4.8,19.5,39.5,30.19,19.65
2017,5,21,17,30,0.0,33.0,4.6,19.0,33.0,25.18,15.58
2017,5,21,17,45,0.0,26.5,4.45,18.5,26.5,20.19,11.44
2017,5,21,18,0,0.0,20.0,4.3,18.0,20.0,15.21,7.83
2017,5,21,18,15,0.0,14.5,4.3,17.5,14.5,11.01,4.09
2017,5,21,18,30,0.0,9.0,4.3,17.0,9.0,6.82,0.32
2017,5,21,18,45,0.0,5.0,4.3,17.0,5.0,3.78,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.75,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.39,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,26.0,12.5,3.45,15.0,14.5,9.83,0.0
2017,5,22,6,0,52.0,25.0,3.4,15.0,29.0,18.93,7.64
2017,5,22,6,15,123.5,47.5,3.4,15.0,67.0,34.85,24.4
2017,5,22,6,30,195.0,70.0,3.4,15.0,105.0,50.7,39.08
2017,5,22,6,45,97.5,63.0,3.4,15.5,80.5,47.23,36.36
2017,5,22,7,0,0.0,56.0,3.4,16.0,56.0,42.89,32.57
2017,5,22,7,15,0.0,42.0,3.4,16.0,42.0,32.08,21.74
2017,5,22,7,30,0.0,28.0,3.4,16.0,28.0,21.35,12.56
2017,5,22,7,45,0.0,68.0,3.4,16.5,68.0,52.16,38.48
2017,5,22,8,0,0.0,108.0,3.4,17.0,108.0,82.34,63.37
2017,5,22,8,15,0.0,119.5,3.45,17.5,119.5,91.2,70.29
2017,5,22,8,30,0.0,131.0,3.5,18.0,131.0,100.11,77.17
2017,5,22,8,45,39.0,215.0,3.6,18.5,241.0,177.65,138.57
2017,5,22,9,0,78.0,299.0,3.7,19.0,351.0,258.23,201.15
2017,5,22,9,15,63.0,309.5,3.85,19.5,353.5,265.06,206.0
2017,5,22,9,30,48.0,320.0,4.0,20.0,356.0,270.27,209.53
2017,5,22,9,45,30.0,280.5,4.15,20.5,303.5,234.32,181.05
2017,5,22,10,0,12.0,241.0,4.3,21.0,251.0,192.53,147.91
2017,5,22,10,15,16.0,275.0,4.45,21.0,289.0,221.91,170.72
2017,5,22,10,30,20.0,309.0,4.6,21.0,327.0,251.65,193.56
2017,5,22,10,45,30.5,354.0,4.85,21.5,382.0,300.18,230.38
2017,5,22,11,0,41.0,399.0,5.1,22.0,437.0,344.57,263.62
2017,5,22,11,15,31.5,376.0,5.15,22.0,406.0,321.53,245.79
2017,5,22,11,30,22.0,353.0,5.2,22.0,375.0,291.12,222.43
2017,5,22,11,45,45.0,411.5,5.3,22.5,456.0,362.13,276.14
2017,5,22,12,0,68.0,470.0,5.4,23.0,537.0,426.98,324.18
2017,5,22,12,15,40.5,358.5,5.05,23.0,399.0,317.78,241.67
2017,5,22,12,30,13.0,247.0,4.7,23.0,261.0,202.76,153.57
2017,5,22,12,45,11.5,222.0,4.35,23.5,234.0,181.97,137.34
2017,5,22,13,0,10.0,197.0,4.0,24.0,207.0,161.12,120.99
2017,5,22,13,15,15.5,270.0,3.7,24.0,285.5,221.98,167.77
2017,5,22,13,30,21.0,343.0,3.4,24.0,364.0,282.51,213.43
2017,5,22,13,45,22.0,343.5,3.15,24.0,364.5,282.78,213.48
2017,5,22,14,0,23.0,344.0,2.9,24.0,365.0,282.87,213.57
2017,5,22,14,15,19.5,312.5,2.85,24.0,330.5,255.03,192.76
2017,5,22,14,30,16.0,281.0,2.8,24.0,296.0,227.44,172.06
2017,5,22,14,45,17.0,280.5,2.8,24.5,295.0,226.62,171.4
2017,5,22,15,0,18.0,280.0,2.8,25.0,294.0,225.6,170.53
2017,5,22,15,15,22.5,284.0,2.8,25.0,301.5,229.59,173.86
2017,5,22,15,30,27.0,288.0,2.8,25.0,309.0,235.71,178.79
2017,5,22,15,45,15.5,233.0,2.85,25.0,245.0,184.66,139.98
2017,5,22,16,0,4.0,178.0,2.9,25.0,181.0,137.61,103.87
2017,5,22,16,15,2.0,162.5,2.9,25.0,164.0,124.65,94.07
2017,5,22,16,30,0.0,147.0,2.9,25.0,147.0,111.93,84.38
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,96.69,72.54
2017,5,22,17,0,0.0,107.0,2.9,25.0,107.0,81.57,60.69
2017,5,22,17,15,0.0,93.5,2.8,24.5,93.5,71.3,52.73
2017,5,22,17,30,0.0,80.0,2.7,24.0,80.0,61.1,44.71
2017,5,22,17,45,254.5,76.5,2.6,23.5,148.0,60.11,40.91
2017,5,22,18,0,509.0,73.0,2.5,23.0,216.0,57.62,44.29
2017,5,22,18,15,436.0,63.0,2.25,22.0,166.0,50.17,37.89
2017,5,22,18,30,363.0,53.0,2.0,21.0,116.0,40.37,29.19
2017,5,22,18,45,253.5,38.5,1.75,20.5,75.0,29.26,19.03
2017,5,22,19,0,144.0,24.0,1.5,20.0,34.0,18.21,6.24
2017,5,22,19,15,72.0,12.0,1.6,19.5,17.0,9.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,57.5,13.0,0.5,16.5,17.5,10.23,0.0
2017,5,23,6,0,115.0,26.0,0.6,17.0,35.0,19.58,8.31
2017,5,23,6,15,209.5,43.5,0.8,17.5,75.0,32.58,22.28
2017,5,23,6,30,304.0,61.0,1.0,18.0,115.0,45.48,34.11
2017,5,23,6,45,367.0,75.0,1.2,18.5,163.0,55.58,43.23
2017,5,23,7,0,430.0,89.0,1.4,19.0,211.0,65.52,51.95
2017,5,23,7,15,218.5,109.5,1.5,19.5,172.0,83.18,60.78
2017,5,23,7,30,7.0,130.0,1.6,20.0,133.0,96.42,74.33
2017,5,23,7,45,12.0,151.5,1.7,21.0,157.0,113.9,87.72
2017,5,23,8,0,17.0,173.0,1.8,22.0,181.0,132.09,101.45
2017,5,23,8,15,53.5,214.0,1.8,22.5,244.5,172.28,131.52
2017,5,23,8,30,90.0,255.0,1.8,23.0,308.0,217.22,165.12
2017,5,23,8,45,73.0,271.0,1.8,23.5,316.5,229.71,174.73
2017,5,23,9,0,56.0,287.0,1.8,24.0,325.0,240.35,182.66
2017,5,23,9,15,155.5,318.5,1.75,24.5,433.5,315.73,238.12
2017,5,23,9,30,255.0,350.0,1.7,25.0,542.0,400.38,299.4
