Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,45,234.5,375.0,1.65,25.5,559.0,417.17,310.73
2017,5,23,10,0,214.0,400.0,1.6,26.0,576.0,435.65,323.18
2017,5,23,10,15,124.0,381.5,1.55,26.0,484.5,377.94,280.95
2017,5,23,10,30,34.0,363.0,1.5,26.0,393.0,307.06,228.42
2017,5,23,10,45,415.5,270.0,1.5,26.5,654.5,503.92,374.82
2017,5,23,11,0,797.0,177.0,1.5,27.0,916.0,695.43,508.56
2017,5,23,11,15,802.0,178.5,1.5,27.0,935.5,716.12,521.11
2017,5,23,11,30,807.0,180.0,1.5,27.0,955.0,733.97,533.14
2017,5,23,11,45,814.0,178.0,1.5,27.5,968.0,747.62,541.27
2017,5,23,12,0,821.0,176.0,1.5,28.0,981.0,758.36,547.37
2017,5,23,12,15,444.5,325.0,1.55,28.0,761.5,610.58,443.23
2017,5,23,12,30,68.0,474.0,1.6,28.0,542.0,430.65,313.03
2017,5,23,12,45,140.0,489.0,1.65,28.0,627.0,502.22,365.53
2017,5,23,13,0,212.0,504.0,1.7,28.0,712.0,565.36,409.88
2017,5,23,13,15,159.5,493.5,1.75,28.0,649.0,516.22,375.13
2017,5,23,13,30,107.0,483.0,1.8,28.0,586.0,461.16,336.57
2017,5,23,13,45,440.5,337.0,1.9,28.0,746.5,593.8,435.36
2017,5,23,14,0,774.0,191.0,2.0,28.0,907.0,689.33,504.54
2017,5,23,14,15,565.0,295.0,2.3,27.5,809.0,619.58,455.18
2017,5,23,14,30,356.0,399.0,2.6,27.0,711.0,546.02,403.24
2017,5,23,14,45,183.5,312.5,2.9,27.0,473.0,359.77,269.47
2017,5,23,15,0,11.0,226.0,3.2,27.0,235.0,180.33,134.67
2017,5,23,15,15,15.5,247.0,3.75,26.0,259.0,197.77,149.28
2017,5,23,15,30,20.0,268.0,4.3,25.0,283.0,214.45,163.07
2017,5,23,15,45,26.5,266.0,4.85,24.5,284.5,216.03,165.04
2017,5,23,16,0,33.0,264.0,5.4,24.0,286.0,214.12,164.24
2017,5,23,16,15,20.5,224.0,5.9,23.0,237.5,176.31,135.71
2017,5,23,16,30,8.0,184.0,6.4,22.0,189.0,141.39,109.05
2017,5,23,16,45,4.0,129.0,6.9,21.0,131.5,99.14,75.7
2017,5,23,17,0,0.0,74.0,7.4,20.0,74.0,56.83,41.58
2017,5,23,17,15,0.0,64.5,7.1,19.5,64.5,49.46,35.71
2017,5,23,17,30,0.0,55.0,6.8,19.0,55.0,42.1,29.77
2017,5,23,17,45,0.0,46.5,6.55,18.5,46.5,35.54,24.39
2017,5,23,18,0,0.0,38.0,6.3,18.0,38.0,29.0,20.01
2017,5,23,18,15,0.0,29.0,5.9,17.5,29.0,22.09,13.88
2017,5,23,18,30,0.0,20.0,5.5,17.0,20.0,15.2,7.69
2017,5,23,18,45,0.0,13.0,5.15,17.0,13.0,9.86,2.79
2017,5,23,19,0,0.0,6.0,4.8,17.0,6.0,4.54,0.0
2017,5,23,19,15,0.0,3.0,4.7,16.5,3.0,2.36,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,13.5,3.4,12.5,20.0,10.62,0.0
2017,5,24,6,0,170.0,27.0,3.7,13.0,40.0,20.49,9.37
2017,5,24,6,15,285.5,41.0,3.65,13.5,83.5,31.23,21.49
2017,5,24,6,30,401.0,55.0,3.6,14.0,127.0,44.45,33.76
2017,5,24,6,45,475.0,65.0,3.55,15.0,179.5,52.01,40.69
2017,5,24,7,0,549.0,75.0,3.5,16.0,232.0,59.51,47.29
2017,5,24,7,15,600.5,82.0,3.6,17.0,287.5,76.6,50.92
2017,5,24,7,30,652.0,89.0,3.7,18.0,343.0,123.0,73.18
2017,5,24,7,45,691.5,94.0,3.8,19.5,400.0,171.16,105.58
2017,5,24,8,0,731.0,99.0,3.9,21.0,457.0,222.64,145.22
2017,5,24,8,15,757.0,103.5,3.9,21.5,511.5,276.79,190.15
2017,5,24,8,30,783.0,108.0,3.9,22.0,566.0,328.34,233.6
2017,5,24,8,45,806.0,110.0,3.95,23.0,618.0,377.78,274.74
2017,5,24,9,0,829.0,112.0,4.0,24.0,670.0,427.54,315.25
2017,5,24,9,15,844.0,115.0,3.95,24.5,717.0,474.64,353.31
2017,5,24,9,30,859.0,118.0,3.9,25.0,764.0,519.39,388.56
2017,5,24,9,45,872.5,119.0,3.9,25.5,806.0,561.12,420.73
2017,5,24,10,0,886.0,120.0,3.9,26.0,848.0,601.2,450.8
2017,5,24,10,15,894.0,122.0,3.85,26.0,883.0,636.92,477.76
2017,5,24,10,30,902.0,124.0,3.8,26.0,918.0,670.17,502.38
2017,5,24,10,45,912.0,123.0,3.8,26.5,947.0,699.79,523.13
2017,5,24,11,0,922.0,122.0,3.8,27.0,976.0,726.71,541.55
2017,5,24,11,15,926.0,123.0,3.8,27.5,996.0,748.13,555.74
2017,5,24,11,30,930.0,124.0,3.8,28.0,1016.0,766.3,567.44
2017,5,24,11,45,940.0,118.5,3.8,28.5,1031.0,780.62,576.46
2017,5,24,12,0,950.0,113.0,3.8,29.0,1046.0,791.75,583.16
2017,5,24,12,15,950.5,113.5,3.75,29.0,1049.5,797.22,586.71
2017,5,24,12,30,951.0,114.0,3.7,29.0,1053.0,799.44,587.99
2017,5,24,12,45,952.5,112.0,3.7,29.5,1049.5,797.33,585.39
2017,5,24,13,0,954.0,110.0,3.7,30.0,1046.0,791.94,580.51
2017,5,24,13,15,951.5,109.5,3.6,30.0,1033.0,781.37,572.75
2017,5,24,13,30,949.0,109.0,3.5,30.0,1020.0,767.38,562.6
2017,5,24,13,45,947.0,106.5,3.45,30.0,999.5,748.76,549.43
2017,5,24,14,0,945.0,104.0,3.4,30.0,979.0,726.75,533.75
2017,5,24,14,15,939.0,103.0,3.3,30.0,950.5,700.04,514.38
2017,5,24,14,30,933.0,102.0,3.2,30.0,922.0,670.36,492.64
2017,5,24,14,45,923.0,101.5,3.1,30.0,886.0,635.92,467.18
2017,5,24,15,0,913.0,101.0,3.0,30.0,850.0,599.11,439.57
2017,5,24,15,15,902.5,99.0,2.9,30.0,808.0,558.66,408.79
2017,5,24,15,30,892.0,97.0,2.8,30.0,766.0,516.3,375.93
2017,5,24,15,45,880.0,94.0,2.7,30.0,719.5,470.8,340.01
2017,5,24,16,0,868.0,91.0,2.6,30.0,673.0,423.99,302.25
2017,5,24,16,15,850.5,88.0,2.4,29.5,621.5,374.19,261.95
2017,5,24,16,30,833.0,85.0,2.2,29.0,570.0,321.66,218.89
2017,5,24,16,45,810.0,81.5,2.05,29.0,515.5,269.26,175.49
2017,5,24,17,0,787.0,78.0,1.9,29.0,461.0,217.73,133.61
2017,5,24,17,15,754.5,73.5,1.6,28.5,405.0,165.24,94.1
2017,5,24,17,30,722.0,69.0,1.3,28.0,349.0,115.25,61.93
2017,5,24,17,45,674.0,64.0,1.05,27.5,293.0,67.2,41.8
2017,5,24,18,0,626.0,59.0,0.8,27.0,237.0,48.49,35.77
2017,5,24,18,15,554.5,52.0,0.85,26.0,184.0,42.74,30.95
2017,5,24,18,30,483.0,45.0,0.9,25.0,131.0,37.06,25.92
2017,5,24,18,45,362.5,34.5,0.95,24.0,86.0,28.32,18.02
2017,5,24,19,0,242.0,24.0,1.0,23.0,41.0,19.69,7.92
2017,5,24,19,15,121.0,12.0,1.1,22.0,20.5,9.44,0.0
2017,5,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,120.0,12.5,3.95,15.5,21.5,9.83,0.0
2017,5,25,6,0,240.0,25.0,4.1,16.0,43.0,20.48,9.4
2017,5,25,6,15,356.0,36.0,4.25,16.5,88.0,29.48,19.7
2017,5,25,6,30,472.0,47.0,4.4,17.0,133.0,38.54,28.16
2017,5,25,6,45,543.5,54.5,4.6,17.5,185.5,44.52,33.69
2017,5,25,7,0,615.0,62.0,4.8,18.0,238.0,50.55,39.02
2017,5,25,7,15,661.0,68.0,5.2,19.0,294.0,66.87,42.44
2017,5,25,7,30,707.0,74.0,5.6,20.0,350.0,119.22,67.89
2017,5,25,7,45,739.5,78.5,6.1,21.0,405.5,168.37,100.95
2017,5,25,8,0,772.0,83.0,6.6,22.0,461.0,220.03,141.4
2017,5,25,8,15,795.0,86.5,6.7,22.5,514.5,270.71,184.21
2017,5,25,8,30,818.0,90.0,6.8,23.0,568.0,322.27,228.54
2017,5,25,8,45,832.0,94.0,6.95,24.0,617.5,371.73,270.8
2017,5,25,9,0,846.0,98.0,7.1,25.0,667.0,421.58,312.47
2017,5,25,9,15,858.5,100.5,7.1,25.5,713.0,467.09,350.35
2017,5,25,9,30,871.0,103.0,7.1,26.0,759.0,511.35,386.31
2017,5,25,9,45,876.5,107.5,7.15,27.0,798.0,552.08,417.92
2017,5,25,10,0,882.0,112.0,7.2,28.0,837.0,590.56,446.88
2017,5,25,10,15,889.5,114.0,7.1,28.5,871.5,625.83,473.32
2017,5,25,10,30,897.0,116.0,7.0,29.0,906.0,658.63,497.29
2017,5,25,10,45,900.0,119.0,6.9,29.5,932.5,686.66,517.19
2017,5,25,11,0,903.0,122.0,6.8,30.0,959.0,711.65,534.45
2017,5,25,11,15,907.0,123.0,6.7,30.5,979.0,732.67,548.55
2017,5,25,11,30,911.0,124.0,6.6,31.0,999.0,750.51,560.1
2017,5,25,11,45,910.0,126.5,6.55,31.5,1010.0,762.64,567.5
2017,5,25,12,0,909.0,129.0,6.5,32.0,1021.0,771.39,572.41
2017,5,25,12,15,909.5,129.0,6.4,32.0,1025.0,776.18,575.51
2017,5,25,12,30,910.0,129.0,6.3,32.0,1029.0,777.94,576.42
2017,5,25,12,45,909.0,129.0,6.25,32.5,1024.5,775.65,573.41
2017,5,25,13,0,908.0,129.0,6.2,33.0,1020.0,770.33,568.25
2017,5,25,13,15,905.0,128.5,6.1,33.0,1007.0,760.01,560.56
2017,5,25,13,30,902.0,128.0,6.0,33.0,994.0,746.46,550.54
2017,5,25,13,45,897.5,127.0,5.9,33.5,973.5,728.27,536.08
2017,5,25,14,0,893.0,126.0,5.8,34.0,953.0,706.97,519.34
2017,5,25,14,15,886.0,124.5,5.7,34.0,924.5,680.66,500.02
2017,5,25,14,30,879.0,123.0,5.6,34.0,896.0,651.57,478.47
2017,5,25,14,45,866.0,123.5,5.55,34.0,860.0,617.89,453.42
2017,5,25,15,0,853.0,124.0,5.5,34.0,824.0,582.17,426.46
2017,5,25,15,15,841.0,121.5,5.4,34.0,783.0,542.85,396.32
2017,5,25,15,30,829.0,119.0,5.3,34.0,742.0,503.23,365.31
2017,5,25,15,45,813.5,116.0,5.2,34.0,695.5,458.12,329.72
2017,5,25,16,0,798.0,113.0,5.1,34.0,649.0,412.18,292.79
2017,5,25,16,15,778.5,109.0,5.0,33.5,599.0,363.48,253.77
2017,5,25,16,30,759.0,105.0,4.9,33.0,549.0,314.87,214.2
2017,5,25,16,45,732.5,101.0,4.85,32.5,495.5,264.92,173.7
2017,5,25,17,0,706.0,97.0,4.8,32.0,442.0,212.47,132.01
2017,5,25,17,15,671.0,91.5,4.5,31.5,387.5,162.79,95.01
2017,5,25,17,30,636.0,86.0,4.2,31.0,333.0,115.98,65.08
2017,5,25,17,45,586.0,79.0,3.95,30.5,279.0,70.79,45.53
2017,5,25,18,0,536.0,72.0,3.7,30.0,225.0,57.09,42.52
2017,5,25,18,15,463.5,62.5,3.55,29.0,174.0,49.94,36.57
2017,5,25,18,30,391.0,53.0,3.4,28.0,123.0,42.75,30.31
2017,5,25,18,45,279.5,39.5,3.3,27.0,81.0,30.14,19.24
2017,5,25,19,0,168.0,26.0,3.2,26.0,39.0,19.76,8.13
2017,5,25,19,15,84.0,13.0,3.45,25.5,19.5,10.23,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,21.5,5.0,3.93,0.0
2017,5,26,6,0,0.0,10.0,3.5,22.0,10.0,7.59,0.0
2017,5,26,6,15,0.0,21.5,3.65,22.5,21.5,16.37,8.15
2017,5,26,6,30,0.0,33.0,3.8,23.0,33.0,25.18,16.0
2017,5,26,6,45,0.0,47.5,4.0,23.5,47.5,36.34,25.78
2017,5,26,7,0,0.0,62.0,4.2,24.0,62.0,47.36,35.29
2017,5,26,7,15,0.0,77.5,4.3,24.5,77.5,58.8,42.85
2017,5,26,7,30,0.0,93.0,4.4,25.0,93.0,70.4,52.09
2017,5,26,7,45,3.0,125.5,4.55,25.5,127.0,94.55,71.17
2017,5,26,8,0,6.0,158.0,4.7,26.0,161.0,119.27,90.37
2017,5,26,8,15,16.5,189.5,4.7,26.5,199.0,145.74,110.41
2017,5,26,8,30,27.0,221.0,4.7,27.0,237.0,173.71,131.46
2017,5,26,8,45,15.0,196.0,4.75,27.5,205.5,153.79,115.7
2017,5,26,9,0,3.0,171.0,4.8,28.0,174.0,131.89,98.38
2017,5,26,9,15,5.0,182.0,4.7,28.0,186.5,141.6,105.65
2017,5,26,9,30,7.0,193.0,4.6,28.0,199.0,151.5,113.03
2017,5,26,9,45,8.5,202.5,4.6,28.5,210.0,160.16,119.22
2017,5,26,10,0,10.0,212.0,4.6,29.0,221.0,168.93,125.47
2017,5,26,10,15,7.0,182.0,4.55,29.0,188.5,144.79,106.82
2017,5,26,10,30,4.0,152.0,4.5,29.0,156.0,120.22,87.83
2017,5,26,10,45,5.5,156.0,4.45,29.5,161.0,124.54,90.89
2017,5,26,11,0,7.0,160.0,4.4,30.0,166.0,128.93,93.98
2017,5,26,11,15,7.0,163.0,4.3,30.5,169.5,131.55,95.68
2017,5,26,11,30,7.0,166.0,4.2,31.0,173.0,134.15,97.37
2017,5,26,11,45,8.0,168.0,4.15,31.5,176.5,136.65,99.02
2017,5,26,12,0,9.0,170.0,4.1,32.0,180.0,139.12,100.66
2017,5,26,12,15,14.5,257.0,4.0,32.0,272.0,211.3,154.55
2017,5,26,12,30,20.0,344.0,3.9,32.0,364.0,283.56,207.46
2017,5,26,12,45,52.5,414.5,3.85,32.5,466.5,369.85,269.66
2017,5,26,13,0,85.0,485.0,3.8,33.0,569.0,448.95,325.24
2017,5,26,13,15,147.5,488.0,3.7,33.0,631.5,500.61,362.15
2017,5,26,13,30,210.0,491.0,3.6,33.0,694.0,543.81,392.78
2017,5,26,13,45,235.0,475.0,3.55,33.5,697.5,543.68,392.13
2017,5,26,14,0,260.0,459.0,3.5,34.0,701.0,546.37,393.5
2017,5,26,14,15,535.5,304.0,3.45,34.0,782.0,602.78,436.08
2017,5,26,14,30,811.0,149.0,3.4,34.0,863.0,633.63,459.52
2017,5,26,14,45,600.0,249.5,3.4,34.0,766.5,565.09,409.16
2017,5,26,15,0,389.0,350.0,3.4,34.0,670.0,495.93,359.02
2017,5,26,15,15,575.5,245.5,3.35,34.0,692.0,501.66,363.05
2017,5,26,15,30,762.0,141.0,3.3,34.0,714.0,487.66,351.14
2017,5,26,15,45,619.5,189.0,3.3,34.0,636.0,428.75,307.49
2017,5,26,16,0,477.0,237.0,3.3,34.0,558.0,375.72,268.72
2017,5,26,16,15,487.0,214.0,3.25,33.5,519.5,336.7,238.51
2017,5,26,16,30,497.0,191.0,3.2,33.0,481.0,295.74,206.03
2017,5,26,16,45,539.5,158.5,3.2,32.5,446.0,254.0,171.32
2017,5,26,17,0,582.0,126.0,3.2,32.0,411.0,209.94,134.56
2017,5,26,17,15,538.5,120.5,2.95,31.5,359.5,165.62,102.48
2017,5,26,17,30,495.0,115.0,2.7,31.0,308.0,122.16,74.76
2017,5,26,17,45,435.0,105.5,2.45,30.5,256.0,82.48,56.57
2017,5,26,18,0,375.0,96.0,2.2,30.0,204.0,69.46,52.84
2017,5,26,18,15,311.5,80.5,2.15,29.0,157.0,58.73,43.94
2017,5,26,18,30,248.0,65.0,2.1,28.0,110.0,47.8,34.55
2017,5,26,18,45,163.5,45.5,2.05,27.5,71.0,33.84,22.28
2017,5,26,19,0,79.0,26.0,2.0,27.0,32.0,19.59,8.25
2017,5,26,19,15,39.5,13.0,2.3,26.5,16.0,10.23,0.0
2017,5,26,19,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,34.0,13.5,3.55,23.0,16.0,10.62,0.0
2017,5,27,6,0,68.0,27.0,3.6,23.0,32.0,20.25,9.17
2017,5,27,6,15,141.0,48.5,3.8,23.5,71.0,35.7,24.3
2017,5,27,6,30,214.0,70.0,4.0,24.0,110.0,50.96,37.89
2017,5,27,6,45,107.0,63.0,4.25,24.5,83.0,47.41,35.15
2017,5,27,7,0,0.0,56.0,4.5,25.0,56.0,42.89,31.3
2017,5,27,7,15,0.0,70.0,4.6,25.0,70.0,53.54,38.46
2017,5,27,7,30,0.0,84.0,4.7,25.0,84.0,64.02,46.89
2017,5,27,7,45,18.5,137.0,4.85,25.5,146.0,104.64,78.65
2017,5,27,8,0,37.0,190.0,5.0,26.0,208.0,146.28,110.6
2017,5,27,8,15,44.5,216.0,5.05,26.5,240.5,170.42,128.85
2017,5,27,8,30,52.0,242.0,5.1,27.0,273.0,195.53,147.78
2017,5,27,8,45,54.0,264.5,5.15,27.5,299.0,217.17,164.01
2017,5,27,9,0,56.0,287.0,5.2,28.0,325.0,239.0,180.22
2017,5,27,9,15,62.0,312.5,5.2,28.5,357.5,264.93,199.3
2017,5,27,9,30,68.0,338.0,5.2,29.0,390.0,291.38,218.55
2017,5,27,9,45,40.5,294.5,5.2,30.0,326.0,249.08,185.81
2017,5,27,10,0,13.0,251.0,5.2,31.0,262.0,200.28,148.14
2017,5,27,10,15,15.0,260.0,5.15,31.0,273.5,209.28,154.76
2017,5,27,10,30,17.0,269.0,5.1,31.0,285.0,218.36,161.36
2017,5,27,10,45,18.0,277.0,5.05,31.5,294.5,226.08,166.6
2017,5,27,11,0,19.0,285.0,5.0,32.0,304.0,233.78,171.81
2017,5,27,11,15,19.5,291.0,4.95,32.0,310.5,239.55,175.93
2017,5,27,11,30,20.0,297.0,4.9,32.0,317.0,250.42,183.83
2017,5,27,11,45,134.0,377.0,4.85,32.5,509.0,403.61,296.79
2017,5,27,12,0,248.0,457.0,4.8,33.0,701.0,555.53,404.31
2017,5,27,12,15,248.5,458.5,4.75,33.0,704.0,558.84,405.9
2017,5,27,12,30,249.0,460.0,4.7,33.0,707.0,560.95,407.21
2017,5,27,12,45,225.5,483.0,4.7,33.5,705.5,556.56,402.76
2017,5,27,13,0,202.0,506.0,4.7,34.0,704.0,555.5,400.64
2017,5,27,13,15,286.5,471.0,4.7,34.0,748.5,590.75,426.59
2017,5,27,13,30,371.0,436.0,4.7,34.0,793.0,618.37,446.91
2017,5,27,13,45,296.5,451.5,4.7,34.0,733.5,571.65,413.45
2017,5,27,14,0,222.0,467.0,4.7,34.0,674.0,521.43,377.69
2017,5,27,14,15,464.5,341.0,4.7,34.0,756.0,583.76,424.71
2017,5,27,14,30,707.0,215.0,4.7,34.0,838.0,622.71,453.77
2017,5,27,14,45,388.5,297.0,4.7,34.0,637.5,475.26,347.26
2017,5,27,15,0,70.0,379.0,4.7,34.0,437.0,332.32,242.78
2017,5,27,15,15,390.0,274.5,4.65,33.5,570.5,426.85,312.87
2017,5,27,15,30,710.0,170.0,4.6,33.0,704.0,483.82,351.95
2017,5,27,15,45,692.0,165.0,4.6,33.0,659.5,440.37,317.95
2017,5,27,16,0,674.0,160.0,4.6,33.0,615.0,396.6,283.4
2017,5,27,16,15,651.0,154.5,4.45,32.5,566.0,350.68,247.14
2017,5,27,16,30,628.0,149.0,4.3,32.0,517.0,305.45,210.97
2017,5,27,16,45,584.0,146.5,4.2,32.0,463.5,258.37,173.72
2017,5,27,17,0,540.0,144.0,4.1,32.0,410.0,211.32,137.45
2017,5,27,17,15,501.5,135.0,3.7,31.5,358.5,167.15,105.31
2017,5,27,17,30,463.0,126.0,3.3,31.0,307.0,126.39,79.32
2017,5,27,17,45,367.5,122.0,2.95,30.5,252.0,91.0,64.19
2017,5,27,18,0,272.0,118.0,2.6,30.0,197.0,82.8,63.97
2017,5,27,18,15,216.5,97.0,2.5,29.5,151.0,68.68,52.16
2017,5,27,18,30,161.0,76.0,2.4,29.0,105.0,54.29,39.82
2017,5,27,18,45,80.5,49.5,2.35,28.5,64.0,36.19,24.13
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,17.45,6.91
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,9.05,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,27.0,13.0,1.3,22.5,15.0,10.23,0.0
2017,5,28,6,0,54.0,26.0,1.4,23.0,30.0,19.75,8.95
2017,5,28,6,15,118.5,49.5,1.4,23.0,68.0,36.24,24.86
2017,5,28,6,30,183.0,73.0,1.4,23.0,106.0,52.62,39.49
2017,5,28,6,45,263.0,83.0,1.4,23.5,149.0,60.52,46.56
2017,5,28,7,0,343.0,93.0,1.4,24.0,192.0,67.07,52.19
2017,5,28,7,15,259.5,125.5,1.3,24.0,209.5,91.38,67.33
2017,5,28,7,30,176.0,158.0,1.2,24.0,227.0,124.98,90.26
2017,5,28,7,45,204.5,181.0,1.2,24.5,273.0,157.31,112.66
2017,5,28,8,0,233.0,204.0,1.2,25.0,319.0,192.97,138.74
2017,5,28,8,15,254.5,226.5,1.2,25.5,365.5,229.75,166.51
2017,5,28,8,30,276.0,249.0,1.2,26.0,412.0,268.42,195.8
2017,5,28,8,45,310.5,266.0,1.2,26.5,464.0,309.33,226.26
2017,5,28,9,0,345.0,283.0,1.2,27.0,516.0,352.83,258.34
2017,5,28,9,15,208.5,312.0,1.2,27.0,456.0,330.62,244.47
2017,5,28,9,30,72.0,341.0,1.2,27.0,396.0,295.1,219.47
2017,5,28,9,45,75.5,358.5,1.25,27.5,419.0,314.88,233.58
2017,5,28,10,0,79.0,376.0,1.3,28.0,442.0,334.69,247.3
2017,5,28,10,15,206.0,392.5,1.3,28.0,572.5,430.61,316.48
2017,5,28,10,30,333.0,409.0,1.3,28.0,703.0,533.84,388.73
2017,5,28,10,45,370.5,404.5,1.35,28.5,741.0,565.58,409.71
2017,5,28,11,0,408.0,400.0,1.4,29.0,779.0,601.29,433.66
2017,5,28,11,15,340.0,439.0,1.45,29.0,760.0,590.81,425.63
2017,5,28,11,30,272.0,478.0,1.5,29.0,741.0,580.01,417.48
2017,5,28,11,45,261.5,487.5,1.6,29.5,742.5,584.41,419.99
2017,5,28,12,0,251.0,497.0,1.7,30.0,744.0,587.29,421.3
2017,5,28,12,15,251.5,499.0,1.7,30.0,747.5,591.03,423.78
2017,5,28,12,30,252.0,501.0,1.7,30.0,751.0,593.53,425.42
2017,5,28,12,45,244.0,501.0,1.75,30.0,741.5,583.02,418.49
2017,5,28,13,0,236.0,501.0,1.8,30.0,732.0,575.31,413.48
2017,5,28,13,15,218.0,496.5,1.85,30.0,708.5,555.89,400.36
2017,5,28,13,30,200.0,492.0,1.9,30.0,685.0,535.75,386.74
2017,5,28,13,45,246.0,471.5,1.95,30.5,704.0,551.23,397.69
2017,5,28,14,0,292.0,451.0,2.0,31.0,723.0,559.47,403.33
2017,5,28,14,15,260.0,443.5,2.0,31.0,680.0,524.33,378.88
2017,5,28,14,30,228.0,436.0,2.0,31.0,637.0,485.27,351.81
2017,5,28,14,45,216.0,419.0,2.05,31.0,604.0,456.15,331.79
2017,5,28,15,0,204.0,402.0,2.1,31.0,571.0,427.01,311.46
2017,5,28,15,15,120.5,354.5,2.1,31.0,453.5,338.99,248.62
2017,5,28,15,30,37.0,307.0,2.1,31.0,336.0,253.29,186.67
2017,5,28,15,45,18.5,190.5,2.15,31.0,205.0,155.3,114.11
2017,5,28,16,0,0.0,74.0,2.2,31.0,74.0,57.01,39.09
2017,5,28,16,15,0.0,81.5,2.15,30.5,81.5,62.77,43.9
2017,5,28,16,30,0.0,89.0,2.1,30.0,89.0,68.54,48.69
2017,5,28,16,45,0.0,58.5,2.1,30.0,58.5,44.88,30.16
2017,5,28,17,0,0.0,28.0,2.1,30.0,28.0,21.39,11.53
2017,5,28,17,15,0.0,24.5,1.9,29.5,24.5,18.69,9.45
2017,5,28,17,30,0.0,21.0,1.7,29.0,21.0,16.0,7.35
2017,5,28,17,45,0.0,17.5,1.5,29.0,17.5,13.31,5.2
2017,5,28,18,0,0.0,14.0,1.3,29.0,14.0,10.64,3.41
2017,5,28,18,15,0.0,10.5,1.3,28.0,10.5,7.96,1.14
2017,5,28,18,30,0.0,7.0,1.3,27.0,7.0,5.3,0.0
2017,5,28,18,45,0.0,4.5,1.3,26.5,4.5,3.4,0.0
2017,5,28,19,0,0.0,2.0,1.3,26.0,2.0,1.51,0.0
2017,5,28,19,15,0.0,1.0,1.4,25.5,1.0,0.79,0.0
2017,5,28,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,5.11,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,9.88,1.78
2017,5,29,6,15,0.0,29.0,3.2,19.5,29.0,22.14,13.26
2017,5,29,6,30,0.0,45.0,3.3,19.0,45.0,34.22,24.21
2017,5,29,6,45,0.0,64.0,3.4,19.0,64.0,48.02,36.55
2017,5,29,7,0,0.0,83.0,3.5,19.0,83.0,61.68,48.6
2017,5,29,7,15,0.0,101.5,3.6,19.0,101.5,75.01,60.17
2017,5,29,7,30,0.0,120.0,3.7,19.0,120.0,88.98,68.81
2017,5,29,7,45,19.0,155.5,3.85,19.0,165.0,117.19,90.96
2017,5,29,8,0,38.0,191.0,4.0,19.0,210.0,146.76,113.89
2017,5,29,8,15,39.0,212.5,4.0,19.0,234.0,166.28,129.36
2017,5,29,8,30,40.0,234.0,4.0,19.0,258.0,185.98,144.91
2017,5,29,8,45,40.5,254.5,4.0,19.5,280.0,204.95,159.47
2017,5,29,9,0,41.0,275.0,4.0,20.0,302.0,223.96,173.91
2017,5,29,9,15,45.0,299.0,3.9,20.0,331.0,247.08,191.66
2017,5,29,9,30,49.0,323.0,3.8,20.0,360.0,270.57,209.56
2017,5,29,9,45,45.0,335.5,3.7,20.5,371.0,281.68,217.37
2017,5,29,10,0,41.0,348.0,3.6,21.0,382.0,292.29,224.71
2017,5,29,10,15,60.0,383.5,3.4,21.5,435.5,333.35,255.13
2017,5,29,10,30,79.0,419.0,3.2,22.0,489.0,375.65,285.9
2017,5,29,10,45,98.5,442.0,3.0,22.5,532.0,409.6,310.06
2017,5,29,11,0,118.0,465.0,2.8,23.0,575.0,449.35,338.06
2017,5,29,11,15,96.5,465.0,2.65,23.0,556.0,433.29,325.46
2017,5,29,11,30,75.0,465.0,2.5,23.0,537.0,420.99,315.79
2017,5,29,11,45,249.5,452.0,2.45,23.5,696.5,547.51,408.88
2017,5,29,12,0,424.0,439.0,2.4,24.0,856.0,668.6,494.16
2017,5,29,12,15,418.5,440.5,2.4,24.0,853.5,666.26,491.65
2017,5,29,12,30,413.0,442.0,2.4,24.0,851.0,664.32,490.25
2017,5,29,12,45,389.5,446.0,2.4,24.0,830.5,649.46,479.66
2017,5,29,13,0,366.0,450.0,2.4,24.0,810.0,633.04,468.03
2017,5,29,13,15,541.5,345.0,2.25,24.0,870.0,678.41,502.07
2017,5,29,13,30,717.0,240.0,2.1,24.0,930.0,710.87,526.09
2017,5,29,13,45,498.0,347.5,2.0,24.0,822.0,632.63,467.83
2017,5,29,14,0,279.0,455.0,1.9,24.0,714.0,552.87,408.83
2017,5,29,14,15,497.5,333.5,1.7,24.0,779.5,596.74,442.11
2017,5,29,14,30,716.0,212.0,1.5,24.0,845.0,622.88,460.71
2017,5,29,14,45,713.5,203.5,1.3,24.0,813.0,591.85,436.72
2017,5,29,15,0,711.0,195.0,1.1,24.0,781.0,558.55,411.2
2017,5,29,15,15,697.0,191.0,1.0,24.0,741.5,520.77,382.71
2017,5,29,15,30,683.0,187.0,0.9,24.0,702.0,481.89,352.92
2017,5,29,15,45,672.5,178.0,0.85,24.5,659.0,439.79,319.88
2017,5,29,16,0,662.0,169.0,0.8,25.0,616.0,396.79,285.57
2017,5,29,16,15,639.0,163.0,0.85,25.0,567.5,351.16,249.83
2017,5,29,16,30,616.0,157.0,0.9,25.0,519.0,306.25,214.03
2017,5,29,16,45,383.5,184.5,0.95,25.0,402.5,232.72,163.71
2017,5,29,17,0,151.0,212.0,1.0,25.0,286.0,182.01,133.15
2017,5,29,17,15,139.0,188.5,0.95,24.5,250.5,152.85,111.6
2017,5,29,17,30,127.0,165.0,0.9,24.0,215.0,125.01,91.73
2017,5,29,17,45,255.5,132.0,0.9,24.0,213.0,94.91,70.21
2017,5,29,18,0,384.0,99.0,0.9,24.0,211.0,71.51,55.9
2017,5,29,18,15,316.0,84.0,1.0,23.5,163.5,61.11,47.05
2017,5,29,18,30,248.0,69.0,1.1,23.0,116.0,50.53,37.72
2017,5,29,18,45,159.0,49.5,1.2,22.5,76.0,36.53,25.2
2017,5,29,19,0,70.0,30.0,1.3,22.0,36.0,22.35,11.3
2017,5,29,19,15,35.0,15.0,1.5,22.0,18.0,11.8,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,5,30,5,45,22.5,14.5,0.3,19.5,16.5,11.41,0.0
2017,5,30,6,0,45.0,29.0,0.3,20.0,33.0,21.72,10.87
2017,5,30,6,15,115.5,52.5,0.4,20.5,72.0,38.19,26.89
2017,5,30,6,30,186.0,76.0,0.5,21.0,111.0,54.54,41.52
2017,5,30,6,45,258.5,93.5,0.65,22.0,159.0,67.01,52.44
2017,5,30,7,0,331.0,111.0,0.8,23.0,207.0,79.38,62.91
2017,5,30,7,15,383.5,124.0,1.05,23.0,258.0,90.62,72.41
2017,5,30,7,30,436.0,137.0,1.3,23.0,309.0,129.15,85.55
2017,5,30,7,45,480.5,146.0,1.55,23.5,362.0,169.17,111.08
2017,5,30,8,0,525.0,155.0,1.8,24.0,415.0,213.24,143.31
2017,5,30,8,15,378.5,205.5,1.9,24.5,404.0,243.34,173.53
2017,5,30,8,30,232.0,256.0,2.0,25.0,393.0,257.55,190.23
2017,5,30,8,45,308.0,264.0,2.15,25.5,462.5,305.23,225.33
2017,5,30,9,0,384.0,272.0,2.3,26.0,532.0,357.83,264.31
2017,5,30,9,15,533.5,231.5,2.35,26.5,619.0,415.85,306.53
2017,5,30,9,30,683.0,191.0,2.4,27.0,706.0,482.89,355.62
2017,5,30,9,45,703.0,191.5,2.45,27.5,747.0,522.11,384.87
2017,5,30,10,0,723.0,192.0,2.5,28.0,788.0,560.62,413.06
2017,5,30,10,15,734.0,195.5,2.5,28.0,822.0,595.31,438.59
2017,5,30,10,30,745.0,199.0,2.5,28.0,856.0,628.21,462.39
2017,5,30,10,45,559.0,307.0,2.55,28.0,808.5,614.24,451.16
2017,5,30,11,0,373.0,415.0,2.6,28.0,761.0,583.33,427.65
2017,5,30,11,15,426.5,416.5,2.65,28.0,820.5,632.96,462.92
2017,5,30,11,30,480.0,418.0,2.7,28.0,880.0,679.87,495.52
2017,5,30,11,45,614.0,324.5,2.75,28.0,923.5,707.66,517.13
2017,5,30,12,0,748.0,231.0,2.8,28.0,967.0,740.42,542.11
2017,5,30,12,15,526.0,361.0,2.8,28.0,880.0,686.54,501.3
2017,5,30,12,30,304.0,491.0,2.8,28.0,793.0,621.43,452.76
2017,5,30,12,45,249.0,498.5,2.85,28.0,745.0,582.79,425.8
2017,5,30,13,0,194.0,506.0,2.9,28.0,697.0,547.06,400.38
2017,5,30,13,15,105.5,407.0,2.95,28.0,510.5,405.01,299.25
2017,5,30,13,30,17.0,308.0,3.0,28.0,324.0,251.39,186.24
2017,5,30,13,45,8.5,204.5,3.05,28.0,212.5,164.67,121.59
2017,5,30,14,0,0.0,101.0,3.1,28.0,101.0,78.45,55.6
2017,5,30,14,15,1.0,121.0,3.1,28.0,122.5,94.5,68.18
2017,5,30,14,30,2.0,141.0,3.1,28.0,144.0,110.43,80.57
2017,5,30,14,45,1.5,139.0,3.1,28.0,141.0,108.4,79.1
2017,5,30,15,0,1.0,137.0,3.1,28.0,138.0,106.4,77.69
2017,5,30,15,15,0.5,114.0,3.05,28.0,114.5,88.33,63.81
2017,5,30,15,30,0.0,91.0,3.0,28.0,91.0,70.34,49.9
2017,5,30,15,45,0.0,80.0,3.0,28.0,80.0,61.72,43.27
2017,5,30,16,0,0.0,69.0,3.0,28.0,69.0,53.14,36.62
2017,5,30,16,15,5.5,132.0,2.85,27.5,135.5,102.97,76.09
2017,5,30,16,30,11.0,195.0,2.7,27.0,202.0,149.94,113.09
2017,5,30,16,45,5.5,163.5,2.6,27.0,167.0,124.4,93.49
2017,5,30,17,0,0.0,132.0,2.5,27.0,132.0,99.64,74.47
2017,5,30,17,15,0.0,115.5,2.2,26.5,115.5,87.08,64.88
2017,5,30,17,30,0.0,99.0,1.9,26.0,99.0,74.63,55.22
2017,5,30,17,45,0.0,83.0,1.6,25.5,83.0,62.65,45.77
2017,5,30,18,0,0.0,67.0,1.3,25.0,67.0,50.91,38.18
2017,5,30,18,15,0.0,51.5,1.25,24.0,51.5,39.44,28.42
2017,5,30,18,30,0.0,36.0,1.2,23.0,36.0,27.49,18.04
2017,5,30,18,45,0.0,23.5,1.15,22.5,23.5,17.9,9.53
2017,5,30,19,0,0.0,11.0,1.1,22.0,11.0,8.35,0.76
2017,5,30,19,15,0.0,5.5,1.1,22.0,5.5,4.33,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,8.0,0.3,20.5,8.0,6.29,0.0
2017,5,31,6,0,0.0,16.0,0.3,21.0,16.0,12.18,3.63
2017,5,31,6,15,0.0,33.5,0.4,21.0,33.5,25.52,16.11
2017,5,31,6,30,0.0,51.0,0.5,21.0,51.0,38.33,27.62
2017,5,31,6,45,0.0,72.0,0.65,21.5,72.0,53.35,40.81
2017,5,31,7,0,0.0,93.0,0.8,22.0,93.0,68.21,53.61
2017,5,31,7,15,8.0,116.0,0.95,22.5,119.0,84.47,67.32
2017,5,31,7,30,16.0,139.0,1.1,23.0,145.0,102.7,78.16
2017,5,31,7,45,11.5,150.0,1.3,23.5,155.0,112.36,85.52
2017,5,31,8,0,7.0,161.0,1.5,24.0,165.0,121.32,92.37
2017,5,31,8,15,11.0,182.0,1.7,24.5,188.5,138.74,105.52
2017,5,31,8,30,15.0,203.0,1.9,25.0,212.0,156.69,118.96
2017,5,31,8,45,11.0,199.5,2.1,25.5,206.5,154.64,116.94
2017,5,31,9,0,7.0,196.0,2.3,26.0,201.0,151.84,114.36
2017,5,31,9,15,8.5,208.0,2.35,26.0,214.0,162.36,122.23
2017,5,31,9,30,10.0,220.0,2.4,26.0,227.0,173.01,130.15
2017,5,31,9,45,15.0,256.0,2.5,26.0,268.0,203.66,153.35
2017,5,31,10,0,20.0,292.0,2.6,26.0,309.0,234.84,176.72
2017,5,31,10,15,14.5,248.5,2.55,26.0,261.5,199.86,149.89
2017,5,31,10,30,9.0,205.0,2.5,26.0,214.0,163.97,122.37
2017,5,31,10,45,54.0,332.0,2.5,26.0,382.5,295.23,221.8
2017,5,31,11,0,99.0,459.0,2.5,26.0,551.0,425.91,316.97
2017,5,31,11,15,253.0,440.5,2.45,26.0,682.5,529.3,392.14
2017,5,31,11,30,407.0,422.0,2.4,26.0,814.0,627.64,462.11
2017,5,31,11,45,323.5,460.5,2.35,26.5,774.5,604.36,442.88
2017,5,31,12,0,240.0,499.0,2.3,27.0,735.0,573.79,419.32
2017,5,31,12,15,225.5,504.0,2.25,27.0,726.5,569.05,415.76
2017,5,31,12,30,211.0,509.0,2.2,27.0,718.0,563.01,411.14
2017,5,31,12,45,122.0,458.5,2.2,27.0,579.5,459.12,337.39
2017,5,31,13,0,33.0,408.0,2.2,27.0,441.0,348.16,257.0
2017,5,31,13,15,23.5,331.5,2.15,27.0,355.0,280.14,207.79
2017,5,31,13,30,14.0,255.0,2.1,27.0,269.0,208.05,154.42
2017,5,31,13,45,10.5,212.0,2.1,27.0,222.0,171.81,127.36
2017,5,31,14,0,7.0,169.0,2.1,27.0,175.0,135.77,100.05
2017,5,31,14,15,7.5,179.5,2.1,26.5,186.0,143.86,106.63
2017,5,31,14,30,8.0,190.0,2.1,26.0,197.0,151.85,113.08
2017,5,31,14,45,10.0,215.5,2.15,26.0,224.5,172.05,128.71
2017,5,31,15,0,12.0,241.0,2.2,26.0,252.0,191.86,143.99
2017,5,31,15,15,24.5,275.0,2.2,26.0,294.5,225.35,169.64
2017,5,31,15,30,37.0,309.0,2.2,26.0,337.0,254.17,191.5
2017,5,31,15,45,297.0,260.0,2.2,26.0,463.0,331.61,247.49
2017,5,31,16,0,557.0,211.0,2.2,26.0,589.0,383.24,280.26
2017,5,31,16,15,278.5,181.0,2.1,25.5,370.0,235.18,172.6
2017,5,31,16,30,0.0,151.0,2.0,25.0,151.0,114.77,86.29
2017,5,31,16,45,0.0,120.5,1.9,25.0,120.5,91.88,68.57
2017,5,31,17,0,0.0,90.0,1.8,25.0,90.0,69.09,50.54
2017,5,31,17,15,0.0,79.0,1.6,24.5,79.0,60.69,44.06
2017,5,31,17,30,0.0,68.0,1.4,24.0,68.0,52.16,37.35
2017,5,31,17,45,0.0,56.5,1.2,24.0,56.5,43.26,31.74
2017,5,31,18,0,0.0,45.0,1.0,24.0,45.0,34.39,24.15
2017,5,31,18,15,0.0,35.0,0.95,23.5,35.0,26.7,17.52
2017,5,31,18,30,0.0,25.0,0.9,23.0,25.0,19.03,10.78
2017,5,31,18,45,0.0,16.0,0.9,22.5,16.0,12.15,4.67
2017,5,31,19,0,0.0,7.0,0.9,22.0,7.0,5.3,0.0
2017,5,31,19,15,0.0,3.5,0.95,22.0,3.5,2.75,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,14.5,1.2,19.5,22.0,11.41,0.0
2017,6,1,6,0,177.0,29.0,1.4,20.0,44.0,21.98,11.18
2017,6,1,6,15,284.5,42.0,1.5,20.0,86.0,31.97,21.63
2017,6,1,6,30,392.0,55.0,1.6,20.0,128.0,44.24,32.81
2017,6,1,6,45,468.0,63.0,1.7,20.5,179.0,50.25,38.28
2017,6,1,7,0,544.0,71.0,1.8,21.0,230.0,56.32,43.56
2017,6,1,7,15,592.0,77.5,1.85,21.5,283.5,63.43,49.55
2017,6,1,7,30,640.0,84.0,1.9,22.0,337.0,107.65,62.41
2017,6,1,7,45,320.0,114.5,1.95,23.0,241.0,124.68,82.68
2017,6,1,8,0,0.0,145.0,2.0,24.0,145.0,108.79,82.7
2017,6,1,8,15,22.0,191.0,2.0,24.5,204.0,147.59,112.18
2017,6,1,8,30,44.0,237.0,2.0,25.0,263.0,188.54,142.9
2017,6,1,8,45,36.5,248.5,2.0,25.5,271.5,198.68,150.34
2017,6,1,9,0,29.0,260.0,2.0,26.0,280.0,207.88,156.96
2017,6,1,9,15,25.0,266.0,2.05,26.5,284.0,212.3,159.81
2017,6,1,9,30,21.0,272.0,2.1,27.0,288.0,216.96,162.78
2017,6,1,9,45,105.0,337.5,2.15,27.5,423.5,316.51,236.45
2017,6,1,10,0,189.0,403.0,2.2,28.0,559.0,416.57,308.39
2017,6,1,10,15,106.0,363.5,2.2,28.0,452.0,348.35,258.37
2017,6,1,10,30,23.0,324.0,2.2,28.0,345.0,263.6,195.57
2017,6,1,10,45,35.5,369.0,2.25,28.5,402.0,311.92,230.86
2017,6,1,11,0,48.0,414.0,2.3,29.0,459.0,357.05,262.86
2017,6,1,11,15,161.5,445.5,2.3,29.0,601.0,466.05,341.85
2017,6,1,11,30,275.0,477.0,2.3,29.0,743.0,576.89,419.66
2017,6,1,11,45,184.0,483.5,2.35,29.5,662.5,518.34,376.58
2017,6,1,12,0,93.0,490.0,2.4,30.0,582.0,455.47,330.85
2017,6,1,12,15,122.5,501.0,2.4,30.0,622.5,491.57,356.78
2017,6,1,12,30,152.0,512.0,2.4,30.0,663.0,521.79,377.98
2017,6,1,12,45,143.0,508.5,2.4,30.0,650.5,512.17,371.04
2017,6,1,13,0,134.0,505.0,2.4,30.0,638.0,501.73,363.76
2017,6,1,13,15,518.5,307.0,2.4,30.0,809.0,628.85,458.55
2017,6,1,13,30,903.0,109.0,2.4,30.0,980.0,720.31,525.63
2017,6,1,13,45,899.5,108.0,2.4,30.0,960.5,703.08,512.85
2017,6,1,14,0,896.0,107.0,2.4,30.0,941.0,682.72,498.54
2017,6,1,14,15,890.5,106.0,2.4,30.0,914.5,658.05,481.01
2017,6,1,14,30,885.0,105.0,2.4,30.0,888.0,630.54,461.21
2017,6,1,14,45,856.5,115.5,2.4,30.0,849.5,596.08,435.98
2017,6,1,15,0,828.0,126.0,2.4,30.0,811.0,560.4,409.46
2017,6,1,15,15,817.0,123.5,2.4,30.0,771.5,525.05,382.7
2017,6,1,15,30,806.0,121.0,2.4,30.0,732.0,485.21,352.08
2017,6,1,15,45,548.5,210.0,2.4,30.0,614.5,405.45,294.15
2017,6,1,16,0,291.0,299.0,2.4,30.0,497.0,340.98,248.82
2017,6,1,16,15,514.5,203.0,2.4,29.5,521.0,333.41,238.06
2017,6,1,16,30,738.0,107.0,2.4,29.0,545.0,303.88,207.44
2017,6,1,16,45,711.0,103.5,2.45,29.0,493.0,252.24,165.46
2017,6,1,17,0,684.0,100.0,2.5,29.0,441.0,205.19,127.9
2017,6,1,17,15,650.0,94.5,2.4,28.5,388.0,157.4,92.67
2017,6,1,17,30,616.0,89.0,2.3,28.0,335.0,112.35,64.49
2017,6,1,17,45,562.5,83.0,2.2,28.0,281.5,69.52,53.25
2017,6,1,18,0,509.0,77.0,2.1,28.0,228.0,60.31,45.6
2017,6,1,18,15,440.0,67.5,1.95,27.0,178.5,53.37,39.85
2017,6,1,18,30,371.0,58.0,1.8,26.0,129.0,43.96,31.73
2017,6,1,18,45,265.0,44.5,1.65,25.5,87.0,33.63,22.52
2017,6,1,19,0,159.0,31.0,1.5,25.0,45.0,23.37,12.4
2017,6,1,19,15,79.5,15.5,1.6,24.5,22.5,12.2,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,8.0,1.2,20.5,8.0,6.29,0.0
2017,6,2,6,0,0.0,16.0,1.3,21.0,16.0,12.18,3.68
2017,6,2,6,15,0.0,33.0,1.4,21.0,33.0,25.19,15.8
2017,6,2,6,30,0.0,50.0,1.5,21.0,50.0,37.68,27.02
2017,6,2,6,45,0.0,70.0,1.65,21.5,70.0,52.05,39.68
2017,6,2,7,0,0.0,90.0,1.8,22.0,90.0,66.3,51.98
2017,6,2,7,15,1.5,109.5,1.8,22.0,110.0,80.17,63.82
2017,6,2,7,30,3.0,129.0,1.8,22.0,130.0,95.1,72.81
2017,6,2,7,45,96.0,169.0,1.85,22.5,216.5,133.46,99.38
2017,6,2,8,0,189.0,209.0,1.9,23.0,303.0,184.95,135.66
2017,6,2,8,15,165.0,236.0,1.95,23.5,324.5,210.99,156.86
2017,6,2,8,30,141.0,263.0,2.0,24.0,346.0,234.54,175.96
2017,6,2,8,45,83.0,257.5,2.05,24.5,307.5,220.24,166.37
2017,6,2,9,0,25.0,252.0,2.1,25.0,269.0,199.64,151.31
2017,6,2,9,15,59.0,301.5,2.1,25.5,345.0,253.73,191.63
