Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,93.0,351.0,2.1,26.0,421.0,310.32,233.04
2017,6,2,9,45,54.5,310.0,2.15,26.5,351.5,266.26,199.65
2017,6,2,10,0,16.0,269.0,2.2,27.0,282.0,215.06,160.74
2017,6,2,10,15,25.5,317.0,2.15,27.5,339.0,261.51,195.06
2017,6,2,10,30,35.0,365.0,2.1,28.0,396.0,306.05,227.07
2017,6,2,10,45,83.5,416.5,2.1,28.5,493.5,378.56,279.29
2017,6,2,11,0,132.0,468.0,2.1,29.0,591.0,458.15,335.17
2017,6,2,11,15,227.0,466.0,2.1,29.0,682.5,525.17,382.79
2017,6,2,11,30,322.0,464.0,2.1,29.0,774.0,598.54,434.02
2017,6,2,11,45,363.5,451.0,2.1,29.5,805.5,623.11,450.02
2017,6,2,12,0,405.0,438.0,2.1,30.0,837.0,646.85,465.63
2017,6,2,12,15,301.0,474.5,2.05,30.0,772.0,602.66,433.7
2017,6,2,12,30,197.0,511.0,2.0,30.0,707.0,552.81,398.02
2017,6,2,12,45,263.5,491.0,2.0,30.0,751.5,588.34,423.7
2017,6,2,13,0,330.0,471.0,2.0,30.0,796.0,618.85,445.22
2017,6,2,13,15,339.0,460.0,2.0,30.0,790.5,613.15,441.38
2017,6,2,13,30,348.0,449.0,2.0,30.0,785.0,605.69,436.57
2017,6,2,13,45,403.0,423.5,2.0,30.0,805.0,616.49,444.72
2017,6,2,14,0,458.0,398.0,2.0,30.0,825.0,627.03,452.32
2017,6,2,14,15,278.0,414.5,2.0,30.0,672.0,509.72,370.11
2017,6,2,14,30,98.0,431.0,2.0,30.0,519.0,394.96,288.38
2017,6,2,14,45,216.0,403.0,2.05,30.0,585.5,441.23,322.98
2017,6,2,15,0,334.0,375.0,2.1,30.0,652.0,478.5,349.42
2017,6,2,15,15,279.5,367.0,2.1,29.5,591.0,430.0,315.06
2017,6,2,15,30,225.0,359.0,2.1,29.0,530.0,381.51,280.79
2017,6,2,15,45,466.5,252.0,2.15,29.0,578.5,400.83,292.55
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,392.36,280.9
2017,6,2,16,15,481.5,201.0,2.2,29.0,517.5,320.26,229.06
2017,6,2,16,30,255.0,257.0,2.2,29.0,408.0,265.57,192.37
2017,6,2,16,45,431.5,190.5,2.2,29.0,418.0,246.41,170.82
2017,6,2,17,0,608.0,124.0,2.2,29.0,428.0,208.72,133.55
2017,6,2,17,15,572.0,117.0,2.0,28.5,376.0,163.46,100.55
2017,6,2,17,30,536.0,110.0,1.8,28.0,324.0,121.33,74.26
2017,6,2,17,45,486.0,100.5,1.65,27.5,272.5,77.8,60.29
2017,6,2,18,0,436.0,91.0,1.5,27.0,221.0,66.87,51.33
2017,6,2,18,15,369.5,78.5,1.5,26.5,173.0,57.94,43.8
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,48.91,35.92
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.0,36.5,24.93
2017,6,2,19,0,127.0,32.0,1.5,25.0,43.0,24.01,13.03
2017,6,2,19,15,63.5,16.0,1.6,24.5,21.5,12.59,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,32.0,14.5,1.05,20.5,17.0,11.41,0.0
2017,6,3,6,0,64.0,29.0,1.2,21.0,34.0,21.67,11.0
2017,6,3,6,15,120.0,48.0,1.25,21.5,67.5,35.34,24.35
2017,6,3,6,30,176.0,67.0,1.3,22.0,101.0,48.83,36.47
2017,6,3,6,45,225.0,84.5,1.4,22.5,141.5,61.12,47.3
2017,6,3,7,0,274.0,102.0,1.5,23.0,182.0,73.21,57.67
2017,6,3,7,15,297.0,122.5,1.55,23.5,225.5,86.69,68.96
2017,6,3,7,30,320.0,143.0,1.6,24.0,269.0,121.94,83.99
2017,6,3,7,45,190.0,172.0,1.65,24.5,250.0,146.83,105.24
2017,6,3,8,0,60.0,201.0,1.7,25.0,231.0,156.31,117.38
2017,6,3,8,15,42.5,210.0,1.75,25.5,232.5,164.44,123.97
2017,6,3,8,30,25.0,219.0,1.8,26.0,234.0,170.64,128.9
2017,6,3,8,45,98.0,266.0,1.85,26.5,331.5,230.85,172.83
2017,6,3,9,0,171.0,313.0,1.9,27.0,429.0,300.6,223.61
2017,6,3,9,15,235.0,327.0,1.9,27.5,498.0,348.41,257.9
2017,6,3,9,30,299.0,341.0,1.9,28.0,567.0,403.83,297.62
2017,6,3,9,45,324.5,354.5,1.95,28.5,612.0,441.29,324.3
2017,6,3,10,0,350.0,368.0,2.0,29.0,657.0,479.61,351.28
2017,6,3,10,15,325.0,393.5,2.0,29.0,670.5,498.58,364.62
2017,6,3,10,30,300.0,419.0,2.0,29.0,684.0,514.85,375.84
2017,6,3,10,45,253.5,444.0,2.05,29.5,673.0,514.69,374.61
2017,6,3,11,0,207.0,469.0,2.1,30.0,662.0,507.24,368.22
2017,6,3,11,15,266.5,465.5,2.05,30.0,718.5,554.52,401.4
2017,6,3,11,30,326.0,462.0,2.0,30.0,775.0,598.76,431.83
2017,6,3,11,45,301.5,476.5,2.0,30.5,769.0,597.86,429.62
2017,6,3,12,0,277.0,491.0,2.0,31.0,763.0,594.97,426.34
2017,6,3,12,15,272.5,494.5,1.95,31.0,763.5,596.4,427.0
2017,6,3,12,30,268.0,498.0,1.9,31.0,764.0,596.51,426.72
2017,6,3,12,45,236.5,502.0,1.85,31.0,736.5,573.1,410.26
2017,6,3,13,0,205.0,506.0,1.8,31.0,709.0,551.9,395.36
2017,6,3,13,15,177.5,500.0,1.75,31.0,674.0,525.24,376.83
2017,6,3,13,30,150.0,494.0,1.7,31.0,639.0,498.22,358.02
2017,6,3,13,45,235.0,469.0,1.65,31.0,691.0,532.74,383.02
2017,6,3,14,0,320.0,444.0,1.6,31.0,743.0,567.15,407.01
2017,6,3,14,15,385.5,403.5,1.55,30.5,753.0,568.64,409.14
2017,6,3,14,30,451.0,363.0,1.5,30.0,763.0,569.36,410.6
2017,6,3,14,45,379.0,373.5,1.45,30.0,700.5,516.21,373.12
2017,6,3,15,0,307.0,384.0,1.4,30.0,638.0,469.85,340.43
2017,6,3,15,15,249.0,373.5,1.35,30.0,573.5,418.74,304.36
2017,6,3,15,30,191.0,363.0,1.3,30.0,509.0,368.06,268.41
2017,6,3,15,45,267.0,325.0,1.3,30.0,515.0,364.71,265.3
2017,6,3,16,0,343.0,287.0,1.3,30.0,521.0,351.38,253.74
2017,6,3,16,15,332.5,265.5,1.25,29.5,478.5,313.28,225.25
2017,6,3,16,30,322.0,244.0,1.2,29.0,436.0,275.52,196.69
2017,6,3,16,45,246.5,229.0,1.2,29.0,368.0,227.25,162.01
2017,6,3,17,0,171.0,214.0,1.2,29.0,300.0,186.03,133.33
2017,6,3,17,15,158.0,191.0,1.15,28.5,263.0,156.15,111.63
2017,6,3,17,30,145.0,168.0,1.1,28.0,226.0,127.64,91.84
2017,6,3,17,45,130.0,144.0,1.05,28.0,190.0,100.04,78.62
2017,6,3,18,0,115.0,120.0,1.0,28.0,154.0,83.38,64.89
2017,6,3,18,15,92.0,96.5,0.9,27.0,120.5,68.03,52.19
2017,6,3,18,30,69.0,73.0,0.8,26.0,87.0,52.36,38.84
2017,6,3,18,45,37.5,51.0,0.75,25.5,58.0,37.37,25.7
2017,6,3,19,0,6.0,29.0,0.7,25.0,29.0,21.74,11.4
2017,6,3,19,15,3.0,14.5,0.7,24.5,14.5,11.41,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,11.0,1.5,20.5,11.0,8.65,0.0
2017,6,4,6,0,0.0,22.0,1.7,21.0,22.0,16.8,7.3
2017,6,4,6,15,8.5,43.5,1.85,21.0,45.0,32.34,21.86
2017,6,4,6,30,17.0,65.0,2.0,21.0,68.0,47.28,35.29
2017,6,4,6,45,33.0,87.0,2.15,21.5,95.5,62.38,48.58
2017,6,4,7,0,49.0,109.0,2.3,22.0,123.0,77.27,61.42
2017,6,4,7,15,24.5,80.0,2.4,22.5,87.0,60.09,46.46
2017,6,4,7,30,0.0,51.0,2.5,23.0,51.0,39.02,26.7
2017,6,4,7,45,0.0,82.5,2.6,23.5,82.5,63.31,46.43
2017,6,4,8,0,0.0,114.0,2.7,24.0,114.0,86.61,64.98
2017,6,4,8,15,42.0,185.0,2.75,24.5,209.5,147.14,111.21
2017,6,4,8,30,84.0,256.0,2.8,25.0,305.0,212.05,160.14
2017,6,4,8,45,47.0,232.5,2.9,25.5,260.5,190.23,143.82
2017,6,4,9,0,10.0,209.0,3.0,26.0,216.0,162.37,122.55
2017,6,4,9,15,9.0,205.5,3.0,26.0,212.0,160.51,120.89
2017,6,4,9,30,8.0,202.0,3.0,26.0,208.0,158.35,118.98
2017,6,4,9,45,7.5,193.5,3.0,26.5,200.0,152.41,113.94
2017,6,4,10,0,7.0,185.0,3.0,27.0,192.0,146.28,108.81
2017,6,4,10,15,80.0,313.0,2.95,27.0,384.0,289.12,217.28
2017,6,4,10,30,153.0,441.0,2.9,27.0,576.0,438.3,326.18
2017,6,4,10,45,294.5,418.5,2.85,27.5,688.5,520.47,384.9
2017,6,4,11,0,436.0,396.0,2.8,28.0,801.0,607.67,446.21
2017,6,4,11,15,618.0,286.0,2.7,28.0,874.5,656.16,481.98
2017,6,4,11,30,800.0,176.0,2.6,28.0,948.0,702.93,516.62
2017,6,4,11,45,827.5,159.5,2.55,28.5,966.5,719.57,527.08
2017,6,4,12,0,855.0,143.0,2.5,29.0,985.0,723.76,529.41
2017,6,4,12,15,855.5,143.5,2.4,29.0,989.0,728.63,532.26
2017,6,4,12,30,856.0,144.0,2.3,29.0,993.0,730.78,533.14
2017,6,4,12,45,603.5,301.5,2.25,29.0,899.0,685.56,497.52
2017,6,4,13,0,351.0,459.0,2.2,29.0,805.0,622.78,450.26
2017,6,4,13,15,308.0,470.5,2.15,29.0,771.5,597.51,432.58
2017,6,4,13,30,265.0,482.0,2.1,29.0,738.0,571.61,414.16
2017,6,4,13,45,154.5,445.5,2.05,29.0,594.5,460.04,335.66
2017,6,4,14,0,44.0,409.0,2.0,29.0,451.0,349.91,256.54
2017,6,4,14,15,22.0,242.0,1.95,28.5,263.0,204.4,150.97
2017,6,4,14,30,0.0,75.0,1.9,28.0,75.0,58.17,39.9
2017,6,4,14,45,0.0,72.0,1.85,28.0,72.0,55.77,38.21
2017,6,4,15,0,0.0,69.0,1.8,28.0,69.0,53.37,36.41
2017,6,4,15,15,0.0,65.5,1.7,28.0,65.5,50.59,34.32
2017,6,4,15,30,0.0,62.0,1.6,28.0,62.0,47.83,32.22
2017,6,4,15,45,0.0,43.5,1.5,28.0,43.5,33.47,20.97
2017,6,4,16,0,0.0,25.0,1.4,28.0,25.0,19.18,9.68
2017,6,4,16,15,15.5,126.5,1.3,28.0,136.0,102.82,75.52
2017,6,4,16,30,31.0,228.0,1.2,28.0,247.0,178.65,133.68
2017,6,4,16,45,73.5,221.5,1.1,28.0,260.0,180.03,133.17
2017,6,4,17,0,116.0,215.0,1.0,28.0,273.0,176.36,128.68
2017,6,4,17,15,112.0,190.0,0.9,27.5,241.0,149.38,108.6
2017,6,4,17,30,108.0,165.0,0.8,27.0,209.0,122.97,89.65
2017,6,4,17,45,99.0,140.5,0.7,27.0,176.5,97.42,76.69
2017,6,4,18,0,90.0,116.0,0.6,27.0,144.0,80.86,63.0
2017,6,4,18,15,74.5,93.5,0.55,26.5,113.0,66.16,50.71
2017,6,4,18,30,59.0,71.0,0.5,26.0,82.0,51.53,38.15
2017,6,4,18,45,34.0,50.0,0.5,25.5,56.0,36.79,25.25
2017,6,4,19,0,9.0,29.0,0.5,25.0,30.0,21.9,11.63
2017,6,4,19,15,4.5,14.5,0.55,24.5,15.0,11.19,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,89.0,14.0,2.1,18.5,21.5,11.02,0.0
2017,6,5,6,0,178.0,28.0,2.4,19.0,43.0,21.27,10.88
2017,6,5,6,15,277.0,41.5,2.45,19.5,84.5,31.58,21.36
2017,6,5,6,30,376.0,55.0,2.5,20.0,126.0,44.08,32.67
2017,6,5,6,45,450.0,63.5,2.55,21.0,175.5,50.43,38.35
2017,6,5,7,0,524.0,72.0,2.6,22.0,225.0,56.8,43.78
2017,6,5,7,15,571.0,78.5,2.75,22.5,277.5,61.31,47.52
2017,6,5,7,30,618.0,85.0,2.9,23.0,330.0,102.19,59.83
2017,6,5,7,45,659.0,88.0,3.05,24.0,384.0,145.9,85.64
2017,6,5,8,0,700.0,91.0,3.2,25.0,438.0,193.06,119.81
2017,6,5,8,15,725.0,95.5,3.25,25.5,489.5,244.43,161.04
2017,6,5,8,30,750.0,100.0,3.3,26.0,541.0,293.1,201.22
2017,6,5,8,45,772.5,101.5,3.35,27.0,590.5,339.48,239.34
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,386.23,277.11
2017,6,5,9,15,809.0,105.5,3.35,28.5,684.5,430.34,312.61
2017,6,5,9,30,823.0,108.0,3.3,29.0,729.0,473.33,346.32
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.0,512.94,376.64
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,550.91,404.91
2017,6,5,10,15,854.0,113.5,3.15,30.0,842.5,584.66,430.27
2017,6,5,10,30,862.0,115.0,3.1,30.0,876.0,616.12,453.45
2017,6,5,10,45,592.5,279.5,3.1,30.5,810.5,605.15,442.43
2017,6,5,11,0,323.0,444.0,3.1,31.0,745.0,566.2,411.22
2017,6,5,11,15,318.5,456.5,3.1,31.0,758.5,580.84,421.46
2017,6,5,11,30,314.0,469.0,3.1,31.0,772.0,593.9,430.24
2017,6,5,11,45,587.0,304.0,3.1,31.5,879.0,665.25,483.0
2017,6,5,12,0,860.0,139.0,3.1,32.0,986.0,723.1,525.83
2017,6,5,12,15,635.5,293.0,3.15,32.0,921.0,700.78,506.22
2017,6,5,12,30,411.0,447.0,3.2,32.0,856.0,658.57,473.64
2017,6,5,12,45,425.0,448.5,3.25,32.0,869.5,669.03,481.24
2017,6,5,13,0,439.0,450.0,3.3,32.0,883.0,678.53,487.85
2017,6,5,13,15,412.0,440.5,3.3,31.5,843.0,646.86,467.11
2017,6,5,13,30,385.0,431.0,3.3,31.0,803.0,614.92,446.14
2017,6,5,13,45,610.5,286.0,3.35,31.0,862.5,651.73,475.42
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,664.1,487.07
2017,6,5,14,15,829.5,139.5,3.45,31.0,895.0,640.26,469.87
2017,6,5,14,30,823.0,138.0,3.5,31.0,868.0,613.8,450.7
2017,6,5,14,45,791.0,150.0,3.55,31.0,830.0,585.3,429.39
2017,6,5,15,0,759.0,162.0,3.6,31.0,792.0,550.82,403.6
2017,6,5,15,15,562.5,245.5,3.55,30.5,700.0,485.62,356.01
2017,6,5,15,30,366.0,329.0,3.5,30.0,608.0,427.19,313.8
2017,6,5,15,45,189.5,275.5,3.5,29.5,420.0,293.16,217.0
2017,6,5,16,0,13.0,222.0,3.5,29.0,232.0,173.22,129.22
2017,6,5,16,15,6.5,154.5,3.45,28.5,159.5,120.01,88.92
2017,6,5,16,30,0.0,87.0,3.4,28.0,87.0,67.0,47.84
2017,6,5,16,45,0.0,111.5,3.35,28.0,111.5,85.26,62.56
2017,6,5,17,0,0.0,136.0,3.3,28.0,136.0,102.5,76.46
2017,6,5,17,15,0.0,119.5,3.1,27.5,119.5,89.94,66.88
2017,6,5,17,30,0.0,103.0,2.9,27.0,103.0,77.49,57.27
2017,6,5,17,45,0.0,87.0,2.75,26.5,87.0,65.5,50.23
2017,6,5,18,0,0.0,71.0,2.6,26.0,71.0,53.79,40.46
2017,6,5,18,15,0.0,56.0,2.35,25.5,56.0,42.72,31.04
2017,6,5,18,30,0.0,41.0,2.1,25.0,41.0,31.35,21.18
2017,6,5,18,45,0.0,28.0,1.85,24.5,28.0,21.36,12.39
2017,6,5,19,0,0.0,15.0,1.6,24.0,15.0,11.4,3.42
2017,6,5,19,15,0.0,7.5,1.65,23.5,7.5,5.69,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,84.5,15.0,3.15,20.0,22.0,11.8,0.0
2017,6,6,6,0,169.0,30.0,3.3,20.0,44.0,22.68,11.93
2017,6,6,6,15,265.5,44.0,3.45,20.5,85.0,33.27,22.69
2017,6,6,6,30,362.0,58.0,3.6,21.0,126.0,43.88,32.35
2017,6,6,6,45,435.0,67.5,3.75,21.5,176.0,53.4,40.83
2017,6,6,7,0,508.0,77.0,3.9,22.0,226.0,60.37,46.87
2017,6,6,7,15,556.0,84.5,4.0,22.5,278.5,65.45,51.09
2017,6,6,7,30,604.0,92.0,4.1,23.0,331.0,105.32,63.18
2017,6,6,7,45,644.5,96.5,4.2,24.0,385.0,149.32,89.17
2017,6,6,8,0,685.0,101.0,4.3,25.0,439.0,196.77,123.51
2017,6,6,8,15,711.0,105.5,4.35,25.5,491.0,244.1,161.5
2017,6,6,8,30,737.0,110.0,4.4,26.0,543.0,296.15,204.3
2017,6,6,8,45,491.0,207.5,4.45,26.5,507.0,321.33,233.24
2017,6,6,9,0,245.0,305.0,4.5,27.0,471.0,322.93,240.69
2017,6,6,9,15,273.0,322.5,4.5,27.5,519.5,361.44,269.53
2017,6,6,9,30,301.0,340.0,4.5,28.0,568.0,401.59,299.19
2017,6,6,9,45,175.0,349.5,4.55,28.5,483.5,357.88,267.3
2017,6,6,10,0,49.0,359.0,4.6,29.0,399.0,302.63,225.74
2017,6,6,10,15,93.0,399.0,4.6,29.0,480.0,361.05,269.04
2017,6,6,10,30,137.0,439.0,4.6,29.0,561.0,426.14,316.48
2017,6,6,10,45,501.0,286.5,4.7,29.5,749.0,552.99,411.33
2017,6,6,11,0,865.0,134.0,4.8,30.0,937.0,673.53,500.18
2017,6,6,11,15,869.5,134.5,4.85,30.0,957.5,693.69,514.62
2017,6,6,11,30,874.0,135.0,4.9,30.0,978.0,710.85,527.22
2017,6,6,11,45,868.5,142.0,5.0,30.5,988.5,722.54,534.82
2017,6,6,12,0,863.0,149.0,5.1,31.0,999.0,730.79,539.89
2017,6,6,12,15,864.5,149.0,5.15,31.0,1003.5,736.08,543.89
2017,6,6,12,30,866.0,149.0,5.2,31.0,1008.0,738.66,545.91
2017,6,6,12,45,871.0,144.5,5.3,31.5,1006.0,738.15,544.89
2017,6,6,13,0,876.0,140.0,5.4,32.0,1004.0,734.84,541.83
2017,6,6,13,15,873.5,139.5,5.45,32.0,992.5,725.92,535.61
2017,6,6,13,30,871.0,139.0,5.5,32.0,981.0,713.91,527.12
2017,6,6,13,45,872.0,134.0,5.55,32.0,963.0,697.87,515.76
2017,6,6,14,0,873.0,129.0,5.6,32.0,945.0,678.53,501.88
2017,6,6,14,15,635.0,254.5,5.6,32.0,839.0,615.29,453.63
2017,6,6,14,30,397.0,380.0,5.6,32.0,733.0,543.55,399.77
2017,6,6,14,45,625.0,248.5,5.65,32.0,779.0,566.82,418.12
2017,6,6,15,0,853.0,117.0,5.7,32.0,825.0,562.66,415.22
2017,6,6,15,15,842.0,114.5,5.65,31.5,785.5,524.74,386.4
2017,6,6,15,30,831.0,112.0,5.6,31.0,746.0,485.08,355.63
2017,6,6,15,45,821.0,107.5,5.6,31.0,702.0,442.81,321.5
2017,6,6,16,0,811.0,103.0,5.6,31.0,658.0,398.0,284.73
2017,6,6,16,15,793.5,100.0,5.5,30.5,609.5,351.17,246.29
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,304.18,207.21
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,255.26,166.44
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,207.08,127.35
2017,6,6,17,15,703.0,83.5,5.05,29.5,404.5,158.58,91.44
2017,6,6,17,30,672.0,79.0,4.8,29.0,351.0,107.95,59.34
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.0,62.63,47.38
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,53.7,40.04
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,47.94,35.18
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,42.17,30.12
2017,6,6,18,45,356.5,41.0,3.05,26.5,99.0,33.32,22.24
2017,6,6,19,0,255.0,30.0,2.6,26.0,55.0,24.47,13.73
2017,6,6,19,15,127.5,15.0,2.45,25.5,27.5,12.12,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,14.0,1.45,20.0,23.5,11.02,0.0
2017,6,7,6,0,221.0,28.0,1.6,21.0,47.0,21.43,10.95
2017,6,7,6,15,326.0,40.0,1.65,21.5,90.0,32.48,21.94
2017,6,7,6,30,431.0,52.0,1.7,22.0,133.0,42.1,30.7
2017,6,7,6,45,501.0,60.0,1.75,23.0,184.0,48.24,36.14
2017,6,7,7,0,571.0,68.0,1.8,24.0,235.0,54.4,41.35
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.0,59.11,45.14
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,100.13,56.74
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,146.36,83.41
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,199.15,121.26
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,247.58,159.32
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,297.14,199.42
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,344.95,238.58
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,392.56,277.04
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,437.84,313.57
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,481.81,348.39
2017,6,7,9,45,851.5,114.0,2.4,30.5,787.0,521.61,378.75
2017,6,7,10,0,862.0,116.0,2.5,31.0,827.0,559.65,407.06
2017,6,7,10,15,870.0,118.0,2.55,31.5,861.0,594.3,432.13
2017,6,7,10,30,878.0,120.0,2.6,32.0,895.0,626.62,454.95
2017,6,7,10,45,884.0,121.5,2.65,32.5,922.5,654.8,474.42
2017,6,7,11,0,890.0,123.0,2.7,33.0,950.0,680.21,491.57
2017,6,7,11,15,894.0,124.0,2.7,33.0,970.0,700.99,506.09
2017,6,7,11,30,898.0,125.0,2.7,33.0,990.0,718.68,518.31
2017,6,7,11,45,899.0,126.5,2.75,33.0,1002.0,731.46,527.32
2017,6,7,12,0,900.0,128.0,2.8,33.0,1014.0,740.99,534.06
2017,6,7,12,15,900.5,128.0,2.8,33.0,1018.0,745.93,537.45
2017,6,7,12,30,901.0,128.0,2.8,33.0,1022.0,747.95,538.82
2017,6,7,12,45,900.0,128.0,2.8,33.5,1018.5,746.17,536.49
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,741.53,532.18
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,732.03,525.68
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,719.36,516.95
2017,6,7,13,45,645.5,266.5,2.85,34.0,884.0,659.06,472.66
2017,6,7,14,0,398.0,406.0,2.9,34.0,778.0,586.55,420.3
2017,6,7,14,15,634.0,264.5,2.9,34.0,837.0,621.28,447.08
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,629.37,454.29
2017,6,7,14,45,843.5,131.5,2.95,34.0,857.5,595.15,429.44
2017,6,7,15,0,817.0,140.0,3.0,34.0,819.0,563.37,405.96
2017,6,7,15,15,805.0,137.0,3.0,33.5,779.5,525.04,378.19
2017,6,7,15,30,793.0,134.0,3.0,33.0,740.0,485.16,348.54
2017,6,7,15,45,779.0,130.0,3.05,33.0,695.5,442.33,315.37
2017,6,7,16,0,765.0,126.0,3.1,33.0,651.0,398.6,280.76
2017,6,7,16,15,745.0,122.0,3.1,32.5,602.0,352.21,244.06
2017,6,7,16,30,725.0,118.0,3.1,32.0,553.0,302.61,204.4
2017,6,7,16,45,703.0,112.0,3.1,32.0,501.5,254.33,165.29
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,206.99,127.81
2017,6,7,17,15,647.0,100.0,2.85,31.5,396.5,159.27,93.2
2017,6,7,17,30,613.0,94.0,2.6,31.0,343.0,114.29,65.61
2017,6,7,17,45,570.5,85.5,2.4,30.5,290.5,70.32,53.33
2017,6,7,18,0,528.0,77.0,2.2,30.0,238.0,60.37,45.25
2017,6,7,18,15,462.5,67.5,2.05,29.0,188.0,53.42,39.56
2017,6,7,18,30,397.0,58.0,1.9,28.0,138.0,46.4,33.56
2017,6,7,18,45,302.0,45.0,1.75,27.0,95.0,34.25,22.99
2017,6,7,19,0,207.0,32.0,1.6,26.0,52.0,24.31,13.69
2017,6,7,19,15,103.5,16.0,1.6,25.5,26.0,12.2,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,15.0,1.7,21.5,20.5,11.8,0.0
2017,6,8,6,0,128.0,30.0,2.0,22.0,41.0,22.53,11.73
2017,6,8,6,15,215.5,47.0,2.2,22.5,81.0,35.09,24.03
2017,6,8,6,30,303.0,64.0,2.4,23.0,121.0,47.54,35.2
2017,6,8,6,45,371.0,76.5,2.6,23.5,169.5,56.62,43.25
2017,6,8,7,0,439.0,89.0,2.8,24.0,218.0,65.61,50.95
2017,6,8,7,15,488.0,98.5,2.75,24.5,269.0,72.26,56.46
2017,6,8,7,30,537.0,108.0,2.7,25.0,320.0,110.85,69.63
2017,6,8,7,45,572.5,116.0,2.65,26.0,372.0,153.13,94.45
2017,6,8,8,0,608.0,124.0,2.6,27.0,424.0,198.52,126.68
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.0,243.42,161.58
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,289.99,198.7
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,335.31,235.1
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,380.74,270.82
2017,6,8,9,15,714.0,154.0,1.6,29.0,665.5,423.68,304.31
2017,6,8,9,30,731.0,158.0,1.4,29.0,710.0,466.18,336.44
2017,6,8,9,45,736.5,166.0,1.25,29.5,748.0,505.47,364.73
2017,6,8,10,0,742.0,174.0,1.1,30.0,786.0,542.97,390.61
2017,6,8,10,15,752.5,177.0,1.05,30.0,819.5,576.2,414.15
2017,6,8,10,30,763.0,180.0,1.0,30.0,853.0,608.05,436.15
2017,6,8,10,45,766.5,185.0,1.0,30.5,879.5,635.01,453.85
2017,6,8,11,0,770.0,190.0,1.0,31.0,906.0,659.38,469.43
2017,6,8,11,15,403.0,298.5,1.0,31.0,674.5,519.78,372.93
2017,6,8,11,30,36.0,407.0,1.0,31.0,443.0,345.27,248.15
2017,6,8,11,45,234.0,425.5,1.05,31.5,656.5,507.93,363.95
2017,6,8,12,0,432.0,444.0,1.1,32.0,870.0,665.74,468.82
2017,6,8,12,15,251.0,460.5,1.1,32.0,708.5,551.32,389.92
2017,6,8,12,30,70.0,477.0,1.1,32.0,547.0,427.47,304.2
2017,6,8,12,45,432.5,334.0,1.1,32.5,761.0,588.97,419.75
2017,6,8,13,0,795.0,191.0,1.1,33.0,975.0,723.98,510.53
2017,6,8,13,15,792.0,190.0,1.15,33.0,963.5,714.73,503.52
2017,6,8,13,30,789.0,189.0,1.2,33.0,952.0,702.58,495.95
2017,6,8,13,45,784.5,187.0,1.25,33.0,933.5,685.76,485.21
2017,6,8,14,0,780.0,185.0,1.3,33.0,915.0,666.15,472.43
2017,6,8,14,15,530.5,306.5,1.35,33.0,796.5,588.09,417.89
2017,6,8,14,30,281.0,428.0,1.4,33.0,678.0,508.57,362.24
2017,6,8,14,45,526.0,294.0,1.5,33.0,740.0,542.59,388.11
2017,6,8,15,0,771.0,160.0,1.6,33.0,802.0,553.76,396.15
2017,6,8,15,15,759.0,156.5,1.65,32.5,763.0,516.72,369.77
2017,6,8,15,30,747.0,153.0,1.7,32.0,724.0,478.26,341.88
2017,6,8,15,45,731.5,149.0,1.75,32.0,680.0,435.01,309.13
2017,6,8,16,0,716.0,145.0,1.8,32.0,636.0,392.19,275.85
2017,6,8,16,15,556.5,187.0,1.85,31.5,551.5,332.77,233.4
2017,6,8,16,30,397.0,229.0,1.9,31.0,467.0,285.26,200.78
2017,6,8,16,45,511.5,175.5,1.95,31.0,453.5,253.03,171.1
2017,6,8,17,0,626.0,122.0,2.0,31.0,440.0,208.75,131.49
2017,6,8,17,15,591.5,115.0,1.9,30.5,387.5,163.05,98.57
2017,6,8,17,30,557.0,108.0,1.8,30.0,335.0,120.25,72.3
2017,6,8,17,45,515.5,98.0,1.7,30.0,284.0,78.27,60.02
2017,6,8,18,0,474.0,88.0,1.6,30.0,233.0,65.36,49.41
2017,6,8,18,15,410.0,76.5,1.5,29.0,184.0,57.02,42.58
2017,6,8,18,30,346.0,65.0,1.4,28.0,135.0,48.59,35.4
2017,6,8,18,45,261.0,50.0,1.3,27.0,93.5,37.49,25.72
2017,6,8,19,0,176.0,35.0,1.2,26.0,52.0,26.33,15.38
2017,6,8,19,15,88.0,17.5,1.25,25.5,26.0,13.27,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,39.0,15.5,3.3,21.5,18.5,12.2,0.0
2017,6,9,6,0,78.0,31.0,3.5,22.0,37.0,23.09,12.16
2017,6,9,6,15,152.0,51.5,3.7,22.5,76.0,37.83,26.32
2017,6,9,6,30,226.0,72.0,3.9,23.0,115.0,52.43,39.36
2017,6,9,6,45,113.0,63.0,4.1,23.5,84.5,46.11,34.21
2017,6,9,7,0,0.0,54.0,4.3,24.0,54.0,41.34,30.11
2017,6,9,7,15,4.0,93.5,4.3,24.0,95.5,69.75,54.46
2017,6,9,7,30,8.0,133.0,4.3,24.0,137.0,97.8,74.38
2017,6,9,7,45,4.0,139.5,4.35,24.5,142.0,103.94,78.96
2017,6,9,8,0,0.0,146.0,4.4,25.0,147.0,109.3,82.96
2017,6,9,8,15,6.5,172.0,4.35,25.5,176.5,130.21,98.83
2017,6,9,8,30,13.0,198.0,4.3,26.0,206.0,151.97,115.21
2017,6,9,8,45,175.5,241.0,4.25,26.5,359.5,238.08,177.37
2017,6,9,9,0,338.0,284.0,4.2,27.0,513.0,340.46,252.07
2017,6,9,9,15,286.0,319.0,4.1,27.0,521.5,362.31,270.01
2017,6,9,9,30,234.0,354.0,4.0,27.0,530.0,376.56,281.62
2017,6,9,9,45,136.5,348.5,3.9,27.0,452.5,336.78,252.72
2017,6,9,10,0,39.0,343.0,3.8,27.0,375.0,284.71,213.7
2017,6,9,10,15,42.5,355.0,3.75,27.0,391.5,298.6,223.95
2017,6,9,10,30,46.0,367.0,3.7,27.0,408.0,312.53,234.05
2017,6,9,10,45,46.5,378.0,3.65,27.5,420.5,323.81,241.64
2017,6,9,11,0,47.0,389.0,3.6,28.0,433.0,334.89,249.04
2017,6,9,11,15,288.0,356.0,3.55,28.0,633.0,480.89,358.42
2017,6,9,11,30,529.0,323.0,3.5,28.0,833.0,631.31,466.96
2017,6,9,11,45,477.5,383.5,3.5,28.0,848.5,648.39,476.87
2017,6,9,12,0,426.0,444.0,3.5,28.0,864.0,660.65,484.01
2017,6,9,12,15,426.5,448.0,3.45,28.0,870.0,665.89,487.4
2017,6,9,12,30,427.0,452.0,3.4,28.0,876.0,670.4,490.27
2017,6,9,12,45,325.5,478.0,3.35,28.5,801.0,617.26,450.98
2017,6,9,13,0,224.0,504.0,3.3,29.0,726.0,560.38,409.15
2017,6,9,13,15,246.0,492.5,3.15,29.0,733.5,564.26,412.2
2017,6,9,13,30,268.0,481.0,3.0,29.0,741.0,569.74,415.96
2017,6,9,13,45,174.0,466.0,2.9,29.0,634.0,486.59,356.45
2017,6,9,14,0,80.0,451.0,2.8,29.0,527.0,404.66,297.31
2017,6,9,14,15,164.5,443.5,2.65,29.0,592.5,452.81,332.93
2017,6,9,14,30,249.0,436.0,2.5,29.0,658.0,494.86,362.86
2017,6,9,14,45,477.0,316.0,2.45,29.0,720.5,530.4,389.21
2017,6,9,15,0,705.0,196.0,2.4,29.0,783.0,546.34,400.24
2017,6,9,15,15,691.5,192.0,2.35,29.0,745.0,509.77,372.48
2017,6,9,15,30,678.0,188.0,2.3,29.0,707.0,472.05,343.63
2017,6,9,15,45,512.0,238.5,2.3,29.0,617.0,407.08,296.1
2017,6,9,16,0,346.0,289.0,2.3,29.0,527.0,352.04,256.58
2017,6,9,16,15,339.0,267.0,2.15,28.5,486.0,314.86,228.32
2017,6,9,16,30,332.0,245.0,2.0,28.0,445.0,277.67,199.59
2017,6,9,16,45,305.0,225.5,1.95,28.0,396.0,237.61,168.92
2017,6,9,17,0,278.0,206.0,1.9,28.0,347.0,199.8,140.39
2017,6,9,17,15,258.0,186.0,1.75,27.5,305.5,165.05,115.07
2017,6,9,17,30,238.0,166.0,1.6,27.0,264.0,132.17,92.91
2017,6,9,17,45,217.0,144.0,1.45,26.5,223.0,100.12,79.2
2017,6,9,18,0,196.0,122.0,1.3,26.0,182.0,84.46,66.38
2017,6,9,18,15,163.5,100.0,1.3,25.5,143.5,71.1,55.17
2017,6,9,18,30,131.0,78.0,1.3,25.0,105.0,56.13,42.28
2017,6,9,18,45,89.0,56.5,1.35,25.0,72.0,41.18,29.07
2017,6,9,19,0,47.0,35.0,1.4,25.0,39.0,26.06,15.3
2017,6,9,19,15,23.5,17.5,1.55,24.5,19.5,13.38,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,20.5,19.5,12.2,0.0
2017,6,10,6,0,95.0,31.0,3.0,21.0,39.0,23.16,12.28
2017,6,10,6,15,177.0,50.0,3.15,21.5,78.5,37.0,25.75
2017,6,10,6,30,259.0,69.0,3.3,22.0,118.0,50.61,37.98
2017,6,10,6,45,330.5,82.5,3.5,22.5,166.0,60.24,46.54
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,69.76,54.74
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,77.22,60.95
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,111.26,71.83
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,154.27,97.3
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,198.31,128.45
2017,6,10,8,15,365.5,196.0,3.85,25.5,383.0,225.13,159.36
2017,6,10,8,30,139.0,262.0,3.8,26.0,344.0,230.05,171.69
2017,6,10,8,45,213.0,279.0,3.8,26.5,417.0,275.75,204.84
2017,6,10,9,0,287.0,296.0,3.8,27.0,490.0,329.59,244.4
2017,6,10,9,15,511.5,226.5,3.75,27.5,601.0,390.52,287.62
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,465.27,342.21
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,505.34,372.77
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,543.15,401.07
2017,6,10,10,15,546.0,288.0,3.7,29.5,748.0,542.89,400.11
2017,6,10,10,30,324.0,416.0,3.7,30.0,703.0,521.31,382.72
2017,6,10,10,45,565.5,291.0,3.7,30.5,809.5,592.53,435.11
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,662.58,486.07
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,683.47,500.72
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,701.53,513.47
2017,6,10,11,45,813.0,175.0,3.75,31.5,966.5,713.86,521.14
2017,6,10,12,0,809.0,181.0,3.8,32.0,977.0,722.97,526.49
2017,6,10,12,15,810.0,181.0,3.8,32.0,982.0,728.07,530.05
2017,6,10,12,30,811.0,181.0,3.8,32.0,987.0,730.44,531.69
2017,6,10,12,45,544.0,336.0,3.85,32.5,876.5,668.31,483.83
2017,6,10,13,0,277.0,491.0,3.9,33.0,766.0,590.3,425.1
2017,6,10,13,15,541.5,334.5,3.95,33.0,862.0,657.52,476.33
2017,6,10,13,30,806.0,178.0,4.0,33.0,958.0,704.3,512.21
2017,6,10,13,45,801.0,176.5,4.05,33.5,939.0,687.33,499.08
2017,6,10,14,0,796.0,175.0,4.1,34.0,920.0,667.54,484.21
2017,6,10,14,15,789.5,173.0,4.1,34.0,894.0,643.7,467.21
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,617.34,448.18
2017,6,10,14,45,780.5,164.0,4.1,34.0,837.0,587.04,426.1
2017,6,10,15,0,778.0,157.0,4.1,34.0,806.0,554.25,401.8
2017,6,10,15,15,766.0,154.0,4.1,33.5,767.0,517.47,374.87
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,479.24,346.17
2017,6,10,15,45,734.0,149.5,4.15,33.0,683.5,435.84,312.47
2017,6,10,16,0,714.0,148.0,4.2,33.0,639.0,393.24,278.68
2017,6,10,16,15,693.0,143.0,4.2,32.5,591.0,347.57,242.56
2017,6,10,16,30,672.0,138.0,4.2,32.0,543.0,302.26,206.21
2017,6,10,16,45,642.0,133.5,4.25,32.0,491.5,255.85,168.97
2017,6,10,17,0,612.0,129.0,4.3,32.0,440.0,211.26,134.1
2017,6,10,17,15,576.5,121.5,4.25,31.5,388.0,165.84,101.33
2017,6,10,17,30,541.0,114.0,4.2,31.0,336.0,123.45,75.2
2017,6,10,17,45,493.0,104.5,4.2,30.5,284.5,79.92,61.35
2017,6,10,18,0,445.0,95.0,4.2,30.0,233.0,69.56,52.97
2017,6,10,18,15,380.0,83.0,4.05,29.0,184.0,61.04,45.99
2017,6,10,18,30,315.0,71.0,3.9,28.0,135.0,52.42,38.64
2017,6,10,18,45,229.0,54.5,3.8,27.5,93.5,40.43,28.12
2017,6,10,19,0,143.0,38.0,3.7,27.0,52.0,28.28,16.96
2017,6,10,19,15,71.5,19.0,3.75,26.5,26.0,14.4,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.0,16.0,3.0,20.5,21.5,12.59,0.0
2017,6,11,6,0,132.0,32.0,3.1,21.0,43.0,23.96,12.89
2017,6,11,6,15,232.0,47.5,3.3,21.5,84.5,35.54,24.51
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,47.09,34.95
2017,6,11,6,45,409.0,73.0,3.75,22.5,176.0,54.65,41.73
2017,6,11,7,0,486.0,83.0,4.0,23.0,226.0,64.68,50.38
2017,6,11,7,15,536.5,91.0,4.05,23.5,278.5,69.96,54.74
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,104.61,64.46
2017,6,11,7,45,413.5,151.0,4.15,25.0,326.5,153.74,102.17
2017,6,11,8,0,240.0,203.0,4.2,26.0,322.0,185.32,132.58
2017,6,11,8,15,200.0,232.5,4.15,26.5,339.0,212.6,155.39
2017,6,11,8,30,160.0,262.0,4.1,27.0,356.0,235.37,174.51
2017,6,11,8,45,474.5,188.0,4.1,27.5,501.5,297.51,214.18
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,385.22,276.15
2017,6,11,9,15,595.5,210.0,4.05,28.5,628.5,414.31,302.96
2017,6,11,9,30,402.0,306.0,4.0,29.0,610.0,419.12,309.3
2017,6,11,9,45,366.0,339.5,3.95,29.5,627.5,444.53,328.21
2017,6,11,10,0,330.0,373.0,3.9,30.0,645.0,466.25,343.64
2017,6,11,10,15,596.5,249.5,3.85,30.0,766.0,542.04,399.75
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,617.31,455.64
2017,6,11,10,45,870.5,126.5,3.8,30.5,914.5,645.3,475.15
2017,6,11,11,0,878.0,127.0,3.8,31.0,942.0,670.65,492.59
2017,6,11,11,15,882.0,128.0,3.8,31.0,962.5,691.26,507.39
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,708.82,519.89
2017,6,11,11,45,888.0,129.5,3.8,31.5,995.0,721.5,527.81
2017,6,11,12,0,890.0,130.0,3.8,32.0,1007.0,731.0,533.41
2017,6,11,12,15,890.5,130.5,3.8,32.0,1011.5,736.34,537.14
2017,6,11,12,30,891.0,131.0,3.8,32.0,1016.0,738.8,538.85
2017,6,11,12,45,890.5,130.5,3.8,32.5,1012.5,737.21,536.63
2017,6,11,13,0,890.0,130.0,3.8,33.0,1009.0,732.83,532.46
2017,6,11,13,15,887.5,129.5,3.8,33.0,997.5,724.0,526.27
2017,6,11,13,30,885.0,129.0,3.8,33.0,986.0,712.02,517.83
2017,6,11,13,45,881.5,128.0,3.8,33.5,967.0,695.84,505.37
2017,6,11,14,0,878.0,127.0,3.8,34.0,948.0,676.57,490.66
2017,6,11,14,15,872.0,125.5,3.8,34.0,921.5,652.36,473.35
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,625.37,453.81
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,594.25,431.0
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,560.79,406.06
2017,6,11,15,15,839.0,118.0,3.75,34.0,789.5,523.66,377.87
2017,6,11,15,30,828.0,116.0,3.7,34.0,750.0,484.8,347.79
2017,6,11,15,45,814.5,113.0,3.7,34.0,705.5,442.45,314.62
2017,6,11,16,0,801.0,110.0,3.7,34.0,661.0,398.44,279.47
2017,6,11,16,15,783.0,106.5,3.65,33.5,612.5,351.73,242.23
2017,6,11,16,30,765.0,103.0,3.6,33.0,564.0,304.92,204.33
2017,6,11,16,45,741.5,99.0,3.6,32.5,512.5,256.58,165.4
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,209.21,128.1
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,156.84,89.77
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,110.88,61.61
2017,6,11,17,45,610.0,78.5,3.15,31.0,301.0,66.27,49.86
2017,6,11,18,0,566.0,72.0,3.0,31.0,248.0,57.06,42.3
2017,6,11,18,15,502.0,64.0,2.7,30.0,197.0,51.07,37.43
2017,6,11,18,30,438.0,56.0,2.4,29.0,146.0,45.06,32.32
2017,6,11,18,45,340.5,44.5,2.1,28.0,102.0,35.96,24.37
2017,6,11,19,0,243.0,33.0,1.8,27.0,58.0,25.2,14.57
2017,6,11,19,15,121.5,16.5,2.0,26.5,29.0,12.62,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,11.8,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,22.77,11.9
2017,6,12,6,15,300.5,43.0,2.8,22.5,89.5,32.78,22.07
2017,6,12,6,30,407.0,56.0,2.9,23.0,132.0,45.14,33.14
2017,6,12,6,45,484.0,63.5,3.0,23.5,183.5,50.79,38.23
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,56.52,43.17
2017,6,12,7,15,608.5,77.5,3.05,24.5,288.5,61.15,46.98
2017,6,12,7,30,656.0,84.0,3.0,25.0,342.0,96.81,56.37
2017,6,12,7,45,364.5,144.0,3.0,25.5,291.0,142.88,95.24
2017,6,12,8,0,73.0,204.0,3.0,26.0,240.0,158.66,118.48
2017,6,12,8,15,432.0,149.0,2.95,26.5,399.5,206.44,141.42
2017,6,12,8,30,791.0,94.0,2.9,27.0,559.0,290.97,196.29
2017,6,12,8,45,814.0,94.5,2.9,27.5,609.5,338.4,235.47
2017,6,12,9,0,837.0,95.0,2.9,28.0,660.0,387.95,275.86
2017,6,12,9,15,595.5,209.5,2.9,28.5,625.5,413.03,300.53
2017,6,12,9,30,354.0,324.0,2.9,29.0,591.0,409.93,301.46
2017,6,12,9,45,621.0,213.0,2.9,29.5,712.0,480.67,352.4
2017,6,12,10,0,888.0,102.0,2.9,30.0,833.0,556.33,407.27
