Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,15,896.0,103.5,2.9,30.5,867.5,591.55,432.77
2017,6,12,10,30,904.0,105.0,2.9,31.0,902.0,624.39,456.12
2017,6,12,10,45,910.5,105.5,2.95,31.5,930.0,652.97,476.14
2017,6,12,11,0,917.0,106.0,3.0,32.0,958.0,678.76,493.8
2017,6,12,11,15,920.5,107.0,3.0,32.0,978.5,700.01,508.83
2017,6,12,11,30,924.0,108.0,3.0,32.0,999.0,718.07,521.47
2017,6,12,11,45,919.0,113.5,3.05,32.5,1009.5,730.36,529.06
2017,6,12,12,0,914.0,119.0,3.1,33.0,1020.0,739.06,534.13
2017,6,12,12,15,915.0,119.0,3.15,33.0,1024.5,744.66,538.21
2017,6,12,12,30,916.0,119.0,3.2,33.0,1029.0,747.26,540.21
2017,6,12,12,45,916.0,118.5,3.25,33.5,1025.5,745.99,538.44
2017,6,12,13,0,916.0,118.0,3.3,34.0,1022.0,741.82,534.64
2017,6,12,13,15,913.5,117.5,3.3,34.0,1010.5,732.73,528.35
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,720.4,519.77
2017,6,12,13,45,907.5,115.5,3.35,34.0,980.0,703.39,508.11
2017,6,12,14,0,904.0,114.0,3.4,34.0,961.0,683.21,494.08
2017,6,12,14,15,898.5,113.0,3.4,34.0,934.5,659.07,476.91
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,632.07,457.43
2017,6,12,14,45,871.5,118.5,3.45,34.0,871.0,598.98,433.37
2017,6,12,15,0,850.0,125.0,3.5,34.0,834.0,564.27,407.7
2017,6,12,15,15,649.5,208.5,3.5,34.0,735.5,500.38,360.9
2017,6,12,15,30,449.0,292.0,3.5,34.0,637.0,440.0,317.24
2017,6,12,15,45,625.5,202.5,3.55,34.0,651.5,430.24,307.48
2017,6,12,16,0,802.0,113.0,3.6,34.0,666.0,401.16,281.31
2017,6,12,16,15,783.5,110.0,3.65,33.5,617.5,354.68,244.33
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,308.12,206.72
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,259.4,167.22
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,207.58,126.35
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,159.18,91.22
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,113.22,63.14
2017,6,12,17,45,610.0,81.0,3.5,31.5,304.5,68.23,51.38
2017,6,12,18,0,566.0,74.0,3.4,31.0,251.0,58.52,43.52
2017,6,12,18,15,501.5,66.0,3.2,30.0,199.5,52.58,38.7
2017,6,12,18,30,437.0,58.0,3.0,29.0,148.0,46.62,33.63
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.0,37.17,25.38
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,25.93,15.2
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,12.99,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,76.5,15.5,2.55,22.5,22.0,12.2,0.0
2017,6,13,6,0,153.0,31.0,2.8,23.0,44.0,23.34,12.24
2017,6,13,6,15,254.0,46.0,3.0,23.5,85.5,34.62,23.5
2017,6,13,6,30,355.0,61.0,3.2,24.0,127.0,45.89,33.63
2017,6,13,6,45,229.0,86.0,3.4,24.5,134.5,62.1,47.74
2017,6,13,7,0,103.0,111.0,3.6,25.0,142.0,77.92,61.23
2017,6,13,7,15,361.5,101.0,3.65,25.5,238.5,72.03,56.03
2017,6,13,7,30,620.0,91.0,3.7,26.0,335.0,98.95,59.14
2017,6,13,7,45,461.0,142.0,3.75,26.5,338.5,151.7,98.16
2017,6,13,8,0,302.0,193.0,3.8,27.0,342.0,188.12,131.56
2017,6,13,8,15,304.5,217.5,3.8,27.5,382.5,224.66,159.93
2017,6,13,8,30,307.0,242.0,3.8,28.0,423.0,261.15,188.6
2017,6,13,8,45,553.5,176.0,3.85,28.5,536.0,315.08,224.2
2017,6,13,9,0,800.0,110.0,3.9,29.0,649.0,383.86,273.36
2017,6,13,9,15,814.0,113.0,3.9,29.5,694.5,428.51,309.33
2017,6,13,9,30,828.0,116.0,3.9,30.0,740.0,472.24,343.77
2017,6,13,9,45,842.5,116.5,3.95,30.5,781.0,511.96,374.52
2017,6,13,10,0,857.0,117.0,4.0,31.0,822.0,550.65,403.71
2017,6,13,10,15,865.0,118.5,4.05,31.5,856.0,584.81,428.97
2017,6,13,10,30,873.0,120.0,4.1,32.0,890.0,616.67,451.98
2017,6,13,10,45,882.5,119.0,4.15,32.5,918.0,645.1,472.09
2017,6,13,11,0,892.0,118.0,4.2,33.0,946.0,670.97,490.0
2017,6,13,11,15,638.0,273.0,4.25,33.0,872.0,650.43,472.78
2017,6,13,11,30,384.0,428.0,4.3,33.0,798.0,604.88,437.86
2017,6,13,11,45,637.5,279.0,4.4,33.5,902.5,674.5,489.51
2017,6,13,12,0,891.0,130.0,4.5,34.0,1007.0,730.04,530.79
2017,6,13,12,15,891.5,130.0,4.55,34.0,1011.0,735.1,534.27
2017,6,13,12,30,892.0,130.0,4.6,34.0,1015.0,737.28,535.94
2017,6,13,12,45,893.5,127.5,4.65,34.5,1012.0,735.77,533.97
2017,6,13,13,0,895.0,125.0,4.7,35.0,1009.0,731.44,529.99
2017,6,13,13,15,892.5,124.5,4.75,35.0,997.5,722.65,524.03
2017,6,13,13,30,890.0,124.0,4.8,35.0,986.0,710.68,515.78
2017,6,13,13,45,889.0,120.0,4.85,35.0,967.5,693.94,504.19
2017,6,13,14,0,888.0,116.0,4.9,35.0,949.0,673.95,490.14
2017,6,13,14,15,882.0,115.0,4.95,35.0,922.0,649.93,472.97
2017,6,13,14,30,876.0,114.0,5.0,35.0,895.0,623.13,453.51
2017,6,13,14,45,590.5,250.5,5.05,35.0,769.0,545.37,396.0
2017,6,13,15,0,305.0,387.0,5.1,35.0,643.0,467.25,338.85
2017,6,13,15,15,214.5,376.5,5.1,34.5,552.0,397.72,289.72
2017,6,13,15,30,124.0,366.0,5.1,34.0,461.0,336.99,246.55
2017,6,13,15,45,477.0,229.5,5.1,34.0,563.5,385.07,278.46
2017,6,13,16,0,830.0,93.0,5.1,34.0,666.0,397.18,279.69
2017,6,13,16,15,813.0,90.0,5.1,33.5,617.5,350.71,241.96
2017,6,13,16,30,796.0,87.0,5.1,33.0,569.0,301.01,201.38
2017,6,13,16,45,770.0,85.5,5.15,33.0,517.0,252.71,161.74
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,205.56,124.11
2017,6,13,17,15,714.0,80.0,5.2,32.5,412.0,157.35,88.84
2017,6,13,17,30,684.0,76.0,5.2,32.0,359.0,111.32,60.72
2017,6,13,17,45,631.5,72.5,5.2,31.5,304.5,62.85,46.94
2017,6,13,18,0,579.0,69.0,5.2,31.0,250.0,54.99,40.59
2017,6,13,18,15,516.0,62.0,5.1,30.5,199.5,49.67,36.18
2017,6,13,18,30,453.0,55.0,5.0,30.0,149.0,44.37,31.6
2017,6,13,18,45,340.5,45.0,4.9,29.5,104.0,36.33,24.51
2017,6,13,19,0,228.0,35.0,4.8,29.0,59.0,26.58,15.58
2017,6,13,19,15,114.0,17.5,4.7,28.5,29.5,13.34,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,55.5,16.0,3.5,23.0,20.5,12.59,0.0
2017,6,14,6,0,111.0,32.0,3.6,23.0,41.0,23.87,12.61
2017,6,14,6,15,204.5,48.5,3.85,23.5,81.0,36.08,24.72
2017,6,14,6,30,298.0,65.0,4.1,24.0,121.0,48.19,35.58
2017,6,14,6,45,369.0,77.0,4.35,24.5,169.0,56.94,43.33
2017,6,14,7,0,440.0,89.0,4.6,25.0,217.0,65.62,50.76
2017,6,14,7,15,224.5,111.5,4.65,25.5,177.0,78.76,61.77
2017,6,14,7,30,9.0,134.0,4.7,26.0,137.0,98.28,74.18
2017,6,14,7,45,34.0,166.5,4.8,27.0,183.0,123.0,92.2
2017,6,14,8,0,59.0,199.0,4.9,28.0,229.0,152.86,113.85
2017,6,14,8,15,31.0,183.0,4.9,28.5,198.5,142.13,106.05
2017,6,14,8,30,3.0,167.0,4.9,29.0,168.0,126.89,94.67
2017,6,14,8,45,4.0,174.5,4.95,29.5,176.5,133.56,99.36
2017,6,14,9,0,5.0,182.0,5.0,30.0,185.0,140.27,104.03
2017,6,14,9,15,11.0,220.5,5.0,30.5,228.5,172.03,127.8
2017,6,14,9,30,17.0,259.0,5.0,31.0,272.0,204.48,151.79
2017,6,14,9,45,93.0,330.5,5.0,31.5,406.5,297.71,220.63
2017,6,14,10,0,169.0,402.0,5.0,32.0,541.0,398.52,293.61
2017,6,14,10,15,112.0,399.0,5.0,32.0,493.0,373.05,274.69
2017,6,14,10,30,55.0,396.0,5.0,32.0,445.0,338.94,249.35
2017,6,14,10,45,42.5,384.0,5.0,32.5,422.5,325.1,238.55
2017,6,14,11,0,30.0,372.0,5.0,33.0,400.0,310.12,226.86
2017,6,14,11,15,31.0,383.5,5.0,33.0,413.5,321.27,234.82
2017,6,14,11,30,32.0,395.0,5.0,33.0,427.0,332.26,242.61
2017,6,14,11,45,29.0,387.5,5.05,33.5,416.5,325.5,237.1
2017,6,14,12,0,26.0,380.0,5.1,34.0,406.0,318.36,231.39
2017,6,14,12,15,30.0,397.0,5.05,34.0,427.0,335.02,243.37
2017,6,14,12,30,34.0,414.0,5.0,34.0,448.0,351.42,255.08
2017,6,14,12,45,40.5,429.0,5.0,34.5,469.0,367.64,266.22
2017,6,14,13,0,47.0,444.0,5.0,35.0,490.0,383.4,276.96
2017,6,14,13,15,40.5,423.0,5.0,35.0,463.0,361.55,261.38
2017,6,14,13,30,34.0,402.0,5.0,35.0,436.0,339.57,245.75
2017,6,14,13,45,122.0,437.0,5.0,35.5,553.0,428.8,310.14
2017,6,14,14,0,210.0,472.0,5.0,36.0,670.0,508.09,365.74
2017,6,14,14,15,145.5,449.0,5.0,36.0,584.0,443.98,320.08
2017,6,14,14,30,81.0,426.0,5.0,36.0,498.0,378.48,273.44
2017,6,14,14,45,54.5,375.5,5.0,36.0,423.5,321.25,232.72
2017,6,14,15,0,28.0,325.0,5.0,36.0,349.0,265.76,192.78
2017,6,14,15,15,138.5,342.0,4.95,35.5,450.0,334.59,243.6
2017,6,14,15,30,249.0,359.0,4.9,35.0,551.0,392.36,284.87
2017,6,14,15,45,310.0,321.5,4.9,35.0,546.0,377.84,273.11
2017,6,14,16,0,371.0,284.0,4.9,35.0,541.0,357.54,256.43
2017,6,14,16,15,527.5,209.5,4.85,34.5,545.0,338.95,238.36
2017,6,14,16,30,684.0,135.0,4.8,34.0,549.0,303.5,205.43
2017,6,14,16,45,521.0,164.0,4.8,34.0,462.5,247.11,165.49
2017,6,14,17,0,358.0,193.0,4.8,34.0,376.0,206.08,139.34
2017,6,14,17,15,304.5,177.0,4.65,33.5,321.0,165.62,111.32
2017,6,14,17,30,251.0,161.0,4.5,33.0,266.0,130.42,89.09
2017,6,14,17,45,370.5,124.5,4.4,32.5,254.0,90.59,69.6
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,67.95,51.16
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,57.86,42.94
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,50.1,36.4
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.01,26.75
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,27.85,16.65
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.04,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,16.5,14.5,3.35,22.5,16.0,11.41,0.0
2017,6,15,6,0,33.0,29.0,3.5,23.0,32.0,21.75,10.96
2017,6,15,6,15,81.0,51.0,3.65,23.5,64.5,37.26,25.7
2017,6,15,6,30,129.0,73.0,3.8,24.0,97.0,52.59,39.32
2017,6,15,6,45,191.5,88.0,4.0,24.5,137.0,62.96,48.46
2017,6,15,7,0,254.0,103.0,4.2,25.0,177.0,73.56,57.53
2017,6,15,7,15,263.0,128.5,4.3,25.5,219.5,89.57,70.93
2017,6,15,7,30,272.0,154.0,4.4,26.0,262.0,119.29,84.63
2017,6,15,7,45,245.0,179.5,4.55,27.0,287.0,151.76,106.71
2017,6,15,8,0,218.0,205.0,4.7,28.0,312.0,181.84,129.82
2017,6,15,8,15,233.0,228.5,4.75,28.5,355.0,215.65,155.32
2017,6,15,8,30,248.0,252.0,4.8,29.0,398.0,251.36,182.64
2017,6,15,8,45,482.5,197.0,4.85,29.5,511.5,303.73,217.0
2017,6,15,9,0,717.0,142.0,4.9,30.0,625.0,374.65,267.64
2017,6,15,9,15,733.5,146.0,4.9,30.5,669.5,418.12,302.4
2017,6,15,9,30,750.0,150.0,4.9,31.0,714.0,462.49,337.06
2017,6,15,9,45,766.5,151.0,4.9,31.5,754.5,501.74,367.22
2017,6,15,10,0,783.0,152.0,4.9,32.0,795.0,539.93,395.89
2017,6,15,10,15,792.5,154.0,4.85,32.5,829.0,573.71,420.6
2017,6,15,10,30,802.0,156.0,4.8,33.0,863.0,605.5,443.26
2017,6,15,10,45,811.5,156.5,4.75,33.5,891.0,633.93,463.04
2017,6,15,11,0,821.0,157.0,4.7,34.0,919.0,659.99,480.71
2017,6,15,11,15,826.0,158.5,4.65,34.0,939.5,681.33,495.74
2017,6,15,11,30,831.0,160.0,4.6,34.0,960.0,699.8,508.69
2017,6,15,11,45,833.0,161.0,4.55,34.5,972.5,712.86,516.69
2017,6,15,12,0,835.0,162.0,4.5,35.0,985.0,722.85,522.44
2017,6,15,12,15,836.0,162.5,4.45,35.0,989.5,728.72,526.37
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,731.73,528.29
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,718.79,518.64
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,715.81,515.4
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,707.5,509.3
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,696.2,501.1
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,681.2,490.58
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,663.17,477.83
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,647.19,465.96
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,620.82,446.87
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,587.34,422.9
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,556.21,399.87
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.0,520.0,372.6
2017,6,15,15,30,816.0,120.0,4.0,36.0,747.0,482.89,344.05
2017,6,15,15,45,803.0,116.5,4.0,36.0,703.5,440.38,311.0
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,396.81,276.46
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,351.16,240.29
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,305.4,203.5
2017,6,15,16,45,730.5,102.5,3.9,35.0,512.5,257.32,164.77
2017,6,15,17,0,707.0,98.0,3.9,35.0,461.0,206.15,124.69
2017,6,15,17,15,675.0,93.0,3.75,34.5,408.5,158.4,90.24
2017,6,15,17,30,643.0,88.0,3.6,34.0,356.0,113.08,62.62
2017,6,15,17,45,598.5,81.5,3.5,33.5,303.0,69.07,51.61
2017,6,15,18,0,554.0,75.0,3.4,33.0,250.0,59.05,43.57
2017,6,15,18,15,491.0,67.0,3.1,32.0,199.5,53.17,38.85
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,47.27,33.89
2017,6,15,18,45,331.5,47.0,2.55,30.5,105.0,35.89,24.06
2017,6,15,19,0,235.0,35.0,2.3,30.0,61.0,26.62,15.63
2017,6,15,19,15,117.5,17.5,2.55,29.5,30.5,13.36,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,12.2,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,23.28,12.08
2017,6,16,6,15,238.0,46.0,4.05,23.5,83.0,34.52,23.39
2017,6,16,6,30,337.0,61.0,4.2,24.0,124.0,45.75,33.49
2017,6,16,6,45,415.0,70.5,4.35,24.5,173.5,53.02,39.97
2017,6,16,7,0,493.0,80.0,4.5,25.0,223.0,62.52,48.11
2017,6,16,7,15,542.5,87.5,4.55,25.5,275.5,67.51,52.21
2017,6,16,7,30,592.0,95.0,4.6,26.0,328.0,98.02,60.02
2017,6,16,7,45,636.5,98.5,4.65,26.5,382.5,140.48,82.67
2017,6,16,8,0,681.0,102.0,4.7,27.0,437.0,186.85,114.78
2017,6,16,8,15,707.0,106.5,4.65,27.5,488.5,233.6,151.43
2017,6,16,8,30,733.0,111.0,4.6,28.0,540.0,285.3,193.38
2017,6,16,8,45,754.5,113.5,4.6,29.0,589.5,331.1,230.81
2017,6,16,9,0,776.0,116.0,4.6,30.0,639.0,377.26,268.03
2017,6,16,9,15,791.5,119.5,4.55,30.5,684.0,421.88,303.9
2017,6,16,9,30,807.0,123.0,4.5,31.0,729.0,465.77,338.33
2017,6,16,9,45,818.5,125.0,4.5,31.5,769.5,505.54,369.03
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,541.43,396.17
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,575.66,422.17
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,607.73,446.06
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,635.85,465.77
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,661.35,483.2
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,682.08,496.95
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,699.82,508.37
2017,6,16,11,45,884.5,129.0,4.2,34.5,991.0,715.03,518.15
2017,6,16,12,0,898.0,122.0,4.2,35.0,1007.0,727.36,525.81
2017,6,16,12,15,899.0,122.5,4.15,35.0,1012.0,733.34,529.79
2017,6,16,12,30,900.0,123.0,4.1,35.0,1017.0,736.39,531.72
2017,6,16,12,45,900.0,122.0,4.05,35.5,1014.0,734.97,529.49
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,730.73,525.29
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,722.36,519.31
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,710.8,511.07
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,694.66,498.75
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,675.38,484.17
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,651.45,467.1
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,624.69,447.8
2017,6,16,14,45,855.5,121.5,3.75,37.0,862.0,591.64,423.7
2017,6,16,15,0,833.0,128.0,3.7,37.0,825.0,557.07,398.16
2017,6,16,15,15,822.0,125.5,3.7,36.5,786.5,522.3,372.87
2017,6,16,15,30,811.0,123.0,3.7,36.0,748.0,483.13,343.77
2017,6,16,15,45,796.5,120.5,3.7,36.0,703.5,441.02,311.14
2017,6,16,16,0,782.0,118.0,3.7,36.0,659.0,397.98,277.12
2017,6,16,16,15,763.5,114.0,3.65,35.5,611.0,351.74,240.68
2017,6,16,16,30,745.0,110.0,3.6,35.0,563.0,305.47,203.65
2017,6,16,16,45,721.5,105.5,3.6,35.0,511.5,254.11,162.6
2017,6,16,17,0,698.0,101.0,3.6,35.0,460.0,207.05,125.68
2017,6,16,17,15,665.5,96.0,3.45,34.5,407.5,159.69,91.54
2017,6,16,17,30,633.0,91.0,3.3,34.0,355.0,114.81,64.18
2017,6,16,17,45,589.5,84.0,3.15,33.5,302.0,70.98,53.18
2017,6,16,18,0,546.0,77.0,3.0,33.0,249.0,60.4,44.68
2017,6,16,18,15,483.5,68.5,2.8,32.0,199.0,54.22,39.72
2017,6,16,18,30,421.0,60.0,2.6,31.0,149.0,47.98,34.49
2017,6,16,18,45,328.5,47.5,2.4,30.5,105.0,36.22,24.35
2017,6,16,19,0,236.0,35.0,2.2,30.0,61.0,26.63,15.67
2017,6,16,19,15,118.0,17.5,2.5,29.5,30.5,13.36,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,15.5,4.35,23.5,20.0,12.2,0.0
2017,6,17,6,0,99.0,31.0,4.5,24.0,40.0,23.14,11.84
2017,6,17,6,15,189.0,49.0,4.6,24.0,79.5,36.38,24.88
2017,6,17,6,30,279.0,67.0,4.7,24.0,119.0,49.41,36.6
2017,6,17,6,45,363.0,78.0,4.85,24.5,168.5,57.56,43.85
2017,6,17,7,0,447.0,89.0,5.0,25.0,218.0,65.71,50.84
2017,6,17,7,15,498.0,98.0,5.05,25.5,270.0,72.1,56.12
2017,6,17,7,30,549.0,107.0,5.1,26.0,322.0,103.9,66.07
2017,6,17,7,45,600.0,109.5,5.2,26.5,377.0,143.97,87.03
2017,6,17,8,0,651.0,112.0,5.3,27.0,432.0,188.74,117.64
2017,6,17,8,15,678.5,117.0,5.3,27.5,483.5,234.72,153.54
2017,6,17,8,30,706.0,122.0,5.3,28.0,535.0,282.29,192.22
2017,6,17,8,45,734.5,122.5,5.3,28.5,585.5,328.0,229.86
2017,6,17,9,0,763.0,123.0,5.3,29.0,636.0,377.37,270.03
2017,6,17,9,15,778.0,126.5,5.25,29.5,681.0,421.24,305.63
2017,6,17,9,30,793.0,130.0,5.2,30.0,726.0,464.37,339.83
2017,6,17,9,45,806.5,131.5,5.2,30.5,766.5,504.2,370.85
2017,6,17,10,0,820.0,133.0,5.2,31.0,807.0,542.66,400.08
2017,6,17,10,15,829.0,135.0,5.15,31.5,841.0,573.82,423.3
2017,6,17,10,30,838.0,137.0,5.1,32.0,875.0,605.59,446.28
2017,6,17,10,45,844.5,138.0,5.1,32.5,902.5,632.78,465.62
2017,6,17,11,0,851.0,139.0,5.1,33.0,930.0,657.35,482.68
2017,6,17,11,15,855.5,140.0,5.05,33.0,949.5,677.86,497.42
2017,6,17,11,30,860.0,141.0,5.0,33.0,969.0,695.42,509.86
2017,6,17,11,45,842.5,155.5,5.0,33.5,976.0,704.04,514.77
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,721.01,524.95
2017,6,17,12,15,826.0,170.0,4.95,34.0,987.5,726.49,528.58
2017,6,17,12,30,827.0,170.0,4.9,34.0,992.0,729.15,530.23
2017,6,17,12,45,827.5,168.5,4.9,34.5,989.0,727.72,528.15
2017,6,17,13,0,828.0,167.0,4.9,35.0,986.0,723.57,524.15
2017,6,17,13,15,825.0,166.5,4.85,35.0,974.5,714.79,517.79
2017,6,17,13,30,822.0,166.0,4.8,35.0,963.0,703.01,509.3
2017,6,17,13,45,819.0,163.5,4.75,35.0,944.5,686.68,497.62
2017,6,17,14,0,816.0,161.0,4.7,35.0,926.0,667.39,483.75
2017,6,17,14,15,809.0,159.0,4.65,35.0,900.0,643.12,466.27
2017,6,17,14,30,802.0,157.0,4.6,35.0,874.0,616.3,446.77
2017,6,17,14,45,801.5,150.0,4.6,35.0,843.5,586.85,425.24
2017,6,17,15,0,801.0,143.0,4.6,35.0,813.0,554.74,401.35
2017,6,17,15,15,789.5,140.0,4.55,35.0,775.0,517.75,373.37
2017,6,17,15,30,778.0,137.0,4.5,35.0,737.0,479.19,343.67
2017,6,17,15,45,766.0,132.5,4.5,35.0,694.0,437.9,311.43
2017,6,17,16,0,754.0,128.0,4.5,35.0,651.0,395.54,277.7
2017,6,17,16,15,735.0,124.0,4.45,34.5,603.5,350.41,241.92
2017,6,17,16,30,716.0,120.0,4.4,34.0,556.0,301.91,203.14
2017,6,17,16,45,615.0,137.0,4.4,34.0,488.0,253.06,166.53
2017,6,17,17,0,514.0,154.0,4.4,34.0,420.0,209.41,135.51
2017,6,17,17,15,428.0,151.5,4.25,33.5,356.0,165.46,106.07
2017,6,17,17,30,342.0,149.0,4.1,33.0,292.0,130.65,86.17
2017,6,17,17,45,318.0,131.0,4.0,33.0,249.0,95.8,68.07
2017,6,17,18,0,294.0,113.0,3.9,33.0,206.0,80.46,61.25
2017,6,17,18,15,257.5,94.0,3.8,32.0,164.0,67.72,50.94
2017,6,17,18,30,221.0,75.0,3.7,31.0,122.0,54.69,40.07
2017,6,17,18,45,166.0,56.5,3.6,30.5,86.0,41.57,28.77
2017,6,17,19,0,111.0,38.0,3.5,30.0,50.0,28.27,17.0
2017,6,17,19,15,55.5,19.0,3.6,29.5,25.0,14.45,0.24
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,15.5,4.05,23.0,20.5,12.2,0.0
2017,6,18,6,0,113.0,31.0,4.2,23.0,41.0,23.18,11.88
2017,6,18,6,15,208.0,48.0,4.35,23.5,81.0,35.75,24.4
2017,6,18,6,30,303.0,65.0,4.5,24.0,121.0,48.23,35.59
2017,6,18,6,45,388.5,74.5,4.7,24.5,171.0,55.46,42.05
2017,6,18,7,0,474.0,84.0,4.9,25.0,221.0,62.74,48.3
2017,6,18,7,15,502.5,93.5,4.95,25.5,266.0,71.4,55.53
2017,6,18,7,30,531.0,103.0,5.0,26.0,311.0,99.43,63.12
2017,6,18,7,45,601.5,104.5,5.1,26.5,373.0,139.79,83.73
2017,6,18,8,0,672.0,106.0,5.2,27.0,435.0,186.93,115.31
2017,6,18,8,15,698.5,110.5,5.2,27.5,487.0,233.33,151.61
2017,6,18,8,30,725.0,115.0,5.2,28.0,539.0,281.19,190.63
2017,6,18,8,45,751.0,116.5,5.2,28.5,589.5,330.87,231.44
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,377.69,269.82
2017,6,18,9,15,792.0,121.0,5.15,29.5,685.0,421.78,305.65
2017,6,18,9,30,807.0,124.0,5.1,30.0,730.0,465.1,340.04
2017,6,18,9,45,820.5,125.5,5.05,31.0,771.0,505.47,370.65
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,542.14,397.65
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,576.29,422.71
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,608.23,445.49
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,635.83,464.79
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,660.78,481.79
2017,6,18,11,15,868.0,134.0,4.65,34.0,955.0,681.31,496.36
2017,6,18,11,30,872.0,135.0,4.6,34.0,975.0,698.83,508.74
2017,6,18,11,45,878.0,133.0,4.55,34.5,988.5,712.53,517.3
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,723.21,523.63
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,728.76,527.52
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,731.45,529.38
2017,6,18,12,45,883.5,132.0,4.5,35.5,1008.5,729.78,527.13
2017,6,18,13,0,882.0,132.0,4.5,36.0,1005.0,725.43,522.98
2017,6,18,13,15,652.5,280.5,4.55,36.0,922.5,687.13,492.93
2017,6,18,13,30,423.0,429.0,4.6,36.0,840.0,635.36,454.03
2017,6,18,13,45,645.0,279.5,4.65,36.5,892.0,663.36,475.91
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,669.96,482.43
2017,6,18,14,15,681.0,245.5,4.75,36.5,874.0,632.71,454.76
2017,6,18,14,30,495.0,361.0,4.8,36.0,804.0,588.42,422.76
2017,6,18,14,45,496.0,340.5,4.85,36.0,770.5,557.5,401.24
2017,6,18,15,0,497.0,320.0,4.9,36.0,737.0,524.72,377.96
2017,6,18,15,15,428.0,328.5,4.9,35.5,675.0,475.71,343.37
2017,6,18,15,30,359.0,337.0,4.9,35.0,613.0,427.76,309.32
2017,6,18,15,45,454.0,278.5,4.95,35.0,607.0,411.13,295.7
2017,6,18,16,0,549.0,220.0,5.0,35.0,601.0,382.52,271.92
2017,6,18,16,15,581.0,190.0,4.95,34.5,567.0,346.36,242.72
2017,6,18,16,30,613.0,160.0,4.9,34.0,533.0,303.06,207.26
2017,6,18,16,45,635.5,136.0,4.9,34.0,492.0,257.53,169.4
2017,6,18,17,0,658.0,112.0,4.9,34.0,451.0,208.64,129.33
2017,6,18,17,15,622.5,107.0,4.85,33.5,399.5,162.88,96.25
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,119.98,69.87
2017,6,18,17,45,545.0,93.5,4.75,32.5,296.0,77.53,51.99
2017,6,18,18,0,503.0,85.0,4.7,32.0,244.0,65.75,49.34
2017,6,18,18,15,443.0,74.5,4.45,31.5,195.0,58.35,43.27
2017,6,18,18,30,383.0,64.0,4.2,31.0,146.0,48.25,34.72
2017,6,18,18,45,290.0,51.5,4.0,30.5,103.0,38.76,26.46
2017,6,18,19,0,197.0,39.0,3.8,30.0,60.0,29.3,17.85
2017,6,18,19,15,98.5,19.5,3.75,29.5,30.0,14.78,0.75
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,15.5,2.55,23.5,20.0,12.2,0.0
2017,6,19,6,0,106.0,31.0,2.7,24.0,40.0,23.14,11.73
2017,6,19,6,15,198.5,49.0,2.8,24.5,80.5,36.4,24.83
2017,6,19,6,30,291.0,67.0,2.9,25.0,121.0,49.51,36.52
2017,6,19,6,45,379.0,76.5,3.0,25.5,171.0,56.71,42.93
2017,6,19,7,0,467.0,86.0,3.1,26.0,221.0,63.98,49.14
2017,6,19,7,15,364.5,117.0,3.1,26.0,236.0,82.41,64.71
2017,6,19,7,30,262.0,148.0,3.1,26.0,251.0,113.68,80.8
2017,6,19,7,45,466.0,128.0,3.15,26.5,343.5,139.34,88.54
2017,6,19,8,0,670.0,108.0,3.2,27.0,436.0,187.44,115.47
2017,6,19,8,15,384.0,182.0,3.0,27.5,374.5,215.55,149.44
2017,6,19,8,30,98.0,256.0,2.8,28.0,313.0,212.52,157.8
2017,6,19,8,45,105.0,281.5,2.6,28.5,347.5,239.93,178.16
2017,6,19,9,0,112.0,307.0,2.4,29.0,382.0,267.96,198.65
2017,6,19,9,15,168.0,329.5,2.15,29.5,451.5,315.87,232.76
2017,6,19,9,30,224.0,352.0,1.9,30.0,521.0,366.85,268.67
2017,6,19,9,45,133.5,349.5,1.7,31.0,451.5,333.36,243.73
2017,6,19,10,0,43.0,347.0,1.5,32.0,382.0,288.5,210.23
2017,6,19,10,15,93.5,392.0,1.4,32.0,473.0,353.18,256.44
2017,6,19,10,30,144.0,437.0,1.3,32.0,564.0,424.49,305.89
2017,6,19,10,45,117.0,444.0,1.2,32.5,549.5,419.47,300.66
2017,6,19,11,0,90.0,451.0,1.1,33.0,535.0,408.33,291.6
2017,6,19,11,15,81.5,456.0,0.9,33.0,533.5,409.84,291.65
2017,6,19,11,30,73.0,461.0,0.7,33.0,532.0,410.55,290.94
2017,6,19,11,45,89.0,478.0,0.55,33.5,565.0,436.68,307.23
2017,6,19,12,0,105.0,495.0,0.4,34.0,598.0,462.73,322.81
2017,6,19,12,15,62.0,417.0,0.65,34.0,478.0,372.87,263.31
2017,6,19,12,30,19.0,339.0,0.9,34.0,358.0,277.12,197.63
2017,6,19,12,45,17.0,305.5,1.2,34.5,322.5,249.68,178.75
2017,6,19,13,0,15.0,272.0,1.5,35.0,287.0,222.07,159.07
2017,6,19,13,15,15.0,273.5,1.6,35.0,288.5,222.9,159.88
2017,6,19,13,30,15.0,275.0,1.7,35.0,290.0,223.62,160.53
2017,6,19,13,45,15.5,284.0,1.85,35.0,299.5,230.34,165.58
2017,6,19,14,0,16.0,293.0,2.0,35.0,309.0,236.91,170.51
2017,6,19,14,15,74.0,369.0,2.05,35.0,436.0,334.13,240.81
2017,6,19,14,30,132.0,445.0,2.1,35.0,563.0,426.79,305.74
2017,6,19,14,45,300.0,385.5,2.15,35.0,640.5,475.63,340.49
2017,6,19,15,0,468.0,326.0,2.2,35.0,718.0,513.61,366.63
2017,6,19,15,15,403.5,332.5,2.25,34.5,659.5,466.39,333.8
2017,6,19,15,30,339.0,339.0,2.3,34.0,601.0,420.08,301.7
2017,6,19,15,45,536.5,236.5,2.35,34.0,622.5,416.12,296.55
2017,6,19,16,0,734.0,134.0,2.4,34.0,644.0,393.35,275.33
2017,6,19,16,15,715.0,129.5,2.4,33.5,596.5,345.83,238.31
2017,6,19,16,30,696.0,125.0,2.4,33.0,549.0,300.81,202.55
2017,6,19,16,45,675.0,118.5,2.45,33.0,499.5,254.15,165.16
2017,6,19,17,0,654.0,112.0,2.5,33.0,450.0,208.34,129.18
2017,6,19,17,15,621.0,106.0,2.45,32.5,398.5,162.38,95.95
2017,6,19,17,30,588.0,100.0,2.4,32.0,347.0,119.03,69.1
2017,6,19,17,45,549.0,91.5,2.4,31.5,296.0,76.6,51.12
2017,6,19,18,0,510.0,83.0,2.4,31.0,245.0,64.33,48.34
2017,6,19,18,15,447.5,73.5,2.15,30.5,196.0,57.6,42.82
2017,6,19,18,30,385.0,64.0,1.9,30.0,147.0,48.27,34.9
2017,6,19,18,45,299.5,50.5,1.7,29.5,104.0,38.13,26.08
2017,6,19,19,0,214.0,37.0,1.5,29.0,61.0,27.96,16.91
2017,6,19,19,15,107.0,18.5,1.55,28.5,30.5,14.07,0.79
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.0,14.0,2.3,23.5,21.0,11.02,0.0
2017,6,20,6,0,172.0,28.0,2.5,24.0,42.0,21.24,10.22
2017,6,20,6,15,274.5,41.0,2.65,24.5,83.0,31.19,20.48
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,43.36,31.3
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,50.12,37.23
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,56.86,42.9
2017,6,20,7,15,570.0,78.5,3.2,27.5,274.5,61.38,46.59
2017,6,20,7,30,618.0,85.0,3.2,28.0,327.0,89.56,53.18
2017,6,20,7,45,653.0,90.5,3.25,28.5,380.0,133.69,76.29
2017,6,20,8,0,688.0,96.0,3.3,29.0,433.0,180.71,108.57
2017,6,20,8,15,714.0,100.5,3.4,29.5,485.0,227.72,144.88
2017,6,20,8,30,740.0,105.0,3.5,30.0,537.0,279.6,186.51
2017,6,20,8,45,528.0,195.5,3.6,30.5,518.0,314.1,221.6
2017,6,20,9,0,316.0,286.0,3.7,31.0,499.0,328.59,238.69
2017,6,20,9,15,233.0,321.5,3.75,31.5,484.5,336.11,246.09
2017,6,20,9,30,150.0,357.0,3.8,32.0,470.0,337.45,247.83
2017,6,20,9,45,130.0,375.0,3.9,32.5,477.0,349.75,256.53
2017,6,20,10,0,110.0,393.0,4.0,33.0,484.0,357.13,261.35
2017,6,20,10,15,217.5,400.5,4.0,33.5,589.0,431.3,314.29
2017,6,20,10,30,325.0,408.0,4.0,34.0,694.0,511.64,370.66
2017,6,20,10,45,328.0,421.5,4.05,34.5,718.5,534.68,385.88
2017,6,20,11,0,331.0,435.0,4.1,35.0,743.0,556.55,400.3
2017,6,20,11,15,218.0,458.0,4.1,35.0,662.5,505.09,363.41
2017,6,20,11,30,105.0,481.0,4.1,35.0,582.0,447.46,321.74
2017,6,20,11,45,129.5,493.5,4.15,35.5,620.0,480.46,344.51
2017,6,20,12,0,154.0,506.0,4.2,36.0,658.0,509.21,363.86
2017,6,20,12,15,522.5,316.5,4.2,36.0,835.0,633.45,455.31
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,731.93,527.24
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,731.39,525.27
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,728.1,521.88
2017,6,20,13,15,890.5,124.0,4.25,37.0,996.0,719.32,515.94
2017,6,20,13,30,888.0,123.0,4.3,37.0,985.0,707.37,507.77
2017,6,20,13,45,884.0,122.0,4.35,37.0,966.5,691.24,496.62
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,672.03,483.18
2017,6,20,14,15,874.0,120.0,4.45,37.0,922.0,648.58,466.59
2017,6,20,14,30,868.0,119.0,4.5,37.0,896.0,622.35,447.77
2017,6,20,14,45,859.5,118.0,4.55,37.0,863.0,592.06,425.74
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,559.46,401.61
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,522.57,374.63
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,483.89,345.6
2017,6,20,15,45,605.5,197.5,4.65,36.0,650.5,419.19,298.48
2017,6,20,16,0,381.0,283.0,4.7,36.0,548.0,361.56,257.86
2017,6,20,16,15,574.0,192.0,4.65,35.5,558.5,346.21,241.6
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,306.34,204.39
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,258.75,165.74
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,212.0,128.72
2017,6,20,17,15,691.5,89.0,4.4,34.5,414.5,159.82,90.57
2017,6,20,17,30,661.0,84.0,4.3,34.0,362.0,113.78,62.04
2017,6,20,17,45,619.0,78.0,4.2,33.5,309.0,69.2,44.01
2017,6,20,18,0,577.0,72.0,4.1,33.0,256.0,57.08,41.94
2017,6,20,18,15,516.5,64.5,3.8,32.0,205.5,51.48,37.45
2017,6,20,18,30,456.0,57.0,3.5,31.0,155.0,45.86,32.75
2017,6,20,18,45,364.5,46.0,3.2,30.5,110.0,37.19,25.19
2017,6,20,19,0,273.0,35.0,2.9,30.0,65.0,28.48,17.25
2017,6,20,19,15,136.5,17.5,2.9,29.5,32.5,13.42,0.71
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.0,13.5,2.4,22.5,21.5,10.62,0.0
2017,6,21,6,0,202.0,27.0,2.8,23.0,43.0,20.62,9.73
2017,6,21,6,15,307.0,39.5,2.9,23.5,85.5,32.04,21.27
2017,6,21,6,30,412.0,52.0,3.0,24.0,128.0,42.04,30.31
2017,6,21,6,45,486.0,60.0,3.1,25.0,178.5,48.17,35.73
2017,6,21,7,0,560.0,68.0,3.2,26.0,229.0,54.33,40.93
2017,6,21,7,15,607.5,74.5,3.3,26.5,282.5,59.04,44.8
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,87.94,51.55
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,132.81,74.35
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,184.79,110.05
2017,6,21,8,15,754.5,92.0,3.65,29.5,497.5,232.81,147.24
2017,6,21,8,30,779.0,96.0,3.7,30.0,550.0,282.0,187.07
2017,6,21,8,45,800.0,98.0,3.75,30.5,600.5,329.41,226.05
2017,6,21,9,0,821.0,100.0,3.8,31.0,651.0,377.04,264.88
2017,6,21,9,15,835.5,103.0,3.85,31.5,697.0,423.88,302.49
2017,6,21,9,30,850.0,106.0,3.9,32.0,743.0,468.07,337.26
2017,6,21,9,45,862.0,107.5,4.0,32.5,784.0,508.72,368.69
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,547.74,398.14
2017,6,21,10,15,882.0,110.5,4.2,33.0,859.5,582.72,424.87
2017,6,21,10,30,890.0,112.0,4.3,33.0,894.0,615.38,449.44
2017,6,21,10,45,897.0,112.5,4.4,33.5,922.5,644.16,469.93
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,670.24,488.09
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,692.19,502.93
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,711.04,515.36
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.0,724.99,524.32
2017,6,21,12,0,917.0,117.0,4.8,36.0,1020.0,735.65,531.08
2017,6,21,12,15,918.0,117.5,4.85,36.0,1025.5,742.01,535.72
2017,6,21,12,30,919.0,118.0,4.9,36.0,1031.0,745.34,538.23
2017,6,21,12,45,921.0,116.5,4.95,36.5,1029.0,745.15,537.18
2017,6,21,13,0,923.0,115.0,5.0,37.0,1027.0,742.04,534.08
2017,6,21,13,15,921.0,114.5,5.0,37.0,1016.5,733.69,528.24
2017,6,21,13,30,919.0,114.0,5.0,37.0,1006.0,722.07,520.08
2017,6,21,13,45,917.0,112.5,5.05,37.0,988.0,706.39,509.23
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,687.45,495.96
2017,6,21,14,15,910.0,109.5,5.1,37.0,944.5,663.44,478.77
2017,6,21,14,30,905.0,108.0,5.1,37.0,919.0,636.49,459.23
2017,6,21,14,45,896.0,108.0,5.1,37.0,886.0,605.63,436.56
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,572.38,411.73
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,535.14,384.25
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,495.93,354.6
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,453.95,321.54
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,410.56,286.68
2017,6,21,16,15,746.0,124.5,5.0,35.5,615.5,356.28,245.58
2017,6,21,16,30,646.0,150.0,5.0,35.0,544.0,306.39,208.12
2017,6,21,16,45,549.0,162.0,5.0,35.0,476.0,254.54,169.62
2017,6,21,17,0,452.0,174.0,5.0,35.0,408.0,213.07,140.38
2017,6,21,17,15,558.5,127.5,4.9,34.0,384.0,170.82,104.67
2017,6,21,17,30,665.0,81.0,4.8,33.0,360.0,112.51,61.05
2017,6,21,17,45,611.5,79.5,4.75,32.5,308.0,70.62,45.06
2017,6,21,18,0,558.0,78.0,4.7,32.0,256.0,61.23,45.58
2017,6,21,18,15,505.0,68.5,4.45,31.5,206.0,54.38,39.96
2017,6,21,18,30,452.0,59.0,4.2,31.0,156.0,47.39,34.02
2017,6,21,18,45,369.0,47.0,3.95,30.5,111.5,38.02,25.88
2017,6,21,19,0,286.0,35.0,3.7,30.0,67.0,28.53,17.31
2017,6,21,19,15,143.0,17.5,3.6,29.5,33.5,13.44,0.94
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,0.0,11.5,3.0,22.5,11.5,9.05,0.0
2017,6,22,6,0,0.0,23.0,3.1,23.0,23.0,17.47,7.3
2017,6,22,6,15,13.5,43.0,3.0,23.5,45.5,31.91,21.15
2017,6,22,6,30,27.0,63.0,2.9,24.0,68.0,45.98,33.66
2017,6,22,6,45,39.5,84.5,2.85,24.5,94.5,60.77,46.57
