Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,7,0,52.0,106.0,2.8,25.0,121.0,75.37,59.05
2017,6,22,7,15,75.5,131.0,2.8,25.5,158.0,91.89,72.85
2017,6,22,7,30,99.0,156.0,2.8,26.0,195.0,111.55,82.86
2017,6,22,7,45,419.0,118.5,2.8,27.0,318.0,126.81,80.38
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,180.15,106.37
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.0,227.99,143.51
2017,6,22,8,30,786.0,88.0,2.7,29.0,545.0,276.89,183.17
2017,6,22,8,45,633.0,160.0,2.65,30.0,549.5,322.39,224.73
2017,6,22,9,0,480.0,232.0,2.6,31.0,554.0,350.33,250.51
2017,6,22,9,15,317.0,294.5,2.6,31.5,513.0,351.95,255.44
2017,6,22,9,30,154.0,357.0,2.6,32.0,472.0,338.96,247.76
2017,6,22,9,45,514.5,228.5,2.6,32.5,644.5,433.31,314.35
2017,6,22,10,0,875.0,100.0,2.6,33.0,817.0,540.86,390.5
2017,6,22,10,15,883.0,101.5,2.6,33.5,851.5,575.93,415.48
2017,6,22,10,30,891.0,103.0,2.6,34.0,886.0,608.69,438.54
2017,6,22,10,45,899.5,102.5,2.6,34.5,915.0,637.71,458.49
2017,6,22,11,0,908.0,102.0,2.6,35.0,944.0,664.11,476.18
2017,6,22,11,15,912.5,103.0,2.6,35.0,965.0,686.27,491.62
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,705.33,504.75
2017,6,22,11,45,904.0,115.5,2.6,35.5,995.0,717.01,511.49
2017,6,22,12,0,891.0,127.0,2.6,36.0,1004.0,724.72,515.48
2017,6,22,12,15,668.0,291.5,2.5,36.0,951.0,712.37,502.58
2017,6,22,12,30,445.0,456.0,2.4,36.0,898.0,681.79,477.92
2017,6,22,12,45,449.5,453.0,2.35,36.5,898.5,682.59,477.49
2017,6,22,13,0,454.0,450.0,2.3,37.0,899.0,681.6,475.65
2017,6,22,13,15,447.0,442.5,2.15,37.0,880.5,667.47,465.69
2017,6,22,13,30,440.0,435.0,2.0,37.0,862.0,651.46,454.53
2017,6,22,13,45,454.0,419.5,1.95,37.5,853.0,642.03,447.46
2017,6,22,14,0,468.0,404.0,1.9,38.0,844.0,630.09,438.62
2017,6,22,14,15,673.0,261.0,1.75,38.0,874.0,640.12,446.91
2017,6,22,14,30,878.0,118.0,1.6,38.0,904.0,628.38,440.05
2017,6,22,14,45,871.0,116.0,1.45,38.0,872.0,597.98,417.94
2017,6,22,15,0,864.0,114.0,1.3,38.0,840.0,565.12,393.9
2017,6,22,15,15,854.0,112.0,1.15,38.0,801.5,528.47,366.85
2017,6,22,15,30,844.0,110.0,1.0,38.0,763.0,489.95,337.98
2017,6,22,15,45,831.0,107.5,0.9,38.0,719.0,448.11,306.51
2017,6,22,16,0,818.0,105.0,0.8,38.0,675.0,403.94,272.75
2017,6,22,16,15,746.0,123.0,0.65,37.5,613.5,355.7,236.99
2017,6,22,16,30,674.0,141.0,0.5,37.0,552.0,308.26,201.93
2017,6,22,16,45,709.0,114.5,0.4,37.0,513.0,260.92,163.69
2017,6,22,17,0,744.0,88.0,0.3,37.0,474.0,212.67,124.89
2017,6,22,17,15,710.5,85.0,0.4,36.5,420.5,164.79,91.5
2017,6,22,17,30,677.0,82.0,0.5,36.0,367.0,114.86,60.99
2017,6,22,17,45,634.0,76.5,0.65,36.0,313.5,69.71,42.9
2017,6,22,18,0,591.0,71.0,0.8,36.0,260.0,56.52,40.85
2017,6,22,18,15,530.0,63.5,0.8,34.5,209.0,50.86,36.49
2017,6,22,18,30,469.0,56.0,0.8,33.0,158.0,45.18,31.88
2017,6,22,18,45,375.0,45.5,0.85,32.0,112.5,36.84,24.74
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,28.49,17.24
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.44,1.12
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,33.5,15.0,3.2,23.5,17.5,11.8,0.0
2017,6,23,6,0,67.0,30.0,3.5,24.0,35.0,22.29,10.68
2017,6,23,6,15,150.5,49.5,3.7,24.5,73.0,36.4,24.76
2017,6,23,6,30,234.0,69.0,3.9,25.0,111.0,50.46,37.29
2017,6,23,6,45,326.0,79.5,4.1,26.0,160.0,58.21,44.09
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,66.03,50.67
2017,6,23,7,15,469.5,99.5,4.3,27.5,260.0,72.68,56.13
2017,6,23,7,30,521.0,109.0,4.3,28.0,311.0,98.52,63.08
2017,6,23,7,45,570.5,112.5,4.35,29.0,364.5,139.94,84.52
2017,6,23,8,0,620.0,116.0,4.4,30.0,418.0,183.49,113.29
2017,6,23,8,15,648.0,121.5,4.4,30.5,469.0,228.33,147.47
2017,6,23,8,30,676.0,127.0,4.4,31.0,520.0,274.9,184.52
2017,6,23,8,45,701.5,129.5,4.45,31.5,569.5,319.83,220.87
2017,6,23,9,0,727.0,132.0,4.5,32.0,619.0,365.62,257.66
2017,6,23,9,15,743.5,136.0,4.4,32.5,663.5,411.72,294.11
2017,6,23,9,30,760.0,140.0,4.3,33.0,708.0,454.6,327.35
2017,6,23,9,45,773.0,142.0,4.25,34.0,748.0,493.46,356.24
2017,6,23,10,0,786.0,144.0,4.2,35.0,788.0,531.02,383.29
2017,6,23,10,15,795.5,146.5,4.05,35.5,822.0,565.52,408.0
2017,6,23,10,30,805.0,149.0,3.9,36.0,856.0,598.05,430.63
2017,6,23,10,45,812.5,150.5,3.75,36.5,884.0,626.4,449.78
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,652.3,466.75
2017,6,23,11,15,824.5,153.0,3.5,37.5,932.0,673.23,480.09
2017,6,23,11,30,829.0,154.0,3.4,38.0,952.0,682.24,485.39
2017,6,23,11,45,813.0,168.0,3.3,38.5,959.5,702.39,497.17
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,709.74,500.41
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,715.6,504.19
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,718.75,506.09
2017,6,23,12,45,798.0,182.5,3.05,39.0,974.0,717.31,504.89
2017,6,23,13,0,796.0,183.0,3.0,39.0,971.0,713.34,501.98
2017,6,23,13,15,793.0,182.5,3.0,39.0,960.0,705.15,496.45
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,694.07,488.94
2017,6,23,13,45,783.0,182.0,3.0,39.5,930.5,677.8,476.87
2017,6,23,14,0,776.0,182.0,3.0,40.0,912.0,658.82,462.91
2017,6,23,14,15,769.0,180.0,3.05,40.0,886.5,635.75,447.24
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,610.22,429.63
2017,6,23,14,45,736.5,185.0,3.2,40.0,825.0,580.23,408.65
2017,6,23,15,0,711.0,192.0,3.3,40.0,789.0,547.17,385.22
2017,6,23,15,15,697.5,188.5,3.35,39.5,751.5,511.32,360.16
2017,6,23,15,30,684.0,185.0,3.4,39.0,714.0,474.28,333.59
2017,6,23,15,45,661.5,183.0,3.45,39.0,670.5,433.55,303.17
2017,6,23,16,0,639.0,181.0,3.5,39.0,627.0,392.84,272.2
2017,6,23,16,15,524.0,206.0,3.55,38.5,554.0,338.07,233.13
2017,6,23,16,30,409.0,231.0,3.6,38.0,481.0,293.91,202.34
2017,6,23,16,45,468.0,195.0,3.65,38.0,457.0,259.22,173.27
2017,6,23,17,0,527.0,159.0,3.7,38.0,433.0,217.94,139.0
2017,6,23,17,15,491.5,149.0,3.75,37.5,382.5,174.81,108.58
2017,6,23,17,30,456.0,139.0,3.8,37.0,332.0,134.7,83.56
2017,6,23,17,45,407.0,127.5,3.85,36.5,281.5,96.42,65.59
2017,6,23,18,0,358.0,116.0,3.9,36.0,231.0,81.94,61.66
2017,6,23,18,15,300.0,100.0,3.8,35.5,183.5,71.97,53.64
2017,6,23,18,30,242.0,84.0,3.7,35.0,136.0,60.6,44.22
2017,6,23,18,45,172.5,63.5,3.65,34.5,95.0,46.18,32.03
2017,6,23,19,0,103.0,43.0,3.6,34.0,54.0,31.61,19.42
2017,6,23,19,15,51.5,21.5,3.65,33.5,27.0,16.23,2.6
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,9.05,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,17.44,7.0
2017,6,24,6,15,26.0,45.5,1.6,25.0,50.0,33.48,22.29
2017,6,24,6,30,52.0,68.0,1.6,25.0,77.0,49.1,36.14
2017,6,24,6,45,93.5,88.0,1.6,25.5,111.5,62.66,47.96
2017,6,24,7,0,135.0,108.0,1.6,26.0,146.0,76.37,59.62
2017,6,24,7,15,129.0,132.0,1.8,26.5,175.0,91.48,72.16
2017,6,24,7,30,123.0,156.0,2.0,27.0,204.0,112.41,82.72
2017,6,24,7,45,61.5,146.5,2.2,27.5,170.5,112.4,82.43
2017,6,24,8,0,0.0,137.0,2.4,28.0,137.0,102.73,76.67
2017,6,24,8,15,3.0,156.5,2.6,28.5,158.5,118.13,88.22
2017,6,24,8,30,6.0,176.0,2.8,29.0,180.0,133.96,99.95
2017,6,24,8,45,3.0,163.5,3.05,29.5,165.5,125.07,92.65
2017,6,24,9,0,0.0,151.0,3.3,30.0,151.0,115.39,84.8
2017,6,24,9,15,11.0,211.5,3.1,30.5,220.0,165.17,122.34
2017,6,24,9,30,22.0,272.0,2.9,31.0,289.0,215.97,159.86
2017,6,24,9,45,26.5,298.5,2.75,31.5,319.5,241.22,177.84
2017,6,24,10,0,31.0,325.0,2.6,32.0,350.0,265.78,195.12
2017,6,24,10,15,50.5,366.5,2.35,32.0,410.0,310.2,226.98
2017,6,24,10,30,70.0,408.0,2.1,32.0,470.0,355.98,259.23
2017,6,24,10,45,52.0,395.0,1.85,32.5,442.0,338.7,245.51
2017,6,24,11,0,34.0,382.0,1.6,33.0,414.0,319.89,230.95
2017,6,24,11,15,39.5,403.5,1.55,33.0,441.5,341.84,246.33
2017,6,24,11,30,45.0,425.0,1.5,33.0,469.0,363.84,261.46
2017,6,24,11,45,38.0,412.5,1.45,33.5,449.5,350.8,251.39
2017,6,24,12,0,31.0,400.0,1.4,34.0,430.0,337.18,241.14
2017,6,24,12,15,23.0,335.0,1.6,33.5,357.5,281.25,202.43
2017,6,24,12,30,15.0,270.0,1.8,33.0,285.0,220.77,159.57
2017,6,24,12,45,18.0,310.5,2.0,33.0,328.5,254.3,184.21
2017,6,24,13,0,21.0,351.0,2.2,33.0,372.0,287.56,208.25
2017,6,24,13,15,52.0,412.5,2.35,32.5,463.5,361.28,261.89
2017,6,24,13,30,83.0,474.0,2.5,32.0,555.0,428.86,310.43
2017,6,24,13,45,155.0,472.5,2.7,31.5,619.5,477.66,346.5
2017,6,24,14,0,227.0,471.0,2.9,31.0,684.0,518.75,377.02
2017,6,24,14,15,265.5,447.5,2.95,30.5,690.5,521.67,380.23
2017,6,24,14,30,304.0,424.0,3.0,30.0,697.0,518.54,379.24
2017,6,24,14,45,307.5,405.5,3.1,29.5,673.0,495.78,364.06
2017,6,24,15,0,311.0,387.0,3.2,29.0,649.0,471.68,347.66
2017,6,24,15,15,287.5,373.0,3.2,28.5,606.0,435.89,322.27
2017,6,24,15,30,264.0,359.0,3.2,28.0,563.0,400.8,297.11
2017,6,24,15,45,239.0,340.0,3.25,28.0,517.0,360.35,267.23
2017,6,24,16,0,214.0,321.0,3.3,28.0,471.0,323.78,239.98
2017,6,24,16,15,199.5,297.5,3.3,27.5,429.0,289.37,214.38
2017,6,24,16,30,185.0,274.0,3.3,27.0,387.0,255.96,189.25
2017,6,24,16,45,152.0,249.0,3.35,27.0,336.0,218.23,161.0
2017,6,24,17,0,119.0,224.0,3.4,27.0,285.0,183.72,135.48
2017,6,24,17,15,67.5,186.0,3.45,26.5,220.0,142.75,106.14
2017,6,24,17,30,16.0,148.0,3.5,26.0,155.0,109.5,82.58
2017,6,24,17,45,10.0,127.5,3.55,26.0,132.0,92.87,69.95
2017,6,24,18,0,4.0,107.0,3.6,26.0,109.0,77.97,60.98
2017,6,24,18,15,165.5,89.5,3.65,25.5,126.0,63.92,49.16
2017,6,24,18,30,327.0,72.0,3.7,25.0,143.0,53.19,39.9
2017,6,24,18,45,242.0,56.5,3.8,25.0,101.0,41.9,29.85
2017,6,24,19,0,157.0,41.0,3.9,25.0,59.0,30.57,19.48
2017,6,24,19,15,78.5,20.5,3.9,24.5,29.5,15.62,2.77
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,49.5,14.0,4.35,21.0,18.0,11.02,0.0
2017,6,25,6,0,99.0,28.0,4.4,21.0,36.0,21.02,9.66
2017,6,25,6,15,188.5,45.0,4.45,21.0,74.0,33.53,22.7
2017,6,25,6,30,278.0,62.0,4.5,21.0,112.0,45.97,34.05
2017,6,25,6,45,366.5,71.0,4.55,21.5,160.5,52.87,40.32
2017,6,25,7,0,455.0,80.0,4.6,22.0,209.0,59.86,46.42
2017,6,25,7,15,504.5,88.0,4.6,22.0,259.5,67.5,52.99
2017,6,25,7,30,554.0,96.0,4.6,22.0,310.0,92.32,59.24
2017,6,25,7,45,401.5,146.5,4.65,22.5,314.0,143.0,95.97
2017,6,25,8,0,249.0,197.0,4.7,23.0,318.0,178.51,128.53
2017,6,25,8,15,253.5,221.5,4.65,23.0,357.0,212.8,155.58
2017,6,25,8,30,258.0,246.0,4.6,23.0,396.0,247.33,183.32
2017,6,25,8,45,139.5,243.5,4.6,23.5,326.0,225.05,169.97
2017,6,25,9,0,21.0,241.0,4.6,24.0,256.0,188.78,144.25
2017,6,25,9,15,395.0,185.0,4.55,24.0,479.5,305.77,229.47
2017,6,25,9,30,769.0,129.0,4.5,24.0,703.0,449.42,336.06
2017,6,25,9,45,476.5,263.0,4.45,24.5,625.5,440.28,331.75
2017,6,25,10,0,184.0,397.0,4.4,25.0,548.0,400.91,302.57
2017,6,25,10,15,500.0,266.5,4.3,25.0,700.0,494.44,373.41
2017,6,25,10,30,816.0,136.0,4.2,25.0,852.0,589.59,445.26
2017,6,25,10,45,828.0,134.0,4.15,25.5,881.0,617.68,465.37
2017,6,25,11,0,840.0,132.0,4.1,26.0,910.0,643.51,483.7
2017,6,25,11,15,507.0,310.5,4.0,26.5,783.5,591.19,441.29
2017,6,25,11,30,174.0,489.0,3.9,27.0,657.0,504.08,373.27
2017,6,25,11,45,186.0,477.0,3.8,27.5,658.5,507.01,375.05
2017,6,25,12,0,198.0,465.0,3.7,28.0,660.0,509.14,375.89
2017,6,25,12,15,339.5,406.0,3.6,28.0,742.5,568.52,420.21
2017,6,25,12,30,481.0,347.0,3.5,28.0,825.0,629.35,464.57
2017,6,25,12,45,435.0,393.5,3.45,28.5,825.0,630.81,463.06
2017,6,25,13,0,389.0,440.0,3.4,29.0,825.0,628.71,459.44
2017,6,25,13,15,383.0,437.0,3.35,29.0,812.5,618.77,452.36
2017,6,25,13,30,377.0,434.0,3.3,29.0,800.0,607.25,444.2
2017,6,25,13,45,317.5,449.0,3.25,29.0,753.5,572.0,418.73
2017,6,25,14,0,258.0,464.0,3.2,29.0,707.0,537.1,393.53
2017,6,25,14,15,349.5,415.5,3.15,29.0,735.0,550.91,404.45
2017,6,25,14,30,441.0,367.0,3.1,29.0,763.0,562.33,412.96
2017,6,25,14,45,579.5,278.5,3.1,29.5,778.5,561.72,412.38
2017,6,25,15,0,718.0,190.0,3.1,30.0,794.0,550.67,403.57
2017,6,25,15,15,374.0,246.5,3.05,29.5,560.5,390.96,288.74
2017,6,25,15,30,30.0,303.0,3.0,29.0,327.0,245.46,182.58
2017,6,25,15,45,88.5,314.0,2.95,29.0,377.0,275.35,205.02
2017,6,25,16,0,147.0,325.0,2.9,29.0,427.0,301.0,223.1
2017,6,25,16,15,210.5,293.5,2.85,29.0,428.5,290.69,213.63
2017,6,25,16,30,274.0,262.0,2.8,29.0,430.0,275.11,199.38
2017,6,25,16,45,427.5,201.5,2.75,29.0,436.5,254.96,177.72
2017,6,25,17,0,581.0,141.0,2.7,29.0,443.0,219.66,143.2
2017,6,25,17,15,290.5,125.5,2.5,28.5,276.5,131.69,87.1
2017,6,25,17,30,0.0,110.0,2.3,28.0,110.0,82.61,60.99
2017,6,25,17,45,0.0,93.5,2.1,27.5,93.5,70.25,51.43
2017,6,25,18,0,0.0,77.0,1.9,27.0,77.0,58.18,43.98
2017,6,25,18,15,151.0,77.0,1.65,26.5,110.0,55.79,42.06
2017,6,25,18,30,302.0,77.0,1.4,26.0,143.0,56.35,42.41
2017,6,25,18,45,226.0,59.5,1.2,25.5,101.0,43.87,31.46
2017,6,25,19,0,150.0,42.0,1.0,25.0,59.0,31.2,20.05
2017,6,25,19,15,75.0,21.0,0.95,24.5,29.5,15.96,3.12
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,10.23,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,19.77,8.51
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,29.41,19.05
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,41.06,29.59
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,47.15,35.09
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,53.28,40.39
2017,6,26,7,15,431.5,101.0,1.65,24.5,240.5,73.12,57.21
2017,6,26,7,30,333.0,135.0,1.6,25.0,264.0,107.32,75.12
2017,6,26,7,45,517.5,110.5,1.6,25.5,345.5,132.19,81.48
2017,6,26,8,0,702.0,86.0,1.6,26.0,427.0,176.75,105.87
2017,6,26,8,15,511.0,160.0,1.6,26.5,423.5,224.54,151.27
2017,6,26,8,30,320.0,234.0,1.6,27.0,420.0,255.01,182.64
2017,6,26,8,45,554.0,167.5,1.65,27.5,523.5,302.77,213.35
2017,6,26,9,0,788.0,101.0,1.7,28.0,627.0,364.42,256.78
2017,6,26,9,15,802.5,104.0,1.75,28.5,672.0,408.92,292.35
2017,6,26,9,30,817.0,107.0,1.8,29.0,717.0,452.87,326.68
2017,6,26,9,45,600.5,226.5,1.85,29.5,688.5,474.37,344.59
2017,6,26,10,0,384.0,346.0,1.9,30.0,660.0,469.89,342.0
2017,6,26,10,15,420.0,331.5,1.95,30.0,688.5,498.22,362.93
2017,6,26,10,30,456.0,317.0,2.0,30.0,717.0,524.12,381.91
2017,6,26,10,45,416.0,362.5,2.1,30.5,736.5,547.71,397.53
2017,6,26,11,0,376.0,408.0,2.2,31.0,756.0,564.86,408.33
2017,6,26,11,15,311.0,444.0,2.3,31.0,736.5,558.88,403.7
2017,6,26,11,30,246.0,480.0,2.4,31.0,717.0,548.95,396.25
2017,6,26,11,45,293.5,470.0,2.5,31.5,756.5,578.74,416.89
2017,6,26,12,0,341.0,460.0,2.6,32.0,796.0,608.2,436.93
2017,6,26,12,15,268.0,485.0,2.65,32.0,749.5,578.32,415.46
2017,6,26,12,30,195.0,510.0,2.7,32.0,703.0,544.16,391.17
2017,6,26,12,45,247.0,497.0,2.75,32.0,741.5,571.01,410.75
2017,6,26,13,0,299.0,484.0,2.8,32.0,780.0,598.96,430.61
2017,6,26,13,15,220.5,489.5,2.85,32.0,706.5,542.9,391.19
2017,6,26,13,30,142.0,495.0,2.9,32.0,633.0,489.76,353.71
2017,6,26,13,45,476.0,326.0,2.95,32.0,776.0,590.16,428.94
2017,6,26,14,0,810.0,157.0,3.0,32.0,919.0,663.39,482.76
2017,6,26,14,15,422.0,262.5,3.0,31.5,658.5,486.08,356.33
2017,6,26,14,30,34.0,368.0,3.0,31.0,398.0,306.7,224.76
2017,6,26,14,45,187.0,373.5,3.05,31.0,531.5,400.58,294.65
2017,6,26,15,0,340.0,379.0,3.1,31.0,665.0,482.35,352.82
2017,6,26,15,15,334.5,361.0,3.15,30.5,631.5,451.8,331.02
2017,6,26,15,30,329.0,343.0,3.2,30.0,598.0,420.59,308.78
2017,6,26,15,45,205.5,328.0,3.3,30.0,484.5,338.19,249.26
2017,6,26,16,0,82.0,313.0,3.4,30.0,371.0,266.02,197.33
2017,6,26,16,15,133.0,294.0,3.4,29.5,379.5,264.91,196.02
2017,6,26,16,30,184.0,275.0,3.4,29.0,388.0,256.92,188.64
2017,6,26,16,45,246.0,240.5,3.45,29.0,377.5,236.54,170.45
2017,6,26,17,0,308.0,206.0,3.5,29.0,367.0,208.86,146.17
2017,6,26,17,15,154.0,106.0,3.35,28.5,186.5,99.85,67.79
2017,6,26,17,30,0.0,6.0,3.2,28.0,6.0,4.56,0.0
2017,6,26,17,45,0.0,5.0,3.1,27.5,5.0,3.8,0.0
2017,6,26,18,0,0.0,4.0,3.0,27.0,4.0,3.03,0.0
2017,6,26,18,15,0.0,3.0,2.9,26.5,3.0,2.27,0.0
2017,6,26,18,30,0.0,2.0,2.8,26.0,2.0,1.51,0.0
2017,6,26,18,45,0.0,1.5,2.7,25.5,1.5,1.13,0.0
2017,6,26,19,0,0.0,1.0,2.6,25.0,1.0,0.75,0.0
2017,6,26,19,15,0.0,0.5,2.7,24.5,0.5,0.38,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,33.5,12.5,1.5,21.5,15.0,9.83,0.0
2017,6,27,6,0,67.0,25.0,1.8,22.0,30.0,18.84,7.73
2017,6,27,6,15,118.5,43.0,1.85,22.0,61.0,31.9,21.21
2017,6,27,6,30,170.0,61.0,1.9,22.0,92.0,44.78,32.89
2017,6,27,6,45,201.0,81.0,2.0,22.5,129.0,58.55,45.04
2017,6,27,7,0,232.0,101.0,2.1,23.0,166.0,71.97,56.61
2017,6,27,7,15,192.5,127.5,2.1,23.5,189.5,87.89,70.04
2017,6,27,7,30,153.0,154.0,2.1,24.0,213.0,112.28,83.16
2017,6,27,7,45,157.0,179.0,2.15,24.5,247.5,140.74,102.51
2017,6,27,8,0,161.0,204.0,2.2,25.0,282.0,169.78,123.91
2017,6,27,8,15,89.0,202.5,2.25,25.5,246.5,166.39,123.75
2017,6,27,8,30,17.0,201.0,2.3,26.0,211.0,154.48,116.75
2017,6,27,8,45,50.0,248.5,2.4,26.5,281.0,199.89,150.5
2017,6,27,9,0,83.0,296.0,2.5,27.0,351.0,249.51,187.1
2017,6,27,9,15,177.5,318.0,2.6,27.5,447.0,310.9,231.36
2017,6,27,9,30,272.0,340.0,2.7,28.0,543.0,380.9,281.94
2017,6,27,9,45,235.5,367.5,2.85,28.5,550.5,394.66,292.09
2017,6,27,10,0,199.0,395.0,3.0,29.0,558.0,407.29,301.08
2017,6,27,10,15,208.0,413.0,3.1,29.0,590.0,434.92,321.21
2017,6,27,10,30,217.0,431.0,3.2,29.0,622.0,462.39,341.01
2017,6,27,10,45,201.5,448.5,3.3,29.5,630.0,474.27,348.68
2017,6,27,11,0,186.0,466.0,3.4,30.0,638.0,484.52,355.09
2017,6,27,11,15,202.0,475.5,3.45,30.0,666.5,507.93,371.75
2017,6,27,11,30,218.0,485.0,3.5,30.0,695.0,531.0,388.06
2017,6,27,11,45,260.0,482.5,3.55,30.5,736.0,565.32,411.73
2017,6,27,12,0,302.0,480.0,3.6,31.0,777.0,596.31,432.87
2017,6,27,12,15,309.5,480.5,3.65,31.0,786.5,604.52,438.6
2017,6,27,12,30,317.0,481.0,3.7,31.0,796.0,611.39,443.51
2017,6,27,12,45,586.5,310.0,3.75,31.0,891.0,671.05,489.77
2017,6,27,13,0,856.0,139.0,3.8,31.0,986.0,714.26,524.14
2017,6,27,13,15,514.0,318.0,3.85,31.0,825.0,625.0,456.83
2017,6,27,13,30,172.0,497.0,3.9,31.0,664.0,512.08,372.74
2017,6,27,13,45,509.0,315.5,3.95,31.0,797.0,604.86,443.71
2017,6,27,14,0,846.0,134.0,4.0,31.0,930.0,662.99,488.19
2017,6,27,14,15,491.5,290.5,4.0,31.0,750.0,551.8,405.51
2017,6,27,14,30,137.0,447.0,4.0,31.0,570.0,432.61,317.07
2017,6,27,14,45,477.5,287.5,4.05,31.0,693.0,511.44,376.76
2017,6,27,15,0,818.0,128.0,4.1,31.0,816.0,554.29,407.67
2017,6,27,15,15,480.0,249.5,4.1,30.5,649.0,448.08,330.02
2017,6,27,15,30,142.0,371.0,4.1,30.0,482.0,350.54,259.54
2017,6,27,15,45,109.5,341.0,4.15,30.0,423.5,304.13,225.75
2017,6,27,16,0,77.0,311.0,4.2,30.0,365.0,262.85,195.48
2017,6,27,16,15,83.0,290.0,4.15,29.5,345.0,243.93,181.6
2017,6,27,16,30,89.0,269.0,4.1,29.0,325.0,224.32,166.89
2017,6,27,16,45,229.5,231.5,4.1,29.0,356.0,226.81,163.91
2017,6,27,17,0,370.0,194.0,4.1,29.0,387.0,213.38,147.36
2017,6,27,17,15,449.5,154.5,4.0,28.5,363.0,175.02,114.6
2017,6,27,17,30,529.0,115.0,3.9,28.0,339.0,129.82,79.88
2017,6,27,17,45,500.0,102.0,3.8,27.5,289.5,85.14,56.67
2017,6,27,18,0,471.0,89.0,3.7,27.0,240.0,65.93,50.55
2017,6,27,18,15,420.0,77.0,3.4,26.5,193.0,57.45,43.47
2017,6,27,18,30,369.0,65.0,3.1,26.0,146.0,48.81,36.02
2017,6,27,18,45,298.0,51.0,2.8,25.5,104.5,38.48,26.92
2017,6,27,19,0,227.0,37.0,2.5,25.0,63.0,28.04,17.45
2017,6,27,19,15,113.5,18.5,2.4,24.5,31.5,14.1,2.27
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,12.5,1.95,21.0,19.0,9.83,0.0
2017,6,28,6,0,172.0,25.0,2.2,21.0,38.0,19.04,7.74
2017,6,28,6,15,279.0,37.5,2.25,21.5,78.5,30.34,19.93
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,40.34,29.07
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,47.57,35.58
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,54.72,41.8
2017,6,28,7,15,261.0,76.0,2.35,23.5,149.5,54.42,41.43
2017,6,28,7,30,0.0,83.0,2.3,24.0,83.0,63.15,46.4
2017,6,28,7,45,0.0,105.5,2.3,25.0,105.5,79.67,59.41
2017,6,28,8,0,0.0,128.0,2.3,26.0,128.0,96.36,72.28
2017,6,28,8,15,3.0,152.0,2.3,26.5,154.0,114.9,86.4
2017,6,28,8,30,6.0,176.0,2.3,27.0,180.0,133.92,100.71
2017,6,28,8,45,41.5,234.5,2.35,27.5,262.0,187.58,140.72
2017,6,28,9,0,77.0,293.0,2.4,28.0,344.0,245.31,183.3
2017,6,28,9,15,79.5,316.5,2.45,28.0,372.5,269.02,200.88
2017,6,28,9,30,82.0,340.0,2.5,28.0,401.0,292.85,218.51
2017,6,28,9,45,176.0,361.5,2.6,28.5,502.5,361.94,268.51
2017,6,28,10,0,270.0,383.0,2.7,29.0,604.0,438.23,323.11
2017,6,28,10,15,141.0,310.0,2.75,29.5,426.0,322.06,238.53
2017,6,28,10,30,12.0,237.0,2.8,30.0,248.0,189.6,139.53
2017,6,28,10,45,141.5,344.0,2.9,30.5,475.0,359.62,265.83
2017,6,28,11,0,271.0,451.0,3.0,31.0,702.0,530.77,386.8
2017,6,28,11,15,161.5,443.5,3.0,31.0,594.5,457.58,333.58
2017,6,28,11,30,52.0,436.0,3.0,31.0,487.0,377.36,275.27
2017,6,28,11,45,46.0,431.0,3.05,31.5,476.5,370.99,270.3
2017,6,28,12,0,40.0,426.0,3.1,32.0,466.0,364.06,264.71
2017,6,28,12,15,62.5,457.5,3.1,32.0,519.5,405.31,294.31
2017,6,28,12,30,85.0,489.0,3.1,32.0,573.0,446.36,323.32
2017,6,28,12,45,62.0,458.5,3.15,32.5,520.0,406.16,294.03
2017,6,28,13,0,39.0,428.0,3.2,33.0,467.0,365.56,264.61
2017,6,28,13,15,56.5,447.5,3.2,33.0,503.0,392.16,283.94
2017,6,28,13,30,74.0,467.0,3.2,33.0,539.0,417.89,302.32
2017,6,28,13,45,140.5,470.5,3.2,33.5,604.5,467.44,337.4
2017,6,28,14,0,207.0,474.0,3.2,34.0,670.0,509.22,366.36
2017,6,28,14,15,543.5,291.5,3.2,33.5,784.0,585.95,424.27
2017,6,28,14,30,880.0,109.0,3.2,33.0,898.0,626.95,455.89
2017,6,28,14,45,820.5,138.5,3.2,33.0,853.5,594.41,431.34
2017,6,28,15,0,761.0,168.0,3.2,33.0,809.0,558.62,404.73
2017,6,28,15,15,749.0,165.0,3.2,33.0,771.5,523.02,378.19
2017,6,28,15,30,737.0,162.0,3.2,33.0,734.0,485.15,349.45
2017,6,28,15,45,433.5,243.5,3.2,33.0,575.0,381.63,275.58
2017,6,28,16,0,130.0,325.0,3.2,33.0,416.0,295.25,215.51
2017,6,28,16,15,244.0,285.0,3.15,32.5,440.5,298.78,216.21
2017,6,28,16,30,358.0,245.0,3.1,32.0,465.0,289.56,205.66
2017,6,28,16,45,488.0,188.0,3.1,32.0,459.0,262.3,179.3
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,221.7,141.79
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.0,176.03,108.23
2017,6,28,17,30,550.0,116.0,2.9,31.0,349.0,133.16,80.52
2017,6,28,17,45,501.0,108.0,2.8,30.5,297.0,89.76,59.21
2017,6,28,18,0,452.0,100.0,2.7,30.0,245.0,72.84,55.66
2017,6,28,18,15,391.5,87.5,2.45,29.5,196.5,64.12,48.48
2017,6,28,18,30,331.0,75.0,2.2,29.0,148.0,55.26,40.95
2017,6,28,18,45,251.5,58.5,2.0,28.5,105.0,43.36,30.61
2017,6,28,19,0,172.0,42.0,1.8,28.0,62.0,31.31,19.85
2017,6,28,19,15,86.0,21.0,1.95,27.5,31.0,16.0,3.29
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.5,13.5,1.75,22.5,18.0,10.62,0.0
2017,6,29,6,0,129.0,27.0,2.0,23.0,36.0,20.35,8.32
2017,6,29,6,15,231.0,42.0,2.15,23.5,75.5,31.63,20.79
2017,6,29,6,30,333.0,57.0,2.3,24.0,115.0,42.93,31.0
2017,6,29,6,45,418.5,65.5,2.45,25.0,165.0,51.96,38.93
2017,6,29,7,0,504.0,74.0,2.6,26.0,215.0,58.33,44.33
2017,6,29,7,15,554.0,81.0,2.7,26.5,267.5,63.14,48.29
2017,6,29,7,30,604.0,88.0,2.8,27.0,320.0,87.84,53.84
2017,6,29,7,45,646.5,92.0,2.9,27.5,374.0,130.89,75.2
2017,6,29,8,0,689.0,96.0,3.0,28.0,428.0,177.66,106.62
2017,6,29,8,15,715.0,100.5,3.05,28.5,480.5,224.84,142.95
2017,6,29,8,30,741.0,105.0,3.1,29.0,533.0,276.96,184.78
2017,6,29,8,45,764.5,107.5,3.2,29.5,583.0,323.93,223.23
2017,6,29,9,0,788.0,110.0,3.3,30.0,633.0,371.47,261.87
2017,6,29,9,15,803.0,112.5,3.35,30.5,678.5,415.92,297.67
2017,6,29,9,30,818.0,115.0,3.4,31.0,724.0,459.62,332.06
2017,6,29,9,45,832.0,116.0,3.45,31.5,765.5,499.72,363.0
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,538.64,392.28
2017,6,29,10,15,854.5,119.0,3.55,32.0,841.5,573.67,418.91
2017,6,29,10,30,863.0,121.0,3.6,32.0,876.0,606.5,443.45
2017,6,29,10,45,870.5,121.5,3.65,32.5,904.5,635.21,463.74
2017,6,29,11,0,878.0,122.0,3.7,33.0,933.0,661.31,481.79
2017,6,29,11,15,882.5,123.0,3.75,33.0,954.0,683.07,497.49
2017,6,29,11,30,887.0,124.0,3.8,33.0,975.0,701.82,510.91
2017,6,29,11,45,890.5,123.5,3.85,33.5,988.5,715.69,519.8
2017,6,29,12,0,894.0,123.0,3.9,34.0,1002.0,726.41,526.41
2017,6,29,12,15,895.0,123.0,3.9,34.0,1007.5,732.61,530.74
2017,6,29,12,30,896.0,123.0,3.9,34.0,1013.0,735.84,532.99
2017,6,29,12,45,896.0,122.5,3.95,34.5,1010.5,735.28,531.67
2017,6,29,13,0,896.0,122.0,4.0,35.0,1008.0,731.95,528.41
2017,6,29,13,15,894.0,121.5,4.0,35.0,997.5,724.19,522.99
2017,6,29,13,30,892.0,121.0,4.0,35.0,987.0,713.26,515.34
2017,6,29,13,45,887.0,121.0,4.0,35.5,968.5,697.48,503.21
2017,6,29,14,0,882.0,121.0,4.0,36.0,950.0,678.65,488.89
2017,6,29,14,15,876.5,119.5,4.0,36.0,925.0,655.42,472.41
2017,6,29,14,30,871.0,118.0,4.0,36.0,900.0,629.35,453.68
2017,6,29,14,45,864.0,116.0,4.0,36.0,868.0,599.34,431.87
2017,6,29,15,0,857.0,114.0,4.0,36.0,836.0,566.88,407.88
2017,6,29,15,15,847.0,112.0,4.0,35.5,797.5,530.62,381.46
2017,6,29,15,30,837.0,110.0,4.0,35.0,759.0,492.49,352.95
2017,6,29,15,45,605.5,198.5,4.0,35.0,654.0,425.69,304.24
2017,6,29,16,0,374.0,287.0,4.0,35.0,549.0,365.81,261.91
2017,6,29,16,15,575.5,192.5,3.95,34.5,562.5,352.86,247.57
2017,6,29,16,30,777.0,98.0,3.9,34.0,576.0,314.09,211.2
2017,6,29,16,45,755.0,94.5,3.9,34.0,525.0,266.07,172.05
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,218.8,134.23
2017,6,29,17,15,703.0,86.5,3.8,33.5,421.0,170.6,98.42
2017,6,29,17,30,673.0,82.0,3.7,33.0,368.0,120.07,65.24
2017,6,29,17,45,630.5,76.5,3.6,32.5,314.5,74.84,44.73
2017,6,29,18,0,588.0,71.0,3.5,32.0,261.0,56.44,41.58
2017,6,29,18,15,528.0,63.5,3.3,31.0,210.0,50.79,37.06
2017,6,29,18,30,468.0,56.0,3.1,30.0,159.0,45.12,32.3
2017,6,29,18,45,372.0,46.0,2.9,29.5,113.5,37.17,25.34
2017,6,29,19,0,276.0,36.0,2.7,29.0,68.0,29.26,18.09
2017,6,29,19,15,138.0,18.0,2.95,28.5,34.0,13.8,2.07
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,60.5,13.5,4.15,24.5,18.0,10.62,0.0
2017,6,30,6,0,121.0,27.0,4.3,25.0,36.0,20.32,7.92
2017,6,30,6,15,228.0,42.0,4.45,25.0,75.5,31.61,20.57
2017,6,30,6,30,335.0,57.0,4.6,25.0,115.0,42.94,30.84
2017,6,30,6,45,167.5,44.0,4.85,25.5,73.0,32.45,22.18
2017,6,30,7,0,0.0,31.0,5.1,26.0,31.0,23.63,14.66
2017,6,30,7,15,0.0,47.0,5.1,26.5,47.0,35.93,25.14
2017,6,30,7,30,0.0,63.0,5.1,27.0,63.0,48.28,33.77
2017,6,30,7,45,0.0,99.5,5.2,27.5,99.5,75.42,55.44
2017,6,30,8,0,0.0,136.0,5.3,28.0,136.0,101.96,76.27
2017,6,30,8,15,43.0,192.0,5.35,28.5,217.0,149.9,111.83
2017,6,30,8,30,86.0,248.0,5.4,29.0,298.0,203.4,151.44
2017,6,30,8,45,54.5,246.0,5.45,29.5,279.0,199.56,149.05
2017,6,30,9,0,23.0,244.0,5.5,30.0,260.0,191.63,143.25
2017,6,30,9,15,58.0,293.5,5.5,30.5,336.0,244.2,182.12
2017,6,30,9,30,93.0,343.0,5.5,31.0,412.0,299.95,222.97
2017,6,30,9,45,111.0,368.5,5.5,31.5,455.5,333.26,246.94
2017,6,30,10,0,129.0,394.0,5.5,32.0,499.0,370.76,273.8
2017,6,30,10,15,175.5,412.0,5.45,32.5,561.5,416.71,306.59
2017,6,30,10,30,222.0,430.0,5.4,33.0,624.0,465.07,340.78
2017,6,30,10,45,151.5,437.0,5.4,33.5,571.5,435.8,318.46
2017,6,30,11,0,81.0,444.0,5.4,34.0,519.0,397.69,289.69
2017,6,30,11,15,477.5,286.5,5.35,34.0,743.0,555.01,407.12
2017,6,30,11,30,874.0,129.0,5.3,34.0,967.0,697.29,511.01
2017,6,30,11,45,579.0,307.0,5.3,34.5,865.5,653.86,474.9
2017,6,30,12,0,284.0,485.0,5.3,35.0,764.0,588.66,423.95
2017,6,30,12,15,571.0,315.5,5.3,35.0,880.5,664.24,481.58
2017,6,30,12,30,858.0,146.0,5.3,35.0,997.0,725.59,528.5
2017,6,30,12,45,855.0,147.0,5.3,35.5,994.0,723.98,525.99
2017,6,30,13,0,852.0,148.0,5.3,36.0,991.0,719.87,521.96
2017,6,30,13,15,592.5,303.0,5.3,36.0,886.5,665.99,480.45
2017,6,30,13,30,333.0,458.0,5.3,36.0,782.0,597.62,429.15
2017,6,30,13,45,580.0,305.0,5.3,36.0,856.0,643.3,464.84
2017,6,30,14,0,827.0,152.0,5.3,36.0,930.0,665.96,483.69
2017,6,30,14,15,820.5,150.5,5.3,36.0,904.5,650.59,472.09
2017,6,30,14,30,814.0,149.0,5.3,36.0,879.0,624.59,453.2
2017,6,30,14,45,497.0,281.0,5.35,36.0,722.0,519.92,376.95
2017,6,30,15,0,180.0,413.0,5.4,36.0,565.0,418.81,303.27
2017,6,30,15,15,222.0,386.5,5.4,35.5,565.0,412.01,299.3
2017,6,30,15,30,264.0,360.0,5.4,35.0,565.0,404.19,293.89
2017,6,30,15,45,293.5,330.5,5.4,35.0,546.0,381.89,276.98
2017,6,30,16,0,323.0,301.0,5.4,35.0,527.0,356.47,257.22
2017,6,30,16,15,464.5,234.0,5.4,34.5,533.5,342.37,243.37
2017,6,30,16,30,606.0,167.0,5.4,34.0,540.0,314.08,216.82
2017,6,30,16,45,579.0,159.5,5.45,33.5,490.5,269.25,181.48
2017,6,30,17,0,552.0,152.0,5.5,33.0,441.0,222.86,145.46
2017,6,30,17,15,515.0,143.5,5.4,32.5,389.5,179.08,113.34
2017,6,30,17,30,478.0,135.0,5.3,32.0,338.0,138.39,86.73
2017,6,30,17,45,438.0,122.5,5.2,31.5,288.0,98.28,66.04
2017,6,30,18,0,398.0,110.0,5.1,31.0,238.0,78.58,60.24
2017,6,30,18,15,333.0,96.5,4.85,30.5,190.0,69.41,52.71
2017,6,30,18,30,268.0,83.0,4.6,30.0,142.0,60.28,44.97
2017,6,30,18,45,197.0,64.0,4.4,29.5,101.0,46.73,33.26
2017,6,30,19,0,126.0,45.0,4.2,29.0,60.0,33.07,21.17
2017,6,30,19,15,63.0,22.5,4.05,28.5,30.0,16.98,3.87
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,9.5,12.5,3.05,23.5,13.0,9.83,0.0
2017,7,1,6,0,19.0,25.0,3.2,24.0,26.0,18.79,6.69
2017,7,1,6,15,83.5,49.5,3.25,24.5,63.0,35.87,24.13
2017,7,1,6,30,148.0,74.0,3.3,25.0,100.0,52.75,39.12
2017,7,1,6,45,227.0,90.5,3.35,25.5,146.0,64.63,49.59
2017,7,1,7,0,306.0,107.0,3.4,26.0,192.0,76.45,59.71
2017,7,1,7,15,193.0,128.5,3.4,26.5,186.5,88.46,69.71
2017,7,1,7,30,80.0,150.0,3.4,27.0,181.0,108.05,80.37
2017,7,1,7,45,100.0,176.0,3.45,27.5,220.5,134.13,98.4
2017,7,1,8,0,120.0,202.0,3.5,28.0,260.0,162.13,118.47
2017,7,1,8,15,80.5,215.0,3.55,28.0,256.0,172.81,128.15
2017,7,1,8,30,41.0,228.0,3.6,28.0,252.0,178.48,133.87
2017,7,1,8,45,258.0,229.0,3.65,28.5,398.5,251.77,183.69
2017,7,1,9,0,475.0,230.0,3.7,29.0,545.0,346.56,251.09
2017,7,1,9,15,493.5,238.5,3.75,29.5,586.0,384.62,280.46
2017,7,1,9,30,512.0,247.0,3.8,30.0,627.0,422.95,309.68
2017,7,1,9,45,512.0,272.0,3.9,30.5,671.0,464.57,340.74
2017,7,1,10,0,512.0,297.0,4.0,31.0,715.0,504.69,369.95
2017,7,1,10,15,474.0,325.5,4.1,31.0,725.5,524.74,385.02
2017,7,1,10,30,436.0,354.0,4.2,31.0,736.0,540.58,396.67
2017,7,1,10,45,607.5,269.0,4.3,31.5,819.5,596.22,437.41
2017,7,1,11,0,779.0,184.0,4.4,32.0,903.0,653.18,478.8
2017,7,1,11,15,606.0,300.5,4.45,32.5,867.5,648.08,472.1
2017,7,1,11,30,433.0,417.0,4.5,33.0,832.0,631.78,457.42
2017,7,1,11,45,588.5,323.0,4.6,33.5,896.0,677.29,490.71
2017,7,1,12,0,744.0,229.0,4.7,34.0,960.0,718.69,520.8
2017,7,1,12,15,587.0,339.0,4.7,34.0,918.0,699.72,504.83
2017,7,1,12,30,430.0,449.0,4.7,34.0,876.0,670.12,481.83
2017,7,1,12,45,588.5,339.0,4.75,34.0,921.5,702.8,507.42
2017,7,1,13,0,747.0,229.0,4.8,34.0,967.0,725.59,525.93
2017,7,1,13,15,744.0,228.0,4.75,34.0,957.0,717.24,519.78
2017,7,1,13,30,741.0,227.0,4.7,34.0,947.0,706.07,511.78
2017,7,1,13,45,642.5,298.0,4.7,34.5,913.5,681.3,491.89
2017,7,1,14,0,544.0,369.0,4.7,35.0,880.0,659.79,474.3
2017,7,1,14,15,518.0,365.0,4.7,35.0,841.5,626.8,451.39
2017,7,1,14,30,492.0,361.0,4.7,35.0,803.0,592.94,427.69
2017,7,1,14,45,413.5,373.5,4.7,35.0,736.0,539.81,389.99
2017,7,1,15,0,335.0,386.0,4.7,35.0,669.0,487.61,352.79
2017,7,1,15,15,402.0,337.0,4.65,35.0,660.5,471.63,341.3
2017,7,1,15,30,469.0,288.0,4.6,35.0,652.0,453.41,327.27
2017,7,1,15,45,408.5,291.0,4.6,35.0,595.0,407.04,293.2
2017,7,1,16,0,348.0,294.0,4.6,35.0,538.0,361.91,260.07
2017,7,1,16,15,478.0,232.5,4.55,34.5,541.5,346.8,245.68
2017,7,1,16,30,608.0,171.0,4.5,34.0,545.0,318.62,219.6
2017,7,1,16,45,591.5,159.5,4.5,33.5,496.5,273.29,183.7
2017,7,1,17,0,575.0,148.0,4.5,33.0,448.0,228.51,148.59
2017,7,1,17,15,537.5,140.0,4.3,32.5,396.0,180.79,113.5
2017,7,1,17,30,500.0,132.0,4.1,32.0,344.0,139.18,86.31
2017,7,1,17,45,463.5,119.0,3.95,31.5,294.0,97.68,64.78
2017,7,1,18,0,427.0,106.0,3.8,31.0,244.0,76.39,58.38
2017,7,1,18,15,360.5,93.5,3.55,30.0,194.5,67.74,51.41
2017,7,1,18,30,294.0,81.0,3.3,29.0,145.0,58.97,44.06
2017,7,1,18,45,216.0,63.0,3.05,28.5,103.0,46.23,33.0
2017,7,1,19,0,138.0,45.0,2.8,28.0,61.0,33.13,21.33
2017,7,1,19,15,69.0,22.5,2.85,27.5,30.5,17.0,3.93
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
