Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,22.5,13.0,2.4,23.5,14.5,10.23,0.0
2017,7,2,6,0,45.0,26.0,2.5,24.0,29.0,19.48,6.84
2017,7,2,6,15,129.0,46.5,2.65,24.0,66.0,34.15,22.73
2017,7,2,6,30,213.0,67.0,2.8,24.0,103.0,48.84,35.96
2017,7,2,6,45,293.0,80.5,3.0,24.5,150.0,58.6,44.66
2017,7,2,7,0,373.0,94.0,3.2,25.0,197.0,68.19,52.93
2017,7,2,7,15,428.0,104.5,3.3,25.5,247.5,75.39,58.92
2017,7,2,7,30,483.0,115.0,3.4,26.0,298.0,98.98,65.57
2017,7,2,7,45,296.0,158.0,3.55,26.5,275.5,140.04,96.13
2017,7,2,8,0,109.0,201.0,3.7,27.0,253.0,159.84,117.65
2017,7,2,8,15,380.5,167.5,3.75,27.5,380.5,202.78,139.9
2017,7,2,8,30,652.0,134.0,3.8,28.0,508.0,273.06,185.95
2017,7,2,8,45,348.0,202.0,3.85,28.5,403.5,262.24,189.16
2017,7,2,9,0,44.0,270.0,3.9,29.0,299.0,217.74,162.86
2017,7,2,9,15,396.0,206.5,3.9,29.0,499.0,322.68,237.17
2017,7,2,9,30,748.0,143.0,3.9,29.0,699.0,451.93,330.79
2017,7,2,9,45,525.0,258.0,3.9,29.5,659.0,460.86,339.4
2017,7,2,10,0,302.0,373.0,3.9,30.0,619.0,448.4,330.64
2017,7,2,10,15,245.5,402.5,3.9,30.5,608.5,452.06,332.78
2017,7,2,10,30,189.0,432.0,3.9,31.0,598.0,447.82,328.76
2017,7,2,10,45,282.5,419.0,3.95,31.5,675.5,506.51,370.71
2017,7,2,11,0,376.0,406.0,4.0,32.0,753.0,565.28,412.07
2017,7,2,11,15,610.5,274.5,4.0,32.0,853.5,632.92,462.38
2017,7,2,11,30,845.0,143.0,4.0,32.0,954.0,689.14,504.85
2017,7,2,11,45,858.5,136.5,4.0,32.5,970.5,705.14,515.07
2017,7,2,12,0,872.0,130.0,4.0,33.0,987.0,718.37,523.42
2017,7,2,12,15,873.0,130.5,3.95,33.0,992.5,724.88,527.8
2017,7,2,12,30,874.0,131.0,3.9,33.0,998.0,728.49,530.14
2017,7,2,12,45,873.5,131.0,3.9,33.5,996.0,728.03,528.73
2017,7,2,13,0,873.0,131.0,3.9,34.0,994.0,724.92,525.44
2017,7,2,13,15,871.0,130.5,3.85,34.0,984.0,717.49,520.07
2017,7,2,13,30,869.0,130.0,3.8,34.0,974.0,706.98,512.52
2017,7,2,13,45,578.0,293.0,3.8,34.0,850.5,635.19,458.85
2017,7,2,14,0,287.0,456.0,3.8,34.0,727.0,553.54,398.49
2017,7,2,14,15,312.5,420.5,3.75,34.0,707.5,535.09,386.47
2017,7,2,14,30,338.0,385.0,3.7,34.0,688.0,514.16,372.23
2017,7,2,14,45,573.5,261.0,3.7,34.5,753.5,551.17,398.98
2017,7,2,15,0,809.0,137.0,3.7,35.0,819.0,564.78,407.73
2017,7,2,15,15,798.0,134.5,3.7,34.5,781.0,528.45,381.21
2017,7,2,15,30,787.0,132.0,3.7,34.0,743.0,490.46,352.99
2017,7,2,15,45,776.0,127.5,3.7,34.0,700.5,449.43,321.14
2017,7,2,16,0,765.0,123.0,3.7,34.0,658.0,407.19,287.66
2017,7,2,16,15,746.5,119.5,3.65,34.0,610.5,362.14,251.53
2017,7,2,16,30,728.0,116.0,3.6,34.0,563.0,317.02,214.87
2017,7,2,16,45,704.5,111.0,3.6,34.0,513.0,266.02,173.92
2017,7,2,17,0,681.0,106.0,3.6,34.0,463.0,219.21,136.69
2017,7,2,17,15,649.0,101.0,3.5,33.5,410.5,172.39,101.88
2017,7,2,17,30,617.0,96.0,3.4,33.0,358.0,127.98,72.84
2017,7,2,17,45,572.5,89.0,3.3,32.5,305.5,84.3,51.79
2017,7,2,18,0,528.0,82.0,3.2,32.0,253.0,63.69,47.6
2017,7,2,18,15,465.0,73.5,3.15,31.0,203.0,57.67,42.8
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,49.12,35.65
2017,7,2,18,45,307.5,52.5,3.05,29.5,109.0,39.59,27.35
2017,7,2,19,0,213.0,40.0,3.0,29.0,65.0,30.1,18.77
2017,7,2,19,15,106.5,20.0,3.2,28.5,32.5,15.18,2.85
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,13.0,3.5,23.5,16.0,10.23,0.0
2017,7,3,6,0,99.0,26.0,3.7,24.0,32.0,19.52,6.51
2017,7,3,6,15,204.0,41.5,3.8,24.0,71.0,31.13,20.18
2017,7,3,6,30,309.0,57.0,3.9,24.0,110.0,42.74,30.77
2017,7,3,6,45,407.5,64.5,4.05,24.5,160.5,48.84,36.32
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,56.92,43.31
2017,7,3,7,15,557.5,79.0,4.25,25.5,264.0,61.81,47.38
2017,7,3,7,30,609.0,86.0,4.3,26.0,317.0,86.44,53.01
2017,7,3,7,45,659.5,87.5,4.35,26.5,372.5,128.8,73.5
2017,7,3,8,0,710.0,89.0,4.4,27.0,428.0,175.69,104.85
2017,7,3,8,15,735.5,93.0,4.4,27.5,480.5,227.26,145.01
2017,7,3,8,30,761.0,97.0,4.4,28.0,533.0,276.09,184.84
2017,7,3,8,45,787.0,97.5,4.45,29.0,584.0,323.32,223.53
2017,7,3,9,0,813.0,98.0,4.5,30.0,635.0,371.31,262.42
2017,7,3,9,15,827.0,100.5,4.45,30.5,681.0,417.71,300.0
2017,7,3,9,30,841.0,103.0,4.4,31.0,727.0,461.44,334.71
2017,7,3,9,45,854.5,103.5,4.4,31.5,768.5,502.21,366.41
2017,7,3,10,0,868.0,104.0,4.4,32.0,810.0,541.51,396.2
2017,7,3,10,15,876.0,106.0,4.4,32.0,845.0,577.28,423.52
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,610.77,448.64
2017,7,3,10,45,890.5,108.5,4.4,32.5,908.0,639.72,469.15
2017,7,3,11,0,897.0,109.0,4.4,33.0,936.0,665.97,487.31
2017,7,3,11,15,900.5,110.0,4.35,33.5,957.0,687.79,501.87
2017,7,3,11,30,904.0,111.0,4.3,34.0,978.0,706.5,513.98
2017,7,3,11,45,888.5,123.5,4.3,34.5,986.0,717.42,520.4
2017,7,3,12,0,873.0,136.0,4.3,35.0,994.0,724.28,523.93
2017,7,3,12,15,873.5,136.0,4.25,35.0,999.0,730.1,527.88
2017,7,3,12,30,874.0,136.0,4.2,35.0,1004.0,733.02,529.76
2017,7,3,12,45,872.5,136.5,4.2,35.5,1001.0,732.23,528.11
2017,7,3,13,0,871.0,137.0,4.2,36.0,998.0,728.82,524.62
2017,7,3,13,15,868.0,136.0,4.15,36.0,987.0,720.41,518.64
2017,7,3,13,30,865.0,135.0,4.1,36.0,976.0,708.95,510.53
2017,7,3,13,45,859.0,135.0,4.05,36.0,957.0,693.08,499.29
2017,7,3,14,0,853.0,135.0,4.0,36.0,938.0,674.27,485.9
2017,7,3,14,15,537.0,289.5,3.95,36.0,790.5,584.52,420.17
2017,7,3,14,30,221.0,444.0,3.9,36.0,643.0,483.93,347.06
2017,7,3,14,45,520.5,287.5,3.9,36.0,732.5,541.1,389.7
2017,7,3,15,0,820.0,131.0,3.9,36.0,822.0,563.96,406.16
2017,7,3,15,15,528.0,248.0,3.9,35.5,685.5,476.35,343.29
2017,7,3,15,30,236.0,365.0,3.9,35.0,549.0,393.4,284.59
2017,7,3,15,45,301.0,327.5,3.95,35.0,547.5,384.89,277.86
2017,7,3,16,0,366.0,290.0,4.0,35.0,546.0,367.55,263.65
2017,7,3,16,15,299.0,280.5,4.0,34.5,479.5,317.42,227.55
2017,7,3,16,30,232.0,271.0,4.0,34.0,413.0,271.41,194.66
2017,7,3,16,45,453.5,189.5,4.05,34.0,437.5,258.63,177.08
2017,7,3,17,0,675.0,108.0,4.1,34.0,462.0,220.6,138.18
2017,7,3,17,15,643.0,102.5,4.1,33.5,409.5,173.64,103.16
2017,7,3,17,30,611.0,97.0,4.1,33.0,357.0,129.11,73.81
2017,7,3,17,45,563.5,91.0,4.1,32.5,304.5,86.28,53.12
2017,7,3,18,0,516.0,85.0,4.1,32.0,252.0,65.75,49.32
2017,7,3,18,15,453.5,75.5,4.05,31.5,202.0,59.07,43.88
2017,7,3,18,30,391.0,66.0,4.0,31.0,152.0,49.7,35.97
2017,7,3,18,45,299.0,53.5,3.95,30.5,108.0,40.23,27.75
2017,7,3,19,0,207.0,41.0,3.9,30.0,64.0,30.78,19.22
2017,7,3,19,15,103.5,20.5,3.95,29.5,32.0,15.53,2.97
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,4.33,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,8.35,0.0
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,19.07,10.15
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,29.83,19.7
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,43.01,31.19
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,56.06,42.39
2017,7,4,7,15,43.0,112.0,4.1,26.5,128.5,80.08,62.67
2017,7,4,7,30,86.0,149.0,4.2,27.0,182.0,107.63,79.97
2017,7,4,7,45,380.5,122.0,4.3,27.5,299.0,123.98,79.85
2017,7,4,8,0,675.0,95.0,4.4,28.0,416.0,175.01,105.38
2017,7,4,8,15,701.5,99.5,4.45,28.5,468.0,221.74,141.54
2017,7,4,8,30,728.0,104.0,4.5,29.0,520.0,273.47,183.31
2017,7,4,8,45,749.0,107.5,4.55,29.5,569.5,320.06,221.77
2017,7,4,9,0,770.0,111.0,4.6,30.0,619.0,367.04,260.27
2017,7,4,9,15,785.5,114.0,4.6,30.5,664.5,411.55,296.31
2017,7,4,9,30,801.0,117.0,4.6,31.0,710.0,455.4,331.0
2017,7,4,9,45,812.5,120.0,4.6,31.5,751.0,496.42,362.76
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,533.89,391.15
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,568.71,416.81
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,601.42,440.32
2017,7,4,10,45,848.5,128.5,4.5,33.5,890.0,629.94,460.43
2017,7,4,11,0,855.0,130.0,4.5,34.0,918.0,655.86,478.27
2017,7,4,11,15,859.5,131.5,4.5,34.0,939.0,677.71,493.94
2017,7,4,11,30,864.0,133.0,4.5,34.0,960.0,696.63,507.36
2017,7,4,11,45,867.0,133.0,4.5,34.5,974.0,710.4,516.06
2017,7,4,12,0,870.0,133.0,4.5,35.0,988.0,721.08,522.49
2017,7,4,12,15,871.0,133.5,4.5,35.0,993.5,727.66,527.08
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,731.33,529.62
2017,7,4,12,45,871.5,133.5,4.55,35.5,997.0,730.59,528.17
2017,7,4,13,0,871.0,133.0,4.6,36.0,995.0,727.2,524.84
2017,7,4,13,15,868.5,132.5,4.6,36.0,984.5,719.49,519.46
2017,7,4,13,30,866.0,132.0,4.6,36.0,974.0,708.72,511.91
2017,7,4,13,45,861.5,131.5,4.6,36.0,956.0,693.49,501.2
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,675.25,488.28
2017,7,4,14,15,851.0,129.5,4.6,35.5,912.5,652.41,472.97
2017,7,4,14,30,845.0,128.0,4.6,35.0,887.0,626.81,455.42
2017,7,4,14,45,836.5,126.5,4.6,35.0,855.0,597.15,433.7
2017,7,4,15,0,828.0,125.0,4.6,35.0,823.0,565.19,409.92
2017,7,4,15,15,817.5,122.5,4.55,35.0,785.0,529.33,382.81
2017,7,4,15,30,807.0,120.0,4.5,35.0,747.0,492.88,354.67
2017,7,4,15,45,793.0,117.5,4.5,35.0,703.5,451.33,322.33
2017,7,4,16,0,779.0,115.0,4.5,35.0,660.0,408.78,288.55
2017,7,4,16,15,761.0,111.5,4.45,34.5,612.5,363.24,252.48
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,317.57,215.65
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,270.22,177.5
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,219.9,137.55
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,172.4,101.75
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,127.17,71.61
2017,7,4,17,45,591.0,83.5,4.1,32.0,306.5,82.88,49.62
2017,7,4,18,0,548.0,77.0,4.0,32.0,254.0,60.27,44.77
2017,7,4,18,15,487.0,69.0,3.7,31.0,204.0,54.48,40.14
2017,7,4,18,30,426.0,61.0,3.4,30.0,154.0,48.65,35.26
2017,7,4,18,45,336.0,49.5,3.15,29.5,110.0,37.71,25.78
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,28.84,17.75
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.49,2.37
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,48.5,12.0,2.9,23.5,15.0,9.44,0.0
2017,7,5,6,0,97.0,24.0,3.0,24.0,30.0,18.11,4.84
2017,7,5,6,15,201.0,40.0,3.05,24.0,68.5,30.04,19.22
2017,7,5,6,30,305.0,56.0,3.1,24.0,107.0,42.01,30.12
2017,7,5,6,45,194.5,79.0,3.2,24.5,116.0,57.09,43.35
2017,7,5,7,0,84.0,102.0,3.3,25.0,125.0,71.93,56.11
2017,7,5,7,15,334.0,96.5,3.3,25.5,217.5,68.92,53.43
2017,7,5,7,30,584.0,91.0,3.3,26.0,310.0,89.21,55.66
2017,7,5,7,45,409.5,142.5,3.35,26.5,307.5,140.78,92.43
2017,7,5,8,0,235.0,194.0,3.4,27.0,305.0,174.4,123.75
2017,7,5,8,15,486.5,149.5,3.4,27.5,415.5,212.41,143.14
2017,7,5,8,30,738.0,105.0,3.4,28.0,526.0,277.16,186.15
2017,7,5,8,45,604.0,167.5,3.4,28.5,533.0,319.15,225.12
2017,7,5,9,0,470.0,230.0,3.4,29.0,540.0,345.92,250.45
2017,7,5,9,15,647.5,170.5,3.35,29.5,631.0,399.35,289.14
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,461.57,335.02
2017,7,5,9,45,543.5,246.5,3.25,30.5,658.0,462.58,338.43
2017,7,5,10,0,262.0,382.0,3.2,31.0,594.0,435.37,319.06
2017,7,5,10,15,567.0,248.5,3.05,31.0,735.0,521.93,382.42
2017,7,5,10,30,872.0,115.0,2.9,31.0,876.0,610.67,446.89
2017,7,5,10,45,880.0,115.5,2.75,31.5,905.0,640.3,466.68
2017,7,5,11,0,888.0,116.0,2.6,32.0,934.0,667.34,484.4
2017,7,5,11,15,892.0,117.0,2.5,32.5,955.5,689.36,498.42
2017,7,5,11,30,896.0,118.0,2.4,33.0,977.0,708.32,510.01
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.5,719.72,516.01
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,727.12,519.18
2017,7,5,12,15,868.0,143.0,2.2,34.0,1000.0,733.31,523.38
2017,7,5,12,30,869.0,143.0,2.2,34.0,1006.0,736.63,525.62
2017,7,5,12,45,870.5,141.5,2.2,34.5,1004.0,736.67,524.58
2017,7,5,13,0,872.0,140.0,2.2,35.0,1002.0,734.07,521.74
2017,7,5,13,15,869.5,139.5,2.25,35.0,991.5,726.42,516.85
2017,7,5,13,30,867.0,139.0,2.3,35.0,981.0,715.71,509.86
2017,7,5,13,45,864.5,137.0,2.4,35.5,963.5,700.81,499.23
2017,7,5,14,0,862.0,135.0,2.5,36.0,946.0,682.8,486.35
2017,7,5,14,15,856.0,133.5,2.55,36.0,920.5,659.88,470.72
2017,7,5,14,30,850.0,132.0,2.6,36.0,895.0,634.19,452.9
2017,7,5,14,45,841.5,130.5,2.65,36.0,862.5,604.4,431.91
2017,7,5,15,0,833.0,129.0,2.7,36.0,830.0,572.29,408.85
2017,7,5,15,15,822.0,126.5,2.75,36.0,792.0,538.33,383.91
2017,7,5,15,30,811.0,124.0,2.8,36.0,754.0,499.42,354.92
2017,7,5,15,45,797.0,121.0,2.85,36.0,710.0,457.28,322.94
2017,7,5,16,0,783.0,118.0,2.9,36.0,666.0,414.11,289.42
2017,7,5,16,15,764.5,114.5,2.95,35.5,618.0,368.17,253.75
2017,7,5,16,30,746.0,111.0,3.0,35.0,570.0,322.13,217.26
2017,7,5,16,45,721.0,107.0,3.05,35.0,519.0,270.66,176.21
2017,7,5,17,0,696.0,103.0,3.1,35.0,468.0,223.36,138.74
2017,7,5,17,15,664.0,98.0,3.0,34.5,415.0,175.6,103.17
2017,7,5,17,30,632.0,93.0,2.9,34.0,362.0,130.24,73.16
2017,7,5,17,45,585.0,87.0,2.85,33.5,308.5,86.14,51.49
2017,7,5,18,0,538.0,81.0,2.8,33.0,255.0,63.09,46.88
2017,7,5,18,15,476.5,72.0,2.6,32.0,204.5,56.65,41.76
2017,7,5,18,30,415.0,63.0,2.4,31.0,154.0,50.14,36.33
2017,7,5,18,45,321.0,51.0,2.2,30.5,109.5,38.64,26.44
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,29.46,18.15
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,14.83,2.45
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.5,11.5,1.75,23.5,15.5,9.05,0.0
2017,7,6,6,0,119.0,23.0,2.0,24.0,31.0,17.4,3.96
2017,7,6,6,15,227.0,37.5,2.0,24.0,69.5,28.39,17.84
2017,7,6,6,30,335.0,52.0,2.0,24.0,108.0,39.44,27.94
2017,7,6,6,45,422.0,60.5,2.05,24.5,157.5,48.23,35.79
2017,7,6,7,0,509.0,69.0,2.1,25.0,207.0,54.74,41.45
2017,7,6,7,15,559.5,76.0,2.0,25.5,259.0,59.7,45.58
2017,7,6,7,30,610.0,83.0,1.9,26.0,311.0,84.71,51.4
2017,7,6,7,45,408.5,139.5,1.85,26.5,302.5,138.86,90.76
2017,7,6,8,0,207.0,196.0,1.8,27.0,294.0,171.96,122.66
2017,7,6,8,15,263.5,212.5,1.75,27.5,352.5,209.3,148.93
2017,7,6,8,30,320.0,229.0,1.7,28.0,411.0,252.42,180.28
2017,7,6,8,45,560.0,164.0,1.65,29.0,518.5,303.47,212.71
2017,7,6,9,0,800.0,99.0,1.6,30.0,626.0,368.88,257.91
2017,7,6,9,15,546.0,215.0,1.5,30.5,586.5,390.13,279.46
2017,7,6,9,30,292.0,331.0,1.4,31.0,547.0,385.3,279.06
2017,7,6,9,45,180.5,349.5,1.35,31.5,486.0,357.04,259.43
2017,7,6,10,0,69.0,368.0,1.3,32.0,425.0,318.44,231.43
2017,7,6,10,15,469.0,239.5,1.35,32.0,646.5,460.3,333.87
2017,7,6,10,30,869.0,111.0,1.4,32.0,868.0,606.69,436.46
2017,7,6,10,45,875.5,112.0,1.45,32.5,896.5,635.77,455.46
2017,7,6,11,0,882.0,113.0,1.5,33.0,925.0,662.2,473.16
2017,7,6,11,15,560.0,296.0,1.6,33.5,816.5,618.46,439.86
2017,7,6,11,30,238.0,479.0,1.7,34.0,708.0,543.53,384.94
2017,7,6,11,45,139.0,452.0,1.85,34.5,586.5,458.95,326.72
2017,7,6,12,0,40.0,425.0,2.0,35.0,465.0,364.73,260.16
2017,7,6,12,15,457.5,278.5,2.1,35.0,732.5,565.31,406.13
2017,7,6,12,30,875.0,132.0,2.2,35.0,1000.0,734.59,523.72
2017,7,6,12,45,537.5,318.5,2.35,35.0,851.5,655.66,465.4
2017,7,6,13,0,200.0,505.0,2.5,35.0,703.0,547.18,387.73
2017,7,6,13,15,532.5,319.5,2.55,35.0,838.5,646.58,461.26
2017,7,6,13,30,865.0,134.0,2.6,35.0,974.0,712.13,509.78
2017,7,6,13,45,859.5,134.0,2.7,35.0,955.5,696.64,499.09
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,678.19,486.72
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,655.44,471.03
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,629.95,453.16
2017,7,6,14,45,833.5,129.5,3.0,35.0,855.0,600.39,432.27
2017,7,6,15,0,825.0,128.0,3.1,35.0,823.0,568.52,409.27
2017,7,6,15,15,814.5,125.5,3.15,34.5,785.0,535.05,385.21
2017,7,6,15,30,804.0,123.0,3.2,34.0,747.0,496.65,356.98
2017,7,6,15,45,649.5,181.5,3.25,34.0,666.5,439.59,314.89
2017,7,6,16,0,495.0,240.0,3.3,34.0,586.0,388.54,277.71
2017,7,6,16,15,617.5,175.0,3.3,33.5,576.0,361.7,254.48
2017,7,6,16,30,740.0,110.0,3.3,33.0,566.0,320.78,218.65
2017,7,6,16,45,643.0,128.0,3.3,33.0,499.0,267.97,178.49
2017,7,6,17,0,546.0,146.0,3.3,33.0,432.0,223.0,145.55
2017,7,6,17,15,291.5,153.5,3.2,32.5,304.5,156.72,104.93
2017,7,6,17,30,37.0,161.0,3.1,32.0,177.0,118.81,86.92
2017,7,6,17,45,31.5,139.0,3.05,32.0,151.0,99.46,72.83
2017,7,6,18,0,26.0,117.0,3.0,32.0,125.0,82.68,63.31
2017,7,6,18,15,17.0,95.5,2.7,31.5,100.5,69.42,52.46
2017,7,6,18,30,8.0,74.0,2.4,31.0,76.0,54.2,39.7
2017,7,6,18,45,4.0,53.0,2.15,30.5,54.0,39.27,26.95
2017,7,6,19,0,0.0,32.0,1.9,30.0,32.0,24.19,13.9
2017,7,6,19,15,0.0,16.0,1.95,29.5,16.0,12.2,0.93
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,14.5,8.65,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,29.0,16.66,3.09
2017,7,7,6,15,224.5,36.5,1.15,23.5,67.5,27.66,17.26
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,38.72,27.33
2017,7,7,6,45,414.0,60.0,1.3,24.5,154.5,47.79,35.41
2017,7,7,7,0,496.0,69.0,1.4,25.0,203.0,54.62,41.34
2017,7,7,7,15,547.0,76.0,1.3,25.5,254.5,59.55,45.45
2017,7,7,7,30,598.0,83.0,1.2,26.0,306.0,84.42,51.28
2017,7,7,7,45,419.5,137.0,1.2,26.5,306.0,138.5,89.91
2017,7,7,8,0,241.0,191.0,1.2,27.0,306.0,173.71,122.36
2017,7,7,8,15,268.0,212.0,1.1,27.5,353.5,210.13,148.95
2017,7,7,8,30,295.0,233.0,1.0,28.0,401.0,249.01,177.81
2017,7,7,8,45,403.5,223.0,0.9,28.5,475.5,295.53,210.13
2017,7,7,9,0,512.0,213.0,0.8,29.0,550.0,349.43,248.33
2017,7,7,9,15,530.0,227.0,0.9,29.0,598.0,393.12,281.79
2017,7,7,9,30,548.0,241.0,1.0,29.0,646.0,437.06,314.97
2017,7,7,9,45,692.5,177.0,1.15,29.5,718.5,485.09,349.93
2017,7,7,10,0,837.0,113.0,1.3,30.0,791.0,535.24,386.7
2017,7,7,10,15,845.5,115.0,1.45,30.5,826.0,570.44,412.51
2017,7,7,10,30,854.0,117.0,1.6,31.0,861.0,603.47,436.33
2017,7,7,10,45,535.0,288.0,1.75,31.5,759.0,570.77,411.55
2017,7,7,11,0,216.0,459.0,1.9,32.0,657.0,501.86,360.73
2017,7,7,11,15,547.5,289.5,2.0,32.0,809.0,606.46,437.79
2017,7,7,11,30,879.0,120.0,2.1,32.0,961.0,700.55,505.94
2017,7,7,11,45,877.0,124.0,2.25,32.5,974.0,714.26,514.51
2017,7,7,12,0,875.0,128.0,2.4,33.0,987.0,724.63,521.3
2017,7,7,12,15,586.5,306.5,2.45,33.0,884.0,675.68,483.81
2017,7,7,12,30,298.0,485.0,2.5,33.0,781.0,607.28,433.03
2017,7,7,12,45,328.0,469.0,2.55,33.0,793.5,616.7,440.54
2017,7,7,13,0,358.0,453.0,2.6,33.0,806.0,624.53,446.5
2017,7,7,13,15,616.0,289.5,2.65,33.0,890.5,680.31,488.86
2017,7,7,13,30,874.0,126.0,2.7,33.0,975.0,714.06,515.77
2017,7,7,13,45,583.5,290.5,2.75,33.5,853.0,642.77,461.87
2017,7,7,14,0,293.0,455.0,2.8,34.0,731.0,560.67,401.14
2017,7,7,14,15,575.0,287.5,2.85,34.0,810.5,610.39,439.52
2017,7,7,14,30,857.0,120.0,2.9,34.0,890.0,632.42,457.27
2017,7,7,14,45,836.5,126.0,2.95,34.0,855.0,601.0,434.47
2017,7,7,15,0,816.0,132.0,3.0,34.0,820.0,571.46,412.74
2017,7,7,15,15,805.0,129.5,3.05,33.5,782.0,534.84,386.52
2017,7,7,15,30,794.0,127.0,3.1,33.0,744.0,496.53,358.33
2017,7,7,15,45,513.0,223.5,3.15,33.0,613.5,409.53,295.66
2017,7,7,16,0,232.0,320.0,3.2,33.0,483.0,336.12,244.2
2017,7,7,16,15,482.5,216.5,3.2,32.5,523.0,342.54,244.26
2017,7,7,16,30,733.0,113.0,3.2,32.0,563.0,322.34,221.03
2017,7,7,16,45,710.5,108.0,3.25,32.0,513.0,271.27,179.62
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,224.15,141.65
2017,7,7,17,15,552.0,121.0,3.25,31.5,389.0,177.75,110.81
2017,7,7,17,30,416.0,139.0,3.2,31.0,315.0,140.54,89.98
2017,7,7,17,45,394.0,121.5,3.2,31.0,269.5,100.83,66.74
2017,7,7,18,0,372.0,104.0,3.2,31.0,224.0,74.34,56.66
2017,7,7,18,15,401.0,82.0,2.95,30.0,189.0,60.57,45.41
2017,7,7,18,30,430.0,60.0,2.7,29.0,154.0,47.92,34.79
2017,7,7,18,45,345.5,48.0,2.5,28.5,110.0,38.62,26.66
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.49,16.72
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,13.78,1.72
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.5,10.5,1.75,23.5,15.0,8.26,0.0
2017,7,8,6,0,145.0,21.0,2.0,24.0,30.0,16.0,2.14
2017,7,8,6,15,256.5,34.0,2.1,24.5,68.5,26.03,15.77
2017,7,8,6,30,368.0,47.0,2.2,25.0,107.0,38.01,26.57
2017,7,8,6,45,446.5,55.0,2.35,25.5,155.5,44.18,32.17
2017,7,8,7,0,525.0,63.0,2.5,26.0,204.0,50.42,37.58
2017,7,8,7,15,574.5,69.5,2.5,26.5,256.0,55.19,41.56
2017,7,8,7,30,624.0,76.0,2.5,27.0,308.0,80.79,47.55
2017,7,8,7,45,663.5,80.0,2.5,27.5,361.5,124.85,69.65
2017,7,8,8,0,703.0,84.0,2.5,28.0,415.0,176.2,104.9
2017,7,8,8,15,728.0,88.0,2.5,28.5,467.0,223.44,141.44
2017,7,8,8,30,753.0,92.0,2.5,29.0,519.0,272.01,180.72
2017,7,8,8,45,773.5,94.5,2.5,29.5,568.5,319.04,219.33
2017,7,8,9,0,794.0,97.0,2.5,30.0,618.0,366.37,257.77
2017,7,8,9,15,808.5,100.0,2.45,30.5,663.5,412.72,294.7
2017,7,8,9,30,823.0,103.0,2.4,31.0,709.0,456.59,328.81
2017,7,8,9,45,833.5,105.5,2.35,31.5,749.5,497.06,359.52
2017,7,8,10,0,844.0,108.0,2.3,32.0,790.0,535.9,388.13
2017,7,8,10,15,852.0,109.5,2.3,32.5,825.0,570.74,413.28
2017,7,8,10,30,860.0,111.0,2.3,33.0,860.0,603.38,436.22
2017,7,8,10,45,865.5,113.0,2.3,33.5,888.0,632.48,456.13
2017,7,8,11,0,871.0,115.0,2.3,34.0,916.0,658.9,473.75
2017,7,8,11,15,875.0,116.5,2.3,34.0,937.5,681.1,489.16
2017,7,8,11,30,879.0,118.0,2.3,34.0,959.0,700.31,502.33
2017,7,8,11,45,881.0,119.0,2.3,34.5,972.5,714.66,511.06
2017,7,8,12,0,883.0,120.0,2.3,35.0,986.0,725.83,517.54
2017,7,8,12,15,884.0,120.5,2.3,35.0,992.0,732.79,522.2
2017,7,8,12,30,885.0,121.0,2.3,35.0,998.0,736.76,524.84
2017,7,8,12,45,882.0,122.5,2.3,35.0,995.0,735.77,524.13
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,732.02,521.54
2017,7,8,13,15,877.0,123.5,2.25,35.0,982.0,724.6,516.24
2017,7,8,13,30,875.0,123.0,2.2,35.0,972.0,714.08,508.81
2017,7,8,13,45,868.5,124.0,2.2,35.0,953.5,698.45,498.16
2017,7,8,14,0,862.0,125.0,2.2,35.0,935.0,679.88,485.4
2017,7,8,14,15,856.5,123.5,2.15,35.0,910.5,657.22,469.51
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,631.78,451.5
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,602.66,430.71
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,570.91,407.69
2017,7,8,15,15,833.0,112.0,2.0,35.0,786.5,535.09,381.54
2017,7,8,15,30,823.0,110.0,2.0,35.0,749.0,497.41,353.44
2017,7,8,15,45,587.0,201.5,2.0,35.0,644.0,429.6,304.91
2017,7,8,16,0,351.0,293.0,2.0,35.0,539.0,367.78,261.89
2017,7,8,16,15,556.5,196.0,2.0,34.5,553.5,355.07,248.56
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,321.44,216.84
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,273.52,178.18
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,226.3,140.47
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,174.37,101.35
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,128.17,70.21
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,82.79,46.89
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,55.6,40.68
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,49.96,36.19
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,44.3,31.47
2017,7,8,18,45,375.5,44.5,1.15,30.5,111.5,36.01,24.26
2017,7,8,19,0,289.0,34.0,1.0,30.0,67.0,27.68,16.7
2017,7,8,19,15,144.5,17.0,1.05,29.5,33.5,13.65,1.45
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,10.5,2.65,23.5,13.5,8.26,0.0
2017,7,9,6,0,116.0,21.0,2.8,24.0,27.0,15.92,1.45
2017,7,9,6,15,221.5,35.5,2.8,24.5,65.0,26.93,16.45
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,37.97,26.52
2017,7,9,6,45,399.0,60.5,2.8,25.5,150.0,48.11,35.49
2017,7,9,7,0,471.0,71.0,2.8,26.0,197.0,55.92,42.26
2017,7,9,7,15,522.5,79.0,2.65,26.5,248.5,61.49,46.91
2017,7,9,7,30,574.0,87.0,2.5,27.0,300.0,86.89,53.34
2017,7,9,7,45,612.0,93.0,2.45,27.5,352.5,129.72,75.42
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,175.91,106.88
2017,7,9,8,15,677.5,103.5,2.3,28.5,456.5,221.87,142.17
2017,7,9,8,30,705.0,108.0,2.2,29.0,508.0,269.5,180.28
2017,7,9,8,45,728.0,111.0,2.1,29.5,557.5,318.99,220.17
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,365.62,257.42
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,410.2,292.66
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,454.22,326.56
2017,7,9,9,45,797.5,122.0,2.0,31.5,739.0,494.66,357.02
2017,7,9,10,0,812.0,123.0,2.0,32.0,780.0,531.69,384.26
2017,7,9,10,15,821.5,125.5,2.05,32.0,815.0,567.05,410.59
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,600.38,434.97
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,628.81,454.65
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,654.71,472.19
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,676.98,487.66
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,696.35,500.96
2017,7,9,11,45,859.0,133.0,2.25,33.5,964.5,710.95,510.19
2017,7,9,12,0,863.0,133.0,2.3,34.0,979.0,722.53,517.26
2017,7,9,12,15,864.5,133.0,2.3,34.0,985.0,729.3,521.84
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,733.18,524.44
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,732.91,524.22
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,729.98,522.17
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,722.76,516.97
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,712.5,509.7
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,697.42,499.13
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,679.33,486.44
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.0,657.33,470.95
2017,7,9,14,30,840.0,130.0,2.0,34.0,883.0,632.57,453.36
2017,7,9,14,45,831.0,128.5,1.95,34.0,851.5,602.74,432.02
2017,7,9,15,0,822.0,127.0,1.9,34.0,820.0,570.63,408.74
2017,7,9,15,15,811.5,124.5,1.8,34.0,782.0,537.28,383.87
2017,7,9,15,30,801.0,122.0,1.7,34.0,744.0,498.93,355.05
2017,7,9,15,45,786.5,120.0,1.65,34.0,701.0,457.66,323.75
2017,7,9,16,0,772.0,118.0,1.6,34.0,658.0,415.42,291.03
2017,7,9,16,15,754.0,114.5,1.55,33.5,610.5,369.99,255.9
2017,7,9,16,30,736.0,111.0,1.5,33.0,563.0,324.42,219.92
2017,7,9,16,45,710.5,107.5,1.45,33.0,512.5,273.56,179.47
2017,7,9,17,0,685.0,104.0,1.4,33.0,462.0,226.83,142.43
2017,7,9,17,15,653.5,98.5,1.25,32.5,409.5,179.05,106.54
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,133.64,75.83
2017,7,9,17,45,576.5,87.0,0.95,32.0,304.5,89.78,53.01
2017,7,9,18,0,531.0,81.0,0.8,32.0,252.0,63.01,46.96
2017,7,9,18,15,470.5,71.5,0.8,31.5,202.0,56.23,41.47
2017,7,9,18,30,410.0,62.0,0.8,31.0,152.0,49.33,35.64
2017,7,9,18,45,322.5,50.0,0.8,30.5,108.0,37.95,25.86
2017,7,9,19,0,235.0,38.0,0.8,30.0,64.0,28.78,17.58
2017,7,9,19,15,117.5,19.0,0.85,29.5,32.0,14.47,1.69
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.0,7.87,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,28.0,15.28,0.48
2017,7,10,6,15,266.5,32.5,3.15,23.5,67.0,26.4,16.05
2017,7,10,6,30,380.0,45.0,3.4,24.0,106.0,36.52,25.39
2017,7,10,6,45,458.0,53.5,3.7,25.0,155.0,43.16,31.34
2017,7,10,7,0,536.0,62.0,4.0,26.0,204.0,49.82,37.06
2017,7,10,7,15,585.5,68.0,4.05,26.5,256.5,54.28,40.79
2017,7,10,7,30,635.0,74.0,4.1,27.0,309.0,80.59,46.87
2017,7,10,7,45,674.0,78.0,4.2,28.0,363.0,125.31,69.45
2017,7,10,8,0,713.0,82.0,4.3,29.0,417.0,177.16,105.1
2017,7,10,8,15,738.5,86.0,4.3,29.5,469.5,225.15,142.4
2017,7,10,8,30,764.0,90.0,4.3,30.0,522.0,274.52,182.54
2017,7,10,8,45,785.0,92.5,4.3,30.5,572.0,322.37,222.07
2017,7,10,9,0,806.0,95.0,4.3,31.0,622.0,370.55,261.49
2017,7,10,9,15,820.5,97.5,4.25,31.5,668.0,417.21,299.09
2017,7,10,9,30,835.0,100.0,4.2,32.0,714.0,461.33,333.87
2017,7,10,9,45,847.0,101.5,4.2,32.5,755.5,502.35,365.55
2017,7,10,10,0,859.0,103.0,4.2,33.0,797.0,541.84,395.25
2017,7,10,10,15,867.5,105.0,4.2,33.5,832.0,578.01,421.79
2017,7,10,10,30,876.0,107.0,4.2,34.0,867.0,611.98,446.09
2017,7,10,10,45,882.5,107.5,4.2,34.5,896.0,641.13,466.47
2017,7,10,11,0,889.0,108.0,4.2,35.0,925.0,667.61,484.55
2017,7,10,11,15,893.5,109.0,4.15,35.0,947.0,690.32,500.54
2017,7,10,11,30,898.0,110.0,4.1,35.0,969.0,710.0,514.2
2017,7,10,11,45,895.5,114.5,4.1,35.5,981.5,724.3,523.01
2017,7,10,12,0,893.0,119.0,4.1,36.0,994.0,735.18,529.35
2017,7,10,12,15,894.0,119.5,4.1,36.0,1000.0,742.32,534.26
2017,7,10,12,30,895.0,120.0,4.1,36.0,1006.0,746.42,537.05
2017,7,10,12,45,895.0,119.5,4.1,36.5,1004.0,746.2,535.78
2017,7,10,13,0,895.0,119.0,4.1,37.0,1002.0,743.12,532.55
2017,7,10,13,15,893.0,118.5,4.1,37.0,992.5,735.56,527.35
2017,7,10,13,30,891.0,118.0,4.1,37.0,983.0,724.85,519.96
2017,7,10,13,45,887.5,117.0,4.1,37.0,965.0,709.53,509.35
2017,7,10,14,0,884.0,116.0,4.1,37.0,947.0,691.07,496.48
2017,7,10,14,15,878.5,115.0,4.05,37.0,922.0,668.26,480.31
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,642.59,461.92
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,612.43,440.24
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,579.88,416.46
2017,7,10,15,15,846.5,110.0,3.95,36.5,795.0,543.83,390.43
2017,7,10,15,30,837.0,108.0,3.9,36.0,757.0,505.85,362.32
2017,7,10,15,45,823.5,105.5,3.85,36.0,713.5,463.94,329.95
2017,7,10,16,0,810.0,103.0,3.8,36.0,670.0,420.14,295.49
2017,7,10,16,15,596.0,171.0,3.75,35.5,572.0,356.01,249.64
2017,7,10,16,30,382.0,239.0,3.7,35.0,474.0,301.58,212.52
2017,7,10,16,45,554.0,165.5,3.7,35.0,472.5,274.56,185.48
2017,7,10,17,0,726.0,92.0,3.7,35.0,471.0,231.24,144.24
2017,7,10,17,15,696.0,87.5,3.6,34.5,418.0,178.78,104.41
2017,7,10,17,30,666.0,83.0,3.5,34.0,365.0,132.03,72.5
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,86.73,48.97
2017,7,10,18,0,570.0,74.0,3.4,34.0,257.0,58.4,42.82
2017,7,10,18,15,510.0,66.0,3.1,33.0,206.0,52.5,38.13
2017,7,10,18,30,450.0,58.0,2.8,32.0,155.0,46.55,33.18
2017,7,10,18,45,355.0,47.0,2.5,31.5,110.0,37.9,25.68
2017,7,10,19,0,260.0,36.0,2.2,31.0,65.0,27.48,16.41
2017,7,10,19,15,130.0,18.0,2.35,30.5,32.5,13.77,1.09
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,54.0,10.0,3.2,23.5,13.0,7.87,0.0
2017,7,11,6,0,108.0,20.0,3.4,24.0,26.0,15.16,0.0
2017,7,11,6,15,217.5,35.0,3.5,24.5,64.0,26.54,16.02
2017,7,11,6,30,327.0,50.0,3.6,25.0,102.0,37.96,26.46
2017,7,11,6,45,424.5,57.0,3.7,25.5,152.0,45.63,33.36
2017,7,11,7,0,522.0,64.0,3.8,26.0,202.0,51.2,38.23
2017,7,11,7,15,573.0,71.0,3.85,26.5,254.5,56.32,42.53
2017,7,11,7,30,624.0,78.0,3.9,27.0,307.0,83.45,49.22
2017,7,11,7,45,668.0,80.5,3.95,27.5,362.0,127.08,71.16
2017,7,11,8,0,712.0,83.0,4.0,28.0,417.0,178.4,106.52
2017,7,11,8,15,737.5,87.0,4.0,28.5,469.5,226.42,144.0
2017,7,11,8,30,763.0,91.0,4.0,29.0,522.0,275.82,184.29
2017,7,11,8,45,784.0,93.5,4.05,29.5,572.0,323.7,223.98
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,371.91,263.56
2017,7,11,9,15,819.5,98.5,4.1,30.5,667.5,418.52,301.26
2017,7,11,9,30,834.0,101.0,4.1,31.0,713.0,462.68,336.21
2017,7,11,9,45,844.0,103.0,4.15,31.5,754.0,503.16,367.67
2017,7,11,10,0,854.0,105.0,4.2,32.0,795.0,541.95,397.05
2017,7,11,10,15,862.0,107.0,4.2,32.5,830.0,577.73,423.41
2017,7,11,10,30,870.0,109.0,4.2,33.0,865.0,611.28,447.51
2017,7,11,10,45,875.0,111.0,4.25,33.5,893.0,640.56,468.15
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,667.08,486.43
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,689.29,502.28
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,708.48,515.83
2017,7,11,11,45,894.5,112.5,4.3,34.5,977.5,723.66,525.47
2017,7,11,12,0,901.0,110.0,4.3,35.0,992.0,735.77,532.86
2017,7,11,12,15,902.0,110.0,4.3,35.0,998.0,742.7,537.67
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,746.54,540.31
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,746.0,538.81
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,742.53,535.28
2017,7,11,13,15,674.5,270.5,4.3,36.0,932.5,713.92,511.3
2017,7,11,13,30,449.0,430.0,4.3,36.0,866.0,669.89,477.35
2017,7,11,13,45,666.5,270.5,4.35,36.0,904.0,690.87,495.82
2017,7,11,14,0,884.0,111.0,4.4,36.0,942.0,688.99,498.25
2017,7,11,14,15,878.5,109.5,4.4,36.0,917.0,665.76,481.73
2017,7,11,14,30,873.0,108.0,4.4,36.0,892.0,639.66,463.05
2017,7,11,14,45,854.0,113.5,4.45,36.0,857.0,608.3,440.34
2017,7,11,15,0,835.0,119.0,4.5,36.0,822.0,575.17,415.98
2017,7,11,15,15,824.5,117.0,4.5,35.5,784.0,539.31,389.99
2017,7,11,15,30,814.0,115.0,4.5,35.0,746.0,501.63,361.99
2017,7,11,15,45,798.0,113.5,4.55,35.0,702.5,460.72,330.27
2017,7,11,16,0,782.0,112.0,4.6,35.0,659.0,417.73,296.32
2017,7,11,16,15,764.5,108.5,4.6,34.5,611.5,371.95,260.18
2017,7,11,16,30,747.0,105.0,4.6,34.0,564.0,325.96,223.13
2017,7,11,16,45,721.0,102.0,4.6,34.0,513.0,278.16,184.2
2017,7,11,17,0,695.0,99.0,4.6,34.0,462.0,227.8,143.77
2017,7,11,17,15,663.5,94.0,4.55,33.5,409.5,179.77,107.11
2017,7,11,17,30,632.0,89.0,4.5,33.0,357.0,134.07,75.62
2017,7,11,17,45,587.0,83.0,4.5,33.0,304.0,89.52,51.7
2017,7,11,18,0,542.0,77.0,4.5,33.0,251.0,60.23,44.54
2017,7,11,18,15,480.5,68.5,4.35,32.5,201.0,54.07,39.53
2017,7,11,18,30,419.0,60.0,4.2,32.0,151.0,47.86,34.26
2017,7,11,18,45,326.5,48.5,4.05,31.5,107.0,36.93,24.86
2017,7,11,19,0,234.0,37.0,3.9,31.0,63.0,28.06,16.84
2017,7,11,19,15,117.0,18.5,3.8,30.5,31.5,14.1,0.99
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
