Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.0,2.85,23.5,5.0,3.93,0.0
2017,7,12,6,0,0.0,10.0,3.0,24.0,10.0,7.6,0.0
2017,7,12,6,15,0.0,26.0,3.15,24.5,26.0,19.86,10.54
2017,7,12,6,30,0.0,42.0,3.3,25.0,42.0,31.73,21.2
2017,7,12,6,45,0.0,62.5,3.5,25.5,62.5,46.47,34.07
2017,7,12,7,0,0.0,83.0,3.7,26.0,83.0,61.06,46.63
2017,7,12,7,15,4.0,103.5,3.75,26.5,105.0,75.58,58.87
2017,7,12,7,30,8.0,124.0,3.8,27.0,127.0,90.92,68.09
2017,7,12,7,45,101.0,158.5,3.85,27.5,205.5,123.2,89.76
2017,7,12,8,0,194.0,193.0,3.9,28.0,284.0,169.18,121.07
2017,7,12,8,15,297.5,200.0,3.95,28.0,358.5,209.84,148.67
2017,7,12,8,30,401.0,207.0,4.0,28.0,433.0,262.36,186.73
2017,7,12,8,45,322.0,248.5,4.05,28.5,441.0,288.56,210.29
2017,7,12,9,0,243.0,290.0,4.1,29.0,449.0,308.56,227.87
2017,7,12,9,15,132.5,279.0,4.1,29.5,367.0,268.24,199.54
2017,7,12,9,30,22.0,268.0,4.1,30.0,285.0,213.65,159.11
2017,7,12,9,45,217.0,297.5,4.1,30.5,471.5,342.07,253.99
2017,7,12,10,0,412.0,327.0,4.1,31.0,658.0,481.49,354.53
2017,7,12,10,15,365.5,364.0,4.1,31.0,668.0,496.14,364.85
2017,7,12,10,30,319.0,401.0,4.1,31.0,678.0,510.52,374.9
2017,7,12,10,45,375.0,392.5,4.1,31.5,728.5,550.39,402.96
2017,7,12,11,0,431.0,384.0,4.1,32.0,779.0,595.69,434.33
2017,7,12,11,15,323.5,432.5,4.05,32.0,733.5,567.95,413.42
2017,7,12,11,30,216.0,481.0,4.0,32.0,688.0,534.14,388.16
2017,7,12,11,45,546.5,303.5,4.0,32.5,836.5,644.49,469.75
2017,7,12,12,0,877.0,126.0,4.0,33.0,985.0,732.23,534.0
2017,7,12,12,15,878.0,126.5,3.95,33.0,991.0,739.29,538.31
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,743.37,540.94
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,743.57,539.8
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,740.95,536.71
2017,7,12,13,15,640.0,275.0,3.75,34.0,903.0,694.29,500.35
2017,7,12,13,30,399.0,425.0,3.7,34.0,812.0,629.59,452.11
2017,7,12,13,45,339.5,441.5,3.65,34.0,767.0,594.3,427.32
2017,7,12,14,0,280.0,458.0,3.6,34.0,722.0,559.21,402.41
2017,7,12,14,15,368.0,412.5,3.5,33.5,749.0,574.06,414.66
2017,7,12,14,30,456.0,367.0,3.4,33.0,776.0,587.67,425.41
2017,7,12,14,45,323.0,389.5,3.35,33.0,674.0,505.91,367.15
2017,7,12,15,0,190.0,412.0,3.3,33.0,572.0,430.69,313.35
2017,7,12,15,15,143.5,387.5,3.25,33.0,505.0,378.59,276.3
2017,7,12,15,30,97.0,363.0,3.2,33.0,438.0,325.94,238.52
2017,7,12,15,45,102.5,342.0,3.2,33.0,417.5,306.7,224.75
2017,7,12,16,0,108.0,321.0,3.2,33.0,397.0,286.77,210.16
2017,7,12,16,15,115.5,298.0,3.2,32.5,373.5,267.53,196.22
2017,7,12,16,30,123.0,275.0,3.2,32.0,350.0,244.83,179.37
2017,7,12,16,45,96.5,245.5,3.2,32.0,301.5,206.75,151.32
2017,7,12,17,0,70.0,216.0,3.2,32.0,253.0,173.04,126.67
2017,7,12,17,15,177.5,188.0,3.15,31.5,267.0,165.24,116.77
2017,7,12,17,30,285.0,160.0,3.1,31.0,281.0,144.61,97.74
2017,7,12,17,45,386.0,124.5,3.1,31.0,263.0,106.33,69.84
2017,7,12,18,0,487.0,89.0,3.1,31.0,245.0,68.44,51.75
2017,7,12,18,15,424.0,78.5,3.0,30.5,195.5,58.5,43.58
2017,7,12,18,30,361.0,68.0,2.9,30.0,146.0,50.78,37.01
2017,7,12,18,45,265.5,54.0,2.85,29.5,102.5,40.33,27.92
2017,7,12,19,0,170.0,40.0,2.8,29.0,59.0,29.88,18.47
2017,7,12,19,15,85.0,20.0,2.85,29.0,29.5,15.25,1.26
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,47.5,10.0,1.85,23.5,12.5,7.87,0.0
2017,7,13,6,0,95.0,20.0,2.1,24.0,25.0,15.12,0.0
2017,7,13,6,15,210.0,34.5,2.2,24.5,62.5,26.14,15.59
2017,7,13,6,30,325.0,49.0,2.3,25.0,100.0,37.23,25.82
2017,7,13,6,45,413.5,57.5,2.4,25.5,148.5,45.98,33.65
2017,7,13,7,0,502.0,66.0,2.5,26.0,197.0,52.55,39.38
2017,7,13,7,15,554.5,73.0,2.55,26.5,249.5,57.59,43.6
2017,7,13,7,30,607.0,80.0,2.6,27.0,302.0,85.2,50.52
2017,7,13,7,45,421.0,134.0,2.7,27.5,300.0,138.88,89.79
2017,7,13,8,0,235.0,188.0,2.8,28.0,298.0,172.52,121.77
2017,7,13,8,15,287.0,204.5,2.85,28.5,354.5,211.13,149.51
2017,7,13,8,30,339.0,221.0,2.9,29.0,411.0,254.68,181.77
2017,7,13,8,45,561.5,162.0,2.95,29.5,512.5,306.94,216.69
2017,7,13,9,0,784.0,103.0,3.0,30.0,614.0,372.14,263.49
2017,7,13,9,15,799.0,106.0,3.0,30.5,659.5,417.64,299.88
2017,7,13,9,30,814.0,109.0,3.0,31.0,705.0,462.44,334.86
2017,7,13,9,45,823.5,112.0,3.05,31.5,745.5,502.56,365.67
2017,7,13,10,0,833.0,115.0,3.1,32.0,786.0,541.23,394.58
2017,7,13,10,15,842.0,117.0,3.1,32.0,821.0,576.95,421.37
2017,7,13,10,30,851.0,119.0,3.1,32.0,856.0,610.56,446.1
2017,7,13,10,45,489.0,288.0,3.1,32.5,715.0,548.4,399.32
2017,7,13,11,0,127.0,457.0,3.1,33.0,574.0,446.51,323.08
2017,7,13,11,15,498.5,291.5,3.1,33.5,765.0,583.88,423.83
2017,7,13,11,30,870.0,126.0,3.1,34.0,956.0,707.62,511.78
2017,7,13,11,45,868.0,130.0,3.1,34.5,968.5,721.42,519.51
2017,7,13,12,0,866.0,134.0,3.1,35.0,981.0,731.92,525.54
2017,7,13,12,15,867.0,134.5,3.1,35.0,987.5,738.9,530.28
2017,7,13,12,30,868.0,135.0,3.1,35.0,994.0,742.94,533.0
2017,7,13,12,45,865.5,136.5,3.15,35.0,991.0,742.38,532.8
2017,7,13,13,0,863.0,138.0,3.2,35.0,988.0,739.12,530.73
2017,7,13,13,15,860.5,137.0,3.2,35.0,978.0,731.21,525.34
2017,7,13,13,30,858.0,136.0,3.2,35.0,968.0,720.28,517.85
2017,7,13,13,45,517.5,305.5,3.25,35.5,805.0,619.78,443.94
2017,7,13,14,0,177.0,475.0,3.3,36.0,642.0,499.32,356.06
2017,7,13,14,15,508.0,303.0,3.3,36.0,762.5,588.53,422.53
2017,7,13,14,30,839.0,131.0,3.3,36.0,883.0,639.64,460.34
2017,7,13,14,45,829.0,130.0,3.35,36.0,851.0,609.53,438.59
2017,7,13,15,0,819.0,129.0,3.4,36.0,819.0,577.21,415.26
2017,7,13,15,15,808.0,127.0,3.4,35.5,781.0,544.34,391.67
2017,7,13,15,30,797.0,125.0,3.4,35.0,743.0,506.14,363.71
2017,7,13,15,45,715.0,158.0,3.45,35.0,688.0,460.91,329.67
2017,7,13,16,0,633.0,191.0,3.5,35.0,633.0,419.97,298.6
2017,7,13,16,15,661.0,163.0,3.5,34.5,595.0,377.8,265.57
2017,7,13,16,30,689.0,135.0,3.5,34.0,557.0,331.33,228.13
2017,7,13,16,45,518.5,166.5,3.55,34.0,468.0,269.36,183.78
2017,7,13,17,0,348.0,198.0,3.6,34.0,379.0,222.83,152.9
2017,7,13,17,15,336.0,176.5,3.55,33.5,335.5,184.1,123.73
2017,7,13,17,30,324.0,155.0,3.5,33.0,292.0,146.37,96.74
2017,7,13,17,45,303.5,135.0,3.45,32.5,248.5,110.28,74.28
2017,7,13,18,0,283.0,115.0,3.4,32.0,205.0,81.56,62.39
2017,7,13,18,15,247.0,96.0,3.15,31.5,163.5,68.89,52.02
2017,7,13,18,30,211.0,77.0,2.9,31.0,122.0,55.91,41.1
2017,7,13,18,45,158.5,57.5,2.65,30.5,86.0,42.2,29.32
2017,7,13,19,0,106.0,38.0,2.4,30.0,50.0,28.27,17.06
2017,7,13,19,15,53.0,19.0,2.35,29.5,25.0,14.45,0.53
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.0,9.5,1.4,23.5,11.5,7.47,0.0
2017,7,14,6,0,92.0,19.0,1.6,24.0,23.0,14.38,0.0
2017,7,14,6,15,206.5,33.5,1.7,24.0,60.5,25.4,14.97
2017,7,14,6,30,321.0,48.0,1.8,24.0,98.0,36.5,25.31
2017,7,14,6,45,412.5,56.5,1.9,24.5,147.0,45.21,33.14
2017,7,14,7,0,504.0,65.0,2.0,25.0,196.0,51.83,38.94
2017,7,14,7,15,557.0,72.0,2.0,25.5,248.5,56.91,43.21
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,85.23,50.43
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,128.27,72.14
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,179.63,107.24
2017,7,14,8,15,737.0,85.5,2.0,28.5,464.5,227.52,144.44
2017,7,14,8,30,763.0,89.0,1.9,29.0,517.0,276.86,184.25
2017,7,14,8,45,786.0,91.0,1.85,29.5,568.0,325.16,223.62
2017,7,14,9,0,809.0,93.0,1.8,30.0,619.0,375.62,263.99
2017,7,14,9,15,823.5,95.5,1.7,30.5,665.0,421.02,299.76
2017,7,14,9,30,838.0,98.0,1.6,31.0,711.0,465.57,333.75
2017,7,14,9,45,849.0,100.0,1.5,32.0,752.5,506.9,363.6
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,546.63,391.08
2017,7,14,10,15,868.5,103.5,1.4,33.5,829.5,582.71,416.4
2017,7,14,10,30,877.0,105.0,1.4,34.0,865.0,616.58,439.5
2017,7,14,10,45,883.0,106.5,1.4,34.5,894.0,646.5,459.35
2017,7,14,11,0,889.0,108.0,1.4,35.0,923.0,673.7,476.91
2017,7,14,11,15,893.5,109.0,1.4,35.0,944.5,696.65,492.32
2017,7,14,11,30,898.0,110.0,1.4,35.0,966.0,716.56,505.53
2017,7,14,11,45,898.0,112.5,1.45,35.5,979.5,731.3,514.55
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,742.73,521.32
2017,7,14,12,15,899.0,115.0,1.5,36.0,999.0,749.74,525.88
2017,7,14,12,30,900.0,115.0,1.5,36.0,1005.0,753.66,528.41
2017,7,14,12,45,899.5,115.0,1.5,36.5,1003.5,753.54,527.21
2017,7,14,13,0,899.0,115.0,1.5,37.0,1002.0,750.48,524.1
2017,7,14,13,15,897.0,114.5,1.5,37.0,992.0,742.89,519.14
2017,7,14,13,30,895.0,114.0,1.5,37.0,982.0,732.12,512.09
2017,7,14,13,45,629.5,268.0,1.55,37.0,873.0,668.6,467.03
2017,7,14,14,0,364.0,422.0,1.6,37.0,764.0,590.75,412.7
2017,7,14,14,15,230.0,428.5,1.6,37.0,642.5,498.39,350.46
2017,7,14,14,30,96.0,435.0,1.6,37.0,521.0,401.45,283.81
2017,7,14,14,45,185.0,416.0,1.65,37.0,574.5,440.76,312.41
2017,7,14,15,0,274.0,397.0,1.7,37.0,628.0,473.09,334.87
2017,7,14,15,15,541.0,259.5,1.75,37.0,688.0,505.49,357.76
2017,7,14,15,30,808.0,122.0,1.8,37.0,748.0,510.93,360.24
2017,7,14,15,45,472.5,223.0,1.9,37.0,584.0,399.28,282.58
2017,7,14,16,0,137.0,324.0,2.0,37.0,420.0,304.48,217.83
2017,7,14,16,15,155.5,299.5,2.1,36.5,401.0,284.3,203.71
2017,7,14,16,30,174.0,275.0,2.2,36.0,382.0,262.17,187.37
2017,7,14,16,45,268.0,235.0,2.3,36.0,382.5,249.16,174.58
2017,7,14,17,0,362.0,195.0,2.4,36.0,383.0,224.7,152.16
2017,7,14,17,15,340.0,175.0,2.4,35.5,336.0,184.55,122.6
2017,7,14,17,30,318.0,155.0,2.4,35.0,289.0,146.43,95.96
2017,7,14,17,45,291.5,136.0,2.45,34.5,245.5,110.87,74.12
2017,7,14,18,0,265.0,117.0,2.5,34.0,202.0,82.51,62.6
2017,7,14,18,15,325.5,91.0,2.25,33.5,175.0,65.71,48.92
2017,7,14,18,30,386.0,65.0,2.0,33.0,148.0,48.96,34.99
2017,7,14,18,45,293.0,51.5,1.8,32.5,104.0,38.78,26.24
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,28.6,17.12
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.42,0.04
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,44.5,9.0,2.3,24.5,11.0,7.08,0.0
2017,7,15,6,0,89.0,18.0,2.5,25.0,22.0,13.64,0.0
2017,7,15,6,15,198.5,33.0,2.5,25.5,58.5,25.0,14.45
2017,7,15,6,30,308.0,48.0,2.5,26.0,95.0,36.41,24.97
2017,7,15,6,45,389.5,58.5,2.5,27.0,142.5,46.63,33.95
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,54.57,40.73
2017,7,15,7,15,524.0,76.5,2.2,28.5,241.5,59.83,45.11
2017,7,15,7,30,577.0,84.0,1.9,29.0,293.0,87.96,52.42
2017,7,15,7,45,616.5,90.0,1.6,30.0,346.5,131.52,75.33
2017,7,15,8,0,656.0,96.0,1.3,31.0,400.0,178.65,107.17
2017,7,15,8,15,684.0,100.5,1.0,31.5,452.0,225.45,142.5
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,273.98,180.05
2017,7,15,8,45,732.5,109.0,0.45,32.5,553.0,324.14,218.57
2017,7,15,9,0,753.0,113.0,0.2,33.0,602.0,371.36,253.62
2017,7,15,9,15,769.0,116.5,0.45,33.5,648.0,416.46,288.9
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,461.02,323.1
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,502.23,354.26
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,541.91,383.62
2017,7,15,10,15,814.5,130.0,1.3,35.0,810.0,577.91,409.84
2017,7,15,10,30,824.0,132.0,1.4,35.0,845.0,607.37,431.31
2017,7,15,10,45,601.5,266.5,1.5,35.5,796.5,604.93,427.45
2017,7,15,11,0,379.0,401.0,1.6,36.0,748.0,574.25,404.23
2017,7,15,11,15,357.0,424.0,1.65,36.0,757.0,587.24,412.98
2017,7,15,11,30,335.0,447.0,1.7,36.0,766.0,597.86,419.73
2017,7,15,11,45,591.0,295.0,1.8,36.5,868.5,671.09,471.84
2017,7,15,12,0,847.0,143.0,1.9,37.0,971.0,728.41,512.87
2017,7,15,12,15,626.0,290.5,1.95,37.0,904.5,704.85,493.21
2017,7,15,12,30,405.0,438.0,2.0,37.0,838.0,658.01,459.02
2017,7,15,12,45,259.5,468.0,2.05,37.5,724.5,574.86,401.94
2017,7,15,13,0,114.0,498.0,2.1,38.0,611.0,480.58,336.49
2017,7,15,13,15,129.5,496.0,2.15,37.5,622.5,494.55,347.53
2017,7,15,13,30,145.0,494.0,2.2,37.0,634.0,501.6,353.42
2017,7,15,13,45,479.0,324.5,2.25,37.0,776.0,610.77,432.52
2017,7,15,14,0,813.0,155.0,2.3,37.0,918.0,690.11,489.11
2017,7,15,14,15,461.5,297.5,2.35,36.5,729.0,556.77,396.23
2017,7,15,14,30,110.0,440.0,2.4,36.0,540.0,414.69,295.85
2017,7,15,14,45,95.0,417.0,2.5,36.0,500.5,383.07,274.66
2017,7,15,15,0,80.0,394.0,2.6,36.0,461.0,352.07,253.23
2017,7,15,15,15,132.5,382.5,2.65,35.5,487.5,370.98,267.74
2017,7,15,15,30,185.0,371.0,2.7,35.0,514.0,380.82,275.29
2017,7,15,15,45,157.5,347.5,2.75,35.0,464.5,340.53,246.52
2017,7,15,16,0,130.0,324.0,2.8,35.0,415.0,302.16,219.11
2017,7,15,16,15,314.0,261.5,2.85,34.5,459.5,318.86,228.72
2017,7,15,16,30,498.0,199.0,2.9,34.0,504.0,317.82,222.75
2017,7,15,16,45,249.0,116.0,2.95,33.5,268.5,160.52,110.74
2017,7,15,17,0,0.0,33.0,3.0,33.0,33.0,25.24,14.3
2017,7,15,17,15,0.0,27.0,2.95,32.5,27.0,20.62,10.77
2017,7,15,17,30,0.0,21.0,2.9,32.0,21.0,16.01,7.17
2017,7,15,17,45,0.0,18.0,2.9,31.5,18.0,13.7,5.38
2017,7,15,18,0,0.0,15.0,2.9,31.0,15.0,11.4,3.97
2017,7,15,18,15,0.0,11.5,2.8,30.5,11.5,8.73,1.73
2017,7,15,18,30,0.0,8.0,2.7,30.0,8.0,6.06,0.0
2017,7,15,18,45,0.0,5.5,2.65,29.5,5.5,4.16,0.0
2017,7,15,19,0,0.0,3.0,2.6,29.0,3.0,2.27,0.0
2017,7,15,19,15,0.0,1.5,2.55,28.5,1.5,1.13,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,35.5,8.5,0.55,24.0,10.0,6.69,0.0
2017,7,16,6,0,71.0,17.0,0.6,24.0,20.0,12.97,0.0
2017,7,16,6,15,170.0,33.5,0.7,24.0,55.0,25.23,14.71
2017,7,16,6,30,269.0,50.0,0.8,24.0,90.0,37.55,26.18
2017,7,16,6,45,346.5,62.0,0.9,24.5,136.5,46.54,34.26
2017,7,16,7,0,424.0,74.0,1.0,25.0,183.0,55.49,42.06
2017,7,16,7,15,478.0,83.0,1.1,25.0,233.5,64.13,49.46
2017,7,16,7,30,532.0,92.0,1.2,25.0,284.0,92.35,57.62
2017,7,16,7,45,571.5,99.0,1.3,25.5,336.5,134.32,80.6
2017,7,16,8,0,611.0,106.0,1.4,26.0,389.0,179.94,112.37
2017,7,16,8,15,640.5,112.0,1.5,26.0,440.5,226.01,148.36
2017,7,16,8,30,670.0,118.0,1.6,26.0,492.0,274.09,187.38
2017,7,16,8,45,690.5,123.0,1.7,26.5,540.5,320.23,225.15
2017,7,16,9,0,711.0,128.0,1.8,27.0,589.0,366.89,262.88
2017,7,16,9,15,728.5,132.0,1.9,27.5,635.0,413.7,300.02
2017,7,16,9,30,746.0,136.0,2.0,28.0,681.0,457.72,334.26
2017,7,16,9,45,760.5,138.5,2.1,28.5,722.0,498.45,365.35
2017,7,16,10,0,775.0,141.0,2.2,29.0,763.0,538.08,394.88
2017,7,16,10,15,785.5,143.5,2.25,29.0,798.5,574.1,421.82
2017,7,16,10,30,796.0,146.0,2.3,29.0,834.0,608.26,446.94
2017,7,16,10,45,805.0,147.0,2.4,29.5,863.5,638.2,468.01
2017,7,16,11,0,814.0,148.0,2.5,30.0,893.0,665.82,487.07
2017,7,16,11,15,819.5,149.5,2.55,30.0,915.0,680.54,497.97
2017,7,16,11,30,825.0,151.0,2.6,30.0,937.0,699.96,511.8
2017,7,16,11,45,588.5,300.5,2.65,30.0,866.0,675.05,490.8
2017,7,16,12,0,352.0,450.0,2.7,30.0,795.0,624.8,452.48
2017,7,16,12,15,591.5,303.5,2.7,30.0,886.5,691.02,502.55
2017,7,16,12,30,831.0,157.0,2.7,30.0,978.0,737.06,538.09
2017,7,16,12,45,831.0,156.5,2.75,30.5,976.5,736.97,536.89
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,734.31,534.21
2017,7,16,13,15,482.0,324.0,2.8,31.0,798.0,627.8,455.9
2017,7,16,13,30,133.0,492.0,2.8,31.0,621.0,492.35,356.52
2017,7,16,13,45,474.5,323.0,2.8,31.0,771.0,608.03,443.51
2017,7,16,14,0,816.0,154.0,2.8,31.0,921.0,693.39,506.0
2017,7,16,14,15,514.0,299.0,2.8,31.0,778.0,594.0,432.86
2017,7,16,14,30,212.0,444.0,2.8,31.0,635.0,488.21,355.52
2017,7,16,14,45,484.0,305.0,2.85,31.0,718.0,549.16,401.82
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,580.24,424.77
2017,7,16,15,15,744.0,162.5,2.9,31.0,763.5,544.03,397.67
2017,7,16,15,30,732.0,159.0,2.9,31.0,726.0,506.01,369.05
2017,7,16,15,45,526.0,230.0,2.9,31.0,625.0,431.84,314.77
2017,7,16,16,0,320.0,301.0,2.9,31.0,524.0,368.53,269.18
2017,7,16,16,15,487.5,222.0,2.85,30.5,534.0,359.04,259.07
2017,7,16,16,30,655.0,143.0,2.8,30.0,544.0,331.23,232.68
2017,7,16,16,45,499.5,170.5,2.75,30.0,460.5,270.74,188.42
2017,7,16,17,0,344.0,198.0,2.7,30.0,377.0,224.55,156.79
2017,7,16,17,15,436.5,157.5,2.45,29.5,358.5,191.43,127.1
2017,7,16,17,30,529.0,117.0,2.2,29.0,340.0,146.58,89.93
2017,7,16,17,45,479.0,108.5,2.0,29.0,288.0,104.69,65.44
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,72.56,55.63
2017,7,16,18,15,368.5,86.5,1.65,28.5,187.5,63.22,47.91
2017,7,16,18,30,308.0,73.0,1.5,28.0,139.0,53.7,39.77
2017,7,16,18,45,226.5,56.0,1.4,27.5,96.5,41.45,29.08
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,29.07,17.88
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,14.82,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.0,6.5,0.75,23.5,7.0,5.11,0.0
2017,7,17,6,0,24.0,13.0,0.8,24.0,14.0,10.21,0.0
2017,7,17,6,15,87.0,35.5,0.85,24.0,47.0,26.32,15.48
2017,7,17,6,30,150.0,58.0,0.9,24.0,80.0,42.23,30.09
2017,7,17,6,45,218.0,77.0,1.0,24.5,124.5,55.75,42.07
2017,7,17,7,0,286.0,96.0,1.1,25.0,169.0,69.13,53.65
2017,7,17,7,15,338.5,111.5,1.05,25.5,218.0,78.94,61.88
2017,7,17,7,30,391.0,127.0,1.0,26.0,267.0,107.25,72.33
2017,7,17,7,45,441.0,135.5,1.0,26.5,319.0,144.4,93.15
2017,7,17,8,0,491.0,144.0,1.0,27.0,371.0,186.35,121.71
2017,7,17,8,15,523.5,153.0,1.0,27.5,421.5,229.47,154.21
2017,7,17,8,30,556.0,162.0,1.0,28.0,472.0,275.06,189.55
2017,7,17,8,45,589.0,165.5,1.0,28.5,521.5,322.19,226.13
2017,7,17,9,0,622.0,169.0,1.0,29.0,571.0,367.8,261.21
2017,7,17,9,15,352.5,246.5,1.15,29.0,478.0,339.26,246.96
2017,7,17,9,30,83.0,324.0,1.3,29.0,385.0,285.49,210.98
2017,7,17,9,45,81.5,347.5,1.45,29.5,410.0,307.78,227.16
2017,7,17,10,0,80.0,371.0,1.6,30.0,435.0,329.82,242.61
2017,7,17,10,15,407.0,277.0,1.7,30.5,626.0,464.21,340.03
2017,7,17,10,30,734.0,183.0,1.8,31.0,817.0,604.07,438.48
2017,7,17,10,45,411.0,312.5,1.95,31.5,670.0,523.14,379.48
2017,7,17,11,0,88.0,442.0,2.1,32.0,523.0,406.46,294.1
2017,7,17,11,15,115.5,462.5,2.2,32.0,571.5,450.4,325.78
2017,7,17,11,30,143.0,483.0,2.3,32.0,620.0,489.18,352.91
2017,7,17,11,45,135.5,489.5,2.4,32.5,620.5,492.43,354.23
2017,7,17,12,0,128.0,496.0,2.5,33.0,621.0,494.7,355.05
2017,7,17,12,15,266.5,467.0,2.6,33.0,730.0,580.15,416.22
2017,7,17,12,30,405.0,438.0,2.7,33.0,839.0,660.97,472.8
2017,7,17,12,45,208.5,334.5,2.8,33.0,541.5,434.23,315.6
2017,7,17,13,0,12.0,231.0,2.9,33.0,244.0,189.14,136.72
2017,7,17,13,15,73.0,361.5,2.95,33.0,433.5,341.91,249.41
2017,7,17,13,30,134.0,492.0,3.0,33.0,623.0,493.92,356.52
2017,7,17,13,45,456.5,334.5,3.1,33.5,765.5,605.87,438.2
2017,7,17,14,0,779.0,177.0,3.2,34.0,908.0,688.47,497.66
2017,7,17,14,15,574.0,286.5,3.25,34.0,817.5,624.62,450.6
2017,7,17,14,30,369.0,396.0,3.3,34.0,727.0,557.29,401.81
2017,7,17,14,45,569.0,275.0,3.35,34.0,764.0,579.59,419.68
2017,7,17,15,0,769.0,154.0,3.4,34.0,801.0,580.16,421.09
2017,7,17,15,15,557.0,246.0,3.4,33.5,703.0,508.4,369.31
2017,7,17,15,30,345.0,338.0,3.4,33.0,605.0,442.42,322.06
2017,7,17,15,45,276.5,330.0,3.45,33.0,536.0,387.73,282.73
2017,7,17,16,0,208.0,322.0,3.5,33.0,467.0,334.67,244.4
2017,7,17,16,15,172.0,298.5,3.5,32.5,412.5,291.6,213.38
2017,7,17,16,30,136.0,275.0,3.5,32.0,358.0,251.58,184.43
2017,7,17,16,45,257.0,233.0,3.5,32.0,372.5,247.13,177.2
2017,7,17,17,0,378.0,191.0,3.5,32.0,387.0,228.26,157.51
2017,7,17,17,15,362.5,170.0,3.35,31.5,341.0,187.52,126.37
2017,7,17,17,30,347.0,149.0,3.2,31.0,295.0,148.14,97.72
2017,7,17,17,45,319.5,131.0,3.05,31.0,250.5,111.43,74.38
2017,7,17,18,0,292.0,113.0,2.9,31.0,206.0,80.44,61.72
2017,7,17,18,15,252.5,94.5,2.7,30.0,163.5,67.98,51.58
2017,7,17,18,30,213.0,76.0,2.5,29.0,121.0,55.24,40.87
2017,7,17,18,45,159.5,56.5,2.35,28.5,84.5,41.49,28.95
2017,7,17,19,0,106.0,37.0,2.2,28.0,48.0,27.54,16.5
2017,7,17,19,15,53.0,18.5,2.3,27.5,24.0,14.06,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,43.5,8.0,1.25,22.5,10.0,6.29,0.0
2017,7,18,6,0,87.0,16.0,1.5,23.0,20.0,12.16,0.0
2017,7,18,6,15,205.0,30.5,1.6,23.5,56.0,23.22,12.92
2017,7,18,6,30,323.0,45.0,1.7,24.0,92.0,36.38,25.12
2017,7,18,6,45,410.5,53.5,1.8,25.0,140.5,42.93,31.08
2017,7,18,7,0,498.0,62.0,1.9,26.0,189.0,49.57,36.83
2017,7,18,7,15,551.5,69.0,1.95,26.5,241.0,54.71,41.17
2017,7,18,7,30,605.0,76.0,2.0,27.0,293.0,85.78,49.59
2017,7,18,7,45,364.5,134.0,2.1,27.5,271.0,135.83,89.21
2017,7,18,8,0,124.0,192.0,2.2,28.0,249.0,159.09,115.89
2017,7,18,8,15,433.5,142.0,2.25,28.5,377.0,203.0,137.75
2017,7,18,8,30,743.0,92.0,2.3,29.0,505.0,278.47,187.13
2017,7,18,8,45,479.5,191.0,2.4,29.5,467.5,304.08,216.68
2017,7,18,9,0,216.0,290.0,2.5,30.0,430.0,299.92,220.27
2017,7,18,9,15,251.0,308.0,2.6,30.5,482.5,343.47,252.27
2017,7,18,9,30,286.0,326.0,2.7,31.0,535.0,386.93,283.76
2017,7,18,9,45,558.5,219.0,2.8,31.5,656.0,463.96,339.04
2017,7,18,10,0,831.0,112.0,2.9,32.0,777.0,545.36,398.05
2017,7,18,10,15,839.5,114.0,2.95,32.5,812.5,581.08,423.76
2017,7,18,10,30,848.0,116.0,3.0,33.0,848.0,614.65,447.55
2017,7,18,10,45,853.0,118.5,3.15,33.5,876.5,644.07,468.25
2017,7,18,11,0,858.0,121.0,3.3,34.0,905.0,670.8,486.69
2017,7,18,11,15,862.5,122.0,3.35,34.0,926.5,693.2,502.58
2017,7,18,11,30,867.0,123.0,3.4,34.0,948.0,712.66,516.27
2017,7,18,11,45,518.0,311.5,3.5,34.0,806.5,639.71,461.42
2017,7,18,12,0,169.0,500.0,3.6,34.0,665.0,528.46,379.26
2017,7,18,12,15,520.5,314.0,3.65,34.0,827.0,654.72,473.18
2017,7,18,12,30,872.0,128.0,3.7,34.0,989.0,751.09,544.25
2017,7,18,12,45,870.0,129.0,3.8,34.5,986.5,750.65,542.62
2017,7,18,13,0,868.0,130.0,3.9,35.0,984.0,747.38,539.58
2017,7,18,13,15,866.0,129.5,3.95,34.5,974.5,740.07,535.82
2017,7,18,13,30,864.0,129.0,4.0,34.0,965.0,729.71,529.9
2017,7,18,13,45,522.0,301.5,4.05,34.0,804.5,627.91,454.85
2017,7,18,14,0,180.0,474.0,4.1,34.0,644.0,505.08,364.59
2017,7,18,14,15,111.0,429.0,4.1,34.0,533.0,419.01,303.99
2017,7,18,14,30,42.0,384.0,4.1,34.0,422.0,329.48,239.64
2017,7,18,14,45,422.5,261.0,4.1,34.0,617.0,480.87,352.63
2017,7,18,15,0,803.0,138.0,4.1,34.0,812.0,588.83,429.56
2017,7,18,15,15,792.0,135.5,4.05,34.0,774.0,552.25,401.71
2017,7,18,15,30,781.0,133.0,4.0,34.0,736.0,513.98,372.72
2017,7,18,15,45,769.0,128.5,3.95,34.0,693.5,472.15,340.55
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,429.17,306.81
2017,7,18,16,15,738.0,120.5,3.8,33.5,603.5,383.45,270.94
2017,7,18,16,30,719.0,117.0,3.7,33.0,556.0,334.9,232.24
2017,7,18,16,45,697.5,111.0,3.65,33.0,505.5,286.24,192.63
2017,7,18,17,0,676.0,105.0,3.6,33.0,455.0,238.39,153.78
2017,7,18,17,15,338.0,117.5,3.4,32.5,292.5,148.01,96.5
2017,7,18,17,30,0.0,130.0,3.2,32.0,130.0,96.74,71.1
2017,7,18,17,45,261.0,105.0,3.05,32.0,187.5,91.54,59.9
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,62.3,46.44
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,55.47,40.94
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,46.28,33.21
2017,7,18,18,45,295.0,48.5,2.0,29.5,100.5,36.69,24.83
2017,7,18,19,0,197.0,36.0,1.7,29.0,57.0,27.15,16.06
2017,7,18,19,15,98.5,18.0,1.85,28.5,28.5,13.67,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.0,8.0,1.4,23.5,9.0,6.29,0.0
2017,7,19,6,0,60.0,16.0,1.6,24.0,18.0,12.19,0.0
2017,7,19,6,15,170.0,32.0,1.75,24.5,53.5,24.14,13.47
2017,7,19,6,30,280.0,48.0,1.9,25.0,89.0,36.2,24.83
2017,7,19,6,45,372.0,58.0,2.05,25.5,137.0,43.99,31.89
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,53.86,40.47
2017,7,19,7,15,519.0,76.0,2.25,26.5,237.0,59.52,45.24
2017,7,19,7,30,574.0,84.0,2.3,27.0,289.0,90.94,54.18
2017,7,19,7,45,618.0,89.0,2.4,27.5,343.0,134.47,78.09
2017,7,19,8,0,662.0,94.0,2.5,28.0,397.0,182.05,111.39
2017,7,19,8,15,690.0,98.5,2.5,28.5,449.5,229.51,148.53
2017,7,19,8,30,718.0,103.0,2.5,29.0,502.0,281.94,190.77
2017,7,19,8,45,515.5,187.5,2.55,29.5,488.0,314.06,223.5
2017,7,19,9,0,313.0,272.0,2.6,30.0,474.0,325.97,238.03
2017,7,19,9,15,555.0,193.5,2.65,30.5,584.5,392.5,284.99
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,468.36,339.85
2017,7,19,9,45,810.5,116.5,2.75,31.5,736.5,510.01,371.31
2017,7,19,10,0,824.0,118.0,2.8,32.0,778.0,548.02,399.52
2017,7,19,10,15,833.0,120.0,2.85,32.0,813.5,583.83,426.31
2017,7,19,10,30,842.0,122.0,2.9,32.0,849.0,617.55,451.09
2017,7,19,10,45,850.5,122.5,2.95,32.5,878.0,647.51,471.88
2017,7,19,11,0,859.0,123.0,3.0,33.0,907.0,674.98,490.53
2017,7,19,11,15,527.0,302.0,3.05,33.0,787.0,620.18,448.71
2017,7,19,11,30,195.0,481.0,3.1,33.0,667.0,525.85,378.77
2017,7,19,11,45,173.0,489.5,3.2,33.5,656.5,521.06,374.87
2017,7,19,12,0,151.0,498.0,3.3,34.0,646.0,514.76,369.48
2017,7,19,12,15,502.0,321.0,3.35,34.0,815.5,648.37,467.85
2017,7,19,12,30,853.0,144.0,3.4,34.0,985.0,750.79,542.63
2017,7,19,12,45,851.5,144.5,3.5,34.5,983.0,750.34,540.98
2017,7,19,13,0,850.0,145.0,3.6,35.0,981.0,747.16,538.06
2017,7,19,13,15,848.0,144.5,3.65,35.0,971.5,740.05,533.38
2017,7,19,13,30,846.0,144.0,3.7,35.0,962.0,729.96,526.62
2017,7,19,13,45,841.0,143.5,3.8,35.0,944.0,714.69,516.42
2017,7,19,14,0,836.0,143.0,3.9,35.0,926.0,696.48,504.07
2017,7,19,14,15,830.0,141.5,3.95,35.0,901.0,674.0,488.45
2017,7,19,14,30,824.0,140.0,4.0,35.0,876.0,648.79,470.69
2017,7,19,14,45,808.5,142.0,4.05,35.0,842.5,623.5,452.35
2017,7,19,15,0,793.0,144.0,4.1,35.0,809.0,590.02,428.06
2017,7,19,15,15,781.5,141.5,4.1,34.5,771.5,553.45,401.94
2017,7,19,15,30,770.0,139.0,4.1,34.0,734.0,515.25,373.95
2017,7,19,15,45,758.0,134.5,4.1,34.0,691.0,473.79,342.16
2017,7,19,16,0,746.0,130.0,4.1,34.0,648.0,431.21,308.81
2017,7,19,16,15,727.0,126.0,4.05,33.5,600.5,383.2,271.38
2017,7,19,16,30,708.0,122.0,4.0,33.0,553.0,336.96,234.44
2017,7,19,16,45,685.5,116.0,3.95,33.0,503.0,288.44,194.97
2017,7,19,17,0,663.0,110.0,3.9,33.0,453.0,240.83,156.35
2017,7,19,17,15,483.5,132.5,3.75,32.5,367.5,185.26,119.33
2017,7,19,17,30,304.0,155.0,3.6,32.0,282.0,148.51,99.27
2017,7,19,17,45,410.0,118.0,3.5,32.0,263.0,109.6,69.64
2017,7,19,18,0,516.0,81.0,3.4,32.0,244.0,62.99,47.02
2017,7,19,18,15,452.5,71.5,3.05,31.0,193.5,56.21,41.56
2017,7,19,18,30,389.0,62.0,2.7,30.0,143.0,46.92,33.74
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.0,36.72,24.84
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,26.5,15.49
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.32,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,22.5,7.5,1.75,23.5,8.0,5.9,0.0
2017,7,20,6,0,45.0,15.0,2.0,24.0,16.0,11.8,0.0
2017,7,20,6,15,150.0,32.0,2.15,24.5,51.0,24.06,13.28
2017,7,20,6,30,255.0,49.0,2.3,25.0,86.0,36.75,25.25
2017,7,20,6,45,348.5,59.5,2.5,25.5,133.0,44.82,32.58
2017,7,20,7,0,442.0,70.0,2.7,26.0,180.0,55.21,41.62
2017,7,20,7,15,498.5,78.0,2.65,26.5,231.5,60.78,46.32
2017,7,20,7,30,555.0,86.0,2.6,27.0,283.0,92.31,55.44
2017,7,20,7,45,602.0,90.5,2.6,27.5,337.0,134.86,78.95
2017,7,20,8,0,649.0,95.0,2.6,28.0,391.0,181.81,111.81
2017,7,20,8,15,678.0,100.0,2.55,28.5,443.5,229.3,148.97
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,278.66,188.82
2017,7,20,8,45,731.5,107.5,2.5,29.5,546.5,328.95,229.62
2017,7,20,9,0,756.0,110.0,2.5,30.0,597.0,376.82,268.08
2017,7,20,9,15,772.5,113.0,2.4,30.5,643.0,422.26,303.9
2017,7,20,9,30,789.0,116.0,2.3,31.0,689.0,467.2,338.28
2017,7,20,9,45,803.5,118.0,2.25,31.5,731.0,509.53,369.88
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,548.13,397.96
2017,7,20,10,15,827.5,122.0,2.2,32.5,808.5,584.09,423.55
2017,7,20,10,30,837.0,124.0,2.2,33.0,844.0,618.0,447.03
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.0,647.87,467.22
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,675.27,485.28
2017,7,20,11,15,858.5,126.0,2.25,34.0,926.0,697.67,500.9
2017,7,20,11,30,863.0,127.0,2.3,34.0,948.0,717.14,514.39
2017,7,20,11,45,877.5,120.0,2.35,34.5,965.5,734.73,525.62
2017,7,20,12,0,892.0,113.0,2.4,35.0,983.0,749.49,534.83
2017,7,20,12,15,893.5,113.0,2.45,35.0,989.0,757.08,540.14
2017,7,20,12,30,895.0,113.0,2.5,35.0,995.0,761.55,543.39
2017,7,20,12,45,895.5,112.5,2.6,35.5,994.0,761.89,543.05
2017,7,20,13,0,896.0,112.0,2.7,36.0,993.0,759.22,540.67
2017,7,20,13,15,894.0,111.5,2.75,36.0,983.0,751.59,535.81
2017,7,20,13,30,892.0,111.0,2.8,36.0,973.0,740.77,528.78
2017,7,20,13,45,889.5,110.0,2.9,36.5,956.0,725.99,518.17
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,708.01,505.31
2017,7,20,14,15,881.5,107.5,3.05,37.0,914.0,684.51,489.39
2017,7,20,14,30,876.0,106.0,3.1,37.0,889.0,658.12,471.24
2017,7,20,14,45,503.0,257.5,3.15,37.0,703.5,530.44,380.28
2017,7,20,15,0,130.0,409.0,3.2,37.0,518.0,400.22,286.68
2017,7,20,15,15,486.0,254.5,3.2,37.0,633.5,481.08,345.77
2017,7,20,15,30,842.0,100.0,3.2,37.0,749.0,520.49,372.08
2017,7,20,15,45,828.5,98.0,3.25,37.0,705.5,478.26,339.85
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,434.83,306.27
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,387.27,269.51
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,339.87,231.9
2017,7,20,16,45,759.5,87.0,3.45,36.0,514.5,290.65,192.04
2017,7,20,17,0,737.0,84.0,3.5,36.0,463.0,242.19,152.83
2017,7,20,17,15,707.0,79.5,3.45,35.5,410.0,192.2,114.13
2017,7,20,17,30,677.0,75.0,3.4,35.0,357.0,144.34,79.9
2017,7,20,17,45,634.0,70.0,3.35,34.5,303.5,93.54,49.58
2017,7,20,18,0,591.0,65.0,3.3,34.0,250.0,52.22,37.72
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.0,46.78,33.37
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,41.35,28.81
2017,7,20,18,45,366.0,41.0,2.45,31.5,103.0,33.28,21.76
2017,7,20,19,0,266.0,31.0,2.2,31.0,58.0,25.26,14.28
2017,7,20,19,15,133.0,15.5,2.4,30.5,29.0,12.49,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.0,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,14.0,2.2,24.0,16.0,11.02,0.0
2017,7,21,6,15,152.0,31.0,2.35,24.5,50.5,23.35,12.58
2017,7,21,6,30,262.0,48.0,2.5,25.0,85.0,36.08,24.67
2017,7,21,6,45,362.0,57.0,2.65,26.0,133.0,43.21,31.13
2017,7,21,7,0,462.0,66.0,2.8,27.0,181.0,52.35,39.0
2017,7,21,7,15,518.5,74.0,2.8,27.5,233.0,58.08,43.83
2017,7,21,7,30,575.0,82.0,2.8,28.0,285.0,91.39,53.63
2017,7,21,7,45,619.0,86.5,2.85,28.5,339.0,134.8,77.81
2017,7,21,8,0,663.0,91.0,2.9,29.0,393.0,182.26,111.22
2017,7,21,8,15,691.5,95.5,2.8,29.5,445.0,230.04,148.66
2017,7,21,8,30,720.0,100.0,2.7,30.0,497.0,282.76,191.06
2017,7,21,8,45,743.0,103.0,2.6,31.0,547.5,330.46,229.38
2017,7,21,9,0,766.0,106.0,2.5,32.0,598.0,378.81,267.43
2017,7,21,9,15,782.0,109.0,2.4,32.5,644.0,424.57,303.23
2017,7,21,9,30,798.0,112.0,2.3,33.0,690.0,469.77,337.53
2017,7,21,9,45,810.5,114.5,2.25,33.5,731.5,511.95,368.77
2017,7,21,10,0,823.0,117.0,2.2,34.0,773.0,550.35,396.46
2017,7,21,10,15,832.5,119.0,2.25,34.5,809.0,586.57,422.19
2017,7,21,10,30,842.0,121.0,2.3,35.0,845.0,620.72,445.85
2017,7,21,10,45,849.0,122.0,2.35,35.5,874.0,650.23,465.86
2017,7,21,11,0,856.0,123.0,2.4,36.0,903.0,677.18,483.72
2017,7,21,11,15,861.0,124.0,2.5,36.0,925.0,700.04,499.8
2017,7,21,11,30,866.0,125.0,2.6,36.0,947.0,719.97,513.77
2017,7,21,11,45,863.5,129.5,2.75,36.5,960.0,734.1,522.83
2017,7,21,12,0,861.0,134.0,2.9,37.0,973.0,744.91,529.59
2017,7,21,12,15,862.5,134.5,3.0,37.0,979.5,752.55,535.15
2017,7,21,12,30,864.0,135.0,3.1,37.0,986.0,757.21,538.69
2017,7,21,12,45,863.0,135.0,3.25,37.5,984.5,756.81,537.95
2017,7,21,13,0,862.0,135.0,3.4,38.0,983.0,753.57,535.27
2017,7,21,13,15,860.0,134.5,3.5,38.0,973.5,746.29,530.77
2017,7,21,13,30,858.0,134.0,3.6,38.0,964.0,735.96,524.17
2017,7,21,13,45,854.0,133.5,3.7,38.0,946.5,721.12,514.44
2017,7,21,14,0,850.0,133.0,3.8,38.0,929.0,703.25,502.52
2017,7,21,14,15,844.5,131.5,3.8,38.0,904.0,680.67,486.94
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,655.3,469.22
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,625.02,447.94
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,592.57,424.75
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,559.51,401.43
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,520.56,373.37
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,478.15,341.35
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,434.89,307.96
2017,7,21,16,15,744.5,117.0,4.1,36.5,602.5,388.44,272.08
2017,7,21,16,30,726.0,113.0,4.1,36.0,555.0,341.9,235.31
2017,7,21,16,45,700.0,109.5,4.2,36.0,503.5,290.68,194.35
2017,7,21,17,0,674.0,106.0,4.3,36.0,452.0,243.35,156.34
2017,7,21,17,15,641.0,100.0,4.3,35.5,399.5,194.31,118.61
2017,7,21,17,30,608.0,94.0,4.3,35.0,347.0,147.84,85.34
2017,7,21,17,45,563.0,87.0,4.35,34.5,294.0,102.63,58.46
2017,7,21,18,0,518.0,80.0,4.4,34.0,241.0,62.33,46.07
2017,7,21,18,15,454.0,70.0,4.3,33.5,191.0,55.13,40.2
2017,7,21,18,30,390.0,60.0,4.2,33.0,141.0,45.55,32.13
2017,7,21,18,45,298.0,47.0,4.15,32.5,97.5,35.64,23.56
2017,7,21,19,0,206.0,34.0,4.1,32.0,54.0,25.75,14.51
2017,7,21,19,15,103.0,17.0,4.1,31.5,27.0,12.94,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
