Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,10.23,0.0
2017,7,22,6,15,137.0,31.5,3.05,24.5,49.0,23.64,12.65
2017,7,22,6,30,237.0,50.0,3.2,25.0,83.0,37.33,25.67
2017,7,22,6,45,333.0,61.0,3.35,25.5,130.5,45.72,33.31
2017,7,22,7,0,429.0,72.0,3.5,26.0,178.0,54.19,40.73
2017,7,22,7,15,486.5,81.5,3.5,26.5,230.0,63.36,48.51
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,97.4,59.18
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,139.67,82.74
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,186.83,115.66
2017,7,22,8,15,675.5,104.0,3.55,29.5,444.5,234.52,153.08
2017,7,22,8,30,705.0,109.0,3.5,30.0,497.0,284.16,193.2
2017,7,22,8,45,732.5,111.0,3.45,31.0,548.5,335.14,234.0
2017,7,22,9,0,760.0,113.0,3.4,32.0,600.0,383.99,272.54
2017,7,22,9,15,777.0,116.0,3.3,32.5,647.0,430.02,308.77
2017,7,22,9,30,794.0,119.0,3.2,33.0,694.0,475.58,343.62
2017,7,22,9,45,809.5,120.0,3.1,33.5,736.5,517.97,375.21
2017,7,22,10,0,825.0,121.0,3.0,34.0,779.0,556.49,403.18
2017,7,22,10,15,834.5,123.5,2.95,34.5,815.0,593.23,429.18
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,627.89,453.0
2017,7,22,10,45,853.5,126.0,2.9,35.5,881.5,658.35,473.59
2017,7,22,11,0,863.0,126.0,2.9,36.0,912.0,686.36,492.07
2017,7,22,11,15,868.0,127.0,2.95,36.0,934.0,709.42,508.09
2017,7,22,11,30,873.0,128.0,3.0,36.0,956.0,729.51,521.96
2017,7,22,11,45,882.5,124.0,3.05,36.5,972.5,746.05,532.34
2017,7,22,12,0,892.0,120.0,3.1,37.0,989.0,759.61,540.62
2017,7,22,12,15,893.0,120.0,3.2,37.0,995.0,766.86,545.9
2017,7,22,12,30,894.0,120.0,3.3,37.0,1001.0,770.99,549.09
2017,7,22,12,45,656.5,278.5,3.4,37.5,925.0,736.0,520.32
2017,7,22,13,0,419.0,437.0,3.5,38.0,849.0,680.99,478.67
2017,7,22,13,15,656.0,277.0,3.6,38.0,914.0,727.61,514.91
2017,7,22,13,30,893.0,117.0,3.7,38.0,979.0,750.97,535.17
2017,7,22,13,45,890.0,115.5,3.8,38.0,961.5,735.42,524.82
2017,7,22,14,0,887.0,114.0,3.9,38.0,944.0,716.68,512.36
2017,7,22,14,15,881.5,113.0,3.95,38.0,918.5,693.53,496.55
2017,7,22,14,30,876.0,112.0,4.0,38.0,893.0,667.49,478.5
2017,7,22,14,45,868.5,110.5,4.05,38.0,861.0,637.06,457.11
2017,7,22,15,0,861.0,109.0,4.1,38.0,829.0,604.13,433.56
2017,7,22,15,15,743.0,169.5,4.1,37.5,770.0,561.65,402.81
2017,7,22,15,30,625.0,230.0,4.1,37.0,711.0,518.44,371.61
2017,7,22,15,45,719.5,165.0,4.15,37.0,687.5,485.15,346.63
2017,7,22,16,0,814.0,100.0,4.2,37.0,664.0,441.47,312.58
2017,7,22,16,15,797.0,97.0,4.2,36.5,615.5,393.88,275.59
2017,7,22,16,30,780.0,94.0,4.2,36.0,567.0,346.19,237.61
2017,7,22,16,45,755.5,91.0,4.25,36.0,515.5,296.27,197.15
2017,7,22,17,0,731.0,88.0,4.3,36.0,464.0,247.32,157.49
2017,7,22,17,15,700.0,83.5,4.3,35.5,410.0,197.21,118.53
2017,7,22,17,30,669.0,79.0,4.3,35.0,356.0,145.48,80.99
2017,7,22,17,45,623.0,74.0,4.3,34.5,302.0,98.35,52.96
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,55.66,40.57
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,49.28,35.36
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,43.58,30.5
2017,7,22,18,45,346.0,43.0,4.0,32.5,101.0,34.81,22.87
2017,7,22,19,0,244.0,32.0,3.9,32.0,56.0,24.47,13.44
2017,7,22,19,15,122.0,16.0,3.95,31.5,28.0,12.24,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,22.0,12.0,3.1,24.0,13.0,9.44,0.0
2017,7,23,6,15,117.0,31.0,3.2,24.0,46.5,23.25,12.21
2017,7,23,6,30,212.0,50.0,3.3,24.0,80.0,37.18,25.63
2017,7,23,6,45,303.0,63.0,3.45,24.5,126.0,46.85,34.4
2017,7,23,7,0,394.0,76.0,3.6,25.0,172.0,56.52,42.89
2017,7,23,7,15,453.5,85.5,3.65,25.5,223.5,63.46,48.81
2017,7,23,7,30,513.0,95.0,3.7,26.0,275.0,99.64,61.75
2017,7,23,7,45,560.0,101.0,3.75,26.5,328.5,141.38,85.94
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,187.66,118.98
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.0,234.57,155.97
2017,7,23,8,30,669.0,119.0,3.7,28.0,486.0,283.67,195.79
2017,7,23,8,45,694.5,122.5,3.65,28.5,536.5,330.85,234.41
2017,7,23,9,0,720.0,126.0,3.6,29.0,587.0,379.01,273.28
2017,7,23,9,15,738.0,130.0,3.5,29.5,633.5,426.85,311.1
2017,7,23,9,30,756.0,134.0,3.4,30.0,680.0,472.13,346.05
2017,7,23,9,45,769.5,137.0,3.35,30.5,721.5,513.74,377.5
2017,7,23,10,0,783.0,140.0,3.3,31.0,763.0,554.16,407.2
2017,7,23,10,15,793.5,142.5,3.15,31.5,799.0,590.97,433.28
2017,7,23,10,30,804.0,145.0,3.0,32.0,835.0,625.9,457.25
2017,7,23,10,45,812.0,147.0,2.95,32.5,864.5,656.73,478.07
2017,7,23,11,0,820.0,149.0,2.9,33.0,894.0,685.13,496.75
2017,7,23,11,15,825.5,150.0,2.85,33.5,916.5,699.49,505.79
2017,7,23,11,30,831.0,151.0,2.8,34.0,939.0,719.06,517.97
2017,7,23,11,45,822.5,160.5,2.75,34.5,950.5,743.07,532.28
2017,7,23,12,0,814.0,170.0,2.7,35.0,962.0,753.83,537.79
2017,7,23,12,15,816.0,170.5,2.75,35.0,969.0,761.97,543.45
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,767.14,547.1
2017,7,23,12,45,817.5,171.5,2.85,35.5,974.5,767.52,546.44
2017,7,23,13,0,817.0,172.0,2.9,36.0,973.0,765.0,543.85
2017,7,23,13,15,815.0,171.0,2.95,36.0,963.5,757.21,538.91
2017,7,23,13,30,813.0,170.0,3.0,36.0,954.0,746.39,531.93
2017,7,23,13,45,580.0,300.0,3.1,36.0,854.5,675.37,481.1
2017,7,23,14,0,347.0,430.0,3.2,36.0,755.0,598.27,425.91
2017,7,23,14,15,211.5,425.5,3.2,36.0,622.5,488.07,349.54
2017,7,23,14,30,76.0,421.0,3.2,36.0,490.0,382.82,274.94
2017,7,23,14,45,38.0,269.0,3.2,36.0,303.5,236.38,170.72
2017,7,23,15,0,0.0,117.0,3.2,36.0,117.0,90.58,63.06
2017,7,23,15,15,0.0,104.0,3.15,35.5,104.0,80.46,55.79
2017,7,23,15,30,0.0,91.0,3.1,35.0,91.0,70.36,48.37
2017,7,23,15,45,0.0,84.0,3.1,35.0,84.0,64.85,44.29
2017,7,23,16,0,0.0,77.0,3.1,35.0,77.0,59.36,40.21
2017,7,23,16,15,7.0,141.0,3.05,34.5,145.0,110.87,79.83
2017,7,23,16,30,14.0,205.0,3.0,34.0,213.0,159.94,117.36
2017,7,23,16,45,10.5,184.5,2.95,34.0,190.5,142.23,104.22
2017,7,23,17,0,7.0,164.0,2.9,34.0,168.0,124.99,91.47
2017,7,23,17,15,60.0,166.5,2.8,33.5,192.0,134.21,96.97
2017,7,23,17,30,113.0,169.0,2.7,33.0,216.0,136.23,96.91
2017,7,23,17,45,99.5,145.5,2.6,33.0,182.0,109.69,78.05
2017,7,23,18,0,86.0,122.0,2.5,33.0,148.0,84.89,64.84
2017,7,23,18,15,68.0,98.5,2.2,32.0,116.5,70.03,52.8
2017,7,23,18,30,50.0,75.0,1.9,31.0,85.0,54.08,39.48
2017,7,23,18,45,26.0,53.0,1.6,30.5,58.0,38.77,26.33
2017,7,23,19,0,2.0,31.0,1.3,30.0,31.0,23.19,12.52
2017,7,23,19,15,1.0,15.5,1.35,29.5,15.5,11.78,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.15,0.0
2017,7,24,6,15,20.0,30.0,3.2,24.0,33.0,22.36,11.35
2017,7,24,6,30,40.0,56.0,3.4,24.0,62.0,40.11,28.06
2017,7,24,6,45,105.0,82.5,3.6,24.5,106.0,57.94,43.8
2017,7,24,7,0,170.0,109.0,3.8,25.0,150.0,75.62,59.16
2017,7,24,7,15,113.0,121.0,3.95,25.5,151.5,83.79,66.09
2017,7,24,7,30,56.0,133.0,4.1,26.0,153.0,98.04,72.8
2017,7,24,7,45,87.5,160.5,4.35,27.0,197.0,125.73,92.43
2017,7,24,8,0,119.0,188.0,4.6,28.0,241.0,157.82,115.61
2017,7,24,8,15,178.5,210.5,4.6,28.5,302.0,196.66,143.47
2017,7,24,8,30,238.0,233.0,4.6,29.0,363.0,243.53,178.02
2017,7,24,8,45,273.5,251.5,4.65,29.5,415.5,284.19,208.77
2017,7,24,9,0,309.0,270.0,4.7,30.0,468.0,327.82,241.69
2017,7,24,9,15,285.0,299.5,4.5,30.5,492.5,357.06,264.02
2017,7,24,9,30,261.0,329.0,4.3,31.0,517.0,383.58,283.62
2017,7,24,9,45,465.0,267.5,4.15,31.5,627.5,460.16,339.08
2017,7,24,10,0,669.0,206.0,4.0,32.0,738.0,547.47,401.93
2017,7,24,10,15,682.0,210.0,3.95,32.5,774.0,583.88,427.58
2017,7,24,10,30,695.0,214.0,3.9,33.0,810.0,618.89,451.84
2017,7,24,10,45,710.0,213.0,3.85,33.5,840.5,649.56,472.65
2017,7,24,11,0,725.0,212.0,3.8,34.0,871.0,678.44,491.81
2017,7,24,11,15,732.0,214.0,3.8,34.5,893.0,702.18,507.2
2017,7,24,11,30,739.0,216.0,3.8,35.0,915.0,723.4,520.63
2017,7,24,11,45,742.5,217.5,3.8,35.5,929.5,739.03,530.11
2017,7,24,12,0,746.0,219.0,3.8,36.0,944.0,751.83,537.58
2017,7,24,12,15,748.0,219.5,3.75,36.0,951.0,759.83,542.73
2017,7,24,12,30,750.0,220.0,3.7,36.0,958.0,764.95,545.93
2017,7,24,12,45,752.5,217.5,3.7,36.5,957.0,765.16,544.99
2017,7,24,13,0,755.0,215.0,3.7,37.0,956.0,762.5,542.13
2017,7,24,13,15,752.5,214.0,3.65,37.0,946.0,754.4,536.54
2017,7,24,13,30,750.0,213.0,3.6,37.0,936.0,743.39,529.0
2017,7,24,13,45,747.0,210.0,3.6,37.0,919.0,727.51,518.39
2017,7,24,14,0,744.0,207.0,3.6,37.0,902.0,708.81,505.79
2017,7,24,14,15,736.5,205.0,3.55,37.0,877.0,685.14,489.5
2017,7,24,14,30,729.0,203.0,3.5,37.0,852.0,659.05,471.38
2017,7,24,14,45,619.0,258.5,3.45,37.0,795.5,611.65,437.34
2017,7,24,15,0,509.0,314.0,3.4,37.0,739.0,566.26,404.7
2017,7,24,15,15,424.5,325.5,3.4,36.5,668.5,506.98,363.84
2017,7,24,15,30,340.0,337.0,3.4,36.0,598.0,447.94,322.73
2017,7,24,15,45,261.5,329.0,3.45,36.0,522.5,387.46,279.76
2017,7,24,16,0,183.0,321.0,3.5,36.0,447.0,328.82,237.93
2017,7,24,16,15,141.0,294.0,3.55,35.5,387.5,281.26,204.16
2017,7,24,16,30,99.0,267.0,3.6,35.0,328.0,234.96,171.07
2017,7,24,16,45,70.0,233.5,3.7,35.0,274.5,195.14,142.09
2017,7,24,17,0,41.0,200.0,3.8,35.0,221.0,158.59,115.57
2017,7,24,17,15,27.5,171.5,3.75,34.5,185.0,131.79,96.08
2017,7,24,17,30,14.0,143.0,3.7,34.0,149.0,107.57,78.43
2017,7,24,17,45,7.0,122.0,3.65,33.5,125.0,90.2,65.62
2017,7,24,18,0,0.0,101.0,3.6,33.0,101.0,73.83,55.78
2017,7,24,18,15,0.0,79.0,3.5,32.5,79.0,58.28,42.98
2017,7,24,18,30,0.0,57.0,3.4,32.0,57.0,42.65,29.84
2017,7,24,18,45,0.0,38.0,3.35,31.5,38.0,28.84,18.05
2017,7,24,19,0,0.0,19.0,3.3,31.0,19.0,14.47,5.59
2017,7,24,19,15,0.0,9.5,3.45,30.5,9.5,7.22,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,6.29,0.0
2017,7,25,6,15,56.0,32.0,3.4,24.5,39.5,23.69,12.1
2017,7,25,6,30,111.0,56.0,3.6,25.0,71.0,40.4,28.13
2017,7,25,6,45,203.5,73.0,3.85,25.5,116.0,52.86,39.3
2017,7,25,7,0,296.0,90.0,4.1,26.0,161.0,64.91,49.82
2017,7,25,7,15,148.0,85.5,4.1,26.5,121.0,61.3,46.76
2017,7,25,7,30,0.0,81.0,4.1,27.0,81.0,61.44,44.51
2017,7,25,7,45,107.0,132.0,4.2,27.5,180.0,109.85,78.79
2017,7,25,8,0,214.0,183.0,4.3,28.0,279.0,171.48,122.38
2017,7,25,8,15,412.5,161.0,4.3,28.5,376.5,218.9,152.03
2017,7,25,8,30,611.0,139.0,4.3,29.0,474.0,286.27,199.42
2017,7,25,8,45,317.0,186.5,4.3,30.0,361.5,251.82,182.83
2017,7,25,9,0,23.0,234.0,4.3,31.0,249.0,186.19,138.53
2017,7,25,9,15,136.5,282.0,4.2,31.5,379.5,278.45,206.44
2017,7,25,9,30,250.0,330.0,4.1,32.0,510.0,380.26,280.27
2017,7,25,9,45,491.0,248.5,4.1,32.5,629.0,460.57,338.22
2017,7,25,10,0,732.0,167.0,4.1,33.0,748.0,552.82,404.91
2017,7,25,10,15,499.0,288.5,4.1,33.0,693.0,537.84,393.44
2017,7,25,10,30,266.0,410.0,4.1,33.0,638.0,499.91,364.66
2017,7,25,10,45,520.0,292.5,4.1,33.5,758.0,590.09,430.65
2017,7,25,11,0,774.0,175.0,4.1,34.0,878.0,679.96,495.16
2017,7,25,11,15,780.0,176.5,4.1,34.0,900.0,703.03,510.94
2017,7,25,11,30,786.0,178.0,4.1,34.0,922.0,723.42,525.03
2017,7,25,11,45,799.5,171.5,4.1,34.5,939.0,740.17,535.62
2017,7,25,12,0,813.0,165.0,4.1,35.0,956.0,754.2,544.24
2017,7,25,12,15,553.5,323.5,4.1,35.0,864.0,700.6,503.02
2017,7,25,12,30,294.0,482.0,4.1,35.0,772.0,625.66,447.2
2017,7,25,12,45,555.0,323.5,4.1,35.5,868.5,704.66,505.43
2017,7,25,13,0,816.0,165.0,4.1,36.0,965.0,763.87,548.81
2017,7,25,13,15,813.5,164.5,4.1,36.0,955.0,756.05,543.16
2017,7,25,13,30,811.0,164.0,4.1,36.0,945.0,745.21,535.79
2017,7,25,13,45,807.5,162.0,4.1,36.0,928.0,729.42,525.06
2017,7,25,14,0,804.0,160.0,4.1,36.0,911.0,710.67,512.21
2017,7,25,14,15,797.5,158.5,4.1,36.0,886.0,687.41,496.11
2017,7,25,14,30,791.0,157.0,4.1,36.0,861.0,661.52,478.0
2017,7,25,14,45,478.5,283.0,4.15,36.0,704.5,543.86,393.26
2017,7,25,15,0,166.0,409.0,4.2,36.0,548.0,425.76,307.54
2017,7,25,15,15,125.0,381.0,4.2,36.0,483.0,373.12,270.45
2017,7,25,15,30,84.0,353.0,4.2,36.0,418.0,318.26,231.25
2017,7,25,15,45,357.0,268.0,4.25,36.0,518.0,388.27,281.61
2017,7,25,16,0,630.0,183.0,4.3,36.0,618.0,433.01,310.25
2017,7,25,16,15,607.0,177.0,4.3,35.5,570.5,387.98,275.82
2017,7,25,16,30,584.0,171.0,4.3,35.0,523.0,343.6,241.46
2017,7,25,16,45,550.0,164.5,4.3,35.0,472.5,292.87,201.81
2017,7,25,17,0,516.0,158.0,4.3,35.0,422.0,248.01,166.62
2017,7,25,17,15,476.5,148.5,4.3,34.5,370.5,202.52,132.23
2017,7,25,17,30,437.0,139.0,4.3,34.0,319.0,160.51,102.16
2017,7,25,17,45,380.0,127.5,4.3,33.5,267.0,119.49,76.54
2017,7,25,18,0,323.0,116.0,4.3,33.0,215.0,85.11,65.08
2017,7,25,18,15,256.5,99.0,4.2,32.5,167.5,70.62,53.19
2017,7,25,18,30,190.0,82.0,4.1,32.0,120.0,58.57,42.99
2017,7,25,18,45,118.0,59.0,4.05,32.0,80.0,42.61,29.21
2017,7,25,19,0,46.0,36.0,4.0,32.0,40.0,26.5,14.71
2017,7,25,19,15,23.0,18.0,4.1,31.5,20.0,13.56,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,7.87,0.0
2017,7,26,6,15,110.5,29.0,3.0,24.5,43.5,21.78,10.43
2017,7,26,6,30,207.0,48.0,3.2,25.0,76.0,35.74,24.22
2017,7,26,6,45,319.0,58.0,3.4,25.5,124.0,43.53,31.39
2017,7,26,7,0,431.0,68.0,3.6,26.0,172.0,53.78,40.36
2017,7,26,7,15,491.0,76.5,3.7,26.5,224.0,59.78,45.48
2017,7,26,7,30,551.0,85.0,3.8,27.0,276.0,97.78,57.87
2017,7,26,7,45,607.0,87.5,3.95,27.5,331.5,140.4,82.61
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,188.42,117.0
2017,7,26,8,15,692.5,94.5,4.2,28.5,440.0,236.97,155.81
2017,7,26,8,30,722.0,99.0,4.3,29.0,493.0,290.43,199.49
2017,7,26,8,45,748.5,101.0,4.4,29.5,544.5,339.08,239.64
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,388.69,280.05
2017,7,26,9,15,791.0,105.5,4.55,30.5,643.0,434.89,317.22
2017,7,26,9,30,807.0,108.0,4.6,31.0,690.0,480.5,353.0
2017,7,26,9,45,821.0,110.0,4.65,31.5,732.0,522.16,385.02
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,563.38,415.87
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.0,599.98,442.53
2017,7,26,10,30,854.0,115.0,4.7,33.0,846.0,634.48,467.04
2017,7,26,10,45,861.0,116.5,4.7,33.5,875.5,665.07,488.23
2017,7,26,11,0,868.0,118.0,4.7,34.0,905.0,693.04,507.14
2017,7,26,11,15,873.0,119.0,4.65,34.0,927.5,716.45,523.48
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,736.88,537.6
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.0,749.06,544.66
2017,7,26,12,0,852.0,143.0,4.6,35.0,970.0,757.37,549.0
2017,7,26,12,15,853.0,143.5,4.55,35.0,976.5,764.68,553.86
2017,7,26,12,30,854.0,144.0,4.5,35.0,983.0,769.02,556.64
2017,7,26,12,45,853.0,144.5,4.5,35.5,981.0,768.99,555.44
2017,7,26,13,0,852.0,145.0,4.5,36.0,979.0,766.11,552.31
2017,7,26,13,15,849.5,144.5,4.45,36.0,969.5,758.45,546.92
2017,7,26,13,30,847.0,144.0,4.4,36.0,960.0,747.78,539.46
2017,7,26,13,45,842.5,143.0,4.4,36.5,942.0,732.24,527.71
2017,7,26,14,0,838.0,142.0,4.4,37.0,924.0,713.71,513.87
2017,7,26,14,15,832.0,140.5,4.4,37.0,899.0,690.88,498.03
2017,7,26,14,30,826.0,139.0,4.4,37.0,874.0,665.3,480.1
2017,7,26,14,45,840.5,123.5,4.4,37.0,847.5,639.22,461.79
2017,7,26,15,0,855.0,108.0,4.4,37.0,821.0,608.94,440.12
2017,7,26,15,15,845.0,106.0,4.4,36.5,782.5,571.87,413.82
2017,7,26,15,30,835.0,104.0,4.4,36.0,744.0,532.86,385.43
2017,7,26,15,45,534.5,209.0,4.45,36.0,609.5,435.48,314.68
2017,7,26,16,0,234.0,314.0,4.5,36.0,475.0,347.75,251.98
2017,7,26,16,15,506.5,202.5,4.5,35.5,517.5,366.17,261.98
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,350.83,243.38
2017,7,26,16,45,439.0,153.5,4.5,35.0,413.0,253.36,175.79
2017,7,26,17,0,99.0,216.0,4.5,35.0,266.0,184.14,133.04
2017,7,26,17,15,280.0,169.5,4.45,34.5,289.0,179.92,122.99
2017,7,26,17,30,461.0,123.0,4.4,34.0,312.0,153.6,95.86
2017,7,26,17,45,439.0,106.0,4.4,33.5,264.0,110.36,67.29
2017,7,26,18,0,417.0,89.0,4.4,33.0,216.0,69.36,52.1
2017,7,26,18,15,438.5,69.0,4.15,32.5,178.0,54.36,39.73
2017,7,26,18,30,460.0,49.0,3.9,32.0,140.0,39.84,27.49
2017,7,26,18,45,354.5,38.5,3.7,31.5,95.5,31.31,20.03
2017,7,26,19,0,249.0,28.0,3.5,31.0,51.0,22.83,11.84
2017,7,26,19,15,124.5,14.0,3.45,30.5,25.5,11.02,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,8.65,0.0
2017,7,27,6,15,156.0,26.5,2.15,23.5,45.0,20.09,9.0
2017,7,27,6,30,275.0,42.0,2.3,24.0,78.0,31.9,21.1
2017,7,27,6,45,374.0,51.5,2.5,25.0,126.0,41.32,29.57
2017,7,27,7,0,473.0,61.0,2.7,26.0,174.0,48.77,36.1
2017,7,27,7,15,531.0,68.5,2.8,26.5,226.5,54.29,40.81
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,94.71,53.87
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,139.87,80.82
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,188.99,116.4
2017,7,27,8,15,703.5,90.0,3.2,29.5,440.0,240.86,157.66
2017,7,27,8,30,732.0,94.0,3.2,30.0,493.0,290.93,198.5
2017,7,27,8,45,753.5,98.0,3.25,31.0,543.5,340.15,238.4
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,389.86,277.85
2017,7,27,9,15,791.0,104.5,3.25,32.5,641.0,436.15,314.32
2017,7,27,9,30,807.0,107.0,3.2,33.0,688.0,481.84,349.32
2017,7,27,9,45,820.0,109.0,3.2,33.5,730.0,523.06,380.25
2017,7,27,10,0,833.0,111.0,3.2,34.0,772.0,563.76,409.92
2017,7,27,10,15,842.5,113.0,3.2,34.5,808.0,600.77,436.21
2017,7,27,10,30,852.0,115.0,3.2,35.0,844.0,635.67,460.36
2017,7,27,10,45,859.5,116.0,3.2,35.5,873.5,666.18,480.96
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,694.12,499.35
2017,7,27,11,15,872.0,118.0,3.2,36.0,925.5,717.56,515.43
2017,7,27,11,30,877.0,119.0,3.2,36.0,948.0,738.03,529.31
2017,7,27,11,45,890.5,112.5,3.25,36.5,965.0,755.82,540.55
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,770.69,549.65
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,778.24,554.54
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,782.56,557.45
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.0,782.57,556.69
2017,7,27,13,0,905.0,106.0,3.6,38.0,991.0,779.43,553.98
2017,7,27,13,15,903.0,105.5,3.65,38.0,981.5,771.55,549.19
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,760.42,542.11
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.0,744.52,531.77
2017,7,27,14,0,894.0,103.0,3.9,38.0,936.0,725.42,519.14
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.0,702.17,503.34
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,675.98,485.27
2017,7,27,14,45,870.0,103.5,4.05,38.0,852.0,644.17,462.96
2017,7,27,15,0,856.0,106.0,4.1,38.0,818.0,610.27,438.78
2017,7,27,15,15,846.0,104.0,4.1,37.5,780.0,573.08,412.62
2017,7,27,15,30,836.0,102.0,4.1,37.0,742.0,533.96,384.37
2017,7,27,15,45,530.5,208.0,4.2,37.0,606.0,434.45,312.57
2017,7,27,16,0,225.0,314.0,4.3,37.0,470.0,344.72,248.79
2017,7,27,16,15,227.0,289.0,4.3,36.5,436.0,313.71,226.41
2017,7,27,16,30,229.0,264.0,4.3,36.0,402.0,282.12,202.97
2017,7,27,16,45,477.5,174.5,4.35,36.0,427.5,281.78,195.27
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,251.96,162.18
2017,7,27,17,15,694.5,80.5,4.35,35.5,399.5,201.45,122.48
2017,7,27,17,30,663.0,76.0,4.3,35.0,346.0,149.63,84.1
2017,7,27,17,45,619.0,70.5,4.25,34.5,292.5,101.96,54.27
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,58.54,36.63
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,46.3,32.87
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,40.5,27.9
2017,7,27,18,45,339.0,39.0,3.6,32.5,93.0,31.65,20.17
2017,7,27,19,0,235.0,28.0,3.4,32.0,49.0,22.8,11.62
2017,7,27,19,15,117.5,14.0,3.4,31.5,24.5,11.02,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,8.65,0.0
2017,7,28,6,15,175.5,26.0,2.65,23.5,46.0,19.79,8.49
2017,7,28,6,30,305.0,41.0,2.9,24.0,80.0,33.32,22.24
2017,7,28,6,45,410.5,49.0,3.15,25.0,129.5,39.63,28.12
2017,7,28,7,0,516.0,57.0,3.4,26.0,179.0,46.15,33.85
2017,7,28,7,15,573.0,64.0,3.5,27.0,233.0,51.49,38.34
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,95.06,52.29
2017,7,28,7,45,677.5,74.0,3.75,29.0,343.0,141.61,79.95
2017,7,28,8,0,725.0,77.0,3.9,30.0,399.0,195.82,119.41
2017,7,28,8,15,752.0,80.5,3.9,30.5,453.0,246.08,159.69
2017,7,28,8,30,779.0,84.0,3.9,31.0,507.0,297.89,202.2
2017,7,28,8,45,803.5,85.5,3.95,32.0,559.5,348.41,243.27
2017,7,28,9,0,828.0,87.0,4.0,33.0,612.0,400.71,284.82
2017,7,28,9,15,843.0,89.5,3.95,33.5,659.5,448.37,322.54
2017,7,28,9,30,858.0,92.0,3.9,34.0,707.0,495.2,358.56
2017,7,28,9,45,871.5,92.5,3.85,34.5,750.0,538.48,391.01
2017,7,28,10,0,885.0,93.0,3.8,35.0,793.0,580.28,421.45
2017,7,28,10,15,893.0,94.5,3.75,35.5,829.5,617.94,448.13
2017,7,28,10,30,901.0,96.0,3.7,36.0,866.0,653.28,472.46
2017,7,28,10,45,908.5,96.5,3.7,36.5,896.0,684.94,493.83
2017,7,28,11,0,916.0,97.0,3.7,37.0,926.0,713.87,512.88
2017,7,28,11,15,920.0,98.0,3.65,37.0,948.5,737.88,529.14
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,758.71,543.05
2017,7,28,11,45,910.5,110.5,3.55,37.5,981.0,771.77,550.19
2017,7,28,12,0,897.0,122.0,3.5,38.0,991.0,780.78,554.54
2017,7,28,12,15,898.0,122.0,3.45,38.0,997.5,788.22,559.15
2017,7,28,12,30,899.0,122.0,3.4,38.0,1004.0,792.48,561.56
2017,7,28,12,45,898.5,121.5,3.4,38.5,1002.0,792.11,560.1
2017,7,28,13,0,898.0,121.0,3.4,39.0,1000.0,788.62,556.75
2017,7,28,13,15,896.0,120.5,3.35,39.0,989.5,780.83,551.57
2017,7,28,13,30,894.0,120.0,3.3,39.0,979.0,769.82,544.07
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.0,753.71,533.16
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,734.44,520.07
2017,7,28,14,15,880.0,117.0,3.15,39.0,917.0,710.7,503.87
2017,7,28,14,30,874.0,116.0,3.1,39.0,891.0,684.08,485.53
2017,7,28,14,45,865.0,114.5,3.1,39.0,858.0,652.41,463.7
2017,7,28,15,0,856.0,113.0,3.1,39.0,825.0,618.34,439.82
2017,7,28,15,15,846.0,111.0,3.05,38.5,786.0,581.09,413.98
2017,7,28,15,30,836.0,109.0,3.0,38.0,747.0,541.89,386.09
2017,7,28,15,45,822.5,106.5,3.0,38.0,703.0,498.85,354.09
2017,7,28,16,0,809.0,104.0,3.0,38.0,659.0,454.95,320.65
2017,7,28,16,15,791.0,100.5,2.95,37.5,610.0,406.41,283.65
2017,7,28,16,30,773.0,97.0,2.9,37.0,561.0,357.64,245.53
2017,7,28,16,45,750.0,93.0,2.9,37.0,508.5,307.0,205.0
2017,7,28,17,0,727.0,89.0,2.9,37.0,456.0,257.21,164.93
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.0,202.98,122.81
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,154.2,86.99
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,105.81,56.56
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,61.89,38.22
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.0,48.18,34.18
2017,7,28,18,30,436.0,52.0,1.9,34.0,136.0,42.06,29.03
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.0,32.84,21.08
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.17,10.99
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,11.41,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.5,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,25.0,9.0,2.9,24.0,10.0,7.08,0.0
2017,7,29,6,15,143.0,26.0,3.05,24.5,43.0,19.67,8.04
2017,7,29,6,30,261.0,43.0,3.2,25.0,76.0,32.51,21.42
2017,7,29,6,45,364.5,53.0,3.35,25.5,124.5,42.53,30.49
2017,7,29,7,0,468.0,63.0,3.5,26.0,173.0,50.34,37.41
2017,7,29,7,15,528.5,71.0,3.4,27.0,226.5,56.19,42.33
2017,7,29,7,30,589.0,79.0,3.3,28.0,280.0,99.77,56.9
2017,7,29,7,45,638.0,83.0,3.25,29.0,335.5,145.23,84.29
2017,7,29,8,0,687.0,87.0,3.2,30.0,391.0,195.31,120.53
2017,7,29,8,15,716.0,91.5,3.0,31.0,445.0,248.58,162.46
2017,7,29,8,30,745.0,96.0,2.8,32.0,499.0,300.12,203.64
2017,7,29,8,45,770.0,98.5,2.65,33.0,551.5,350.17,243.45
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,401.01,282.84
2017,7,29,9,15,811.0,103.5,2.25,34.5,651.5,448.41,319.04
2017,7,29,9,30,827.0,106.0,2.0,35.0,699.0,494.19,352.72
2017,7,29,9,45,840.0,108.0,1.75,35.5,741.5,537.29,383.13
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,578.94,411.15
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,616.5,436.03
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,651.87,458.58
2017,7,29,10,45,878.0,115.0,1.2,37.5,887.0,682.74,477.44
2017,7,29,11,0,885.0,116.0,1.1,38.0,917.0,710.93,493.94
2017,7,29,11,15,889.5,117.0,1.1,38.5,939.5,734.52,508.02
2017,7,29,11,30,894.0,118.0,1.1,39.0,962.0,755.06,519.93
2017,7,29,11,45,897.5,118.5,1.15,39.5,976.5,771.31,529.53
2017,7,29,12,0,901.0,119.0,1.2,40.0,991.0,784.34,537.03
2017,7,29,12,15,902.0,119.5,1.3,40.0,997.5,792.23,542.66
2017,7,29,12,30,903.0,120.0,1.4,40.0,1004.0,796.91,546.4
2017,7,29,12,45,902.0,120.0,1.55,40.0,1002.0,796.53,547.55
2017,7,29,13,0,901.0,120.0,1.7,40.0,1000.0,793.01,546.78
2017,7,29,13,15,899.0,119.5,1.8,40.0,990.5,785.16,542.89
2017,7,29,13,30,897.0,119.0,1.9,40.0,981.0,774.07,536.65
2017,7,29,13,45,893.0,118.5,2.05,40.5,962.5,758.26,526.42
2017,7,29,14,0,889.0,118.0,2.2,41.0,944.0,739.27,513.95
2017,7,29,14,15,883.5,117.0,2.3,41.0,918.5,715.75,499.11
2017,7,29,14,30,878.0,116.0,2.4,41.0,893.0,689.32,482.03
2017,7,29,14,45,656.0,224.0,2.5,41.0,793.0,619.33,433.29
2017,7,29,15,0,434.0,332.0,2.6,41.0,693.0,544.11,381.1
2017,7,29,15,15,550.5,270.0,2.65,40.5,704.5,544.98,383.37
2017,7,29,15,30,667.0,208.0,2.7,40.0,716.0,537.76,378.78
2017,7,29,15,45,484.5,253.5,2.8,40.0,611.0,450.61,318.0
2017,7,29,16,0,302.0,299.0,2.9,40.0,506.0,374.08,264.77
2017,7,29,16,15,540.5,198.0,2.95,39.5,534.5,381.0,266.82
2017,7,29,16,30,779.0,97.0,3.0,39.0,563.0,361.68,246.7
2017,7,29,16,45,737.0,97.0,3.05,39.0,505.0,308.24,204.86
2017,7,29,17,0,695.0,97.0,3.1,39.0,447.0,254.35,162.79
2017,7,29,17,15,659.0,93.0,2.95,38.5,394.0,204.3,124.32
2017,7,29,17,30,623.0,89.0,2.8,38.0,341.0,157.08,90.04
2017,7,29,17,45,579.0,81.5,2.65,37.5,287.5,109.66,60.17
2017,7,29,18,0,535.0,74.0,2.5,37.0,234.0,66.63,41.41
2017,7,29,18,15,469.5,64.0,2.2,36.0,183.0,50.93,36.25
2017,7,29,18,30,404.0,54.0,1.9,35.0,132.0,43.43,29.99
2017,7,29,18,45,301.0,41.5,1.6,34.0,88.5,31.73,20.04
2017,7,29,19,0,198.0,29.0,1.3,33.0,45.0,22.07,10.66
2017,7,29,19,15,99.0,14.5,1.3,32.5,22.5,11.41,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,24.5,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,6.29,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,19.96,7.83
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,33.6,22.21
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,43.98,31.58
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,54.32,40.61
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,62.95,47.93
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,106.22,64.43
2017,7,30,7,45,545.0,101.0,1.25,29.0,316.0,148.86,90.57
2017,7,30,8,0,592.0,108.0,1.3,30.0,369.0,196.13,124.47
2017,7,30,8,15,623.5,114.0,1.2,31.0,421.5,243.21,160.7
2017,7,30,8,30,655.0,120.0,1.1,32.0,474.0,292.58,199.01
2017,7,30,8,45,679.0,125.0,1.0,33.0,524.0,340.54,235.95
2017,7,30,9,0,703.0,130.0,0.9,34.0,574.0,389.41,272.44
2017,7,30,9,15,721.0,134.0,0.85,34.5,620.0,435.44,306.54
2017,7,30,9,30,739.0,138.0,0.8,35.0,666.0,482.06,339.88
2017,7,30,9,45,750.5,142.0,0.8,35.5,707.0,523.35,368.86
2017,7,30,10,0,762.0,146.0,0.8,36.0,748.0,563.33,396.07
2017,7,30,10,15,772.5,149.0,0.9,36.5,784.0,600.33,421.39
2017,7,30,10,30,783.0,152.0,1.0,37.0,820.0,635.51,444.94
2017,7,30,10,45,790.0,154.5,1.1,37.5,849.0,665.91,464.95
2017,7,30,11,0,797.0,157.0,1.2,38.0,878.0,693.89,483.06
2017,7,30,11,15,802.5,158.5,1.3,38.0,899.5,717.39,499.08
2017,7,30,11,30,808.0,160.0,1.4,38.0,921.0,738.12,513.21
2017,7,30,11,45,817.5,156.5,1.55,38.0,937.0,754.83,525.24
2017,7,30,12,0,827.0,153.0,1.7,38.0,953.0,756.83,528.17
2017,7,30,12,15,828.5,153.5,1.8,38.0,959.5,764.37,533.83
2017,7,30,12,30,830.0,154.0,1.9,38.0,966.0,769.03,537.54
2017,7,30,12,45,827.5,155.0,2.0,38.5,963.5,768.15,536.52
2017,7,30,13,0,825.0,156.0,2.1,39.0,961.0,764.5,533.69
2017,7,30,13,15,822.5,155.5,2.2,39.0,951.5,756.93,529.44
2017,7,30,13,30,820.0,155.0,2.3,39.0,942.0,758.02,530.37
2017,7,30,13,45,813.0,155.5,2.45,39.0,923.5,741.34,520.25
2017,7,30,14,0,806.0,156.0,2.6,39.0,905.0,721.8,508.14
2017,7,30,14,15,799.5,154.5,2.7,39.0,880.0,698.2,492.92
2017,7,30,14,30,793.0,153.0,2.8,39.0,855.0,671.96,475.65
2017,7,30,14,45,554.0,267.0,2.95,39.0,748.5,588.6,417.14
2017,7,30,15,0,315.0,381.0,3.1,39.0,642.0,505.72,358.67
2017,7,30,15,15,421.0,322.0,3.25,38.5,653.5,512.57,365.38
2017,7,30,15,30,527.0,263.0,3.4,38.0,665.0,505.17,361.1
2017,7,30,15,45,390.5,285.5,3.55,38.0,573.5,424.73,304.17
2017,7,30,16,0,254.0,308.0,3.7,38.0,482.0,360.55,258.73
2017,7,30,16,15,314.5,270.0,3.85,37.5,469.0,341.36,244.4
2017,7,30,16,30,375.0,232.0,4.0,37.0,456.0,316.01,224.27
2017,7,30,16,45,192.5,200.0,4.15,37.0,314.5,212.91,151.23
2017,7,30,17,0,10.0,168.0,4.3,37.0,173.0,129.01,93.41
2017,7,30,17,15,5.5,148.5,4.35,36.5,151.5,112.41,81.46
2017,7,30,17,30,1.0,129.0,4.4,36.0,130.0,96.41,69.76
2017,7,30,17,45,145.0,123.0,4.45,35.5,166.0,101.69,69.3
2017,7,30,18,0,289.0,117.0,4.5,35.0,202.0,88.31,60.89
2017,7,30,18,15,232.0,96.0,4.4,34.5,155.5,68.36,50.84
2017,7,30,18,30,175.0,75.0,4.3,34.0,109.0,53.91,38.7
2017,7,30,18,45,115.0,50.5,4.25,33.5,70.0,36.95,24.26
2017,7,30,19,0,55.0,26.0,4.2,33.0,31.0,19.83,8.78
2017,7,30,19,15,27.5,13.0,4.05,32.5,15.5,10.23,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,13.5,2.9,25.0,13.5,10.27,1.07
2017,7,31,6,30,0.0,27.0,2.9,25.0,27.0,20.61,11.48
2017,7,31,6,45,0.0,47.5,2.95,25.5,47.5,35.81,24.78
2017,7,31,7,0,0.0,68.0,3.0,26.0,68.0,50.55,37.58
2017,7,31,7,15,2.5,90.5,2.9,26.5,91.5,66.53,51.2
2017,7,31,7,30,5.0,113.0,2.8,27.0,115.0,83.68,62.34
2017,7,31,7,45,212.5,136.0,2.7,27.5,229.5,128.34,88.95
2017,7,31,8,0,420.0,159.0,2.6,28.0,344.0,200.04,136.2
2017,7,31,8,15,454.5,170.5,2.5,28.5,395.0,243.45,169.57
2017,7,31,8,30,489.0,182.0,2.4,29.0,446.0,289.74,205.66
2017,7,31,8,45,443.5,213.0,2.3,30.0,470.5,325.59,235.01
2017,7,31,9,0,398.0,244.0,2.2,31.0,495.0,351.65,255.76
2017,7,31,9,15,443.0,247.0,2.25,31.5,547.0,400.42,291.81
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,447.5,326.09
2017,7,31,9,45,474.5,274.5,2.4,32.5,630.5,482.6,351.4
2017,7,31,10,0,461.0,299.0,2.5,33.0,662.0,515.21,374.29
2017,7,31,10,15,328.5,359.0,2.6,33.5,624.0,495.03,359.01
2017,7,31,10,30,196.0,419.0,2.7,34.0,586.0,464.61,335.94
2017,7,31,10,45,310.5,398.0,2.85,34.5,673.5,539.1,388.68
2017,7,31,11,0,425.0,377.0,3.0,35.0,761.0,618.12,443.22
2017,7,31,11,15,585.5,290.0,3.1,35.0,833.0,675.67,484.84
2017,7,31,11,30,746.0,203.0,3.2,35.0,905.0,729.85,524.22
2017,7,31,11,45,769.0,191.0,3.35,35.5,925.0,749.31,536.91
2017,7,31,12,0,792.0,179.0,3.5,36.0,945.0,766.24,548.03
2017,7,31,12,15,612.5,307.5,3.6,36.0,902.5,744.22,529.72
2017,7,31,12,30,433.0,436.0,3.7,36.0,860.0,711.67,504.47
2017,7,31,12,45,421.5,432.5,3.8,36.5,845.0,700.4,496.36
2017,7,31,13,0,410.0,429.0,3.9,37.0,830.0,681.77,483.31
2017,7,31,13,15,424.0,424.0,3.95,37.0,835.0,690.4,489.47
2017,7,31,13,30,438.0,419.0,4.0,37.0,840.0,691.39,490.47
2017,7,31,13,45,361.5,435.0,4.05,37.5,778.0,634.57,450.5
2017,7,31,14,0,285.0,451.0,4.1,38.0,716.0,584.11,414.73
2017,7,31,14,15,544.5,300.5,4.15,37.5,788.5,644.84,461.75
2017,7,31,14,30,804.0,150.0,4.2,37.0,861.0,679.41,489.78
2017,7,31,14,45,802.0,143.5,4.3,37.0,830.5,648.99,468.5
2017,7,31,15,0,800.0,137.0,4.4,37.0,800.0,615.91,445.23
2017,7,31,15,15,789.0,134.5,4.4,37.0,761.5,578.5,418.15
2017,7,31,15,30,778.0,132.0,4.4,37.0,723.0,539.39,389.29
2017,7,31,15,45,770.5,125.0,4.4,37.0,681.0,496.77,357.3
2017,7,31,16,0,763.0,118.0,4.4,37.0,639.0,452.6,323.39
2017,7,31,16,15,744.0,114.5,4.35,36.5,590.5,405.37,287.07
2017,7,31,16,30,725.0,111.0,4.3,36.0,542.0,358.11,249.83
2017,7,31,16,45,704.5,104.5,4.3,35.5,491.0,305.41,207.94
2017,7,31,17,0,684.0,98.0,4.3,35.0,440.0,255.78,167.89
2017,7,31,17,15,650.5,92.5,4.2,34.5,386.5,205.33,128.13
2017,7,31,17,30,617.0,87.0,4.1,34.0,333.0,157.52,92.32
2017,7,31,17,45,573.5,79.0,4.0,33.5,280.5,109.83,61.15
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,66.49,40.83
2017,7,31,18,15,461.5,62.0,3.5,32.5,177.5,49.37,35.55
2017,7,31,18,30,393.0,53.0,3.1,32.0,127.0,42.62,29.71
2017,7,31,18,45,293.5,39.5,2.75,31.5,84.5,31.92,20.38
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,19.87,8.69
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,10.23,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
