Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,116.0,20.5,1.05,24.5,34.5,15.58,4.19
2017,8,1,6,30,232.0,41.0,1.1,25.0,69.0,30.92,20.02
2017,8,1,6,45,319.5,54.5,1.15,26.0,115.0,41.09,29.18
2017,8,1,7,0,407.0,68.0,1.2,27.0,161.0,51.23,37.99
2017,8,1,7,15,433.0,81.5,1.2,27.5,205.0,63.83,48.68
2017,8,1,7,30,459.0,95.0,1.2,28.0,249.0,103.93,63.2
2017,8,1,7,45,381.0,130.5,1.2,28.5,274.0,148.52,97.16
2017,8,1,8,0,303.0,166.0,1.2,29.0,299.0,182.49,126.27
2017,8,1,8,15,486.5,140.5,1.2,29.5,387.0,230.62,157.37
2017,8,1,8,30,670.0,115.0,1.2,30.0,475.0,296.96,204.25
2017,8,1,8,45,693.5,119.5,1.3,30.5,525.0,345.29,242.81
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,394.44,281.35
2017,8,1,9,15,735.0,127.5,1.5,31.5,621.5,442.23,318.08
2017,8,1,9,30,753.0,131.0,1.6,32.0,668.0,487.85,352.32
2017,8,1,9,45,582.5,225.0,1.7,32.5,655.5,506.27,366.11
2017,8,1,10,0,412.0,319.0,1.8,33.0,643.0,504.44,364.32
2017,8,1,10,15,608.0,230.0,1.9,33.5,734.0,573.75,413.94
2017,8,1,10,30,804.0,141.0,2.0,34.0,825.0,645.05,464.28
2017,8,1,10,45,811.5,143.0,2.15,34.5,854.0,676.09,485.16
2017,8,1,11,0,819.0,145.0,2.3,35.0,883.0,704.67,504.29
2017,8,1,11,15,824.5,146.0,2.4,35.0,905.5,719.13,514.85
2017,8,1,11,30,830.0,147.0,2.5,35.0,928.0,739.11,528.81
2017,8,1,11,45,809.5,165.0,2.6,35.5,936.5,761.68,542.36
2017,8,1,12,0,789.0,183.0,2.7,36.0,945.0,770.09,546.73
2017,8,1,12,15,791.0,183.5,2.8,36.0,951.5,778.24,552.6
2017,8,1,12,30,793.0,184.0,2.9,36.0,958.0,783.44,556.5
2017,8,1,12,45,793.0,183.5,3.0,36.5,956.5,783.37,555.79
2017,8,1,13,0,793.0,183.0,3.1,37.0,955.0,780.37,553.16
2017,8,1,13,15,635.5,298.5,3.1,37.0,913.5,753.96,532.2
2017,8,1,13,30,478.0,414.0,3.1,37.0,872.0,720.06,506.58
2017,8,1,13,45,387.0,430.5,3.15,37.0,797.0,651.71,460.64
2017,8,1,14,0,296.0,447.0,3.2,37.0,722.0,590.56,418.88
2017,8,1,14,15,419.5,390.5,3.2,37.0,767.5,629.44,447.39
2017,8,1,14,30,543.0,334.0,3.2,37.0,813.0,656.48,466.94
2017,8,1,14,45,614.0,270.0,3.25,37.0,793.0,635.0,453.49
2017,8,1,15,0,685.0,206.0,3.3,37.0,773.0,606.85,435.19
2017,8,1,15,15,487.0,275.5,3.25,36.5,669.0,518.65,373.17
2017,8,1,15,30,289.0,345.0,3.2,36.0,565.0,437.92,316.1
2017,8,1,15,45,221.5,330.5,3.2,36.0,493.0,373.0,270.07
2017,8,1,16,0,154.0,316.0,3.2,36.0,421.0,318.83,231.33
2017,8,1,16,15,309.5,260.0,3.2,35.5,450.5,334.2,241.22
2017,8,1,16,30,465.0,204.0,3.2,35.0,480.0,334.0,237.46
2017,8,1,16,45,511.0,169.5,3.2,35.0,446.0,295.24,205.37
2017,8,1,17,0,557.0,135.0,3.2,35.0,412.0,254.52,170.87
2017,8,1,17,15,499.5,134.0,3.15,34.5,360.5,205.29,133.8
2017,8,1,17,30,442.0,133.0,3.1,34.0,309.0,164.79,104.96
2017,8,1,17,45,390.5,120.0,3.1,34.0,258.0,121.93,76.63
2017,8,1,18,0,339.0,107.0,3.1,34.0,207.0,84.49,56.75
2017,8,1,18,15,278.0,89.0,2.9,33.5,159.0,64.46,47.81
2017,8,1,18,30,217.0,71.0,2.7,33.0,111.0,51.66,36.97
2017,8,1,18,45,145.0,49.0,2.5,32.5,71.5,36.07,23.58
2017,8,1,19,0,73.0,27.0,2.3,32.0,32.0,20.26,8.61
2017,8,1,19,15,36.5,13.5,2.35,31.5,16.0,10.62,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,6.0,1.2,25.0,6.0,4.54,0.0
2017,8,2,6,30,0.0,12.0,1.2,25.0,12.0,9.1,1.9
2017,8,2,6,45,0.0,21.0,1.3,25.5,21.0,15.97,7.95
2017,8,2,7,0,0.0,30.0,1.4,26.0,30.0,22.86,13.97
2017,8,2,7,15,0.0,40.0,1.3,26.5,40.0,30.54,20.58
2017,8,2,7,30,0.0,50.0,1.2,27.0,50.0,38.24,25.7
2017,8,2,7,45,0.0,63.0,1.2,27.5,63.0,48.29,33.7
2017,8,2,8,0,0.0,76.0,1.2,28.0,76.0,58.36,41.58
2017,8,2,8,15,15.0,139.5,1.15,28.5,147.5,109.42,81.2
2017,8,2,8,30,30.0,203.0,1.1,29.0,219.0,163.17,121.92
2017,8,2,8,45,21.5,206.5,1.1,29.5,219.0,164.31,122.33
2017,8,2,9,0,13.0,210.0,1.1,30.0,219.0,165.5,122.82
2017,8,2,9,15,6.5,165.0,1.2,30.0,169.5,129.72,95.39
2017,8,2,9,30,0.0,120.0,1.3,30.0,120.0,92.59,66.75
2017,8,2,9,45,0.0,111.0,1.4,30.5,111.0,85.77,61.25
2017,8,2,10,0,0.0,102.0,1.5,31.0,102.0,78.9,55.71
2017,8,2,10,15,10.0,201.0,1.6,31.0,209.5,161.84,118.76
2017,8,2,10,30,20.0,300.0,1.7,31.0,317.0,246.09,181.0
2017,8,2,10,45,80.0,375.5,1.85,31.0,447.0,354.62,260.12
2017,8,2,11,0,140.0,451.0,2.0,31.0,577.0,468.77,340.93
2017,8,2,11,15,190.0,460.0,2.0,31.0,636.0,517.01,374.35
2017,8,2,11,30,240.0,469.0,2.0,31.0,695.0,566.47,408.58
2017,8,2,11,45,198.0,481.5,2.05,31.5,670.0,550.0,395.5
2017,8,2,12,0,156.0,494.0,2.1,32.0,645.0,531.39,381.31
2017,8,2,12,15,100.5,463.5,2.1,32.0,561.0,456.19,328.76
2017,8,2,12,30,45.0,433.0,2.1,32.0,477.0,388.48,280.67
2017,8,2,12,45,35.0,401.5,2.1,32.5,436.0,354.71,256.46
2017,8,2,13,0,25.0,370.0,2.1,33.0,395.0,320.67,231.81
2017,8,2,13,15,117.0,428.0,2.05,33.0,540.5,448.39,323.6
2017,8,2,13,30,209.0,486.0,2.0,33.0,686.0,562.82,402.46
2017,8,2,13,45,154.0,471.0,1.95,33.0,617.0,505.47,361.86
2017,8,2,14,0,99.0,456.0,1.9,33.0,548.0,440.69,316.75
2017,8,2,14,15,139.0,448.0,1.85,33.0,573.0,466.88,335.95
2017,8,2,14,30,179.0,440.0,1.8,33.0,598.0,481.96,346.84
2017,8,2,14,45,346.5,373.0,1.75,33.0,664.5,537.05,386.79
2017,8,2,15,0,514.0,306.0,1.7,33.0,731.0,580.82,417.41
2017,8,2,15,15,364.0,332.5,1.65,32.5,626.0,486.85,351.91
2017,8,2,15,30,214.0,359.0,1.6,32.0,521.0,403.64,293.68
2017,8,2,15,45,111.0,280.0,1.6,32.0,364.0,280.31,205.63
2017,8,2,16,0,8.0,201.0,1.6,32.0,207.0,157.96,115.77
2017,8,2,16,15,92.5,232.5,1.55,31.5,288.0,222.08,163.93
2017,8,2,16,30,177.0,264.0,1.5,31.0,369.0,268.52,196.93
2017,8,2,16,45,170.5,238.0,1.5,31.0,331.5,235.4,171.62
2017,8,2,17,0,164.0,212.0,1.5,31.0,294.0,202.85,146.78
2017,8,2,17,15,148.5,189.5,1.45,30.5,256.5,171.52,123.34
2017,8,2,17,30,133.0,167.0,1.4,30.0,219.0,141.82,101.36
2017,8,2,17,45,116.0,142.0,1.4,29.5,182.5,112.17,80.01
2017,8,2,18,0,99.0,117.0,1.4,29.0,146.0,84.73,61.27
2017,8,2,18,15,76.0,92.5,1.3,28.5,112.0,65.22,49.46
2017,8,2,18,30,53.0,68.0,1.2,28.0,78.0,49.18,35.72
2017,8,2,18,45,26.5,45.0,1.2,28.0,50.0,33.17,21.69
2017,8,2,19,0,0.0,22.0,1.2,28.0,22.0,16.71,6.0
2017,8,2,19,15,0.0,11.0,1.2,27.5,11.0,8.65,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,65.5,22.0,1.45,23.0,30.0,16.64,3.88
2017,8,3,6,30,131.0,44.0,1.5,23.0,60.0,32.48,21.41
2017,8,3,6,45,218.0,62.5,1.6,23.5,105.0,46.0,33.64
2017,8,3,7,0,305.0,81.0,1.7,24.0,150.0,59.05,45.15
2017,8,3,7,15,165.0,100.5,1.7,24.5,139.0,73.51,53.49
2017,8,3,7,30,25.0,120.0,1.7,25.0,128.0,89.28,66.66
2017,8,3,7,45,12.5,127.0,1.7,25.5,131.0,96.38,72.39
2017,8,3,8,0,0.0,134.0,1.7,26.0,134.0,100.89,76.1
2017,8,3,8,15,102.0,182.0,1.7,26.5,236.5,164.55,122.29
2017,8,3,8,30,204.0,230.0,1.7,27.0,339.0,237.95,175.94
2017,8,3,8,45,442.5,184.5,1.7,28.0,452.5,308.86,224.64
2017,8,3,9,0,681.0,139.0,1.7,29.0,566.0,397.12,287.53
2017,8,3,9,15,700.5,143.5,1.65,29.5,613.0,443.69,322.91
2017,8,3,9,30,720.0,148.0,1.6,30.0,660.0,490.2,357.37
2017,8,3,9,45,362.5,160.5,1.55,30.5,418.5,337.14,249.33
2017,8,3,10,0,5.0,173.0,1.5,31.0,177.0,136.72,99.38
2017,8,3,10,15,16.5,252.0,1.5,31.5,266.0,205.54,150.95
2017,8,3,10,30,28.0,331.0,1.5,32.0,355.0,282.52,206.48
2017,8,3,10,45,14.0,210.0,1.55,32.5,222.0,172.81,125.4
2017,8,3,11,0,0.0,89.0,1.6,33.0,89.0,69.1,47.31
2017,8,3,11,15,11.5,217.5,1.6,33.0,228.5,178.07,129.27
2017,8,3,11,30,23.0,346.0,1.6,33.0,368.0,288.74,209.4
2017,8,3,11,45,58.5,411.5,1.65,33.5,468.0,379.05,272.92
2017,8,3,12,0,94.0,477.0,1.7,34.0,568.0,461.89,329.57
2017,8,3,12,15,473.5,309.5,1.7,34.0,771.0,648.64,462.71
2017,8,3,12,30,853.0,142.0,1.7,34.0,974.0,789.95,560.05
2017,8,3,12,45,534.0,318.5,1.75,34.0,839.5,705.86,498.44
2017,8,3,13,0,215.0,495.0,1.8,34.0,705.0,581.87,410.95
2017,8,3,13,15,113.0,356.5,1.85,34.0,467.5,387.64,278.81
2017,8,3,13,30,11.0,218.0,1.9,34.0,230.0,178.98,128.56
2017,8,3,13,45,11.0,219.0,1.95,34.5,230.0,179.41,129.18
2017,8,3,14,0,11.0,220.0,2.0,35.0,230.0,179.77,129.29
2017,8,3,14,15,142.5,322.0,2.1,34.5,448.0,368.89,268.46
2017,8,3,14,30,274.0,424.0,2.2,34.0,666.0,542.45,390.05
2017,8,3,14,45,255.0,410.5,2.3,34.0,629.0,509.0,366.35
2017,8,3,15,0,236.0,397.0,2.4,34.0,592.0,468.84,338.95
2017,8,3,15,15,479.0,280.0,2.45,33.5,650.0,521.28,378.59
2017,8,3,15,30,722.0,163.0,2.5,33.0,708.0,542.06,394.06
2017,8,3,15,45,540.5,221.5,2.65,33.0,615.5,462.41,336.4
2017,8,3,16,0,359.0,280.0,2.8,33.0,523.0,391.9,285.64
2017,8,3,16,15,263.0,271.5,2.85,32.5,442.5,326.15,238.51
2017,8,3,16,30,167.0,263.0,2.9,32.0,362.0,264.94,194.58
2017,8,3,16,45,381.0,195.5,2.95,32.0,392.0,277.15,198.07
2017,8,3,17,0,595.0,128.0,3.0,32.0,422.0,261.85,177.63
2017,8,3,17,15,557.5,119.5,2.95,31.5,369.0,212.34,138.79
2017,8,3,17,30,520.0,111.0,2.9,31.0,316.0,162.79,101.46
2017,8,3,17,45,468.5,101.0,2.9,31.0,263.5,117.75,71.17
2017,8,3,18,0,417.0,91.0,2.9,31.0,211.0,78.01,50.41
2017,8,3,18,15,348.5,77.0,2.75,30.5,162.5,56.74,41.99
2017,8,3,18,30,280.0,63.0,2.6,30.0,114.0,46.67,33.3
2017,8,3,18,45,191.0,44.5,2.5,29.5,73.5,33.19,21.48
2017,8,3,19,0,102.0,26.0,2.4,29.0,33.0,19.61,7.5
2017,8,3,19,15,51.0,13.0,2.35,28.5,16.5,10.23,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,19.5,1.3,24.5,32.5,14.82,2.22
2017,8,4,6,30,223.0,39.0,1.3,25.0,65.0,29.44,18.65
2017,8,4,6,45,315.0,52.5,1.3,26.0,111.0,39.65,27.91
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,49.86,36.8
2017,8,4,7,15,467.5,76.0,1.25,27.5,208.5,66.9,44.16
2017,8,4,7,30,528.0,86.0,1.2,28.0,260.0,109.79,64.57
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.0,154.58,93.79
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,203.68,130.28
2017,8,4,8,15,648.5,105.5,1.2,29.5,421.0,252.32,168.84
2017,8,4,8,30,680.0,111.0,1.3,30.0,474.0,303.2,209.57
2017,8,4,8,45,705.0,115.0,1.4,30.5,525.0,352.47,248.96
2017,8,4,9,0,730.0,119.0,1.5,31.0,576.0,404.47,289.56
2017,8,4,9,15,414.0,222.5,1.55,31.5,486.0,375.92,273.65
2017,8,4,9,30,98.0,326.0,1.6,32.0,396.0,303.6,222.62
2017,8,4,9,45,70.0,327.5,1.7,32.5,379.0,295.65,216.64
2017,8,4,10,0,42.0,329.0,1.8,33.0,362.0,284.98,208.16
2017,8,4,10,15,28.0,296.0,1.8,33.5,318.5,252.97,184.23
2017,8,4,10,30,14.0,263.0,1.8,34.0,275.0,213.64,154.91
2017,8,4,10,45,423.0,201.0,1.85,34.5,581.0,473.99,346.29
2017,8,4,11,0,832.0,139.0,1.9,35.0,887.0,709.48,507.62
2017,8,4,11,15,542.5,302.5,1.9,35.0,795.0,665.33,471.76
2017,8,4,11,30,253.0,466.0,1.9,35.0,703.0,585.01,413.23
2017,8,4,11,45,139.5,418.0,1.95,35.5,549.5,456.71,325.07
2017,8,4,12,0,26.0,370.0,2.0,36.0,396.0,321.67,229.28
2017,8,4,12,15,86.0,434.5,2.0,36.0,519.0,422.56,301.1
2017,8,4,12,30,146.0,499.0,2.0,36.0,642.0,533.49,376.66
2017,8,4,12,45,470.5,341.5,2.0,36.5,799.0,677.22,477.25
2017,8,4,13,0,795.0,184.0,2.0,37.0,956.0,791.74,555.13
2017,8,4,13,15,479.0,335.5,2.0,37.0,799.5,673.0,471.82
2017,8,4,13,30,163.0,487.0,2.0,37.0,643.0,531.42,372.87
2017,8,4,13,45,470.5,334.0,2.0,37.0,771.0,650.85,459.1
2017,8,4,14,0,778.0,181.0,2.0,37.0,899.0,735.77,518.83
2017,8,4,14,15,771.0,179.0,2.05,37.0,873.5,711.67,502.51
2017,8,4,14,30,764.0,177.0,2.1,37.0,848.0,685.02,485.1
2017,8,4,14,45,729.5,189.0,2.15,37.0,810.5,652.77,463.22
2017,8,4,15,0,695.0,201.0,2.2,37.0,773.0,616.16,438.16
2017,8,4,15,15,499.0,270.0,2.25,36.5,670.5,527.02,376.8
2017,8,4,15,30,303.0,339.0,2.3,36.0,568.0,445.04,319.76
2017,8,4,15,45,318.0,312.5,2.35,36.0,539.5,416.51,299.89
2017,8,4,16,0,333.0,286.0,2.4,36.0,511.0,385.93,277.73
2017,8,4,16,15,459.5,227.0,2.45,35.5,511.5,379.8,271.8
2017,8,4,16,30,586.0,168.0,2.5,35.0,512.0,358.95,253.22
2017,8,4,16,45,554.5,160.0,2.55,35.0,460.5,306.05,212.28
2017,8,4,17,0,523.0,152.0,2.6,35.0,409.0,259.28,175.69
2017,8,4,17,15,485.0,141.0,2.55,34.5,357.0,211.33,139.04
2017,8,4,17,30,447.0,130.0,2.5,34.0,305.0,166.79,106.19
2017,8,4,17,45,388.5,118.0,2.5,33.5,253.0,123.27,77.42
2017,8,4,18,0,330.0,106.0,2.5,33.0,201.0,85.95,57.23
2017,8,4,18,15,268.0,87.5,2.3,32.5,153.0,63.3,47.01
2017,8,4,18,30,206.0,69.0,2.1,32.0,105.0,50.16,35.83
2017,8,4,18,45,132.0,46.0,1.9,31.5,66.0,33.91,21.8
2017,8,4,19,0,58.0,23.0,1.7,31.0,27.0,17.37,5.43
2017,8,4,19,15,29.0,11.5,1.8,30.5,13.5,9.05,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,15.91,2.08
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,31.15,19.99
2017,8,5,6,45,228.5,59.5,1.85,25.5,103.0,43.88,31.51
2017,8,5,7,0,316.0,77.0,2.0,26.0,148.0,56.46,42.55
2017,8,5,7,15,376.5,90.5,2.05,27.0,198.0,73.4,49.76
2017,8,5,7,30,437.0,104.0,2.1,28.0,248.0,113.94,70.86
2017,8,5,7,45,489.0,112.0,2.15,29.0,301.5,155.83,98.27
2017,8,5,8,0,541.0,120.0,2.2,30.0,355.0,206.36,135.51
2017,8,5,8,15,574.5,128.0,2.25,30.5,407.0,253.68,172.73
2017,8,5,8,30,608.0,136.0,2.3,31.0,459.0,303.62,212.36
2017,8,5,8,45,634.0,142.0,2.4,31.5,509.5,351.59,250.47
2017,8,5,9,0,660.0,148.0,2.5,32.0,560.0,400.76,288.81
2017,8,5,9,15,679.5,153.0,2.6,32.5,606.5,447.05,324.3
2017,8,5,9,30,699.0,158.0,2.7,33.0,653.0,493.33,358.91
2017,8,5,9,45,712.5,162.5,2.85,33.5,694.0,535.66,390.02
2017,8,5,10,0,726.0,167.0,3.0,34.0,735.0,576.92,419.66
2017,8,5,10,15,737.5,170.5,3.1,34.0,771.0,614.81,447.08
2017,8,5,10,30,749.0,174.0,3.2,34.0,807.0,648.23,471.04
2017,8,5,10,45,758.5,175.5,3.35,34.5,836.5,678.86,491.93
2017,8,5,11,0,768.0,177.0,3.5,35.0,866.0,707.27,510.96
2017,8,5,11,15,774.0,178.5,3.6,35.0,888.5,730.74,527.28
2017,8,5,11,30,780.0,180.0,3.7,35.0,911.0,751.52,541.66
2017,8,5,11,45,784.0,181.0,3.8,35.5,925.5,767.57,551.65
2017,8,5,12,0,788.0,182.0,3.9,36.0,940.0,780.69,559.61
2017,8,5,12,15,789.5,182.0,4.0,36.0,946.0,788.09,564.88
2017,8,5,12,30,791.0,182.0,4.1,36.0,952.0,792.51,568.18
2017,8,5,12,45,793.5,180.0,4.2,36.0,951.0,793.12,568.99
2017,8,5,13,0,796.0,178.0,4.3,36.0,950.0,790.74,567.81
2017,8,5,13,15,458.0,329.5,4.35,36.0,772.5,654.17,469.97
2017,8,5,13,30,120.0,481.0,4.4,36.0,595.0,494.93,354.34
2017,8,5,13,45,454.0,325.0,4.5,36.0,745.5,633.47,457.56
2017,8,5,14,0,788.0,169.0,4.6,36.0,896.0,736.12,532.63
2017,8,5,14,15,554.0,289.5,4.6,35.5,793.5,654.02,473.07
2017,8,5,14,30,320.0,410.0,4.6,35.0,691.0,566.0,409.62
2017,8,5,14,45,201.0,397.0,4.65,35.0,571.5,458.4,333.48
2017,8,5,15,0,82.0,384.0,4.7,35.0,452.0,357.78,260.84
2017,8,5,15,15,295.5,324.5,4.65,34.5,550.0,445.06,326.56
2017,8,5,15,30,509.0,265.0,4.6,34.0,648.0,508.36,372.52
2017,8,5,15,45,613.5,200.5,4.6,34.0,633.5,490.13,358.35
2017,8,5,16,0,718.0,136.0,4.6,34.0,619.0,456.51,332.0
2017,8,5,16,15,697.0,131.0,4.55,33.5,570.5,408.09,294.64
2017,8,5,16,30,676.0,126.0,4.5,33.0,522.0,359.97,256.66
2017,8,5,16,45,653.5,118.5,4.45,33.0,471.5,309.9,216.06
2017,8,5,17,0,631.0,111.0,4.4,33.0,421.0,260.88,175.96
2017,8,5,17,15,594.5,104.5,4.3,32.5,368.0,211.05,136.44
2017,8,5,17,30,558.0,98.0,4.2,32.0,315.0,164.31,100.86
2017,8,5,17,45,513.0,88.0,4.1,32.0,263.0,117.42,68.72
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,75.23,46.31
2017,8,5,18,15,395.5,66.5,3.8,31.5,161.5,50.1,36.26
2017,8,5,18,30,323.0,55.0,3.6,31.0,112.0,41.46,28.78
2017,8,5,18,45,222.5,39.5,3.4,31.0,72.0,29.81,18.48
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.14,5.27
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,9.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.0,3.85,25.0,5.0,3.78,0.0
2017,8,6,6,30,0.0,10.0,4.0,25.0,10.0,7.58,0.57
2017,8,6,6,45,0.0,18.0,4.2,25.5,18.0,13.68,5.95
2017,8,6,7,0,0.0,26.0,4.4,26.0,26.0,19.79,11.3
2017,8,6,7,15,0.0,35.0,4.45,26.5,35.0,26.7,16.29
2017,8,6,7,30,0.0,44.0,4.5,27.0,44.0,33.62,21.9
2017,8,6,7,45,0.0,48.0,4.6,27.5,48.0,36.71,24.29
2017,8,6,8,0,0.0,52.0,4.7,28.0,52.0,39.81,26.64
2017,8,6,8,15,0.0,72.5,4.75,28.5,72.5,55.67,39.19
2017,8,6,8,30,0.0,93.0,4.8,29.0,93.0,71.51,51.53
2017,8,6,8,45,4.0,143.0,4.85,30.0,146.0,111.0,82.04
2017,8,6,9,0,8.0,193.0,4.9,31.0,199.0,151.12,112.38
2017,8,6,9,15,7.5,192.5,4.85,31.5,198.0,151.43,112.04
2017,8,6,9,30,7.0,192.0,4.8,32.0,197.0,151.56,111.62
2017,8,6,9,45,15.0,239.5,4.8,32.5,251.5,193.27,142.71
2017,8,6,10,0,23.0,287.0,4.8,33.0,306.0,235.95,174.01
2017,8,6,10,15,28.5,316.0,4.8,33.0,340.5,270.08,198.96
2017,8,6,10,30,34.0,345.0,4.8,33.0,375.0,299.08,219.97
2017,8,6,10,45,61.5,389.5,4.8,33.5,444.5,356.14,261.04
2017,8,6,11,0,89.0,434.0,4.8,34.0,514.0,414.89,302.59
2017,8,6,11,15,67.5,424.0,4.75,34.0,485.5,394.15,286.98
2017,8,6,11,30,46.0,414.0,4.7,34.0,457.0,372.04,270.55
2017,8,6,11,45,43.5,416.5,4.7,34.5,458.0,373.73,271.04
2017,8,6,12,0,41.0,419.0,4.7,35.0,459.0,375.04,271.22
2017,8,6,12,15,42.5,424.0,4.65,35.0,465.5,381.19,275.48
2017,8,6,12,30,44.0,429.0,4.6,35.0,472.0,387.0,279.5
2017,8,6,12,45,177.0,452.0,4.6,35.5,624.0,522.14,376.49
2017,8,6,13,0,310.0,475.0,4.6,36.0,776.0,653.75,467.36
2017,8,6,13,15,235.0,480.5,4.55,36.0,707.5,587.87,420.7
2017,8,6,13,30,160.0,486.0,4.5,36.0,639.0,530.99,380.45
2017,8,6,13,45,214.0,469.0,4.45,36.0,669.0,554.1,397.78
2017,8,6,14,0,268.0,452.0,4.4,36.0,699.0,582.94,418.47
2017,8,6,14,15,200.0,443.5,4.35,36.0,625.0,511.3,368.09
2017,8,6,14,30,132.0,435.0,4.3,36.0,551.0,450.57,325.04
2017,8,6,14,45,117.5,414.0,4.25,36.0,514.0,418.22,302.51
2017,8,6,15,0,103.0,393.0,4.2,36.0,477.0,378.83,274.77
2017,8,6,15,15,412.5,274.0,4.15,35.5,587.0,483.1,352.71
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,542.23,395.53
2017,8,6,15,45,704.0,151.5,4.05,35.0,652.5,498.28,362.27
2017,8,6,16,0,686.0,148.0,4.0,35.0,608.0,453.84,328.37
2017,8,6,16,15,417.0,204.5,3.9,34.5,477.5,347.94,252.19
2017,8,6,16,30,148.0,261.0,3.8,34.0,347.0,258.74,189.39
2017,8,6,16,45,366.5,192.5,3.75,34.0,378.5,270.03,192.42
2017,8,6,17,0,585.0,124.0,3.7,34.0,410.0,260.76,176.61
2017,8,6,17,15,546.5,116.0,3.5,33.5,357.5,211.55,138.04
2017,8,6,17,30,508.0,108.0,3.3,33.0,305.0,162.45,100.96
2017,8,6,17,45,459.0,97.5,3.15,33.0,253.5,117.56,70.32
2017,8,6,18,0,410.0,87.0,3.0,33.0,202.0,77.75,48.7
2017,8,6,18,15,337.0,73.5,2.8,32.0,153.5,54.28,39.63
2017,8,6,18,30,264.0,60.0,2.6,31.0,105.0,44.49,31.25
2017,8,6,18,45,170.0,41.5,2.45,30.5,66.5,30.95,19.39
2017,8,6,19,0,76.0,23.0,2.3,30.0,28.0,17.36,4.08
2017,8,6,19,15,38.0,11.5,2.4,29.5,14.0,9.05,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.5,2.9,25.0,3.5,2.64,0.0
2017,8,7,6,30,0.0,7.0,3.0,25.0,7.0,5.3,0.0
2017,8,7,6,45,0.0,12.5,3.15,25.0,12.5,9.48,2.4
2017,8,7,7,0,0.0,18.0,3.3,25.0,18.0,13.68,6.11
2017,8,7,7,15,0.0,24.0,3.3,25.0,24.0,18.26,9.46
2017,8,7,7,30,0.0,30.0,3.3,25.0,30.0,22.87,13.26
2017,8,7,7,45,0.0,27.0,3.35,25.0,27.0,20.58,11.33
2017,8,7,8,0,0.0,24.0,3.4,25.0,24.0,18.3,9.4
2017,8,7,8,15,0.0,32.5,3.3,25.0,32.5,24.84,14.7
2017,8,7,8,30,0.0,41.0,3.2,25.0,41.0,31.39,19.96
2017,8,7,8,45,0.0,27.5,3.1,25.0,27.5,21.05,11.47
2017,8,7,9,0,0.0,14.0,3.0,25.0,14.0,10.71,3.04
2017,8,7,9,15,0.0,49.0,2.9,25.0,49.0,37.66,24.76
2017,8,7,9,30,0.0,84.0,2.8,25.0,84.0,64.81,46.36
2017,8,7,9,45,0.0,104.0,2.75,25.5,104.0,80.38,58.43
2017,8,7,10,0,0.0,124.0,2.7,26.0,124.0,95.96,70.38
2017,8,7,10,15,1.5,138.5,2.6,26.0,140.0,108.28,79.86
2017,8,7,10,30,3.0,153.0,2.5,26.0,156.0,120.76,89.41
2017,8,7,10,45,4.0,156.0,2.4,26.0,159.5,124.04,91.81
2017,8,7,11,0,5.0,159.0,2.3,26.0,163.0,127.36,94.27
2017,8,7,11,15,9.0,204.5,2.25,26.0,213.0,166.36,124.17
2017,8,7,11,30,13.0,250.0,2.2,26.0,263.0,205.75,153.94
2017,8,7,11,45,17.5,298.5,2.15,26.0,316.0,248.26,185.68
2017,8,7,12,0,22.0,347.0,2.1,26.0,369.0,291.07,217.23
2017,8,7,12,15,53.5,412.0,2.0,26.0,464.5,380.52,282.82
2017,8,7,12,30,85.0,477.0,1.9,26.0,560.0,460.51,339.76
2017,8,7,12,45,102.5,484.0,1.85,26.0,583.5,480.35,353.52
2017,8,7,13,0,120.0,491.0,1.8,26.0,607.0,509.62,374.08
2017,8,7,13,15,198.0,480.0,1.7,26.0,669.0,560.06,410.35
2017,8,7,13,30,276.0,469.0,1.6,26.0,731.0,616.97,450.02
2017,8,7,13,45,332.0,436.0,1.5,26.0,745.0,626.87,457.06
2017,8,7,14,0,388.0,403.0,1.4,26.0,759.0,633.4,462.01
2017,8,7,14,15,295.5,418.5,1.3,26.0,686.0,569.3,416.15
2017,8,7,14,30,203.0,434.0,1.2,26.0,613.0,499.86,366.77
2017,8,7,14,45,265.0,403.0,1.1,26.0,626.0,515.78,378.92
2017,8,7,15,0,327.0,372.0,1.0,26.0,639.0,518.72,381.06
2017,8,7,15,15,378.0,332.5,0.9,26.0,626.5,503.12,370.0
2017,8,7,15,30,429.0,293.0,0.8,26.0,614.0,489.61,359.93
2017,8,7,15,45,573.5,212.0,0.7,26.0,613.0,482.81,354.12
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,456.51,332.88
2017,8,7,16,15,697.0,126.5,0.5,26.0,564.0,408.31,295.31
2017,8,7,16,30,676.0,122.0,0.4,26.0,516.0,360.4,257.35
2017,8,7,16,45,505.0,153.5,0.35,26.0,431.5,289.89,205.81
2017,8,7,17,0,334.0,185.0,0.3,26.0,347.0,234.41,166.91
2017,8,7,17,15,445.0,140.0,0.4,26.0,328.0,205.97,140.01
2017,8,7,17,30,556.0,95.0,0.5,26.0,309.0,164.3,102.35
2017,8,7,17,45,511.0,85.5,0.65,26.0,257.5,117.64,69.95
2017,8,7,18,0,466.0,76.0,0.8,26.0,206.0,75.68,46.93
2017,8,7,18,15,392.0,64.5,0.75,25.5,157.0,48.69,36.02
2017,8,7,18,30,318.0,53.0,0.7,25.0,108.0,40.02,28.35
2017,8,7,18,45,220.0,37.5,0.65,25.0,68.5,28.36,17.76
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,16.67,2.96
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,8.65,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.5,17.0,3.05,22.5,31.0,13.01,0.0
2017,8,8,6,30,251.0,34.0,3.3,23.0,62.0,25.99,15.73
2017,8,8,6,45,342.0,46.5,3.6,23.5,107.5,37.45,26.25
2017,8,8,7,0,433.0,59.0,3.9,24.0,153.0,47.2,34.96
2017,8,8,7,15,494.5,67.5,4.0,24.5,204.5,67.28,41.4
2017,8,8,7,30,556.0,76.0,4.1,25.0,256.0,111.47,64.58
2017,8,8,7,45,600.0,82.0,4.25,25.5,310.0,157.59,96.63
2017,8,8,8,0,644.0,88.0,4.4,26.0,364.0,207.91,135.95
2017,8,8,8,15,674.5,93.0,4.4,26.5,417.0,257.78,177.18
2017,8,8,8,30,705.0,98.0,4.4,27.0,470.0,309.73,220.4
2017,8,8,8,45,605.5,150.0,4.45,27.5,492.5,354.7,260.12
2017,8,8,9,0,506.0,202.0,4.5,28.0,515.0,382.96,284.97
2017,8,8,9,15,535.5,202.0,4.5,28.5,557.5,423.52,316.49
2017,8,8,9,30,565.0,202.0,4.5,29.0,600.0,469.13,351.02
2017,8,8,9,45,457.5,272.0,4.55,29.5,607.5,488.2,364.86
2017,8,8,10,0,350.0,342.0,4.6,30.0,615.0,493.65,367.74
2017,8,8,10,15,357.0,357.5,4.6,30.0,648.0,525.72,391.01
2017,8,8,10,30,364.0,373.0,4.6,30.0,681.0,557.07,413.36
2017,8,8,10,45,332.5,399.5,4.7,30.5,688.5,569.94,421.22
2017,8,8,11,0,301.0,426.0,4.8,31.0,696.0,579.84,426.82
2017,8,8,11,15,202.5,444.5,4.8,31.0,628.5,522.12,384.26
2017,8,8,11,30,104.0,463.0,4.8,31.0,561.0,458.17,336.78
2017,8,8,11,45,71.5,437.5,4.8,31.5,505.0,414.26,304.13
2017,8,8,12,0,39.0,412.0,4.8,32.0,449.0,368.93,270.22
2017,8,8,12,15,222.0,419.5,4.75,32.0,634.5,541.88,397.52
2017,8,8,12,30,405.0,427.0,4.7,32.0,820.0,695.34,506.21
2017,8,8,12,45,418.5,426.5,4.7,32.0,832.0,712.78,517.47
2017,8,8,13,0,432.0,426.0,4.7,32.0,844.0,721.19,523.32
2017,8,8,13,15,333.5,452.0,4.65,32.0,772.5,654.38,475.64
2017,8,8,13,30,235.0,478.0,4.6,32.0,701.0,585.29,426.16
2017,8,8,13,45,126.0,390.5,4.55,32.0,510.5,425.6,312.49
2017,8,8,14,0,17.0,303.0,4.5,32.0,320.0,250.51,183.74
2017,8,8,14,15,159.0,358.0,4.45,32.0,498.0,414.79,306.79
2017,8,8,14,30,301.0,413.0,4.4,32.0,676.0,560.57,411.48
2017,8,8,14,45,159.5,346.0,4.4,32.0,485.0,393.4,290.63
2017,8,8,15,0,18.0,279.0,4.4,32.0,294.0,228.57,168.41
2017,8,8,15,15,28.0,292.5,4.35,31.5,314.5,250.0,185.41
2017,8,8,15,30,38.0,306.0,4.3,31.0,335.0,263.98,196.52
2017,8,8,15,45,363.0,227.5,4.3,31.0,472.0,385.34,287.63
2017,8,8,16,0,688.0,149.0,4.3,31.0,609.0,459.78,339.33
2017,8,8,16,15,666.0,144.0,4.2,30.5,560.5,411.85,301.75
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,364.37,264.07
2017,8,8,16,45,619.0,131.0,4.05,30.0,461.0,314.24,223.31
2017,8,8,17,0,594.0,123.0,4.0,30.0,410.0,265.48,183.3
2017,8,8,17,15,556.0,114.5,3.7,29.5,357.0,215.21,143.12
2017,8,8,17,30,518.0,106.0,3.4,29.0,304.0,168.32,106.92
2017,8,8,17,45,473.5,94.5,3.15,29.0,252.5,118.97,71.8
2017,8,8,18,0,429.0,83.0,2.9,29.0,201.0,77.59,48.29
2017,8,8,18,15,357.0,69.5,2.6,28.0,152.5,51.76,38.19
2017,8,8,18,30,285.0,56.0,2.3,27.0,104.0,41.86,29.57
2017,8,8,18,45,192.5,38.0,2.0,26.5,65.0,28.57,17.69
2017,8,8,19,0,100.0,20.0,1.7,26.0,26.0,15.15,1.02
2017,8,8,19,15,50.0,10.0,1.65,25.5,13.0,7.87,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,92.0,18.5,2.4,22.5,28.5,14.02,0.0
2017,8,9,6,30,184.0,37.0,2.4,23.0,57.0,27.81,17.17
2017,8,9,6,45,268.5,53.5,2.45,23.5,101.5,40.0,28.4
2017,8,9,7,0,353.0,70.0,2.5,24.0,146.0,52.07,39.12
2017,8,9,7,15,415.0,82.0,2.5,24.5,197.0,74.19,47.73
2017,8,9,7,30,477.0,94.0,2.5,25.0,248.0,116.71,71.47
2017,8,9,7,45,524.0,102.5,2.55,25.5,301.5,164.26,105.0
2017,8,9,8,0,571.0,111.0,2.6,26.0,355.0,213.35,142.83
2017,8,9,8,15,604.5,118.0,2.6,26.5,408.0,262.06,182.28
2017,8,9,8,30,638.0,125.0,2.6,27.0,461.0,313.34,223.94
2017,8,9,8,45,665.5,130.0,2.65,27.5,512.5,363.0,264.11
2017,8,9,9,0,693.0,135.0,2.7,28.0,564.0,413.94,304.44
2017,8,9,9,15,499.0,222.0,2.7,28.5,544.0,424.59,315.17
2017,8,9,9,30,305.0,309.0,2.7,29.0,524.0,412.25,306.78
2017,8,9,9,45,532.0,230.5,2.75,29.5,633.0,498.77,370.41
2017,8,9,10,0,759.0,152.0,2.8,30.0,742.0,594.14,439.49
2017,8,9,10,15,770.0,154.5,2.8,30.5,778.5,631.65,465.37
2017,8,9,10,30,781.0,157.0,2.8,31.0,815.0,667.33,489.66
2017,8,9,10,45,790.0,159.0,2.85,31.5,845.0,699.17,511.01
2017,8,9,11,0,799.0,161.0,2.9,32.0,875.0,728.66,530.37
2017,8,9,11,15,608.0,280.0,2.9,32.0,831.5,709.03,513.35
2017,8,9,11,30,417.0,399.0,2.9,32.0,788.0,671.93,484.45
2017,8,9,11,45,616.5,283.0,2.9,32.5,868.5,741.22,534.4
2017,8,9,12,0,816.0,167.0,2.9,33.0,949.0,803.16,578.14
2017,8,9,12,15,551.5,322.5,2.85,33.0,852.5,735.97,527.28
2017,8,9,12,30,287.0,478.0,2.8,33.0,756.0,645.47,461.02
2017,8,9,12,45,555.0,321.0,2.75,33.0,857.5,740.26,530.79
2017,8,9,13,0,823.0,164.0,2.7,33.0,959.0,813.16,583.74
2017,8,9,13,15,820.5,163.5,2.65,33.0,948.5,804.63,577.25
2017,8,9,13,30,818.0,163.0,2.6,33.0,938.0,792.96,569.29
2017,8,9,13,45,815.0,160.5,2.55,33.5,920.5,776.11,556.78
2017,8,9,14,0,812.0,158.0,2.5,34.0,903.0,756.23,542.26
2017,8,9,14,15,805.5,156.5,2.45,34.0,877.0,731.71,525.64
2017,8,9,14,30,799.0,155.0,2.4,34.0,851.0,704.51,507.04
2017,8,9,14,45,795.5,149.0,2.4,34.0,819.0,672.96,485.61
2017,8,9,15,0,792.0,143.0,2.4,34.0,787.0,638.83,462.03
2017,8,9,15,15,780.0,140.0,2.35,33.5,748.0,599.77,435.17
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,559.11,406.52
2017,8,9,15,45,753.5,132.5,2.3,33.0,664.5,514.51,373.71
2017,8,9,16,0,739.0,128.0,2.3,33.0,620.0,469.0,339.41
2017,8,9,16,15,718.5,123.5,2.25,32.5,571.0,418.88,301.48
2017,8,9,16,30,698.0,119.0,2.2,32.0,522.0,369.89,263.32
2017,8,9,16,45,672.0,113.0,2.15,32.0,470.0,318.34,222.05
2017,8,9,17,0,646.0,107.0,2.1,32.0,418.0,268.17,181.37
2017,8,9,17,15,609.5,100.0,1.9,31.5,364.0,216.57,140.43
2017,8,9,17,30,573.0,93.0,1.7,31.0,310.0,168.08,103.2
2017,8,9,17,45,525.0,83.5,1.55,30.5,257.0,119.85,69.75
2017,8,9,18,0,477.0,74.0,1.4,30.0,204.0,76.67,45.89
2017,8,9,18,15,403.5,62.5,1.3,29.0,154.5,49.66,36.23
2017,8,9,18,30,330.0,51.0,1.2,28.0,105.0,38.7,26.77
2017,8,9,18,45,226.0,35.0,1.1,27.5,65.5,26.59,15.92
2017,8,9,19,0,122.0,19.0,1.0,27.0,26.0,14.47,0.0
2017,8,9,19,15,61.0,9.5,1.0,26.5,13.0,7.47,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,13.66,0.0
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,27.14,16.47
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,37.07,25.78
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,49.39,36.65
2017,8,10,7,15,468.0,71.5,2.65,25.5,200.0,72.69,44.62
2017,8,10,7,30,532.0,81.0,2.7,26.0,252.0,116.86,68.94
2017,8,10,7,45,581.5,87.0,2.75,27.0,306.5,162.89,100.9
2017,8,10,8,0,631.0,93.0,2.8,28.0,361.0,213.78,139.99
2017,8,10,8,15,662.5,98.0,2.75,28.5,414.5,263.57,180.55
2017,8,10,8,30,694.0,103.0,2.7,29.0,468.0,315.57,222.97
2017,8,10,8,45,719.0,106.5,2.7,29.5,519.0,367.76,265.14
2017,8,10,9,0,744.0,110.0,2.7,30.0,570.0,418.48,305.27
2017,8,10,9,15,761.5,113.5,2.65,30.5,617.5,466.27,342.16
2017,8,10,9,30,779.0,117.0,2.6,31.0,665.0,513.64,377.62
2017,8,10,9,45,792.5,120.0,2.55,31.5,707.0,557.66,409.63
2017,8,10,10,0,806.0,123.0,2.5,32.0,749.0,600.4,439.76
2017,8,10,10,15,816.0,125.0,2.45,32.0,785.5,638.51,466.79
2017,8,10,10,30,826.0,127.0,2.4,32.0,822.0,668.46,487.82
2017,8,10,10,45,834.0,128.5,2.4,32.5,851.5,699.63,508.36
2017,8,10,11,0,842.0,130.0,2.4,33.0,881.0,728.28,526.75
2017,8,10,11,15,639.5,262.5,2.4,33.0,841.5,721.71,518.01
2017,8,10,11,30,437.0,395.0,2.4,33.0,802.0,686.63,490.42
2017,8,10,11,45,643.0,267.5,2.4,33.5,877.0,752.64,537.74
2017,8,10,12,0,849.0,140.0,2.4,34.0,952.0,798.07,570.08
2017,8,10,12,15,850.5,140.5,2.4,34.0,958.5,805.95,574.65
2017,8,10,12,30,852.0,141.0,2.4,34.0,965.0,810.74,577.59
2017,8,10,12,45,505.5,317.5,2.45,34.5,806.5,700.28,498.17
2017,8,10,13,0,159.0,494.0,2.5,35.0,648.0,547.22,388.16
2017,8,10,13,15,203.5,483.5,2.5,35.0,678.0,571.83,406.68
2017,8,10,13,30,248.0,473.0,2.5,35.0,708.0,604.17,429.17
2017,8,10,13,45,547.5,302.0,2.55,35.0,806.5,697.39,497.88
2017,8,10,14,0,847.0,131.0,2.6,35.0,905.0,753.11,540.33
2017,8,10,14,15,840.5,129.5,2.65,35.0,879.0,728.56,523.64
2017,8,10,14,30,834.0,128.0,2.7,35.0,853.0,701.24,505.39
2017,8,10,14,45,820.0,129.0,2.75,35.0,819.0,668.31,482.94
2017,8,10,15,0,806.0,130.0,2.8,35.0,785.0,639.07,462.44
2017,8,10,15,15,794.0,127.5,2.85,34.5,745.5,599.87,435.72
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,559.02,407.1
2017,8,10,15,45,762.5,123.5,2.95,34.0,660.5,513.74,373.71
2017,8,10,16,0,743.0,122.0,3.0,34.0,615.0,467.94,339.1
2017,8,10,16,15,722.0,118.0,3.0,33.5,565.5,417.71,301.0
2017,8,10,16,30,701.0,114.0,3.0,33.0,516.0,368.71,262.73
2017,8,10,16,45,666.5,111.0,3.0,33.0,463.0,316.67,221.14
2017,8,10,17,0,632.0,108.0,3.0,33.0,410.0,266.82,180.89
2017,8,10,17,15,593.5,101.0,2.8,32.5,356.5,215.39,140.12
2017,8,10,17,30,555.0,94.0,2.6,32.0,303.0,167.32,103.23
2017,8,10,17,45,493.5,86.5,2.4,31.5,249.5,120.14,70.88
2017,8,10,18,0,432.0,79.0,2.2,31.0,196.0,76.78,46.4
2017,8,10,18,15,354.0,66.5,2.05,30.0,147.5,49.69,36.09
2017,8,10,18,30,276.0,54.0,1.9,29.0,99.0,40.4,28.02
2017,8,10,18,45,170.0,36.5,1.75,28.5,61.0,27.39,16.36
2017,8,10,19,0,64.0,19.0,1.6,28.0,23.0,14.42,0.0
2017,8,10,19,15,32.0,9.5,1.65,28.0,11.5,7.47,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
