Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.0,13.31,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,56.0,26.49,15.77
2017,8,11,6,45,318.0,46.5,2.75,25.5,102.0,35.44,24.26
2017,8,11,7,0,425.0,58.0,3.0,26.0,148.0,46.43,33.97
2017,8,11,7,15,490.0,66.5,3.05,26.5,200.5,71.41,42.21
2017,8,11,7,30,555.0,75.0,3.1,27.0,253.0,116.38,67.12
2017,8,11,7,45,606.5,79.5,3.2,27.5,308.0,162.97,99.81
2017,8,11,8,0,658.0,84.0,3.3,28.0,363.0,214.57,139.95
2017,8,11,8,15,688.5,89.0,3.35,28.5,416.5,265.58,181.91
2017,8,11,8,30,719.0,94.0,3.4,29.0,470.0,320.99,227.39
2017,8,11,8,45,742.0,97.5,3.45,29.5,521.5,371.4,268.66
2017,8,11,9,0,765.0,101.0,3.5,30.0,573.0,422.46,309.5
2017,8,11,9,15,782.0,104.5,3.45,30.5,620.5,471.04,347.35
2017,8,11,9,30,799.0,108.0,3.4,31.0,668.0,519.12,383.68
2017,8,11,9,45,812.5,110.0,3.4,31.5,710.5,560.2,414.15
2017,8,11,10,0,826.0,112.0,3.4,32.0,753.0,602.06,444.28
2017,8,11,10,15,835.5,114.0,3.35,32.0,789.0,639.76,471.49
2017,8,11,10,30,845.0,116.0,3.3,32.0,825.0,675.34,496.65
2017,8,11,10,45,854.5,116.0,3.25,32.5,855.5,706.94,517.59
2017,8,11,11,0,864.0,116.0,3.2,33.0,886.0,736.05,536.38
2017,8,11,11,15,582.0,282.5,3.15,33.0,807.0,697.46,504.46
2017,8,11,11,30,300.0,449.0,3.1,33.0,728.0,620.48,446.4
2017,8,11,11,45,274.5,464.0,3.05,33.5,722.5,619.03,444.07
2017,8,11,12,0,249.0,479.0,3.0,34.0,717.0,615.57,439.96
2017,8,11,12,15,554.5,307.0,2.95,34.0,841.5,730.99,524.08
2017,8,11,12,30,860.0,135.0,2.9,34.0,966.0,815.83,584.59
2017,8,11,12,45,569.0,305.5,2.9,34.5,855.0,742.46,529.25
2017,8,11,13,0,278.0,476.0,2.9,35.0,744.0,639.35,453.55
2017,8,11,13,15,568.5,303.5,2.85,35.0,843.0,733.39,523.17
2017,8,11,13,30,859.0,131.0,2.8,35.0,942.0,793.43,567.57
2017,8,11,13,45,857.0,128.5,2.75,35.0,924.5,777.3,556.67
2017,8,11,14,0,855.0,126.0,2.7,35.0,907.0,758.01,543.83
2017,8,11,14,15,849.0,124.5,2.65,35.0,881.0,733.52,527.21
2017,8,11,14,30,843.0,123.0,2.6,35.0,855.0,706.22,508.53
2017,8,11,14,45,832.0,123.0,2.6,35.0,821.5,674.12,486.53
2017,8,11,15,0,821.0,123.0,2.6,35.0,788.0,639.83,462.64
2017,8,11,15,15,809.5,120.5,2.6,35.0,748.5,605.54,438.22
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,564.29,408.5
2017,8,11,15,45,786.0,113.5,2.65,35.0,665.0,519.54,375.79
2017,8,11,16,0,774.0,109.0,2.7,35.0,621.0,473.6,341.31
2017,8,11,16,15,754.5,105.5,2.65,34.5,571.5,424.38,303.98
2017,8,11,16,30,735.0,102.0,2.6,34.0,522.0,375.16,265.61
2017,8,11,16,45,712.0,96.5,2.6,34.0,470.0,323.4,224.08
2017,8,11,17,0,689.0,91.0,2.6,34.0,418.0,269.97,180.78
2017,8,11,17,15,653.0,85.5,2.35,33.5,364.0,217.25,138.74
2017,8,11,17,30,617.0,80.0,2.1,33.0,310.0,167.51,100.31
2017,8,11,17,45,569.0,72.0,1.85,32.5,256.5,117.76,65.6
2017,8,11,18,0,521.0,64.0,1.6,32.0,203.0,72.99,40.8
2017,8,11,18,15,443.5,54.5,1.45,31.0,153.0,43.82,31.02
2017,8,11,18,30,366.0,45.0,1.3,30.0,103.0,36.47,24.61
2017,8,11,18,45,183.0,34.5,1.15,29.5,63.5,26.01,15.08
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,17.43,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,9.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.0,18.0,2.6,24.5,27.0,13.64,0.0
2017,8,12,6,30,182.0,36.0,2.9,25.0,54.0,27.07,16.15
2017,8,12,6,45,296.5,48.0,3.25,25.5,100.0,36.34,24.99
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,47.94,35.23
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,74.54,44.33
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,119.52,69.89
2017,8,12,7,45,601.0,81.0,3.6,27.5,307.0,165.51,102.16
2017,8,12,8,0,659.0,84.0,3.6,28.0,363.0,217.22,142.3
2017,8,12,8,15,690.5,89.0,3.5,28.5,417.0,268.71,184.67
2017,8,12,8,30,722.0,94.0,3.4,29.0,471.0,324.66,230.47
2017,8,12,8,45,751.0,95.0,3.3,30.0,523.5,375.45,271.23
2017,8,12,9,0,780.0,96.0,3.2,31.0,576.0,427.43,311.74
2017,8,12,9,15,797.0,99.0,3.15,31.0,624.0,476.33,350.28
2017,8,12,9,30,814.0,102.0,3.1,31.0,672.0,522.78,386.05
2017,8,12,9,45,829.5,103.0,3.1,31.5,715.5,566.98,418.59
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,609.93,449.32
2017,8,12,10,15,854.5,105.5,3.1,32.5,795.5,647.95,475.8
2017,8,12,10,30,864.0,107.0,3.1,33.0,832.0,683.81,500.13
2017,8,12,10,45,873.5,107.0,3.15,33.5,862.5,716.02,521.67
2017,8,12,11,0,883.0,107.0,3.2,34.0,893.0,745.68,541.07
2017,8,12,11,15,887.5,108.0,3.25,34.0,915.5,769.69,557.28
2017,8,12,11,30,892.0,109.0,3.3,34.0,938.0,790.62,570.78
2017,8,12,11,45,899.5,106.5,3.35,34.5,953.5,807.78,580.65
2017,8,12,12,0,907.0,104.0,3.4,35.0,969.0,821.78,588.48
2017,8,12,12,15,908.0,104.5,3.4,35.0,975.0,829.81,593.45
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,834.48,596.34
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,834.13,595.11
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,830.42,591.8
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,821.32,585.85
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,808.87,577.81
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,792.27,566.21
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,772.4,552.57
2017,8,12,14,15,892.5,99.5,3.35,37.0,893.0,747.08,535.88
2017,8,12,14,30,887.0,98.0,3.3,37.0,867.0,718.8,516.56
2017,8,12,14,45,873.5,100.0,3.3,37.0,832.5,685.34,493.55
2017,8,12,15,0,860.0,102.0,3.3,37.0,798.0,649.72,468.68
2017,8,12,15,15,849.5,100.5,3.25,36.5,758.5,610.99,442.01
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,570.36,413.29
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,525.35,380.01
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,479.19,345.03
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,430.02,307.56
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,379.74,268.2
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,326.84,225.63
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,275.09,183.39
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,221.51,140.72
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,167.68,99.04
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,117.07,63.63
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,71.68,38.63
2017,8,12,18,15,474.0,50.5,1.8,31.0,154.0,41.01,28.66
2017,8,12,18,30,396.0,42.0,1.8,30.0,103.0,34.28,22.76
2017,8,12,18,45,266.0,29.5,1.8,29.5,63.0,24.03,13.36
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.0,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,6.69,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,108.5,17.0,3.4,24.0,27.5,12.94,0.0
2017,8,13,6,30,217.0,34.0,3.6,24.0,55.0,25.79,15.09
2017,8,13,6,45,343.0,43.5,3.8,24.5,103.0,35.18,24.1
2017,8,13,7,0,469.0,53.0,4.0,25.0,151.0,42.94,31.12
2017,8,13,7,15,534.5,60.5,4.05,25.5,204.5,72.47,40.74
2017,8,13,7,30,600.0,68.0,4.1,26.0,258.0,119.73,67.85
2017,8,13,7,45,656.5,70.0,4.2,27.0,315.0,167.99,102.14
2017,8,13,8,0,713.0,72.0,4.3,28.0,372.0,224.35,146.26
2017,8,13,8,15,742.5,76.0,4.3,28.5,427.0,277.11,190.22
2017,8,13,8,30,772.0,80.0,4.3,29.0,482.0,331.75,235.68
2017,8,13,8,45,798.5,81.5,4.3,29.5,535.5,384.56,279.15
2017,8,13,9,0,825.0,83.0,4.3,30.0,589.0,438.24,322.27
2017,8,13,9,15,840.5,85.5,4.25,30.5,637.0,487.44,360.96
2017,8,13,9,30,856.0,88.0,4.2,31.0,685.0,535.83,397.86
2017,8,13,9,45,869.5,88.5,4.2,31.5,728.5,580.25,430.93
2017,8,13,10,0,883.0,89.0,4.2,32.0,772.0,623.15,461.99
2017,8,13,10,15,891.5,91.0,4.15,32.5,809.0,662.42,489.51
2017,8,13,10,30,900.0,93.0,4.1,33.0,846.0,699.35,514.68
2017,8,13,10,45,908.0,93.0,4.05,33.5,876.5,731.62,536.1
2017,8,13,11,0,916.0,93.0,4.0,34.0,907.0,761.15,555.19
2017,8,13,11,15,920.0,94.0,3.95,34.0,929.5,785.62,570.79
2017,8,13,11,30,924.0,95.0,3.9,34.0,952.0,806.87,584.15
2017,8,13,11,45,917.0,102.0,3.9,34.5,964.0,821.26,591.96
2017,8,13,12,0,910.0,109.0,3.9,35.0,976.0,831.88,597.37
2017,8,13,12,15,911.0,109.5,3.85,35.0,982.0,839.9,602.16
2017,8,13,12,30,912.0,110.0,3.8,35.0,988.0,844.55,604.83
2017,8,13,12,45,912.0,109.5,3.8,35.5,986.0,844.16,603.3
2017,8,13,13,0,912.0,109.0,3.8,36.0,984.0,840.4,599.7
2017,8,13,13,15,909.5,108.5,3.75,36.0,973.0,831.22,593.7
2017,8,13,13,30,907.0,108.0,3.7,36.0,962.0,818.68,585.61
2017,8,13,13,45,902.5,107.0,3.7,36.5,942.5,800.82,573.14
2017,8,13,14,0,898.0,106.0,3.7,37.0,923.0,779.72,558.66
2017,8,13,14,15,892.0,105.0,3.65,37.0,896.5,754.4,541.93
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,726.13,522.59
2017,8,13,14,45,874.5,104.0,3.6,37.0,835.0,692.2,499.28
2017,8,13,15,0,863.0,104.0,3.6,37.0,800.0,655.99,474.02
2017,8,13,15,15,852.0,102.0,3.55,36.5,760.0,616.31,446.67
2017,8,13,15,30,841.0,100.0,3.5,36.0,720.0,574.75,417.29
2017,8,13,15,45,825.0,98.0,3.45,36.0,673.5,528.91,383.26
2017,8,13,16,0,809.0,96.0,3.4,36.0,627.0,483.21,348.48
2017,8,13,16,15,789.5,93.0,3.3,35.5,577.0,432.6,309.92
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,381.94,270.26
2017,8,13,16,45,741.5,86.5,3.15,35.0,473.0,328.1,227.03
2017,8,13,17,0,713.0,83.0,3.1,35.0,419.0,275.74,184.42
2017,8,13,17,15,677.0,78.0,2.75,34.0,364.0,219.44,139.75
2017,8,13,17,30,641.0,73.0,2.4,33.0,309.0,168.59,100.35
2017,8,13,17,45,585.5,67.5,2.05,32.5,254.5,118.44,65.25
2017,8,13,18,0,530.0,62.0,1.7,32.0,200.0,74.05,40.62
2017,8,13,18,15,449.5,52.5,1.7,31.0,149.5,42.39,29.79
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,34.96,23.29
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.96,13.16
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.2,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,6.29,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,73.0,18.5,4.05,24.0,25.5,13.96,0.0
2017,8,14,6,30,146.0,37.0,4.2,24.0,51.0,27.55,16.39
2017,8,14,6,45,277.0,49.0,4.4,24.5,98.0,36.9,25.52
2017,8,14,7,0,408.0,61.0,4.6,25.0,145.0,48.79,36.09
2017,8,14,7,15,296.0,90.5,4.65,25.5,161.5,81.6,53.6
2017,8,14,7,30,184.0,120.0,4.7,26.0,178.0,110.44,77.03
2017,8,14,7,45,198.0,145.5,4.8,26.5,219.0,143.71,102.45
2017,8,14,8,0,212.0,171.0,4.9,27.0,260.0,179.45,130.61
2017,8,14,8,15,311.0,178.5,5.0,27.5,329.5,230.42,168.32
2017,8,14,8,30,410.0,186.0,5.1,28.0,399.0,293.73,216.42
2017,8,14,8,45,608.0,138.5,5.2,28.5,492.0,361.3,266.83
2017,8,14,9,0,806.0,91.0,5.3,29.0,585.0,440.37,327.14
2017,8,14,9,15,822.0,94.0,5.25,29.5,633.0,489.08,365.72
2017,8,14,9,30,838.0,97.0,5.2,30.0,681.0,537.45,402.95
2017,8,14,9,45,852.0,98.0,5.2,30.5,724.5,581.94,436.44
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,624.99,467.97
2017,8,14,10,15,875.0,100.5,5.15,31.5,804.5,663.55,495.33
2017,8,14,10,30,884.0,102.0,5.1,32.0,841.0,699.85,520.4
2017,8,14,10,45,890.5,103.0,5.05,32.5,870.5,731.47,541.62
2017,8,14,11,0,897.0,104.0,5.0,33.0,900.0,760.31,560.45
2017,8,14,11,15,901.0,105.0,4.9,33.5,922.0,784.31,574.74
2017,8,14,11,30,905.0,106.0,4.8,34.0,944.0,805.14,586.49
2017,8,14,11,45,903.0,109.5,4.7,34.5,956.5,820.07,594.27
2017,8,14,12,0,901.0,113.0,4.6,35.0,969.0,831.51,599.93
2017,8,14,12,15,901.5,113.0,4.5,35.0,975.0,838.61,604.0
2017,8,14,12,30,902.0,113.0,4.4,35.0,981.0,842.36,605.96
2017,8,14,12,45,902.0,112.5,4.3,35.5,978.5,841.93,604.02
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,838.16,600.0
2017,8,14,13,15,899.5,111.5,4.1,36.0,964.5,829.0,593.79
2017,8,14,13,30,897.0,111.0,4.0,36.0,953.0,816.51,585.52
2017,8,14,13,45,893.0,109.5,3.95,36.0,934.0,798.69,574.01
2017,8,14,14,0,889.0,108.0,3.9,36.0,915.0,777.65,560.45
2017,8,14,14,15,883.0,107.0,3.8,36.0,888.5,752.44,543.56
2017,8,14,14,30,877.0,106.0,3.7,36.0,862.0,724.32,524.04
2017,8,14,14,45,869.5,104.0,3.65,36.0,828.5,691.54,501.28
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,656.24,476.42
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.0,616.78,448.2
2017,8,14,15,30,841.0,98.0,3.5,36.0,715.0,575.41,418.04
2017,8,14,15,45,828.0,95.0,3.45,36.0,670.0,530.17,384.45
2017,8,14,16,0,815.0,92.0,3.4,36.0,625.0,483.69,349.14
2017,8,14,16,15,796.5,89.0,3.3,35.5,575.0,434.15,311.3
2017,8,14,16,30,778.0,86.0,3.2,35.0,525.0,383.44,271.54
2017,8,14,16,45,751.5,82.5,3.15,35.0,471.5,329.74,228.32
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,277.3,185.49
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,223.66,142.65
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,169.9,100.84
2017,8,14,17,45,600.5,64.0,2.05,32.5,254.0,118.54,64.61
2017,8,14,18,0,546.0,58.0,1.7,32.0,199.0,72.82,38.85
2017,8,14,18,15,464.0,49.5,1.7,31.0,148.5,40.21,27.96
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,33.46,22.01
2017,8,14,18,45,242.5,28.0,1.75,29.5,58.5,22.77,12.05
2017,8,14,19,0,103.0,15.0,1.8,29.0,19.0,11.8,0.0
2017,8,14,19,15,51.5,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,83.0,18.0,3.6,24.0,25.5,13.61,0.0
2017,8,15,6,30,166.0,36.0,3.8,24.0,51.0,26.99,15.82
2017,8,15,6,45,290.0,48.5,4.05,24.5,98.0,36.63,25.27
2017,8,15,7,0,414.0,61.0,4.3,25.0,145.0,48.89,36.15
2017,8,15,7,15,255.0,91.0,4.35,25.5,148.0,80.63,53.51
2017,8,15,7,30,96.0,121.0,4.4,26.0,151.0,101.16,73.05
2017,8,15,7,45,390.0,102.0,4.5,26.5,259.5,149.57,99.09
2017,8,15,8,0,684.0,83.0,4.6,27.0,368.0,229.7,152.84
2017,8,15,8,15,715.0,87.5,4.6,27.5,423.0,284.89,198.73
2017,8,15,8,30,746.0,92.0,4.6,28.0,478.0,339.41,244.06
2017,8,15,8,45,464.5,184.0,4.7,28.5,433.0,340.17,252.57
2017,8,15,9,0,183.0,276.0,4.8,29.0,388.0,302.97,228.2
2017,8,15,9,15,511.0,187.0,4.8,29.5,535.0,416.22,312.55
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,542.11,406.07
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,587.01,438.56
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,630.49,469.32
2017,8,15,10,15,876.5,101.5,4.85,32.0,805.5,668.85,497.24
2017,8,15,10,30,885.0,103.0,4.8,32.0,842.0,704.9,522.95
2017,8,15,10,45,891.5,104.5,4.8,32.5,871.5,737.01,544.54
2017,8,15,11,0,898.0,106.0,4.8,33.0,901.0,766.32,563.77
2017,8,15,11,15,902.0,107.0,4.75,33.5,923.0,790.35,578.1
2017,8,15,11,30,906.0,108.0,4.7,34.0,945.0,811.19,590.04
2017,8,15,11,45,902.0,113.0,4.7,34.5,957.5,825.78,598.09
2017,8,15,12,0,898.0,118.0,4.7,35.0,970.0,836.79,603.8
2017,8,15,12,15,898.5,118.0,4.65,35.0,975.5,843.83,608.03
2017,8,15,12,30,899.0,118.0,4.6,35.0,981.0,847.53,610.16
2017,8,15,12,45,898.0,118.0,4.6,35.5,978.5,846.66,608.31
2017,8,15,13,0,897.0,118.0,4.6,36.0,976.0,842.45,604.39
2017,8,15,13,15,894.0,117.5,4.6,36.0,964.5,832.87,598.29
2017,8,15,13,30,891.0,117.0,4.6,36.0,953.0,819.99,590.11
2017,8,15,13,45,886.0,116.5,4.6,36.0,933.5,802.27,578.8
2017,8,15,14,0,881.0,116.0,4.6,36.0,914.0,781.39,565.44
2017,8,15,14,15,875.0,114.5,4.6,36.0,887.5,755.87,548.47
2017,8,15,14,30,869.0,113.0,4.6,36.0,861.0,727.45,528.97
2017,8,15,14,45,853.5,115.5,4.6,36.0,825.0,693.2,505.04
2017,8,15,15,0,838.0,118.0,4.6,36.0,789.0,656.95,479.36
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.0,616.92,450.66
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,578.63,422.5
2017,8,15,15,45,790.5,113.5,4.6,36.0,661.5,531.09,387.17
2017,8,15,16,0,767.0,114.0,4.6,36.0,614.0,483.29,350.88
2017,8,15,16,15,745.5,110.0,4.6,35.5,563.5,432.52,312.28
2017,8,15,16,30,724.0,106.0,4.6,35.0,513.0,380.27,271.54
2017,8,15,16,45,677.0,107.0,4.65,35.0,457.0,325.62,228.12
2017,8,15,17,0,630.0,108.0,4.7,35.0,401.0,274.34,186.98
2017,8,15,17,15,588.5,101.0,4.55,34.0,346.5,221.57,145.44
2017,8,15,17,30,547.0,94.0,4.4,33.0,292.0,172.55,107.73
2017,8,15,17,45,467.5,88.5,4.3,32.5,236.5,121.35,72.16
2017,8,15,18,0,388.0,83.0,4.2,32.0,181.0,81.81,49.71
2017,8,15,18,15,303.0,68.0,4.2,31.5,133.0,50.27,36.22
2017,8,15,18,30,218.0,53.0,4.2,31.0,85.0,39.31,26.63
2017,8,15,18,45,119.5,33.0,4.25,30.5,49.5,24.67,13.2
2017,8,15,19,0,21.0,13.0,4.3,30.0,14.0,10.23,0.0
2017,8,15,19,15,10.5,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,15.5,16.0,3.85,25.0,17.5,12.59,0.0
2017,8,16,6,30,31.0,32.0,4.1,25.0,35.0,23.92,13.19
2017,8,16,6,45,75.5,54.5,4.4,25.5,68.5,39.75,27.73
2017,8,16,7,0,120.0,77.0,4.7,26.0,102.0,55.41,41.5
2017,8,16,7,15,161.5,97.0,4.85,26.5,141.0,80.16,55.23
2017,8,16,7,30,203.0,117.0,5.0,27.0,180.0,112.46,77.44
2017,8,16,7,45,233.0,139.5,5.2,27.5,225.5,149.26,105.13
2017,8,16,8,0,263.0,162.0,5.4,28.0,271.0,189.47,136.43
2017,8,16,8,15,188.5,192.5,5.35,28.5,276.5,205.37,152.11
2017,8,16,8,30,114.0,223.0,5.3,29.0,282.0,215.8,162.31
2017,8,16,8,45,250.0,230.5,5.3,29.5,377.5,288.63,216.26
2017,8,16,9,0,386.0,238.0,5.3,30.0,473.0,370.1,277.04
2017,8,16,9,15,568.5,185.0,5.25,30.5,563.0,449.83,336.51
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,530.54,396.76
2017,8,16,9,45,621.5,206.5,5.2,31.5,656.0,552.76,412.29
2017,8,16,10,0,492.0,281.0,5.2,32.0,659.0,556.72,413.63
2017,8,16,10,15,466.0,307.5,5.15,32.0,680.0,581.83,431.3
2017,8,16,10,30,440.0,334.0,5.1,32.0,701.0,603.46,446.01
2017,8,16,10,45,453.0,347.5,5.1,32.5,737.0,639.46,470.3
2017,8,16,11,0,466.0,361.0,5.1,33.0,773.0,674.4,493.41
2017,8,16,11,15,658.5,248.5,5.05,33.0,847.5,743.75,544.9
2017,8,16,11,30,851.0,136.0,5.0,33.0,922.0,794.87,583.27
2017,8,16,11,45,855.0,136.0,5.0,33.5,936.5,810.69,592.1
2017,8,16,12,0,859.0,136.0,5.0,34.0,951.0,823.39,599.04
2017,8,16,12,15,860.5,136.5,5.0,34.0,957.0,831.29,604.08
2017,8,16,12,30,862.0,137.0,5.0,34.0,963.0,836.01,607.1
2017,8,16,12,45,863.0,135.5,5.0,34.5,961.0,835.54,605.5
2017,8,16,13,0,864.0,134.0,5.0,35.0,959.0,831.88,601.89
2017,8,16,13,15,861.5,133.5,4.95,35.0,948.0,822.94,595.88
2017,8,16,13,30,859.0,133.0,4.9,35.0,937.0,810.81,587.86
2017,8,16,13,45,856.0,131.0,4.9,35.0,918.5,793.89,576.96
2017,8,16,14,0,853.0,129.0,4.9,35.0,900.0,773.85,564.02
2017,8,16,14,15,846.5,127.5,4.85,35.0,873.5,748.55,546.51
2017,8,16,14,30,840.0,126.0,4.8,35.0,847.0,720.48,526.89
2017,8,16,14,45,831.5,123.5,4.8,35.0,813.5,687.56,503.88
2017,8,16,15,0,823.0,121.0,4.8,35.0,780.0,652.28,478.85
2017,8,16,15,15,811.0,118.5,4.75,35.0,740.0,617.3,453.26
2017,8,16,15,30,799.0,116.0,4.7,35.0,700.0,575.13,422.2
2017,8,16,15,45,780.0,114.5,4.7,35.0,653.5,528.68,387.55
2017,8,16,16,0,761.0,113.0,4.7,35.0,607.0,481.65,351.66
2017,8,16,16,15,739.5,109.5,4.6,34.5,557.0,431.47,313.16
2017,8,16,16,30,718.0,106.0,4.5,34.0,507.0,379.87,272.67
2017,8,16,16,45,682.5,103.0,4.45,34.0,453.0,325.83,229.26
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,274.1,187.2
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,220.85,144.66
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,171.27,106.02
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,122.18,71.25
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,79.72,46.32
2017,8,16,18,15,355.0,59.0,3.7,31.0,134.0,44.53,31.5
2017,8,16,18,30,267.0,47.0,3.7,30.0,85.0,35.41,23.51
2017,8,16,18,45,152.0,30.0,3.75,29.5,49.5,22.62,11.43
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,10.23,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,14.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,26.57,15.21
2017,8,17,6,45,207.5,52.5,2.95,24.5,88.5,38.9,27.13
2017,8,17,7,0,320.0,69.0,3.2,25.0,133.0,51.1,38.01
2017,8,17,7,15,369.0,80.5,3.35,25.5,177.0,82.97,51.36
2017,8,17,7,30,418.0,92.0,3.5,26.0,221.0,122.8,77.02
2017,8,17,7,45,412.0,115.0,3.65,26.5,263.5,166.79,111.95
2017,8,17,8,0,406.0,138.0,3.8,27.0,306.0,209.87,147.66
2017,8,17,8,15,421.0,158.0,3.85,27.0,354.0,255.7,185.32
2017,8,17,8,30,436.0,178.0,3.9,27.0,402.0,302.59,223.59
2017,8,17,8,45,590.5,144.5,3.95,27.5,483.0,367.36,272.63
2017,8,17,9,0,745.0,111.0,4.0,28.0,564.0,440.58,328.49
2017,8,17,9,15,763.5,114.5,4.0,28.5,612.0,489.6,366.66
2017,8,17,9,30,782.0,118.0,4.0,29.0,660.0,538.27,403.55
2017,8,17,9,45,802.0,117.5,4.05,29.5,704.5,583.62,437.2
2017,8,17,10,0,822.0,117.0,4.1,30.0,749.0,623.46,466.2
2017,8,17,10,15,832.0,119.0,4.05,30.5,785.5,661.64,492.94
2017,8,17,10,30,842.0,121.0,4.0,31.0,822.0,697.72,517.53
2017,8,17,10,45,852.5,121.0,4.0,31.5,853.0,730.18,539.28
2017,8,17,11,0,863.0,121.0,4.0,32.0,884.0,760.18,558.93
2017,8,17,11,15,868.0,122.0,3.95,32.0,906.0,784.14,574.61
2017,8,17,11,30,873.0,123.0,3.9,32.0,928.0,805.07,587.88
2017,8,17,11,45,866.5,130.5,3.9,32.5,940.0,818.98,595.47
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,829.31,600.75
2017,8,17,12,15,861.5,138.0,3.85,33.0,958.0,836.8,605.24
2017,8,17,12,30,863.0,138.0,3.8,33.0,964.0,841.09,607.71
2017,8,17,12,45,863.0,137.5,3.75,33.5,961.5,840.55,605.86
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,836.82,602.05
2017,8,17,13,15,860.5,136.0,3.65,34.0,948.0,827.41,595.85
2017,8,17,13,30,858.0,135.0,3.6,34.0,937.0,814.82,587.67
2017,8,17,13,45,854.5,133.5,3.55,34.5,918.5,797.85,575.5
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,777.78,561.4
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.0,752.44,544.24
2017,8,17,14,30,838.0,129.0,3.4,35.0,846.0,724.32,524.98
2017,8,17,14,45,821.0,131.5,3.35,35.0,810.5,696.75,505.51
2017,8,17,15,0,804.0,134.0,3.3,35.0,775.0,659.66,479.44
2017,8,17,15,15,791.5,131.0,3.25,34.5,735.0,618.94,451.5
2017,8,17,15,30,779.0,128.0,3.2,34.0,695.0,576.63,421.75
2017,8,17,15,45,763.0,124.0,3.15,34.0,649.5,530.23,387.5
2017,8,17,16,0,747.0,120.0,3.1,34.0,604.0,483.04,351.87
2017,8,17,16,15,725.0,116.0,2.95,34.0,554.0,431.56,312.16
2017,8,17,16,30,703.0,112.0,2.8,34.0,504.0,381.14,272.36
2017,8,17,16,45,673.5,107.0,2.7,34.0,450.5,327.96,229.98
2017,8,17,17,0,644.0,102.0,2.6,34.0,397.0,276.54,188.41
2017,8,17,17,15,603.0,95.5,2.25,33.0,342.5,223.28,146.39
2017,8,17,17,30,562.0,89.0,1.9,32.0,288.0,173.69,108.07
2017,8,17,17,45,502.5,80.0,1.6,31.5,234.5,123.94,72.67
2017,8,17,18,0,443.0,71.0,1.3,31.0,181.0,80.69,46.9
2017,8,17,18,15,354.0,59.0,1.3,30.0,132.5,44.52,31.6
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,35.39,23.56
2017,8,17,18,45,146.5,29.5,1.3,28.5,48.5,22.23,10.89
2017,8,17,19,0,28.0,12.0,1.3,28.0,13.0,9.44,0.0
2017,8,17,19,15,14.0,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,80.5,16.5,2.6,24.0,23.5,12.98,0.0
2017,8,18,6,30,161.0,33.0,2.8,24.0,47.0,24.81,13.68
2017,8,18,6,45,275.0,47.0,3.05,24.5,93.0,35.47,24.22
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,46.2,33.83
2017,8,18,7,15,460.0,71.0,3.35,25.5,191.5,86.23,50.76
2017,8,18,7,30,531.0,81.0,3.4,26.0,244.0,133.24,80.58
2017,8,18,7,45,594.5,84.5,3.5,26.5,301.5,181.39,116.08
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,235.94,159.27
2017,8,18,8,15,690.5,93.0,3.6,27.5,414.0,288.66,203.05
2017,8,18,8,30,723.0,98.0,3.6,28.0,469.0,343.67,248.36
2017,8,18,8,45,755.5,98.5,3.6,28.5,523.0,398.3,292.6
2017,8,18,9,0,788.0,99.0,3.6,29.0,577.0,452.48,335.48
2017,8,18,9,15,805.0,102.0,3.55,29.5,625.5,502.36,374.05
2017,8,18,9,30,822.0,105.0,3.5,30.0,674.0,551.66,410.99
2017,8,18,9,45,839.0,105.5,3.45,31.0,718.0,594.45,441.42
2017,8,18,10,0,856.0,106.0,3.4,32.0,762.0,638.7,471.78
2017,8,18,10,15,865.5,107.5,3.3,32.0,799.0,677.41,499.12
2017,8,18,10,30,875.0,109.0,3.2,32.0,836.0,713.88,524.31
2017,8,18,10,45,883.5,109.5,3.15,32.5,866.5,746.34,545.36
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,776.12,564.0
2017,8,18,11,15,896.5,111.0,3.05,33.5,919.5,800.4,577.91
2017,8,18,11,30,901.0,112.0,3.0,34.0,942.0,821.53,589.67
2017,8,18,11,45,898.0,116.5,2.95,34.5,954.5,836.33,597.27
2017,8,18,12,0,895.0,121.0,2.9,35.0,967.0,847.59,602.62
2017,8,18,12,15,896.0,121.0,2.85,35.0,973.0,854.93,606.77
2017,8,18,12,30,897.0,121.0,2.8,35.0,979.0,858.92,608.86
2017,8,18,12,45,896.0,121.5,2.75,35.5,976.0,858.31,606.87
2017,8,18,13,0,895.0,122.0,2.7,36.0,973.0,854.35,602.87
2017,8,18,13,15,892.5,121.5,2.65,36.0,962.0,844.97,596.78
2017,8,18,13,30,890.0,121.0,2.6,36.0,951.0,832.27,588.69
2017,8,18,13,45,885.0,120.5,2.6,36.0,931.5,814.29,577.62
2017,8,18,14,0,880.0,120.0,2.6,36.0,912.0,793.15,564.57
2017,8,18,14,15,873.5,118.5,2.55,36.0,884.5,766.99,547.73
2017,8,18,14,30,867.0,117.0,2.5,36.0,857.0,737.95,528.23
2017,8,18,14,45,857.5,115.5,2.45,36.0,822.5,704.12,505.25
2017,8,18,15,0,848.0,114.0,2.4,36.0,788.0,667.92,480.32
2017,8,18,15,15,582.5,217.0,2.4,36.0,669.0,567.09,408.5
2017,8,18,15,30,317.0,320.0,2.4,36.0,550.0,458.6,331.18
2017,8,18,15,45,554.5,212.0,2.4,36.0,582.0,490.47,354.73
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,493.18,354.99
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.0,441.76,316.44
2017,8,18,16,30,751.0,97.0,2.4,35.0,512.0,390.44,277.02
2017,8,18,16,45,723.0,92.5,2.45,35.0,458.5,336.09,233.98
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,280.92,189.63
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,226.17,146.25
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,174.78,106.3
2017,8,18,17,45,562.0,69.0,1.6,32.5,239.5,123.14,69.26
2017,8,18,18,0,507.0,61.0,1.3,32.0,185.0,77.37,42.0
2017,8,18,18,15,418.5,51.0,1.3,31.0,135.0,41.19,28.67
2017,8,18,18,30,330.0,41.0,1.3,30.0,85.0,33.37,21.74
2017,8,18,18,45,195.0,26.0,1.3,29.5,48.5,19.87,8.68
2017,8,18,19,0,60.0,11.0,1.3,29.0,12.0,8.65,0.0
2017,8,18,19,15,30.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,12.2,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,23.48,12.47
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,34.81,23.65
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,44.68,32.53
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,85.87,48.19
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,134.8,79.48
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,184.36,116.2
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,242.35,162.06
2017,8,19,8,15,736.0,80.5,2.85,28.5,421.5,296.51,206.97
2017,8,19,8,30,767.0,85.0,2.8,29.0,477.0,352.7,253.04
2017,8,19,8,45,793.5,86.5,2.75,29.5,530.5,406.09,296.13
2017,8,19,9,0,820.0,88.0,2.7,30.0,584.0,460.33,338.62
2017,8,19,9,15,836.0,91.0,2.6,30.5,633.0,509.79,376.28
2017,8,19,9,30,852.0,94.0,2.5,31.0,682.0,559.2,412.56
2017,8,19,9,45,866.0,95.0,2.4,32.0,725.5,604.61,443.91
2017,8,19,10,0,880.0,96.0,2.3,33.0,769.0,648.52,473.01
2017,8,19,10,15,889.0,97.5,2.2,33.5,806.0,687.81,498.88
2017,8,19,10,30,898.0,99.0,2.1,34.0,843.0,724.77,522.38
2017,8,19,10,45,904.5,100.0,2.05,34.5,873.5,756.93,542.37
2017,8,19,11,0,911.0,101.0,2.0,35.0,904.0,786.24,559.41
2017,8,19,11,15,915.5,102.0,2.0,35.0,926.0,810.98,574.5
2017,8,19,11,30,920.0,103.0,2.0,35.0,948.0,832.51,587.54
2017,8,19,11,45,925.5,101.5,2.05,35.5,963.0,849.35,596.84
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,862.83,604.09
2017,8,19,12,15,931.5,100.0,2.15,36.0,983.5,870.04,608.73
2017,8,19,12,30,932.0,100.0,2.2,36.0,989.0,873.72,611.31
2017,8,19,12,45,931.5,100.0,2.3,36.5,986.0,873.05,610.4
2017,8,19,13,0,931.0,100.0,2.4,37.0,983.0,868.84,607.38
2017,8,19,13,15,928.5,99.5,2.45,37.0,971.5,859.03,601.8
2017,8,19,13,30,926.0,99.0,2.5,37.0,960.0,845.73,594.12
2017,8,19,13,45,922.0,98.0,2.6,37.0,940.5,827.36,583.58
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,805.65,570.89
2017,8,19,14,15,912.0,96.0,2.75,37.0,893.5,779.21,554.78
2017,8,19,14,30,906.0,95.0,2.8,37.0,866.0,749.76,536.17
2017,8,19,14,45,889.5,98.5,2.85,37.0,829.5,714.19,512.39
2017,8,19,15,0,873.0,102.0,2.9,37.0,793.0,676.59,486.79
2017,8,19,15,15,861.5,100.0,2.95,36.5,752.0,635.52,459.34
2017,8,19,15,30,850.0,98.0,3.0,36.0,711.0,592.58,429.77
2017,8,19,15,45,836.0,95.0,3.05,36.0,664.5,545.8,395.74
2017,8,19,16,0,822.0,92.0,3.1,36.0,618.0,497.85,359.92
2017,8,19,16,15,802.5,88.5,3.1,35.5,567.0,446.8,321.45
2017,8,19,16,30,783.0,85.0,3.1,35.0,516.0,394.3,280.73
2017,8,19,16,45,756.5,81.0,3.1,35.0,462.0,339.2,236.57
2017,8,19,17,0,730.0,77.0,3.1,35.0,408.0,285.39,192.66
2017,8,19,17,15,692.5,72.5,2.8,34.0,352.0,230.15,148.47
2017,8,19,17,30,655.0,68.0,2.5,33.0,296.0,175.37,105.47
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.0,122.67,67.38
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,75.81,39.43
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,37.57,25.64
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,30.34,19.2
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.0,19.16,7.69
2017,8,19,19,0,78.0,10.0,1.7,29.0,11.0,7.87,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,107.0,15.0,2.0,23.5,24.0,11.8,0.0
2017,8,20,6,30,214.0,30.0,2.2,24.0,48.0,22.85,11.8
2017,8,20,6,45,335.0,41.5,2.4,24.5,95.0,33.72,22.7
2017,8,20,7,0,456.0,53.0,2.6,25.0,142.0,45.05,32.83
2017,8,20,7,15,524.5,61.0,2.65,25.5,196.0,86.71,47.97
2017,8,20,7,30,593.0,69.0,2.7,26.0,250.0,136.08,79.96
2017,8,20,7,45,650.5,72.0,2.75,27.0,307.5,186.58,117.85
2017,8,20,8,0,708.0,75.0,2.8,28.0,365.0,245.09,164.4
2017,8,20,8,15,738.5,79.5,2.75,28.5,420.5,299.41,209.48
2017,8,20,8,30,769.0,84.0,2.7,29.0,476.0,355.7,255.6
2017,8,20,8,45,795.5,85.5,2.7,29.5,529.5,409.31,298.85
2017,8,20,9,0,822.0,87.0,2.7,30.0,583.0,463.76,341.52
2017,8,20,9,15,838.0,89.5,2.65,30.5,632.0,512.9,379.02
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,562.03,415.24
2017,8,20,9,45,868.0,93.0,2.6,32.0,724.5,607.57,447.06
2017,8,20,10,0,882.0,94.0,2.6,33.0,768.0,651.62,476.75
2017,8,20,10,15,891.0,96.0,2.65,33.0,805.0,691.46,504.87
2017,8,20,10,30,900.0,98.0,2.7,33.0,842.0,728.97,530.89
2017,8,20,10,45,907.5,98.0,2.75,33.5,872.5,761.05,551.77
2017,8,20,11,0,915.0,98.0,2.8,34.0,903.0,790.32,569.55
2017,8,20,11,15,919.5,99.0,2.85,34.5,925.5,815.17,584.14
2017,8,20,11,30,924.0,100.0,2.9,35.0,948.0,836.79,596.6
2017,8,20,11,45,917.0,107.5,3.0,35.5,959.5,851.37,604.82
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,862.15,610.69
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,869.55,615.46
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,873.52,618.15
2017,8,20,12,45,911.5,114.5,3.3,36.5,980.0,872.36,616.68
2017,8,20,13,0,911.0,114.0,3.4,37.0,977.0,867.77,613.13
2017,8,20,13,15,908.5,113.5,3.45,37.0,966.0,858.08,607.4
2017,8,20,13,30,906.0,113.0,3.5,37.0,955.0,844.98,599.58
2017,8,20,13,45,902.0,112.0,3.55,37.0,935.0,826.89,588.58
2017,8,20,14,0,898.0,111.0,3.6,37.0,915.0,805.54,575.49
2017,8,20,14,15,892.0,109.5,3.6,37.0,887.5,779.07,558.82
2017,8,20,14,30,886.0,108.0,3.6,37.0,860.0,749.65,539.43
2017,8,20,14,45,874.5,108.0,3.6,37.0,825.0,714.9,515.8
2017,8,20,15,0,863.0,108.0,3.6,37.0,790.0,677.88,490.23
2017,8,20,15,15,851.5,105.5,3.6,36.5,748.5,636.61,462.24
2017,8,20,15,30,840.0,103.0,3.6,36.0,707.0,593.51,432.21
2017,8,20,15,45,823.5,100.5,3.6,36.0,660.0,548.62,399.15
2017,8,20,16,0,807.0,98.0,3.6,36.0,613.0,499.54,362.32
2017,8,20,16,15,786.5,94.5,3.55,35.5,562.0,447.17,322.78
2017,8,20,16,30,766.0,91.0,3.5,35.0,511.0,394.89,282.13
2017,8,20,16,45,737.0,87.0,3.5,35.0,456.5,339.61,237.88
2017,8,20,17,0,708.0,83.0,3.5,35.0,402.0,285.92,194.15
2017,8,20,17,15,668.5,78.0,3.15,34.5,346.0,228.32,147.93
2017,8,20,17,30,629.0,73.0,2.8,34.0,290.0,176.33,106.97
2017,8,20,17,45,569.0,66.0,2.5,33.5,235.0,123.94,69.26
2017,8,20,18,0,509.0,59.0,2.2,33.0,180.0,77.98,41.64
2017,8,20,18,15,419.0,48.5,2.05,32.0,130.0,39.3,26.92
2017,8,20,18,30,329.0,38.0,1.9,31.0,80.0,31.0,19.57
2017,8,20,18,45,164.5,19.0,1.8,30.0,40.0,15.27,4.45
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
