Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,89.0,14.5,1.85,24.5,22.0,11.41,0.0
2017,8,21,6,30,178.0,29.0,2.0,25.0,44.0,21.99,10.88
2017,8,21,6,45,295.0,42.0,2.15,25.5,89.5,32.04,21.17
2017,8,21,7,0,412.0,55.0,2.3,26.0,135.0,47.89,35.07
2017,8,21,7,15,481.5,64.0,2.3,26.5,187.5,88.09,49.79
2017,8,21,7,30,551.0,73.0,2.3,27.0,240.0,136.2,81.37
2017,8,21,7,45,607.0,77.0,2.3,27.5,296.0,185.13,118.32
2017,8,21,8,0,663.0,81.0,2.3,28.0,352.0,239.6,161.81
2017,8,21,8,15,695.0,86.0,2.3,28.5,406.5,292.81,205.71
2017,8,21,8,30,727.0,91.0,2.3,29.0,461.0,350.08,252.19
2017,8,21,8,45,753.0,93.5,2.3,29.5,513.0,402.42,294.1
2017,8,21,9,0,779.0,96.0,2.3,30.0,565.0,455.66,335.51
2017,8,21,9,15,796.0,99.0,2.3,30.5,613.0,505.35,373.15
2017,8,21,9,30,813.0,102.0,2.3,31.0,661.0,554.47,409.19
2017,8,21,9,45,826.0,104.5,2.3,31.5,704.0,596.3,439.12
2017,8,21,10,0,839.0,107.0,2.3,32.0,747.0,639.45,469.05
2017,8,21,10,15,543.5,252.5,2.25,32.5,675.0,601.83,438.35
2017,8,21,10,30,248.0,398.0,2.2,33.0,603.0,525.05,379.88
2017,8,21,10,45,560.0,256.0,2.2,33.5,741.0,658.54,476.0
2017,8,21,11,0,872.0,114.0,2.2,34.0,879.0,775.39,556.95
2017,8,21,11,15,877.0,115.0,2.2,34.0,901.5,799.6,571.18
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,820.74,584.16
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,835.56,591.9
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,846.9,597.5
2017,8,21,12,15,877.0,126.0,2.25,35.0,954.5,854.0,602.12
2017,8,21,12,30,878.0,126.0,2.3,35.0,960.0,857.79,604.77
2017,8,21,12,45,601.0,291.0,2.35,35.5,861.5,787.53,554.67
2017,8,21,13,0,324.0,456.0,2.4,36.0,763.0,681.77,479.1
2017,8,21,13,15,597.5,291.0,2.45,36.0,848.0,776.12,548.16
2017,8,21,13,30,871.0,126.0,2.5,36.0,933.0,830.77,587.78
2017,8,21,13,45,866.0,125.5,2.6,36.0,913.5,812.81,576.86
2017,8,21,14,0,861.0,125.0,2.7,36.0,894.0,791.76,564.45
2017,8,21,14,15,593.0,258.5,2.7,36.0,781.0,698.79,498.73
2017,8,21,14,30,325.0,392.0,2.7,36.0,668.0,584.01,417.4
2017,8,21,14,45,578.5,254.5,2.75,36.0,720.0,647.22,465.45
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,667.67,482.82
2017,8,21,15,15,820.0,114.5,2.85,36.0,731.0,631.88,457.53
2017,8,21,15,30,808.0,112.0,2.9,36.0,690.0,588.77,427.04
2017,8,21,15,45,792.5,108.5,2.95,36.0,644.5,541.39,392.81
2017,8,21,16,0,777.0,105.0,3.0,36.0,599.0,493.13,357.01
2017,8,21,16,15,756.0,101.0,3.0,35.5,548.0,441.34,318.28
2017,8,21,16,30,735.0,97.0,3.0,35.0,497.0,389.76,278.51
2017,8,21,16,45,704.5,93.0,3.05,34.5,443.5,333.51,234.43
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,280.63,191.96
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,225.8,147.98
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,174.57,107.61
2017,8,21,17,45,529.5,70.0,2.65,33.0,225.5,123.61,70.7
2017,8,21,18,0,466.0,63.0,2.5,33.0,171.0,79.56,43.85
2017,8,21,18,15,373.5,51.5,2.35,32.0,122.5,41.43,28.64
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.48,19.08
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.29,3.78
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.0,14.5,2.1,24.5,21.0,11.41,0.0
2017,8,22,6,30,166.0,29.0,2.2,25.0,42.0,21.94,10.61
2017,8,22,6,45,288.5,42.0,2.35,25.5,87.5,32.0,21.1
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,49.67,31.44
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,90.18,51.01
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,138.72,83.29
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,188.09,120.62
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,243.53,164.83
2017,8,22,8,15,706.0,83.5,2.15,28.5,408.0,299.1,210.48
2017,8,22,8,30,738.0,88.0,2.0,29.0,463.0,354.53,255.32
2017,8,22,8,45,765.5,90.5,1.9,30.0,516.0,408.15,297.22
2017,8,22,9,0,793.0,93.0,1.8,31.0,569.0,462.8,338.3
2017,8,22,9,15,810.0,95.5,1.65,31.5,617.0,512.76,375.04
2017,8,22,9,30,827.0,98.0,1.5,32.0,665.0,559.42,408.04
2017,8,22,9,45,841.0,100.0,1.4,32.5,708.5,604.85,439.11
2017,8,22,10,0,855.0,102.0,1.3,33.0,752.0,648.84,468.03
2017,8,22,10,15,864.5,104.0,1.3,33.5,789.0,688.11,493.59
2017,8,22,10,30,874.0,106.0,1.3,34.0,826.0,725.13,517.03
2017,8,22,10,45,882.0,106.5,1.35,34.5,856.5,757.27,537.28
2017,8,22,11,0,890.0,107.0,1.4,35.0,887.0,786.71,554.66
2017,8,22,11,15,895.0,108.0,1.5,35.0,909.5,811.35,570.41
2017,8,22,11,30,900.0,109.0,1.6,35.0,932.0,832.85,584.26
2017,8,22,11,45,901.5,111.0,1.7,35.5,946.0,849.1,593.65
2017,8,22,12,0,903.0,113.0,1.8,36.0,960.0,861.95,600.98
2017,8,22,12,15,555.0,298.5,1.9,36.0,820.5,755.74,529.43
2017,8,22,12,30,207.0,484.0,2.0,36.0,681.0,598.63,420.31
2017,8,22,12,45,280.5,460.5,2.15,36.5,726.0,653.09,458.6
2017,8,22,13,0,354.0,437.0,2.3,37.0,771.0,692.79,485.6
2017,8,22,13,15,357.5,429.5,2.35,37.0,763.5,685.45,481.04
2017,8,22,13,30,361.0,422.0,2.4,37.0,756.0,676.33,475.63
2017,8,22,13,45,353.0,417.5,2.5,37.0,738.5,658.8,464.69
2017,8,22,14,0,345.0,413.0,2.6,37.0,721.0,639.97,452.83
2017,8,22,14,15,616.0,258.5,2.65,37.0,787.0,718.85,511.0
2017,8,22,14,30,887.0,104.0,2.7,37.0,853.0,752.57,538.22
2017,8,22,14,45,871.5,106.5,2.75,37.0,817.0,716.95,514.13
2017,8,22,15,0,856.0,109.0,2.8,37.0,781.0,679.32,488.67
2017,8,22,15,15,844.5,106.5,2.8,36.5,740.0,638.06,461.08
2017,8,22,15,30,833.0,104.0,2.8,36.0,699.0,595.0,431.45
2017,8,22,15,45,817.5,101.0,2.8,36.0,652.0,550.43,399.01
2017,8,22,16,0,802.0,98.0,2.8,36.0,605.0,501.41,362.61
2017,8,22,16,15,781.5,94.5,2.75,35.5,554.0,449.0,323.41
2017,8,22,16,30,761.0,91.0,2.7,35.0,503.0,396.71,283.08
2017,8,22,16,45,731.5,87.0,2.65,35.0,448.5,341.22,238.94
2017,8,22,17,0,702.0,83.0,2.6,35.0,394.0,285.28,193.77
2017,8,22,17,15,662.0,77.5,2.3,34.5,338.5,229.37,148.97
2017,8,22,17,30,622.0,72.0,2.0,34.0,283.0,176.96,107.7
2017,8,22,17,45,560.5,65.0,1.7,33.5,228.0,124.46,69.76
2017,8,22,18,0,499.0,58.0,1.4,33.0,173.0,78.6,41.78
2017,8,22,18,15,405.0,47.5,1.25,32.0,123.5,38.5,26.19
2017,8,22,18,30,311.0,37.0,1.1,31.0,74.0,30.2,18.78
2017,8,22,18,45,155.5,18.5,1.0,30.5,37.0,14.9,2.68
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,13.5,1.2,23.5,21.0,10.62,0.0
2017,8,23,6,30,181.0,27.0,1.3,24.0,42.0,20.54,9.41
2017,8,23,6,45,294.0,40.5,1.45,25.0,86.5,30.96,20.27
2017,8,23,7,0,407.0,54.0,1.6,26.0,131.0,50.59,31.17
2017,8,23,7,15,477.5,63.5,1.4,26.5,184.0,91.56,51.78
2017,8,23,7,30,548.0,73.0,1.2,27.0,237.0,140.57,84.69
2017,8,23,7,45,597.5,79.0,1.0,28.0,292.0,190.2,122.28
2017,8,23,8,0,647.0,85.0,0.8,29.0,347.0,244.7,164.98
2017,8,23,8,15,680.0,90.5,0.8,29.5,401.5,298.15,208.01
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,353.97,252.08
2017,8,23,8,45,735.0,101.0,0.8,31.0,508.0,408.12,293.31
2017,8,23,9,0,757.0,106.0,0.8,32.0,560.0,461.15,332.23
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.5,511.03,368.88
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,560.46,404.19
2017,8,23,9,45,804.5,117.0,1.1,33.5,697.5,605.71,435.69
2017,8,23,10,0,816.0,121.0,1.2,34.0,740.0,649.42,465.38
2017,8,23,10,15,826.0,123.0,1.15,34.0,776.5,688.53,491.08
2017,8,23,10,30,836.0,125.0,1.1,34.0,813.0,718.2,510.23
2017,8,23,10,45,576.0,268.5,1.1,34.5,751.0,686.54,483.7
2017,8,23,11,0,316.0,412.0,1.1,35.0,689.0,611.69,429.19
2017,8,23,11,15,390.0,397.5,1.15,35.0,748.0,666.84,467.23
2017,8,23,11,30,464.0,383.0,1.2,35.0,807.0,734.19,511.24
2017,8,23,11,45,667.0,256.0,1.25,35.5,875.5,805.06,559.29
2017,8,23,12,0,870.0,129.0,1.3,36.0,944.0,851.61,589.7
2017,8,23,12,15,614.5,282.5,1.35,36.0,860.0,796.31,551.4
2017,8,23,12,30,359.0,436.0,1.4,36.0,776.0,700.76,485.96
2017,8,23,12,45,346.5,442.0,1.5,36.5,769.5,695.13,482.67
2017,8,23,13,0,334.0,448.0,1.6,37.0,763.0,687.8,477.48
2017,8,23,13,15,325.0,445.5,1.65,37.0,749.0,674.46,469.27
2017,8,23,13,30,316.0,443.0,1.7,37.0,735.0,659.71,460.16
2017,8,23,13,45,580.5,287.5,1.75,37.0,809.0,746.32,522.57
2017,8,23,14,0,845.0,132.0,1.8,37.0,883.0,791.12,556.21
2017,8,23,14,15,465.5,267.0,1.85,37.0,678.5,611.01,433.32
2017,8,23,14,30,86.0,402.0,1.9,37.0,474.0,397.53,282.92
2017,8,23,14,45,56.0,350.0,1.95,37.0,396.5,328.3,235.56
2017,8,23,15,0,26.0,298.0,2.0,37.0,319.0,261.49,188.21
2017,8,23,15,15,17.5,254.5,2.05,36.5,268.5,210.54,152.15
2017,8,23,15,30,9.0,211.0,2.1,36.0,218.0,169.83,122.86
2017,8,23,15,45,16.5,222.5,2.15,36.0,234.0,182.37,132.62
2017,8,23,16,0,24.0,234.0,2.2,36.0,250.0,194.08,141.63
2017,8,23,16,15,66.0,234.5,2.2,35.5,271.5,217.1,159.2
2017,8,23,16,30,108.0,235.0,2.2,35.0,293.0,229.79,168.59
2017,8,23,16,45,55.0,187.0,2.2,34.5,216.5,166.32,121.96
2017,8,23,17,0,2.0,139.0,2.2,34.0,140.0,106.95,78.15
2017,8,23,17,15,1.0,119.0,2.1,33.5,119.5,90.94,66.2
2017,8,23,17,30,0.0,99.0,2.0,33.0,99.0,75.18,54.18
2017,8,23,17,45,0.0,79.0,1.9,32.5,79.0,59.83,42.19
2017,8,23,18,0,0.0,59.0,1.8,32.0,59.0,44.7,30.11
2017,8,23,18,15,0.0,41.5,1.75,31.5,41.5,31.6,20.54
2017,8,23,18,30,0.0,24.0,1.7,31.0,24.0,18.3,9.11
2017,8,23,18,45,0.0,12.0,1.65,30.5,12.0,9.12,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.39,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.75,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,1.89,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,4.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,6.07,0.0
2017,8,24,7,45,0.0,27.0,0.5,27.5,27.0,20.58,11.24
2017,8,24,8,0,0.0,46.0,0.5,28.0,46.0,35.17,23.01
2017,8,24,8,15,0.0,73.0,0.65,28.5,73.0,56.04,39.59
2017,8,24,8,30,0.0,100.0,0.8,29.0,100.0,76.92,55.85
2017,8,24,8,45,0.0,73.5,1.0,29.5,73.5,56.49,39.38
2017,8,24,9,0,0.0,47.0,1.2,30.0,47.0,36.06,23.04
2017,8,24,9,15,0.0,76.0,1.3,30.0,76.0,58.52,40.64
2017,8,24,9,30,0.0,105.0,1.4,30.0,105.0,81.11,58.1
2017,8,24,9,45,2.0,135.5,1.55,30.5,137.0,106.26,77.22
2017,8,24,10,0,4.0,166.0,1.7,31.0,169.0,131.79,96.36
2017,8,24,10,15,41.0,275.5,1.8,31.0,309.0,253.78,188.07
2017,8,24,10,30,78.0,385.0,1.9,31.0,449.0,375.5,276.17
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,580.65,425.37
2017,8,24,11,0,760.0,177.0,2.1,32.0,840.0,764.67,552.9
2017,8,24,11,15,493.5,317.5,2.15,32.0,752.0,695.49,500.25
2017,8,24,11,30,227.0,458.0,2.2,32.0,664.0,585.07,420.6
2017,8,24,11,45,335.5,430.5,2.3,32.5,741.0,668.93,479.38
2017,8,24,12,0,444.0,403.0,2.4,33.0,818.0,751.81,535.0
2017,8,24,12,15,609.0,296.5,2.45,33.0,869.5,806.18,574.34
2017,8,24,12,30,774.0,190.0,2.5,33.0,921.0,848.68,605.92
2017,8,24,12,45,550.5,321.0,2.65,33.0,840.0,779.18,555.98
2017,8,24,13,0,327.0,452.0,2.8,33.0,759.0,687.64,491.2
2017,8,24,13,15,180.5,417.5,2.85,33.0,587.0,517.94,374.49
2017,8,24,13,30,34.0,383.0,2.9,33.0,415.0,349.66,253.8
2017,8,24,13,45,23.0,311.5,2.95,33.0,333.0,277.9,202.77
2017,8,24,14,0,12.0,240.0,3.0,33.0,251.0,198.68,144.85
2017,8,24,14,15,33.0,308.0,3.05,32.5,336.0,280.36,206.11
2017,8,24,14,30,54.0,376.0,3.1,32.0,421.0,352.4,259.25
2017,8,24,14,45,187.5,365.0,3.2,32.0,512.5,446.14,329.31
2017,8,24,15,0,321.0,354.0,3.3,32.0,604.0,528.88,389.69
2017,8,24,15,15,490.0,267.0,3.3,32.0,625.0,558.94,412.78
2017,8,24,15,30,659.0,180.0,3.3,32.0,646.0,568.73,420.77
2017,8,24,15,45,513.0,216.5,3.35,32.0,564.5,482.84,357.83
2017,8,24,16,0,367.0,253.0,3.4,32.0,483.0,404.02,299.84
2017,8,24,16,15,413.5,218.0,3.4,31.5,456.5,383.67,284.57
2017,8,24,16,30,460.0,183.0,3.4,31.0,430.0,350.06,258.17
2017,8,24,16,45,434.5,168.0,3.4,31.0,381.0,301.34,219.8
2017,8,24,17,0,409.0,153.0,3.4,31.0,332.0,254.57,182.46
2017,8,24,17,15,373.0,137.0,3.15,30.5,282.5,206.66,144.66
2017,8,24,17,30,337.0,121.0,2.9,30.0,233.0,159.39,107.73
2017,8,24,17,45,280.5,103.5,2.65,29.5,184.5,116.22,76.04
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,79.49,51.33
2017,8,24,18,15,161.5,63.5,2.2,28.5,94.0,46.15,32.92
2017,8,24,18,30,99.0,41.0,2.0,28.0,52.0,30.25,18.89
2017,8,24,18,45,49.5,20.5,1.8,27.5,26.0,15.47,0.2
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,19.5,13.0,3.4,23.0,14.5,10.23,0.0
2017,8,25,6,30,39.0,26.0,3.6,23.0,29.0,19.61,8.18
2017,8,25,6,45,94.5,48.0,3.85,23.5,63.5,35.33,23.98
2017,8,25,7,0,150.0,70.0,4.1,24.0,98.0,55.43,37.37
2017,8,25,7,15,200.0,88.0,4.25,24.5,139.0,85.4,56.95
2017,8,25,7,30,250.0,106.0,4.4,25.0,180.0,121.23,82.87
2017,8,25,7,45,242.0,132.5,4.6,25.5,216.0,157.28,112.71
2017,8,25,8,0,234.0,159.0,4.8,26.0,252.0,192.49,142.09
2017,8,25,8,15,254.0,182.0,4.85,26.5,297.5,232.96,174.5
2017,8,25,8,30,274.0,205.0,4.9,27.0,343.0,275.39,208.09
2017,8,25,8,45,321.0,221.0,4.95,27.5,399.5,325.42,246.77
2017,8,25,9,0,368.0,237.0,5.0,28.0,456.0,379.58,288.19
2017,8,25,9,15,322.5,271.0,5.05,28.5,475.0,403.94,306.56
2017,8,25,9,30,277.0,305.0,5.1,29.0,494.0,423.48,320.52
2017,8,25,9,45,269.5,329.0,5.2,29.5,523.0,453.36,341.93
2017,8,25,10,0,262.0,353.0,5.3,30.0,552.0,481.91,361.92
2017,8,25,10,15,198.0,378.0,5.35,30.0,532.5,460.27,345.02
2017,8,25,10,30,134.0,403.0,5.4,30.0,513.0,443.85,331.63
2017,8,25,10,45,133.5,419.0,5.5,30.5,532.0,462.99,344.64
2017,8,25,11,0,133.0,435.0,5.6,31.0,551.0,481.58,357.06
2017,8,25,11,15,171.0,447.0,5.65,31.0,600.5,526.92,390.15
2017,8,25,11,30,209.0,459.0,5.7,31.0,650.0,573.07,423.51
2017,8,25,11,45,225.5,464.5,5.8,31.0,673.0,595.94,439.94
2017,8,25,12,0,242.0,470.0,5.9,31.0,696.0,618.13,455.94
2017,8,25,12,15,177.5,473.0,6.05,31.0,639.0,568.19,419.24
2017,8,25,12,30,113.0,476.0,6.2,31.0,582.0,502.02,370.79
2017,8,25,12,45,105.0,471.0,6.35,31.0,569.5,490.62,362.8
2017,8,25,13,0,97.0,466.0,6.5,31.0,557.0,478.64,354.25
2017,8,25,13,15,93.0,458.0,6.55,30.5,544.0,466.9,346.6
2017,8,25,13,30,89.0,450.0,6.6,30.0,531.0,454.74,338.62
2017,8,25,13,45,54.5,380.0,6.65,30.0,429.5,363.19,271.14
2017,8,25,14,0,20.0,310.0,6.7,30.0,328.0,262.12,195.48
2017,8,25,14,15,26.5,325.5,6.6,30.0,348.5,290.83,217.44
2017,8,25,14,30,33.0,341.0,6.5,30.0,369.0,307.47,230.19
2017,8,25,14,45,29.5,318.5,6.45,30.0,342.5,283.96,212.8
2017,8,25,15,0,26.0,296.0,6.4,30.0,316.0,260.73,195.62
2017,8,25,15,15,14.0,227.5,6.3,29.5,238.5,187.04,140.08
2017,8,25,15,30,2.0,159.0,6.2,29.0,161.0,124.71,92.36
2017,8,25,15,45,18.0,202.5,6.1,29.0,214.5,167.66,126.17
2017,8,25,16,0,34.0,246.0,6.0,29.0,268.0,215.42,163.35
2017,8,25,16,15,33.0,225.0,5.85,28.5,244.5,195.22,148.29
2017,8,25,16,30,32.0,204.0,5.7,28.0,221.0,175.2,133.26
2017,8,25,16,45,30.5,183.0,5.6,27.5,197.5,155.2,118.05
2017,8,25,17,0,29.0,162.0,5.5,27.0,174.0,135.46,102.83
2017,8,25,17,15,24.0,139.5,5.4,26.5,148.5,112.01,84.52
2017,8,25,17,30,19.0,117.0,5.3,26.0,123.0,92.01,68.79
2017,8,25,17,45,10.5,95.0,5.2,26.0,98.5,72.67,53.44
2017,8,25,18,0,2.0,73.0,5.1,26.0,74.0,54.56,38.86
2017,8,25,18,15,1.0,51.0,5.1,25.5,51.5,37.87,26.36
2017,8,25,18,30,0.0,29.0,5.1,25.0,29.0,22.03,12.32
2017,8,25,18,45,0.0,14.5,5.2,25.0,14.5,11.05,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,6.0,10.0,21.0,6.0,4.72,0.0
2017,8,26,6,30,0.0,12.0,10.0,21.0,12.0,9.12,0.65
2017,8,26,6,45,0.0,26.5,10.05,21.5,26.5,20.22,11.4
2017,8,26,7,0,0.0,41.0,10.1,22.0,41.0,31.36,20.23
2017,8,26,7,15,0.0,58.0,10.1,22.0,58.0,44.19,31.12
2017,8,26,7,30,0.0,75.0,10.1,22.0,75.0,57.15,41.98
2017,8,26,7,45,0.0,40.0,10.15,22.0,40.0,30.54,19.82
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,3.8,0.0
2017,8,26,8,15,0.0,64.0,10.25,22.0,64.0,49.08,34.98
2017,8,26,8,30,0.0,123.0,10.3,22.0,123.0,94.7,72.22
2017,8,26,8,45,0.0,136.5,10.4,22.5,136.5,105.35,80.44
2017,8,26,9,0,0.0,150.0,10.5,23.0,150.0,116.06,88.62
2017,8,26,9,15,1.5,160.0,10.55,23.0,161.0,124.87,95.41
2017,8,26,9,30,3.0,170.0,10.6,23.0,172.0,133.85,102.33
2017,8,26,9,45,30.5,252.0,10.65,23.5,275.0,224.14,173.79
2017,8,26,10,0,58.0,334.0,10.7,24.0,378.0,313.24,243.04
2017,8,26,10,15,43.0,326.5,10.7,24.0,360.0,299.48,231.67
2017,8,26,10,30,28.0,319.0,10.7,24.0,342.0,284.43,219.34
2017,8,26,10,45,20.5,284.5,10.75,24.0,302.0,240.62,184.91
2017,8,26,11,0,13.0,250.0,10.8,24.0,262.0,207.51,158.74
2017,8,26,11,15,11.0,221.5,10.85,24.0,232.0,183.36,139.7
2017,8,26,11,30,9.0,193.0,10.9,24.0,202.0,159.15,120.61
2017,8,26,11,45,11.5,229.5,10.95,24.5,241.0,190.94,145.18
2017,8,26,12,0,14.0,266.0,11.0,25.0,280.0,222.99,169.73
2017,8,26,12,15,12.0,234.0,11.1,25.0,246.0,195.44,148.27
2017,8,26,12,30,10.0,202.0,11.2,25.0,212.0,167.93,126.83
2017,8,26,12,45,9.0,190.5,11.3,25.0,199.5,157.8,118.92
2017,8,26,13,0,8.0,179.0,11.4,25.0,187.0,147.62,110.98
2017,8,26,13,15,6.0,166.5,11.45,24.5,172.5,135.78,101.9
2017,8,26,13,30,4.0,154.0,11.5,24.0,158.0,123.97,92.81
2017,8,26,13,45,5.5,166.5,11.55,24.0,172.0,134.98,101.6
2017,8,26,14,0,7.0,179.0,11.6,24.0,186.0,145.9,110.33
2017,8,26,14,15,5.0,165.0,11.55,24.0,170.0,132.88,100.13
2017,8,26,14,30,3.0,151.0,11.5,24.0,154.0,120.0,90.03
2017,8,26,14,45,4.0,159.5,11.5,24.0,162.5,127.22,95.93
2017,8,26,15,0,5.0,168.0,11.5,24.0,171.0,134.36,101.78
2017,8,26,15,15,3.0,160.0,11.45,23.5,162.0,126.41,95.83
2017,8,26,15,30,1.0,152.0,11.4,23.0,153.0,118.63,90.0
2017,8,26,15,45,0.5,131.0,11.35,23.0,131.5,101.69,76.64
2017,8,26,16,0,0.0,110.0,11.3,23.0,110.0,84.91,63.34
2017,8,26,16,15,0.0,107.5,11.35,23.0,107.5,82.89,61.92
2017,8,26,16,30,0.0,105.0,11.4,23.0,105.0,80.86,60.52
2017,8,26,16,45,0.0,63.0,11.45,23.0,63.0,48.32,34.11
2017,8,26,17,0,0.0,21.0,11.5,23.0,21.0,16.01,7.59
2017,8,26,17,15,0.0,17.5,11.6,23.0,17.5,13.32,5.4
2017,8,26,17,30,0.0,14.0,11.7,23.0,14.0,10.64,3.2
2017,8,26,17,45,0.0,11.0,11.85,23.0,11.0,8.35,1.29
2017,8,26,18,0,0.0,8.0,12.0,23.0,8.0,6.06,0.0
2017,8,26,18,15,0.0,5.5,12.1,23.0,5.5,4.16,0.0
2017,8,26,18,30,0.0,3.0,12.2,23.0,3.0,2.27,0.0
2017,8,26,18,45,0.0,1.5,12.3,23.0,1.5,1.13,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.5,8.25,22.0,6.5,5.11,0.0
2017,8,27,6,30,0.0,13.0,8.3,22.0,13.0,9.88,0.96
2017,8,27,6,45,0.0,28.0,8.45,22.0,28.0,21.38,12.33
2017,8,27,7,0,0.0,43.0,8.6,22.0,43.0,32.81,21.42
2017,8,27,7,15,0.0,61.5,8.7,22.0,61.5,46.73,33.23
2017,8,27,7,30,0.0,80.0,8.8,22.0,80.0,60.86,45.07
2017,8,27,7,45,0.0,73.5,8.9,22.0,73.5,56.33,41.25
2017,8,27,8,0,0.0,67.0,9.0,22.0,67.0,51.38,37.03
2017,8,27,8,15,0.0,72.5,9.1,22.0,72.5,55.65,40.4
2017,8,27,8,30,0.0,78.0,9.2,22.0,78.0,59.94,43.75
2017,8,27,8,45,7.0,140.0,9.35,22.5,144.0,111.17,85.12
2017,8,27,9,0,14.0,202.0,9.5,23.0,210.0,163.83,126.98
2017,8,27,9,15,7.0,152.5,9.6,23.0,156.5,121.96,93.09
2017,8,27,9,30,0.0,103.0,9.7,23.0,103.0,79.56,58.73
2017,8,27,9,45,0.0,111.0,9.8,23.0,111.0,85.88,63.66
2017,8,27,10,0,0.0,119.0,9.9,23.0,119.0,92.24,68.59
2017,8,27,10,15,2.0,140.0,9.95,23.0,142.0,110.28,82.86
2017,8,27,10,30,4.0,161.0,10.0,23.0,165.0,128.56,97.28
2017,8,27,10,45,12.0,235.0,10.1,23.0,246.0,194.22,149.12
2017,8,27,11,0,20.0,309.0,10.2,23.0,327.0,261.36,201.53
2017,8,27,11,15,14.5,254.0,10.25,23.0,267.5,212.64,163.22
2017,8,27,11,30,9.0,199.0,10.3,23.0,208.0,164.06,124.91
2017,8,27,11,45,8.0,187.0,10.4,23.5,195.0,153.84,116.56
2017,8,27,12,0,7.0,175.0,10.5,24.0,182.0,143.55,108.19
2017,8,27,12,15,10.0,207.5,10.55,24.0,217.0,172.39,130.83
2017,8,27,12,30,13.0,240.0,10.6,24.0,252.0,201.38,153.5
2017,8,27,12,45,12.0,227.5,10.65,24.0,239.0,190.35,144.87
2017,8,27,13,0,11.0,215.0,10.7,24.0,226.0,179.25,136.23
2017,8,27,13,15,9.5,197.5,10.75,24.0,206.5,163.67,124.06
2017,8,27,13,30,8.0,180.0,10.8,24.0,187.0,148.12,111.91
2017,8,27,13,45,4.0,152.5,10.9,24.0,156.0,122.63,91.82
2017,8,27,14,0,0.0,125.0,11.0,24.0,125.0,97.44,71.89
2017,8,27,14,15,0.0,95.0,10.95,23.5,95.0,73.72,53.29
2017,8,27,14,30,0.0,65.0,10.9,23.0,65.0,50.27,34.73
2017,8,27,14,45,0.0,67.5,10.85,23.0,67.5,52.16,36.31
2017,8,27,15,0,0.0,70.0,10.8,23.0,70.0,54.04,37.91
2017,8,27,15,15,0.0,79.5,10.7,23.0,79.5,61.36,43.89
2017,8,27,15,30,0.0,89.0,10.6,23.0,89.0,68.68,49.91
2017,8,27,15,45,0.0,88.0,10.5,23.0,88.0,67.85,49.38
2017,8,27,16,0,0.0,87.0,10.4,23.0,87.0,67.02,48.88
2017,8,27,16,15,0.0,50.0,10.3,22.5,50.0,38.35,25.77
2017,8,27,16,30,0.0,13.0,10.2,22.0,13.0,9.92,2.53
2017,8,27,16,45,7.5,81.5,10.15,22.0,85.0,65.33,48.15
2017,8,27,17,0,15.0,150.0,10.1,22.0,157.0,119.62,92.68
2017,8,27,17,15,10.0,129.0,9.95,22.0,133.5,100.91,77.64
2017,8,27,17,30,5.0,108.0,9.8,22.0,110.0,82.9,63.09
2017,8,27,17,45,2.5,86.0,9.75,22.0,87.0,65.23,48.54
2017,8,27,18,0,0.0,64.0,9.7,22.0,64.0,48.12,34.24
2017,8,27,18,15,0.0,44.0,9.6,21.5,44.0,33.07,22.63
2017,8,27,18,30,0.0,24.0,9.5,21.0,24.0,18.32,9.29
2017,8,27,18,45,0.0,12.0,9.4,21.0,12.0,9.14,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,4.0,8.2,20.0,4.0,3.15,0.0
2017,8,28,6,30,0.0,8.0,8.3,20.0,8.0,6.06,0.0
2017,8,28,6,45,0.0,18.5,8.4,20.0,18.5,14.07,6.25
2017,8,28,7,0,0.0,29.0,8.5,20.0,29.0,22.11,12.72
2017,8,28,7,15,0.0,41.5,8.65,20.0,41.5,31.71,20.95
2017,8,28,7,30,0.0,54.0,8.8,20.0,54.0,41.34,29.1
2017,8,28,7,45,38.0,107.0,9.0,20.5,122.0,91.55,69.35
2017,8,28,8,0,76.0,160.0,9.2,21.0,190.0,146.04,112.97
2017,8,28,8,15,81.0,184.0,9.2,21.0,220.5,172.1,134.34
2017,8,28,8,30,86.0,208.0,9.2,21.0,251.0,198.78,156.05
2017,8,28,8,45,223.5,222.0,9.25,21.5,350.5,282.58,222.09
2017,8,28,9,0,361.0,236.0,9.3,22.0,450.0,381.79,300.47
2017,8,28,9,15,190.0,238.5,9.15,22.0,352.0,303.58,239.19
2017,8,28,9,30,19.0,241.0,9.0,22.0,254.0,199.96,155.55
2017,8,28,9,45,84.5,301.5,8.9,22.5,364.5,300.51,235.05
2017,8,28,10,0,150.0,362.0,8.8,23.0,475.0,410.57,320.27
2017,8,28,10,15,83.0,317.5,8.7,23.0,381.0,321.12,249.77
2017,8,28,10,30,16.0,273.0,8.6,23.0,287.0,227.59,175.28
2017,8,28,10,45,94.5,354.0,8.55,23.5,436.0,368.12,285.28
2017,8,28,11,0,173.0,435.0,8.5,24.0,585.0,517.62,398.84
2017,8,28,11,15,97.5,383.0,8.5,24.5,468.0,401.92,308.97
2017,8,28,11,30,22.0,331.0,8.5,25.0,351.0,282.81,215.61
2017,8,28,11,45,23.5,342.5,8.55,25.5,364.5,294.17,223.9
2017,8,28,12,0,25.0,354.0,8.6,26.0,378.0,320.32,243.25
2017,8,28,12,15,89.5,417.0,8.55,26.0,501.5,432.08,329.2
2017,8,28,12,30,154.0,480.0,8.5,26.0,625.0,559.88,425.18
2017,8,28,12,45,147.5,477.5,8.5,26.5,615.5,551.83,418.03
2017,8,28,13,0,141.0,475.0,8.5,27.0,606.0,542.89,410.55
2017,8,28,13,15,189.0,466.0,8.35,27.0,639.5,573.78,434.55
2017,8,28,13,30,237.0,457.0,8.2,27.0,673.0,602.64,456.84
2017,8,28,13,45,144.0,425.0,8.1,27.0,555.5,492.98,374.16
2017,8,28,14,0,51.0,393.0,8.0,27.0,438.0,372.22,282.13
2017,8,28,14,15,41.0,362.5,7.85,26.5,398.5,335.78,255.36
2017,8,28,14,30,31.0,332.0,7.7,26.0,359.0,299.95,228.69
2017,8,28,14,45,60.5,346.0,7.55,26.0,394.5,331.49,253.71
2017,8,28,15,0,90.0,360.0,7.4,26.0,430.0,360.78,276.74
2017,8,28,15,15,170.5,340.0,7.2,25.5,462.0,401.58,309.82
2017,8,28,15,30,251.0,320.0,7.0,25.0,494.0,434.2,336.07
2017,8,28,15,45,212.5,299.5,6.85,25.0,440.0,372.69,288.71
2017,8,28,16,0,174.0,279.0,6.7,25.0,386.0,323.96,250.94
2017,8,28,16,15,445.0,187.0,6.4,25.0,427.0,378.93,292.42
2017,8,28,16,30,716.0,95.0,6.1,25.0,468.0,392.86,298.21
2017,8,28,16,45,687.0,89.5,5.85,25.0,415.0,336.16,250.2
2017,8,28,17,0,658.0,84.0,5.6,25.0,362.0,282.48,204.09
2017,8,28,17,15,615.0,78.0,5.35,24.5,307.5,226.95,157.2
2017,8,28,17,30,572.0,72.0,5.1,24.0,253.0,175.4,114.27
2017,8,28,17,45,512.5,63.0,4.95,23.5,200.5,123.42,73.92
2017,8,28,18,0,453.0,54.0,4.8,23.0,148.0,78.02,43.18
2017,8,28,18,15,352.0,42.0,4.75,23.0,101.0,36.5,25.34
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,24.45,13.94
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.49,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.5,11.0,5.5,19.5,17.5,8.65,0.0
2017,8,29,6,30,197.0,22.0,5.6,20.0,35.0,17.93,5.55
2017,8,29,6,45,316.0,34.5,5.75,20.5,80.0,28.1,18.05
2017,8,29,7,0,435.0,47.0,5.9,21.0,125.0,57.43,31.42
2017,8,29,7,15,508.0,55.5,6.1,21.5,178.0,101.29,57.66
2017,8,29,7,30,581.0,64.0,6.3,22.0,231.0,153.45,96.23
2017,8,29,7,45,629.5,69.5,6.5,22.5,287.0,205.53,139.18
2017,8,29,8,0,678.0,75.0,6.7,23.0,343.0,262.33,187.49
2017,8,29,8,15,710.5,80.0,6.8,23.5,398.0,319.37,236.63
2017,8,29,8,30,743.0,85.0,6.9,24.0,453.0,376.75,285.4
2017,8,29,8,45,766.5,88.5,7.0,24.5,505.5,430.65,330.61
2017,8,29,9,0,790.0,92.0,7.1,25.0,558.0,485.17,375.16
2017,8,29,9,15,807.5,95.0,7.1,25.0,606.5,536.27,416.68
2017,8,29,9,30,825.0,98.0,7.1,25.0,655.0,583.37,454.31
2017,8,29,9,45,837.0,101.0,7.15,25.5,697.5,628.75,488.92
2017,8,29,10,0,849.0,104.0,7.2,26.0,740.0,672.51,521.49
2017,8,29,10,15,858.5,106.0,7.1,26.0,777.0,711.75,550.78
2017,8,29,10,30,868.0,108.0,7.0,26.0,814.0,748.73,577.9
2017,8,29,10,45,873.0,111.0,6.95,26.5,843.0,780.71,599.09
2017,8,29,11,0,878.0,114.0,6.9,27.0,872.0,809.79,617.71
2017,8,29,11,15,519.0,286.0,6.8,27.0,737.0,703.28,534.4
2017,8,29,11,30,160.0,458.0,6.7,27.0,602.0,538.64,405.84
2017,8,29,11,45,508.5,300.0,6.65,27.5,768.5,726.81,550.1
2017,8,29,12,0,857.0,142.0,6.6,28.0,935.0,873.12,657.09
2017,8,29,12,15,858.0,142.0,6.55,28.0,940.0,879.72,660.67
2017,8,29,12,30,859.0,142.0,6.5,28.0,945.0,883.04,662.66
2017,8,29,12,45,858.5,142.0,6.45,28.0,941.5,881.77,661.57
2017,8,29,13,0,858.0,142.0,6.4,28.0,938.0,877.21,658.33
2017,8,29,13,15,855.0,141.0,6.3,28.0,926.0,866.39,650.64
2017,8,29,13,30,852.0,140.0,6.2,28.0,914.0,852.34,640.83
2017,8,29,13,45,848.5,138.0,6.15,28.0,894.0,833.86,628.23
2017,8,29,14,0,845.0,136.0,6.1,28.0,874.0,812.27,613.53
2017,8,29,14,15,837.5,134.0,6.0,28.0,846.0,784.53,594.34
2017,8,29,14,30,830.0,132.0,5.9,28.0,818.0,762.97,578.77
2017,8,29,14,45,817.0,131.0,5.85,28.0,782.0,726.02,551.98
2017,8,29,15,0,804.0,130.0,5.8,28.0,746.0,687.06,523.43
2017,8,29,15,15,790.0,127.0,5.65,28.0,704.0,643.85,491.1
2017,8,29,15,30,776.0,124.0,5.5,28.0,662.0,599.2,457.19
2017,8,29,15,45,761.5,119.0,5.35,28.0,615.5,551.29,420.28
2017,8,29,16,0,747.0,114.0,5.2,28.0,569.0,502.52,381.97
2017,8,29,16,15,723.0,109.5,4.95,27.5,518.0,448.58,339.48
2017,8,29,16,30,699.0,105.0,4.7,27.0,467.0,395.49,296.63
2017,8,29,16,45,672.0,97.5,4.45,27.0,413.5,339.58,250.22
2017,8,29,17,0,645.0,90.0,4.2,27.0,360.0,285.32,204.47
2017,8,29,17,15,599.5,83.5,3.85,26.5,305.0,229.21,157.95
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,177.41,115.49
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,125.03,75.47
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,80.01,45.18
2017,8,29,18,15,318.0,44.5,2.7,24.5,97.5,36.84,25.41
2017,8,29,18,30,213.0,31.0,2.6,24.0,51.0,23.59,12.94
2017,8,29,18,45,106.5,15.5,2.55,23.5,25.5,12.2,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.0,12.0,3.85,19.0,16.5,9.44,0.0
2017,8,30,6,30,150.0,24.0,4.0,19.0,33.0,18.22,5.21
2017,8,30,6,45,273.0,38.0,4.15,19.5,77.5,29.01,18.87
2017,8,30,7,0,396.0,52.0,4.3,20.0,122.0,61.73,35.31
2017,8,30,7,15,470.5,62.0,4.4,20.5,175.5,105.02,62.23
2017,8,30,7,30,545.0,72.0,4.5,21.0,229.0,156.9,100.92
2017,8,30,7,45,601.0,78.0,4.65,22.0,285.5,209.4,143.6
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,267.53,191.99
2017,8,30,8,15,691.5,89.0,4.85,23.5,397.5,322.71,239.0
2017,8,30,8,30,726.0,94.0,4.9,24.0,453.0,380.38,287.25
2017,8,30,8,45,754.0,97.0,4.95,24.5,506.5,436.42,333.25
2017,8,30,9,0,782.0,100.0,5.0,25.0,560.0,492.28,377.92
2017,8,30,9,15,800.5,103.5,4.95,25.5,609.0,544.16,418.2
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,595.56,456.91
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,642.4,491.21
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,682.32,519.74
2017,8,30,10,15,860.0,112.0,4.7,27.0,783.0,721.97,548.09
2017,8,30,10,30,870.0,114.0,4.6,27.0,820.0,759.38,574.24
2017,8,30,10,45,879.0,115.0,4.6,27.5,850.5,792.68,595.56
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,823.3,614.54
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,847.78,630.01
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,869.09,643.41
2017,8,30,11,45,900.5,119.0,4.3,28.5,939.5,885.0,651.86
2017,8,30,12,0,903.0,120.0,4.2,29.0,953.0,897.51,658.07
2017,8,30,12,15,904.5,120.0,4.1,29.0,958.5,904.83,662.18
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,908.67,664.11
2017,8,30,12,45,905.0,120.0,3.95,29.0,960.5,906.83,662.64
2017,8,30,13,0,904.0,120.0,3.9,29.0,957.0,901.51,659.01
2017,8,30,13,15,901.5,119.0,3.8,29.0,945.0,890.54,651.5
2017,8,30,13,30,899.0,118.0,3.7,29.0,933.0,876.15,641.84
2017,8,30,13,45,893.5,118.0,3.6,29.5,912.0,856.78,627.72
2017,8,30,14,0,888.0,118.0,3.5,30.0,891.0,834.23,611.61
2017,8,30,14,15,881.5,116.5,3.45,30.0,863.0,806.49,593.56
2017,8,30,14,30,875.0,115.0,3.4,30.0,835.0,775.85,573.55
2017,8,30,14,45,866.0,112.5,3.35,30.0,799.5,739.77,548.77
2017,8,30,15,0,857.0,110.0,3.3,30.0,764.0,701.28,521.74
2017,8,30,15,15,845.0,107.5,3.15,29.5,721.5,658.65,491.91
2017,8,30,15,30,833.0,105.0,3.0,29.0,679.0,618.47,463.04
2017,8,30,15,45,818.5,101.5,2.95,29.0,632.0,569.41,426.6
2017,8,30,16,0,804.0,98.0,2.9,29.0,585.0,519.36,388.53
2017,8,30,16,15,781.5,94.0,2.7,28.5,532.5,464.36,346.22
2017,8,30,16,30,759.0,90.0,2.5,28.0,480.0,409.73,302.98
2017,8,30,16,45,731.0,84.5,2.35,28.0,425.0,352.39,256.19
2017,8,30,17,0,703.0,79.0,2.2,28.0,370.0,294.92,208.45
2017,8,30,17,15,659.5,73.0,2.0,27.0,313.5,236.51,160.67
2017,8,30,17,30,616.0,67.0,1.8,26.0,257.0,182.09,116.35
2017,8,30,17,45,554.0,58.5,1.6,25.5,202.5,127.35,74.31
2017,8,30,18,0,492.0,50.0,1.4,25.0,148.0,79.47,42.09
2017,8,30,18,15,384.0,38.5,1.3,24.0,99.5,35.54,24.32
2017,8,30,18,30,276.0,27.0,1.2,23.0,51.0,22.15,11.58
2017,8,30,18,45,138.0,13.5,1.2,22.5,25.5,10.62,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
