Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,31,6,15,98.0,11.0,2.2,17.5,17.0,8.65,0.0
2017,8,31,6,30,196.0,22.0,2.5,18.0,34.0,17.98,4.48
2017,8,31,6,45,313.0,35.5,2.85,19.0,79.0,28.97,18.86
2017,8,31,7,0,430.0,49.0,3.2,20.0,124.0,62.96,34.71
2017,8,31,7,15,503.5,58.5,3.15,20.5,178.0,108.09,63.11
2017,8,31,7,30,577.0,68.0,3.1,21.0,232.0,161.62,103.36
2017,8,31,7,45,621.5,75.5,3.05,21.5,288.0,214.83,147.41
2017,8,31,8,0,666.0,83.0,3.0,22.0,344.0,272.36,195.92
2017,8,31,8,15,700.0,88.5,2.95,23.0,399.5,328.47,242.88
2017,8,31,8,30,734.0,94.0,2.9,24.0,455.0,388.18,291.47
2017,8,31,8,45,755.0,99.5,2.85,25.0,507.5,442.65,334.73
2017,8,31,9,0,776.0,105.0,2.8,26.0,560.0,497.5,376.68
2017,8,31,9,15,794.5,108.5,2.75,26.0,609.0,549.23,416.44
2017,8,31,9,30,813.0,112.0,2.7,26.0,658.0,600.47,454.74
2017,8,31,9,45,824.0,116.5,2.65,26.5,701.0,647.11,487.74
2017,8,31,10,0,835.0,121.0,2.6,27.0,744.0,692.09,518.58
2017,8,31,10,15,845.5,123.0,2.55,27.0,781.0,732.47,546.52
2017,8,31,10,30,856.0,125.0,2.5,27.0,818.0,762.49,567.05
2017,8,31,10,45,861.5,128.0,2.5,27.5,847.5,794.41,586.96
2017,8,31,11,0,867.0,131.0,2.5,28.0,877.0,823.49,604.25
2017,8,31,11,15,624.5,264.5,2.4,28.0,809.5,780.12,569.82
2017,8,31,11,30,382.0,398.0,2.3,28.0,742.0,689.72,502.95
2017,8,31,11,45,607.0,283.5,2.25,28.5,838.5,804.2,583.93
2017,8,31,12,0,832.0,169.0,2.2,29.0,935.0,896.84,645.55
2017,8,31,12,15,833.0,169.5,2.15,29.0,940.0,903.92,648.59
2017,8,31,12,30,834.0,170.0,2.1,29.0,945.0,907.63,650.35
2017,8,31,12,45,835.5,168.0,2.05,29.0,942.0,906.14,648.91
2017,8,31,13,0,837.0,166.0,2.0,29.0,939.0,901.24,645.45
2017,8,31,13,15,833.5,165.0,1.9,29.0,926.5,889.53,637.26
2017,8,31,13,30,830.0,164.0,1.8,29.0,914.0,874.54,627.12
2017,8,31,13,45,826.0,161.5,1.75,29.5,893.5,854.57,613.17
2017,8,31,14,0,822.0,159.0,1.7,30.0,873.0,831.51,597.37
2017,8,31,14,15,814.0,157.0,1.65,29.5,844.5,802.76,579.84
2017,8,31,14,30,806.0,155.0,1.6,29.0,816.0,771.37,560.11
2017,8,31,14,45,790.5,154.5,1.6,29.0,779.0,733.39,534.94
2017,8,31,15,0,775.0,154.0,1.6,29.0,742.0,693.61,508.13
2017,8,31,15,15,760.0,150.0,1.55,29.0,699.5,652.02,479.23
2017,8,31,15,30,745.0,146.0,1.5,29.0,657.0,606.15,446.86
2017,8,31,15,45,730.0,139.5,1.5,29.0,610.0,557.02,411.8
2017,8,31,16,0,715.0,133.0,1.5,29.0,563.0,507.2,375.27
2017,8,31,16,15,689.0,127.0,1.4,29.0,511.0,452.23,333.62
2017,8,31,16,30,663.0,121.0,1.3,29.0,459.0,398.2,291.67
2017,8,31,16,45,632.5,113.0,1.25,29.0,405.0,342.04,247.38
2017,8,31,17,0,602.0,105.0,1.2,29.0,351.0,287.97,203.78
2017,8,31,17,15,553.5,96.0,1.1,28.0,295.5,230.88,158.56
2017,8,31,17,30,505.0,87.0,1.0,27.0,240.0,178.57,117.19
2017,8,31,17,45,439.0,74.5,0.95,26.5,187.5,122.91,75.11
2017,8,31,18,0,373.0,62.0,0.9,26.0,135.0,78.39,44.89
2017,8,31,18,15,272.5,45.5,0.9,25.5,89.0,38.01,22.76
2017,8,31,18,30,172.0,29.0,0.9,25.0,43.0,21.97,10.91
2017,8,31,18,45,86.0,14.5,0.95,24.5,21.5,11.41,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,6,15,55.5,11.0,1.35,18.5,14.0,8.65,0.0
2017,9,1,6,30,111.0,22.0,1.6,19.0,28.0,16.64,3.0
2017,9,1,6,45,212.0,40.5,1.9,20.0,70.5,30.45,19.98
2017,9,1,7,0,313.0,59.0,2.2,21.0,113.0,63.85,37.95
2017,9,1,7,15,386.0,73.0,2.05,21.5,165.0,105.64,65.52
2017,9,1,7,30,459.0,87.0,1.9,22.0,217.0,155.88,103.21
2017,9,1,7,45,512.0,97.0,1.8,22.5,272.0,210.37,147.12
2017,9,1,8,0,565.0,107.0,1.7,23.0,327.0,266.76,193.11
2017,9,1,8,15,602.5,114.5,1.4,24.0,382.0,320.76,236.5
2017,9,1,8,30,640.0,122.0,1.1,25.0,437.0,377.75,280.57
2017,9,1,8,45,668.5,128.0,0.8,26.0,489.5,431.98,320.51
2017,9,1,9,0,697.0,134.0,0.5,27.0,542.0,487.54,358.83
2017,9,1,9,15,718.0,139.0,0.45,27.0,590.5,539.06,395.63
2017,9,1,9,30,739.0,144.0,0.4,27.0,639.0,590.54,431.18
2017,9,1,9,45,754.0,148.5,0.4,27.5,682.0,637.37,462.16
2017,9,1,10,0,769.0,153.0,0.4,28.0,725.0,680.15,489.64
2017,9,1,10,15,536.0,264.5,0.45,28.0,673.0,639.7,459.73
2017,9,1,10,30,303.0,376.0,0.5,28.0,621.0,569.8,409.9
2017,9,1,10,45,557.5,269.5,0.55,28.5,740.5,698.75,500.17
2017,9,1,11,0,812.0,163.0,0.6,29.0,860.0,822.81,582.07
2017,9,1,11,15,818.0,164.5,0.6,29.0,882.5,847.66,595.39
2017,9,1,11,30,824.0,166.0,0.6,29.0,905.0,869.55,608.09
2017,9,1,11,45,816.0,175.0,0.65,29.5,915.5,883.02,615.36
2017,9,1,12,0,808.0,184.0,0.7,30.0,926.0,892.9,620.61
2017,9,1,12,15,809.5,184.5,0.7,30.0,931.5,900.22,624.75
2017,9,1,12,30,811.0,185.0,0.7,30.0,937.0,904.23,627.03
2017,9,1,12,45,562.5,314.5,0.75,30.0,835.5,807.0,563.14
2017,9,1,13,0,314.0,444.0,0.8,30.0,734.0,687.39,483.1
2017,9,1,13,15,187.5,431.0,0.85,30.0,604.0,547.61,390.92
2017,9,1,13,30,61.0,418.0,0.9,30.0,474.0,409.41,295.32
2017,9,1,13,45,437.0,292.0,1.0,30.5,672.0,653.43,470.96
2017,9,1,14,0,813.0,166.0,1.1,31.0,870.0,833.43,591.77
2017,9,1,14,15,805.0,164.0,1.2,30.5,841.0,804.77,573.95
2017,9,1,14,30,797.0,162.0,1.3,30.0,812.0,773.48,556.25
2017,9,1,14,45,521.5,259.5,1.4,30.0,677.5,632.37,459.55
2017,9,1,15,0,246.0,357.0,1.5,30.0,543.0,481.41,353.13
2017,9,1,15,15,497.0,252.0,1.55,30.0,600.0,566.48,417.33
2017,9,1,15,30,748.0,147.0,1.6,30.0,657.0,611.16,450.04
2017,9,1,15,45,451.5,209.5,1.65,30.0,511.0,456.17,338.54
2017,9,1,16,0,155.0,272.0,1.7,30.0,365.0,312.07,233.08
2017,9,1,16,15,409.0,197.5,1.65,29.5,411.5,376.46,280.99
2017,9,1,16,30,663.0,123.0,1.6,29.0,458.0,401.66,295.74
2017,9,1,16,45,631.0,114.5,1.6,29.0,404.0,344.35,250.12
2017,9,1,17,0,599.0,106.0,1.6,29.0,350.0,289.31,205.7
2017,9,1,17,15,551.0,97.0,1.5,28.0,294.0,232.34,160.34
2017,9,1,17,30,503.0,88.0,1.4,27.0,238.0,180.11,118.81
2017,9,1,17,45,436.0,75.0,1.35,26.5,185.0,123.82,76.03
2017,9,1,18,0,369.0,62.0,1.3,26.0,132.0,78.84,45.23
2017,9,1,18,15,268.0,45.0,1.3,25.0,86.5,38.11,22.58
2017,9,1,18,30,167.0,28.0,1.3,24.0,41.0,21.21,9.88
2017,9,1,18,45,83.5,14.0,1.3,23.5,20.5,11.02,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,10.5,1.55,19.5,14.0,8.26,0.0
2017,9,2,6,30,108.0,21.0,1.8,20.0,28.0,15.9,1.82
2017,9,2,6,45,214.5,39.5,2.1,20.5,70.5,29.75,19.29
2017,9,2,7,0,321.0,58.0,2.4,21.0,113.0,65.23,38.35
2017,9,2,7,15,395.0,71.5,2.35,21.5,165.0,107.54,66.56
2017,9,2,7,30,469.0,85.0,2.3,22.0,217.0,158.39,105.03
2017,9,2,7,45,523.5,94.5,2.25,23.0,272.5,213.62,149.5
2017,9,2,8,0,578.0,104.0,2.2,24.0,328.0,270.93,196.05
2017,9,2,8,15,615.0,111.0,2.2,24.5,382.5,325.19,240.74
2017,9,2,8,30,652.0,118.0,2.2,25.0,437.0,382.35,286.77
2017,9,2,8,45,678.0,124.5,2.2,26.0,489.0,436.58,328.87
2017,9,2,9,0,704.0,131.0,2.2,27.0,541.0,491.89,370.31
2017,9,2,9,15,724.0,135.5,2.15,27.0,589.0,542.78,408.59
2017,9,2,9,30,744.0,140.0,2.1,27.0,637.0,593.52,445.7
2017,9,2,9,45,757.0,145.0,2.05,27.5,679.5,639.76,477.67
2017,9,2,10,0,770.0,150.0,2.0,28.0,722.0,681.88,505.93
2017,9,2,10,15,781.5,153.0,2.0,28.0,758.5,721.76,533.26
2017,9,2,10,30,793.0,156.0,2.0,28.0,795.0,759.71,558.78
2017,9,2,10,45,799.5,159.5,2.0,28.5,824.0,792.03,578.95
2017,9,2,11,0,806.0,163.0,2.0,29.0,853.0,821.73,597.05
2017,9,2,11,15,811.5,164.5,2.0,29.0,874.5,846.02,612.05
2017,9,2,11,30,817.0,166.0,2.0,29.0,896.0,867.34,625.15
2017,9,2,11,45,807.0,176.0,2.0,29.5,906.0,879.82,631.33
2017,9,2,12,0,797.0,186.0,2.0,30.0,916.0,888.65,635.3
2017,9,2,12,15,607.0,292.5,2.0,30.0,850.5,830.02,593.5
2017,9,2,12,30,417.0,399.0,2.0,30.0,785.0,755.47,540.53
2017,9,2,12,45,607.5,292.0,2.05,30.0,851.5,830.95,595.74
2017,9,2,13,0,798.0,185.0,2.1,30.0,918.0,890.76,637.99
2017,9,2,13,15,546.5,310.0,2.1,30.0,809.0,782.4,562.28
2017,9,2,13,30,295.0,435.0,2.1,30.0,700.0,656.14,473.28
2017,9,2,13,45,538.0,307.0,2.15,30.0,776.0,753.34,545.63
2017,9,2,14,0,781.0,179.0,2.2,30.0,852.0,821.72,596.0
2017,9,2,14,15,531.5,282.0,2.2,30.0,733.5,697.9,508.27
2017,9,2,14,30,282.0,385.0,2.2,30.0,615.0,567.78,415.41
2017,9,2,14,45,493.5,285.5,2.25,30.0,665.5,636.57,468.28
2017,9,2,15,0,705.0,186.0,2.3,30.0,716.0,682.32,502.83
2017,9,2,15,15,688.5,181.0,2.25,30.0,674.5,637.95,471.27
2017,9,2,15,30,672.0,176.0,2.2,30.0,633.0,592.64,439.11
2017,9,2,15,45,605.0,179.5,2.15,30.0,568.0,525.07,390.31
2017,9,2,16,0,538.0,183.0,2.1,30.0,503.0,456.38,340.01
2017,9,2,16,15,558.0,165.0,2.0,29.5,470.0,421.14,313.5
2017,9,2,16,30,578.0,147.0,1.9,29.0,437.0,382.69,283.28
2017,9,2,16,45,543.0,136.5,1.8,28.5,383.5,327.1,239.83
2017,9,2,17,0,508.0,126.0,1.7,28.0,330.0,274.32,197.73
2017,9,2,17,15,458.5,113.5,1.55,27.5,276.0,219.26,153.8
2017,9,2,17,30,409.0,101.0,1.4,27.0,222.0,169.28,114.12
2017,9,2,17,45,344.0,84.5,1.3,26.5,171.0,119.37,76.34
2017,9,2,18,0,279.0,68.0,1.2,26.0,120.0,77.0,46.75
2017,9,2,18,15,191.5,47.0,1.2,25.5,77.0,38.65,23.32
2017,9,2,18,30,104.0,26.0,1.2,25.0,34.0,19.64,8.04
2017,9,2,18,45,52.0,13.0,1.2,24.5,17.0,10.23,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,6,15,13.0,9.5,1.0,19.5,10.0,7.47,0.0
2017,9,3,6,30,26.0,19.0,1.2,20.0,20.0,14.56,0.39
2017,9,3,6,45,102.5,42.5,1.45,20.5,58.0,31.28,20.52
2017,9,3,7,0,179.0,66.0,1.7,21.0,96.0,62.55,40.18
2017,9,3,7,15,271.0,77.0,1.55,21.5,142.5,98.46,64.26
2017,9,3,7,30,363.0,88.0,1.4,22.0,189.0,143.69,97.52
2017,9,3,7,45,367.5,110.0,1.25,23.0,232.5,187.12,133.75
2017,9,3,8,0,372.0,132.0,1.1,24.0,276.0,230.8,169.75
2017,9,3,8,15,418.0,146.0,1.15,24.5,331.0,282.79,211.01
2017,9,3,8,30,464.0,160.0,1.2,25.0,386.0,339.14,254.94
2017,9,3,8,45,529.0,165.0,1.3,26.0,450.5,400.63,301.27
2017,9,3,9,0,594.0,170.0,1.4,27.0,515.0,472.87,354.23
2017,9,3,9,15,617.0,177.0,1.4,27.0,562.5,522.99,391.09
2017,9,3,9,30,640.0,184.0,1.4,27.0,610.0,573.47,427.43
2017,9,3,9,45,573.5,223.5,1.45,27.5,624.0,588.77,436.97
2017,9,3,10,0,507.0,263.0,1.5,28.0,638.0,602.54,444.96
2017,9,3,10,15,602.5,234.5,1.55,28.0,702.5,672.13,494.21
2017,9,3,10,30,698.0,206.0,1.6,28.0,767.0,741.79,542.32
2017,9,3,10,45,706.0,210.0,1.65,28.5,795.5,773.85,562.24
2017,9,3,11,0,714.0,214.0,1.7,29.0,824.0,803.63,580.7
2017,9,3,11,15,721.0,216.5,1.75,29.0,845.5,828.78,597.15
2017,9,3,11,30,728.0,219.0,1.8,29.0,867.0,851.28,611.84
2017,9,3,11,45,713.0,233.0,1.85,29.5,876.5,862.3,617.36
2017,9,3,12,0,698.0,247.0,1.9,30.0,886.0,869.76,620.69
2017,9,3,12,15,699.5,247.5,1.95,30.0,890.5,876.55,625.38
2017,9,3,12,30,701.0,248.0,2.0,30.0,895.0,880.29,628.16
2017,9,3,12,45,703.0,246.0,2.05,30.0,892.0,879.18,627.97
2017,9,3,13,0,705.0,244.0,2.1,30.0,889.0,874.97,625.85
2017,9,3,13,15,615.5,299.5,2.15,30.0,857.5,836.67,599.42
2017,9,3,13,30,526.0,355.0,2.2,30.0,826.0,798.26,572.91
2017,9,3,13,45,503.5,348.5,2.25,30.0,791.0,762.95,550.33
2017,9,3,14,0,481.0,342.0,2.3,30.0,756.0,726.28,526.52
2017,9,3,14,15,453.0,336.5,2.3,29.5,716.0,685.05,499.96
2017,9,3,14,30,425.0,331.0,2.3,29.0,676.0,643.39,472.71
2017,9,3,14,45,438.5,309.5,2.3,29.0,651.0,618.74,456.65
2017,9,3,15,0,452.0,288.0,2.3,29.0,626.0,591.57,438.44
2017,9,3,15,15,485.0,257.0,2.3,29.0,601.0,566.65,421.78
2017,9,3,15,30,518.0,226.0,2.3,29.0,576.0,537.46,401.55
2017,9,3,15,45,560.0,193.5,2.3,29.0,546.5,507.68,380.26
2017,9,3,16,0,602.0,161.0,2.3,29.0,517.0,478.36,358.28
2017,9,3,16,15,548.5,166.0,2.15,28.5,467.0,419.08,313.75
2017,9,3,16,30,495.0,171.0,2.0,28.0,417.0,369.28,275.58
2017,9,3,16,45,466.0,156.0,1.95,28.0,366.0,316.21,233.81
2017,9,3,17,0,437.0,141.0,1.9,28.0,315.0,265.5,193.12
2017,9,3,17,15,391.0,125.0,1.75,27.0,262.5,212.21,151.11
2017,9,3,17,30,345.0,109.0,1.6,26.0,210.0,163.76,112.91
2017,9,3,17,45,288.0,89.0,1.45,25.5,160.5,113.16,74.06
2017,9,3,18,0,231.0,69.0,1.3,25.0,111.0,72.98,45.29
2017,9,3,18,15,153.5,46.0,1.3,24.5,70.0,37.28,22.47
2017,9,3,18,30,76.0,23.0,1.3,24.0,29.0,17.43,5.77
2017,9,3,18,45,38.0,11.5,1.3,23.5,14.5,9.05,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,27.0,8.5,1.05,19.5,10.0,6.69,0.0
2017,9,4,6,30,54.0,17.0,1.2,20.0,20.0,13.02,0.0
2017,9,4,6,45,128.5,41.0,1.4,20.5,59.5,30.84,20.1
2017,9,4,7,0,203.0,65.0,1.6,21.0,99.0,64.52,40.74
2017,9,4,7,15,267.5,85.5,1.5,21.5,148.5,103.73,68.62
2017,9,4,7,30,332.0,106.0,1.4,22.0,198.0,154.11,107.31
2017,9,4,7,45,385.5,121.0,1.3,23.0,251.0,202.46,145.52
2017,9,4,8,0,439.0,136.0,1.2,24.0,304.0,256.56,188.33
2017,9,4,8,15,478.0,148.0,1.15,24.5,357.5,308.41,229.63
2017,9,4,8,30,517.0,160.0,1.1,25.0,411.0,363.68,272.61
2017,9,4,8,45,554.0,166.5,1.05,25.5,463.0,416.44,312.6
2017,9,4,9,0,591.0,173.0,1.0,26.0,515.0,471.61,353.15
2017,9,4,9,15,614.0,180.0,1.1,26.0,563.0,527.08,394.17
2017,9,4,9,30,637.0,187.0,1.2,26.0,611.0,577.57,430.91
2017,9,4,9,45,656.0,192.0,1.3,26.5,653.5,623.78,463.13
2017,9,4,10,0,675.0,197.0,1.4,27.0,696.0,669.39,494.26
2017,9,4,10,15,688.5,201.5,1.45,27.0,732.5,709.67,521.77
2017,9,4,10,30,702.0,206.0,1.5,27.0,769.0,748.41,547.88
2017,9,4,10,45,714.0,207.5,1.55,27.5,799.0,781.51,568.86
2017,9,4,11,0,726.0,209.0,1.6,28.0,829.0,812.48,588.18
2017,9,4,11,15,733.0,211.5,1.65,28.0,850.5,837.87,604.76
2017,9,4,11,30,740.0,214.0,1.7,28.0,872.0,860.55,619.57
2017,9,4,11,45,788.0,186.5,1.8,28.5,896.5,879.78,632.07
2017,9,4,12,0,836.0,159.0,1.9,29.0,921.0,905.8,648.0
2017,9,4,12,15,837.5,159.0,1.95,29.0,926.0,912.64,652.44
2017,9,4,12,30,839.0,159.0,2.0,29.0,931.0,916.09,655.01
2017,9,4,12,45,841.0,157.0,2.1,29.5,927.5,914.69,653.82
2017,9,4,13,0,843.0,155.0,2.2,30.0,924.0,909.85,650.54
2017,9,4,13,15,840.0,154.0,2.25,30.0,912.0,898.11,643.79
2017,9,4,13,30,837.0,153.0,2.3,30.0,900.0,883.06,635.01
2017,9,4,13,45,834.5,150.0,2.35,30.0,880.0,863.32,623.26
2017,9,4,14,0,832.0,147.0,2.4,30.0,860.0,840.39,609.44
2017,9,4,14,15,824.5,145.0,2.4,29.5,831.0,811.34,592.39
2017,9,4,14,30,817.0,143.0,2.4,29.0,802.0,779.6,572.84
2017,9,4,14,45,800.5,143.0,2.4,29.0,765.0,740.55,546.48
2017,9,4,15,0,784.0,143.0,2.4,29.0,728.0,699.75,518.51
2017,9,4,15,15,769.5,139.5,2.35,29.0,685.5,655.64,487.56
2017,9,4,15,30,755.0,136.0,2.3,29.0,643.0,611.9,456.19
2017,9,4,15,45,740.0,129.5,2.3,29.0,596.5,561.87,419.94
2017,9,4,16,0,725.0,123.0,2.3,29.0,550.0,511.17,382.24
2017,9,4,16,15,699.5,118.0,2.15,28.5,498.0,456.4,340.81
2017,9,4,16,30,674.0,113.0,2.0,28.0,446.0,402.52,298.88
2017,9,4,16,45,643.0,104.5,1.95,28.0,392.0,344.67,252.62
2017,9,4,17,0,612.0,96.0,1.9,28.0,338.0,289.0,207.07
2017,9,4,17,15,562.5,87.5,1.75,27.0,282.5,231.01,160.32
2017,9,4,17,30,513.0,79.0,1.6,26.0,227.0,177.92,117.53
2017,9,4,17,45,445.5,67.0,1.45,25.5,174.5,124.59,76.48
2017,9,4,18,0,378.0,55.0,1.3,25.0,122.0,79.03,44.7
2017,9,4,18,15,268.0,39.0,1.3,24.0,77.5,35.33,19.39
2017,9,4,18,30,158.0,23.0,1.3,23.0,33.0,17.52,4.78
2017,9,4,18,45,79.0,11.5,1.3,22.5,16.5,9.05,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,49.0,10.0,1.1,20.5,12.5,7.87,0.0
2017,9,5,6,30,98.0,20.0,1.3,21.0,25.0,15.13,0.0
2017,9,5,6,45,211.5,37.5,1.5,21.5,67.0,30.21,19.41
2017,9,5,7,0,325.0,55.0,1.7,22.0,109.0,68.36,39.26
2017,9,5,7,15,402.0,67.5,1.7,22.5,160.5,111.42,68.79
2017,9,5,7,30,479.0,80.0,1.7,23.0,212.0,166.93,111.4
2017,9,5,7,45,537.0,87.5,1.75,24.0,267.0,219.09,153.46
2017,9,5,8,0,595.0,95.0,1.8,25.0,322.0,277.19,200.58
2017,9,5,8,15,631.5,101.5,1.65,25.5,376.5,332.17,245.38
2017,9,5,8,30,668.0,108.0,1.5,26.0,431.0,389.94,291.05
2017,9,5,8,45,694.5,113.5,1.4,26.5,483.0,444.57,333.05
2017,9,5,9,0,721.0,119.0,1.3,27.0,535.0,500.26,374.26
2017,9,5,9,15,741.0,123.0,1.15,27.5,583.0,551.59,410.5
2017,9,5,9,30,761.0,127.0,1.0,28.0,631.0,601.48,444.16
2017,9,5,9,45,773.0,132.0,0.85,28.5,673.5,647.29,473.45
2017,9,5,10,0,785.0,137.0,0.7,29.0,716.0,691.63,500.39
2017,9,5,10,15,796.5,140.0,0.75,29.0,752.0,732.07,527.32
2017,9,5,10,30,808.0,143.0,0.8,29.0,788.0,770.51,552.56
2017,9,5,10,45,812.0,147.0,0.85,29.5,816.5,801.72,571.57
2017,9,5,11,0,816.0,151.0,0.9,30.0,845.0,830.13,588.04
2017,9,5,11,15,821.5,152.5,1.05,30.0,866.5,854.54,604.6
2017,9,5,11,30,827.0,154.0,1.2,30.0,888.0,875.95,619.33
2017,9,5,11,45,820.5,161.5,1.35,30.0,898.5,889.31,629.06
2017,9,5,12,0,814.0,169.0,1.5,30.0,909.0,899.13,636.69
2017,9,5,12,15,815.0,169.5,1.55,30.0,913.5,905.8,641.2
2017,9,5,12,30,816.0,170.0,1.6,30.0,918.0,909.14,643.76
2017,9,5,12,45,814.0,170.0,1.7,30.5,913.5,906.0,641.67
2017,9,5,13,0,812.0,170.0,1.8,31.0,909.0,899.53,637.59
2017,9,5,13,15,808.5,169.0,1.85,31.0,896.0,887.55,630.86
2017,9,5,13,30,805.0,168.0,1.9,31.0,883.0,872.37,622.19
2017,9,5,13,45,614.5,262.0,1.95,31.0,800.5,788.86,565.74
2017,9,5,14,0,424.0,356.0,2.0,31.0,718.0,695.91,501.36
2017,9,5,14,15,595.0,260.5,2.0,30.5,750.0,739.93,536.64
2017,9,5,14,30,766.0,165.0,2.0,30.0,782.0,762.9,556.56
2017,9,5,14,45,751.5,163.5,2.0,30.0,745.5,729.67,533.87
2017,9,5,15,0,737.0,162.0,2.0,30.0,709.0,689.89,506.96
2017,9,5,15,15,680.0,175.0,1.9,30.0,656.5,633.63,467.17
2017,9,5,15,30,623.0,188.0,1.8,30.0,604.0,578.83,427.96
2017,9,5,15,45,636.0,168.5,1.75,30.0,566.0,539.11,399.67
2017,9,5,16,0,649.0,149.0,1.7,30.0,528.0,496.35,368.21
2017,9,5,16,15,595.0,145.0,1.65,29.5,467.0,432.0,320.91
2017,9,5,16,30,541.0,141.0,1.6,29.0,406.0,366.24,271.58
2017,9,5,16,45,488.5,136.5,1.6,29.0,354.0,310.89,228.52
2017,9,5,17,0,436.0,132.0,1.6,29.0,302.0,260.15,188.38
2017,9,5,17,15,391.5,116.5,1.5,28.0,250.5,207.54,146.97
2017,9,5,17,30,347.0,101.0,1.4,27.0,199.0,159.62,109.15
2017,9,5,17,45,280.0,83.0,1.3,26.5,150.5,111.45,72.63
2017,9,5,18,0,213.0,65.0,1.2,26.0,102.0,69.55,42.72
2017,9,5,18,15,133.5,42.5,1.2,25.5,62.5,35.0,20.28
2017,9,5,18,30,54.0,20.0,1.2,25.0,23.0,15.18,2.02
2017,9,5,18,45,27.0,10.0,1.25,24.5,11.5,7.87,0.0
2017,9,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,17.5,6.5,4.72,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,9.32,0.0
2017,9,6,6,45,86.5,38.0,3.95,18.5,50.0,29.71,17.46
2017,9,6,7,0,144.0,64.0,4.1,19.0,87.0,61.68,40.3
2017,9,6,7,15,199.0,89.0,4.3,19.0,135.5,100.12,69.32
2017,9,6,7,30,254.0,114.0,4.5,19.0,184.0,145.4,105.34
2017,9,6,7,45,149.5,130.5,4.7,19.5,174.0,145.49,110.52
2017,9,6,8,0,45.0,147.0,4.9,20.0,164.0,131.64,102.62
2017,9,6,8,15,85.5,177.0,5.0,20.5,216.0,174.38,136.63
2017,9,6,8,30,126.0,207.0,5.1,21.0,268.0,228.67,179.78
2017,9,6,8,45,202.5,226.0,5.25,21.5,337.0,289.24,227.47
2017,9,6,9,0,279.0,245.0,5.4,22.0,406.0,366.37,287.8
2017,9,6,9,15,414.0,237.0,5.4,22.5,498.5,462.5,362.19
2017,9,6,9,30,549.0,229.0,5.4,23.0,591.0,560.93,437.12
2017,9,6,9,45,575.0,233.0,5.4,23.5,635.0,607.52,471.27
2017,9,6,10,0,601.0,237.0,5.4,24.0,679.0,654.3,505.05
2017,9,6,10,15,616.0,243.0,5.35,24.0,716.0,698.89,537.24
2017,9,6,10,30,631.0,249.0,5.3,24.0,753.0,738.08,565.15
2017,9,6,10,45,649.0,249.5,5.25,24.5,784.0,773.56,589.03
2017,9,6,11,0,667.0,250.0,5.2,25.0,815.0,807.36,611.36
2017,9,6,11,15,675.0,252.5,5.15,25.0,837.0,832.51,628.42
2017,9,6,11,30,683.0,255.0,5.1,25.0,859.0,855.14,643.63
2017,9,6,11,45,739.0,224.0,5.05,25.5,886.5,887.4,665.45
2017,9,6,12,0,795.0,193.0,5.0,26.0,914.0,907.13,677.7
2017,9,6,12,15,797.0,193.0,4.9,26.0,919.0,914.1,681.49
2017,9,6,12,30,799.0,193.0,4.8,26.0,924.0,917.78,683.2
2017,9,6,12,45,807.0,187.0,4.75,26.5,922.5,918.27,681.84
2017,9,6,13,0,815.0,181.0,4.7,27.0,921.0,915.31,678.29
2017,9,6,13,15,812.5,180.0,4.6,27.0,908.5,904.07,670.3
2017,9,6,13,30,810.0,179.0,4.5,27.0,896.0,889.57,660.43
2017,9,6,13,45,813.5,172.0,4.4,27.0,877.5,871.63,648.43
2017,9,6,14,0,817.0,165.0,4.3,27.0,859.0,850.29,634.22
2017,9,6,14,15,809.0,162.5,4.2,27.0,830.0,820.46,614.08
2017,9,6,14,30,801.0,160.0,4.1,27.0,801.0,788.0,591.46
2017,9,6,14,45,799.5,152.0,4.05,27.0,767.0,752.98,567.17
2017,9,6,15,0,798.0,144.0,4.0,27.0,733.0,715.23,540.58
2017,9,6,15,15,783.0,140.0,3.85,26.5,690.0,669.53,508.39
2017,9,6,15,30,768.0,136.0,3.7,26.0,647.0,624.36,475.85
2017,9,6,15,45,759.5,127.5,3.6,26.0,600.5,575.37,439.12
2017,9,6,16,0,751.0,119.0,3.5,26.0,554.0,525.11,400.53
2017,9,6,16,15,725.0,113.5,3.2,25.5,501.0,468.13,356.27
2017,9,6,16,30,699.0,108.0,2.9,25.0,448.0,412.07,311.57
2017,9,6,16,45,675.5,98.0,2.65,25.0,394.0,354.11,263.82
2017,9,6,17,0,652.0,88.0,2.4,25.0,340.0,297.52,216.15
2017,9,6,17,15,601.5,80.0,2.15,24.0,283.0,237.22,166.49
2017,9,6,17,30,551.0,72.0,1.9,23.0,226.0,181.92,120.94
2017,9,6,17,45,487.5,60.0,1.65,22.0,173.0,126.66,77.41
2017,9,6,18,0,424.0,48.0,1.4,21.0,120.0,78.66,43.09
2017,9,6,18,15,302.5,33.5,1.35,20.5,74.5,34.68,17.99
2017,9,6,18,30,181.0,19.0,1.3,20.0,29.0,15.48,0.45
2017,9,6,18,45,90.5,9.5,1.3,19.5,14.5,7.47,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,8.5,1.55,12.5,13.5,6.69,0.0
2017,9,7,6,30,210.0,17.0,1.8,13.0,27.0,13.93,0.0
2017,9,7,6,45,339.5,30.0,2.1,14.0,72.5,30.91,15.78
2017,9,7,7,0,469.0,43.0,2.4,15.0,118.0,76.01,40.71
2017,9,7,7,15,546.0,51.5,2.3,15.5,173.5,125.35,75.96
2017,9,7,7,30,623.0,60.0,2.2,16.0,229.0,183.47,122.73
2017,9,7,7,45,668.5,66.5,2.1,17.0,286.5,240.06,171.16
2017,9,7,8,0,714.0,73.0,2.0,18.0,344.0,302.34,224.14
2017,9,7,8,15,747.5,78.0,2.2,19.0,401.0,361.23,274.07
2017,9,7,8,30,781.0,83.0,2.4,20.0,458.0,422.36,324.39
2017,9,7,8,45,802.5,87.5,2.6,21.0,511.5,479.16,369.98
2017,9,7,9,0,824.0,92.0,2.8,22.0,565.0,536.27,414.26
2017,9,7,9,15,841.5,95.5,2.85,22.5,614.5,590.08,455.1
2017,9,7,9,30,859.0,99.0,2.9,23.0,664.0,638.75,491.09
2017,9,7,9,45,869.0,102.5,2.95,23.5,707.5,685.0,524.26
2017,9,7,10,0,879.0,106.0,3.0,24.0,751.0,729.33,555.19
2017,9,7,10,15,889.0,108.0,3.0,24.0,788.5,770.12,583.85
2017,9,7,10,30,899.0,110.0,3.0,24.0,826.0,808.54,609.15
2017,9,7,10,45,903.5,113.0,3.0,24.5,855.0,840.9,628.89
2017,9,7,11,0,908.0,116.0,3.0,25.0,884.0,870.2,646.42
2017,9,7,11,15,913.0,117.0,3.0,25.0,906.0,894.89,662.07
2017,9,7,11,30,918.0,118.0,3.0,25.0,928.0,916.31,675.58
2017,9,7,11,45,913.5,123.0,3.0,25.5,939.5,929.61,682.43
2017,9,7,12,0,909.0,128.0,3.0,26.0,951.0,939.2,686.97
2017,9,7,12,15,910.0,128.5,3.0,26.0,955.0,946.05,691.19
2017,9,7,12,30,911.0,129.0,3.0,26.0,959.0,949.34,693.23
2017,9,7,12,45,910.0,128.5,3.0,26.0,954.5,946.39,691.32
2017,9,7,13,0,909.0,128.0,3.0,26.0,950.0,939.88,687.26
2017,9,7,13,15,906.0,127.0,3.0,26.0,937.0,927.63,679.56
2017,9,7,13,30,903.0,126.0,3.0,26.0,924.0,911.92,669.71
2017,9,7,13,45,897.5,125.0,3.05,26.0,902.0,890.69,656.63
2017,9,7,14,0,892.0,124.0,3.1,26.0,880.0,866.24,641.42
2017,9,7,14,15,884.5,122.5,3.05,26.0,850.0,836.65,622.12
2017,9,7,14,30,877.0,121.0,3.0,26.0,820.0,804.2,600.88
2017,9,7,14,45,861.0,121.0,3.0,26.0,781.0,764.13,574.19
2017,9,7,15,0,845.0,121.0,3.0,26.0,742.0,729.36,549.7
2017,9,7,15,15,830.5,118.0,3.0,26.0,698.5,683.1,516.9
2017,9,7,15,30,816.0,115.0,3.0,26.0,655.0,635.38,482.36
2017,9,7,15,45,797.5,111.0,3.0,26.0,605.5,583.18,443.75
2017,9,7,16,0,779.0,107.0,3.0,26.0,556.0,530.44,403.7
2017,9,7,16,15,753.0,102.5,2.85,25.5,502.0,473.36,359.73
2017,9,7,16,30,727.0,98.0,2.7,25.0,448.0,416.59,314.73
2017,9,7,16,45,691.5,92.0,2.55,24.5,392.0,356.23,265.86
2017,9,7,17,0,656.0,86.0,2.4,24.0,336.0,298.44,217.86
2017,9,7,17,15,605.0,78.0,2.15,23.0,279.0,237.67,167.57
2017,9,7,17,30,554.0,70.0,1.9,22.0,222.0,181.95,121.41
2017,9,7,17,45,478.0,59.0,1.65,21.5,168.0,125.4,76.91
2017,9,7,18,0,402.0,48.0,1.4,21.0,114.0,77.61,42.86
2017,9,7,18,15,281.0,33.0,1.4,20.0,70.0,34.36,17.68
2017,9,7,18,30,160.0,18.0,1.4,19.0,26.0,14.63,0.0
2017,9,7,18,45,80.0,9.0,1.4,18.5,13.0,7.08,0.0
2017,9,7,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,8.5,1.35,13.5,12.5,6.69,0.0
2017,9,8,6,30,162.0,17.0,1.6,14.0,25.0,13.84,0.0
2017,9,8,6,45,286.5,32.0,1.9,14.5,69.0,33.13,17.22
2017,9,8,7,0,411.0,47.0,2.2,15.0,113.0,76.85,43.13
2017,9,8,7,15,489.5,57.0,2.2,16.0,167.0,124.63,77.65
2017,9,8,7,30,568.0,67.0,2.2,17.0,221.0,181.45,123.09
2017,9,8,7,45,620.5,74.0,2.2,18.0,278.0,237.48,170.49
2017,9,8,8,0,673.0,81.0,2.2,19.0,335.0,298.71,222.13
2017,9,8,8,15,708.0,87.0,2.4,19.5,391.5,357.28,271.91
2017,9,8,8,30,743.0,93.0,2.6,20.0,448.0,418.37,322.53
2017,9,8,8,45,767.5,97.5,2.8,21.0,501.5,475.46,368.18
2017,9,8,9,0,792.0,102.0,3.0,22.0,555.0,532.59,412.38
2017,9,8,9,15,811.0,105.5,2.95,22.5,604.0,585.92,452.54
2017,9,8,9,30,830.0,109.0,2.9,23.0,653.0,638.72,491.03
2017,9,8,9,45,843.5,112.0,2.85,23.5,697.0,686.55,524.76
2017,9,8,10,0,857.0,115.0,2.8,24.0,741.0,732.82,556.42
2017,9,8,10,15,867.0,117.0,2.75,24.0,778.0,765.95,579.48
2017,9,8,10,30,877.0,119.0,2.7,24.0,815.0,803.64,604.12
2017,9,8,10,45,884.5,120.5,2.65,24.5,845.0,836.35,623.68
2017,9,8,11,0,892.0,122.0,2.6,25.0,875.0,866.23,641.13
2017,9,8,11,15,897.0,123.5,2.55,25.0,896.5,890.98,656.3
2017,9,8,11,30,902.0,125.0,2.5,25.0,918.0,912.51,669.33
2017,9,8,11,45,909.0,123.0,2.45,25.5,932.5,929.32,677.97
2017,9,8,12,0,916.0,121.0,2.4,26.0,947.0,942.75,684.45
2017,9,8,12,15,917.0,121.0,2.35,26.0,951.5,949.13,687.79
2017,9,8,12,30,918.0,121.0,2.3,26.0,956.0,951.92,688.98
2017,9,8,12,45,916.5,121.0,2.3,26.0,951.0,948.86,687.04
2017,9,8,13,0,915.0,121.0,2.3,26.0,946.0,942.21,682.97
2017,9,8,13,15,912.0,120.5,2.25,26.0,933.0,930.23,675.11
2017,9,8,13,30,909.0,120.0,2.2,26.0,920.0,914.77,665.14
2017,9,8,13,45,902.5,119.5,2.2,26.0,897.5,892.91,651.58
2017,9,8,14,0,896.0,119.0,2.2,26.0,875.0,867.86,635.99
2017,9,8,14,15,888.5,117.5,2.15,26.0,845.5,838.03,616.83
2017,9,8,14,30,881.0,116.0,2.1,26.0,816.0,805.35,595.76
2017,9,8,14,45,870.5,114.5,2.1,26.0,778.5,767.75,571.62
2017,9,8,15,0,860.0,113.0,2.1,26.0,741.0,727.86,544.33
2017,9,8,15,15,846.0,110.0,2.05,26.0,697.5,688.05,516.11
2017,9,8,15,30,832.0,107.0,2.0,26.0,654.0,639.93,481.6
2017,9,8,15,45,813.5,104.0,2.0,26.0,604.5,587.9,443.76
2017,9,8,16,0,795.0,101.0,2.0,26.0,555.0,535.29,404.43
2017,9,8,16,15,583.0,139.0,1.9,25.5,454.5,425.78,322.81
2017,9,8,16,30,371.0,177.0,1.8,25.0,354.0,319.41,242.95
2017,9,8,16,45,349.5,159.5,1.75,24.5,309.5,274.19,207.54
2017,9,8,17,0,328.0,142.0,1.7,24.0,265.0,230.82,172.53
2017,9,8,17,15,308.0,120.0,1.55,23.5,220.0,186.14,135.81
2017,9,8,17,30,288.0,98.0,1.4,23.0,175.0,143.6,100.58
2017,9,8,17,45,249.0,77.0,1.3,22.5,132.5,101.38,66.92
2017,9,8,18,0,210.0,56.0,1.2,22.0,90.0,65.67,40.04
2017,9,8,18,15,105.0,38.0,1.2,21.5,55.0,31.9,17.86
2017,9,8,18,30,0.0,20.0,1.2,21.0,20.0,14.85,0.0
2017,9,8,18,45,0.0,10.0,1.3,20.5,10.0,7.87,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,42.5,7.5,1.65,14.5,9.5,5.9,0.0
2017,9,9,6,30,85.0,15.0,1.9,15.0,19.0,11.42,0.0
2017,9,9,6,45,189.5,35.5,2.2,15.5,60.5,33.1,17.85
2017,9,9,7,0,294.0,56.0,2.5,16.0,102.0,73.48,44.29
2017,9,9,7,15,369.5,71.0,2.4,17.0,154.0,117.89,77.02
2017,9,9,7,30,445.0,86.0,2.3,18.0,206.0,171.15,119.36
2017,9,9,7,45,506.5,95.5,2.25,19.0,262.0,224.57,163.53
2017,9,9,8,0,568.0,105.0,2.2,20.0,318.0,289.14,216.64
2017,9,9,8,15,606.5,113.0,2.3,20.5,373.0,345.57,263.63
2017,9,9,8,30,645.0,121.0,2.4,21.0,428.0,405.06,311.98
2017,9,9,8,45,675.5,126.5,2.55,22.0,481.0,461.11,356.0
2017,9,9,9,0,706.0,132.0,2.7,23.0,534.0,518.63,399.76
2017,9,9,9,15,727.0,137.0,2.7,23.0,583.0,571.25,439.85
2017,9,9,9,30,748.0,142.0,2.7,23.0,632.0,623.76,478.86
2017,9,9,9,45,769.5,143.0,2.75,23.5,676.5,672.37,513.48
2017,9,9,10,0,791.0,144.0,2.8,24.0,721.0,717.14,544.68
2017,9,9,10,15,802.5,147.0,2.8,24.5,757.5,757.9,571.98
2017,9,9,10,30,814.0,150.0,2.8,25.0,794.0,796.63,597.31
2017,9,9,10,45,829.5,148.0,2.85,25.5,825.5,831.68,619.51
2017,9,9,11,0,845.0,146.0,2.9,26.0,857.0,864.38,639.58
2017,9,9,11,15,850.5,147.5,2.95,26.0,878.5,889.29,655.62
2017,9,9,11,30,856.0,149.0,3.0,26.0,900.0,911.08,669.68
2017,9,9,11,45,866.5,145.0,3.05,26.5,915.0,914.8,670.55
2017,9,9,12,0,877.0,141.0,3.1,27.0,930.0,929.23,678.74
2017,9,9,12,15,878.5,141.0,3.1,27.0,934.5,935.75,682.71
2017,9,9,12,30,880.0,141.0,3.1,27.0,939.0,938.83,684.62
2017,9,9,12,45,883.0,138.5,3.15,27.5,935.5,937.63,682.88
2017,9,9,13,0,886.0,136.0,3.2,28.0,932.0,932.93,678.99
2017,9,9,13,15,882.5,135.0,3.25,28.0,918.5,920.27,671.35
2017,9,9,13,30,879.0,134.0,3.3,28.0,905.0,904.25,661.63
2017,9,9,13,45,876.5,131.5,3.35,28.0,884.0,884.46,649.47
2017,9,9,14,0,874.0,129.0,3.4,28.0,863.0,861.4,635.16
2017,9,9,14,15,866.0,127.0,3.4,28.0,833.0,831.17,615.73
2017,9,9,14,30,858.0,125.0,3.4,28.0,803.0,798.19,594.41
2017,9,9,14,45,843.0,124.5,3.45,28.0,765.0,767.1,573.93
2017,9,9,15,0,828.0,124.0,3.5,28.0,727.0,724.94,544.73
2017,9,9,15,15,813.5,121.0,3.5,27.5,683.5,679.06,513.28
2017,9,9,15,30,799.0,118.0,3.5,27.0,640.0,631.77,479.98
2017,9,9,15,45,779.0,114.0,3.5,27.0,590.5,579.18,440.99
2017,9,9,16,0,759.0,110.0,3.5,27.0,541.0,526.23,400.76
2017,9,9,16,15,732.0,105.0,3.3,26.5,488.0,468.93,356.58
2017,9,9,16,30,705.0,100.0,3.1,26.0,435.0,412.28,311.68
2017,9,9,16,45,666.0,94.5,2.95,26.0,378.5,351.93,262.45
2017,9,9,17,0,627.0,89.0,2.8,26.0,322.0,294.56,214.65
2017,9,9,17,15,574.0,80.5,2.5,25.0,266.0,234.13,165.0
2017,9,9,17,30,521.0,72.0,2.2,24.0,210.0,179.04,119.68
2017,9,9,17,45,438.0,60.5,1.95,23.0,157.0,122.63,75.88
2017,9,9,18,0,355.0,49.0,1.7,22.0,104.0,75.89,42.68
2017,9,9,18,15,234.5,32.0,1.7,21.5,62.0,31.84,15.46
2017,9,9,18,30,114.0,15.0,1.7,21.0,20.0,11.47,0.0
2017,9,9,18,45,57.0,7.5,1.7,20.5,10.0,5.9,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
