Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,7.37,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,36.39,16.2
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,78.0,47.24
2017,9,20,7,15,317.5,64.0,3.4,24.5,129.0,124.33,82.72
2017,9,20,7,30,404.0,79.0,3.6,25.0,178.0,180.93,128.11
2017,9,20,7,45,470.5,87.5,3.8,25.5,232.0,235.34,173.18
2017,9,20,8,0,537.0,96.0,4.0,26.0,286.0,301.94,227.73
2017,9,20,8,15,280.0,132.0,4.1,26.5,232.0,243.03,186.87
2017,9,20,8,30,23.0,168.0,4.2,27.0,178.0,144.69,110.56
2017,9,20,8,45,72.5,206.0,4.35,27.5,244.0,212.92,164.03
2017,9,20,9,0,122.0,244.0,4.5,28.0,310.0,290.5,223.63
2017,9,20,9,15,430.5,185.0,4.5,28.0,450.5,461.85,356.55
2017,9,20,9,30,739.0,126.0,4.5,28.0,591.0,641.92,491.74
2017,9,20,9,45,761.0,126.5,4.55,28.5,634.0,687.59,523.36
2017,9,20,10,0,783.0,127.0,4.6,29.0,677.0,734.92,556.06
2017,9,20,10,15,794.5,129.5,4.55,29.5,712.5,774.85,581.91
2017,9,20,10,30,806.0,132.0,4.5,30.0,748.0,812.72,605.48
2017,9,20,10,45,817.0,132.5,4.5,30.5,776.5,845.93,625.78
2017,9,20,11,0,828.0,133.0,4.5,31.0,805.0,876.6,644.23
2017,9,20,11,15,833.5,134.0,4.45,31.0,825.0,900.15,658.93
2017,9,20,11,30,839.0,135.0,4.4,31.0,845.0,907.12,662.64
2017,9,20,11,45,842.5,135.5,4.4,31.5,857.0,921.56,670.41
2017,9,20,12,0,846.0,136.0,4.4,32.0,869.0,932.76,676.05
2017,9,20,12,15,846.5,136.0,4.4,32.0,872.5,937.39,678.87
2017,9,20,12,30,847.0,136.0,4.4,32.0,876.0,938.67,679.65
2017,9,20,12,45,845.5,136.0,4.4,32.5,870.0,934.72,675.77
2017,9,20,13,0,844.0,136.0,4.4,33.0,864.0,927.44,669.87
2017,9,20,13,15,840.5,135.0,4.35,33.0,850.0,914.09,661.27
2017,9,20,13,30,837.0,134.0,4.3,33.0,836.0,897.54,650.7
2017,9,20,13,45,830.0,133.0,4.3,33.0,813.5,887.27,644.63
2017,9,20,14,0,823.0,132.0,4.3,33.0,791.0,860.9,627.89
2017,9,20,14,15,814.0,130.0,4.2,32.5,760.5,829.06,608.39
2017,9,20,14,30,805.0,128.0,4.1,32.0,730.0,794.7,587.09
2017,9,20,14,45,787.0,128.0,4.1,32.0,692.0,753.04,559.74
2017,9,20,15,0,769.0,128.0,4.1,32.0,654.0,709.85,529.92
2017,9,20,15,15,751.5,124.5,4.05,31.5,610.5,662.43,497.55
2017,9,20,15,30,734.0,121.0,4.0,31.0,567.0,616.17,465.19
2017,9,20,15,45,710.5,116.5,3.95,31.0,518.5,562.23,425.61
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,508.55,385.32
2017,9,20,16,15,655.0,106.5,3.7,30.5,418.0,450.17,341.04
2017,9,20,16,30,623.0,101.0,3.5,30.0,366.0,393.56,296.89
2017,9,20,16,45,579.5,93.0,3.3,29.5,312.0,332.15,248.08
2017,9,20,17,0,536.0,85.0,3.1,29.0,258.0,274.52,201.11
2017,9,20,17,15,470.5,75.0,2.9,28.5,205.5,212.98,150.98
2017,9,20,17,30,405.0,65.0,2.7,28.0,153.0,155.25,103.97
2017,9,20,17,45,308.5,50.5,2.5,27.5,105.5,100.07,61.38
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,56.51,29.7
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,19.95,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,6.29,0.0
2017,9,21,6,45,112.5,28.5,2.6,23.5,43.5,33.92,14.43
2017,9,21,7,0,225.0,49.0,2.7,24.0,79.0,78.63,47.9
2017,9,21,7,15,314.5,63.5,2.8,24.0,128.0,125.13,83.7
2017,9,21,7,30,404.0,78.0,2.9,24.0,177.0,182.25,129.78
2017,9,21,7,45,482.0,84.5,3.05,24.5,232.0,243.15,179.83
2017,9,21,8,0,560.0,91.0,3.2,25.0,287.0,308.82,233.53
2017,9,21,8,15,601.5,97.5,3.3,25.0,341.0,366.5,281.31
2017,9,21,8,30,643.0,104.0,3.4,25.0,395.0,427.48,330.62
2017,9,21,8,45,321.5,107.5,3.5,25.5,253.0,286.46,223.77
2017,9,21,9,0,0.0,111.0,3.6,26.0,111.0,86.11,63.63
2017,9,21,9,15,11.0,171.5,3.6,26.5,178.5,142.56,108.26
2017,9,21,9,30,22.0,232.0,3.6,27.0,246.0,201.44,153.63
2017,9,21,9,45,24.0,247.5,3.6,27.5,264.0,216.77,164.66
2017,9,21,10,0,26.0,263.0,3.6,28.0,282.0,232.28,175.81
2017,9,21,10,15,162.0,308.5,3.6,28.0,431.5,412.53,313.61
2017,9,21,10,30,298.0,354.0,3.6,28.0,581.0,590.41,443.46
2017,9,21,10,45,572.5,238.5,3.6,28.5,695.0,748.2,558.14
2017,9,21,11,0,847.0,123.0,3.6,29.0,809.0,874.93,644.87
2017,9,21,11,15,852.5,124.0,3.6,29.5,829.0,898.14,657.47
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,918.28,668.74
2017,9,21,11,45,573.5,273.0,3.65,30.5,760.0,824.46,601.66
2017,9,21,12,0,289.0,421.0,3.7,31.0,671.0,686.83,500.2
2017,9,21,12,15,267.0,427.5,3.7,31.0,659.0,674.23,491.65
2017,9,21,12,30,245.0,434.0,3.7,31.0,647.0,640.3,468.06
2017,9,21,12,45,549.0,282.5,3.75,31.0,755.5,818.19,597.75
2017,9,21,13,0,853.0,131.0,3.8,31.0,864.0,933.89,677.45
2017,9,21,13,15,849.0,130.0,3.8,31.0,850.0,919.88,667.78
2017,9,21,13,30,845.0,129.0,3.8,31.0,836.0,902.65,657.02
2017,9,21,13,45,553.0,257.0,3.85,31.5,714.5,764.44,560.59
2017,9,21,14,0,261.0,385.0,3.9,32.0,593.0,602.1,441.85
2017,9,21,14,15,535.0,255.5,3.95,31.5,660.5,717.25,530.82
2017,9,21,14,30,809.0,126.0,4.0,31.0,728.0,798.11,592.25
2017,9,21,14,45,772.5,135.0,4.05,31.0,686.0,750.7,560.1
2017,9,21,15,0,736.0,144.0,4.1,31.0,644.0,706.69,529.35
2017,9,21,15,15,717.0,140.0,4.1,30.5,600.5,658.38,496.4
2017,9,21,15,30,698.0,136.0,4.1,30.0,557.0,609.38,462.16
2017,9,21,15,45,669.5,131.5,4.15,30.0,508.0,553.74,421.38
2017,9,21,16,0,641.0,127.0,4.2,30.0,459.0,498.88,380.22
2017,9,21,16,15,606.5,120.5,4.1,29.5,407.0,440.25,335.74
2017,9,21,16,30,572.0,114.0,4.0,29.0,355.0,383.73,291.67
2017,9,21,16,45,521.0,106.0,3.95,29.0,301.0,316.55,238.04
2017,9,21,17,0,470.0,98.0,3.9,29.0,247.0,260.12,191.85
2017,9,21,17,15,401.0,85.5,3.55,28.5,195.0,199.65,142.8
2017,9,21,17,30,332.0,73.0,3.2,28.0,143.0,146.85,100.07
2017,9,21,17,45,232.5,55.5,2.85,27.5,97.5,92.7,58.61
2017,9,21,18,0,133.0,38.0,2.5,27.0,52.0,48.3,26.09
2017,9,21,18,15,66.5,19.0,2.45,26.5,26.0,18.55,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,7.37,0.0
2017,9,22,6,45,123.0,28.5,2.4,22.5,43.5,37.25,15.93
2017,9,22,7,0,232.0,48.0,2.6,23.0,78.0,80.2,48.99
2017,9,22,7,15,324.5,61.5,2.75,23.5,127.0,127.21,85.25
2017,9,22,7,30,417.0,75.0,2.9,24.0,176.0,185.17,131.94
2017,9,22,7,45,485.0,83.0,3.05,24.5,230.0,245.29,181.77
2017,9,22,8,0,553.0,91.0,3.2,25.0,284.0,308.99,234.15
2017,9,22,8,15,358.0,141.0,3.25,25.5,274.5,297.74,229.68
2017,9,22,8,30,163.0,191.0,3.3,26.0,265.0,250.67,194.32
2017,9,22,8,45,439.0,150.0,3.4,26.5,380.5,392.54,304.64
2017,9,22,9,0,715.0,109.0,3.5,27.0,496.0,546.9,421.41
2017,9,22,9,15,406.5,196.5,3.5,27.5,421.0,462.01,355.0
2017,9,22,9,30,98.0,284.0,3.5,28.0,346.0,313.18,238.7
2017,9,22,9,45,59.5,270.0,3.55,28.5,308.0,276.0,209.55
2017,9,22,10,0,21.0,256.0,3.6,29.0,270.0,222.79,167.69
2017,9,22,10,15,62.0,309.5,3.6,29.0,356.0,319.17,240.9
2017,9,22,10,30,103.0,363.0,3.6,29.0,442.0,406.02,305.12
2017,9,22,10,45,133.5,382.5,3.65,29.5,488.0,471.47,351.86
2017,9,22,11,0,164.0,402.0,3.7,30.0,534.0,521.16,386.75
2017,9,22,11,15,104.5,385.0,3.75,30.0,470.0,436.25,324.26
2017,9,22,11,30,45.0,368.0,3.8,30.0,406.0,367.23,272.58
2017,9,22,11,45,423.0,265.0,3.85,30.5,629.0,679.53,504.85
2017,9,22,12,0,801.0,162.0,3.9,31.0,852.0,936.79,680.86
2017,9,22,12,15,551.0,290.5,3.9,31.0,766.0,831.67,605.44
2017,9,22,12,30,301.0,419.0,3.9,31.0,680.0,700.36,510.37
2017,9,22,12,45,555.0,287.5,3.95,31.5,764.0,830.99,605.68
2017,9,22,13,0,809.0,156.0,4.0,32.0,848.0,934.37,676.14
2017,9,22,13,15,564.5,274.0,4.0,32.0,753.5,814.99,593.28
2017,9,22,13,30,320.0,392.0,4.0,32.0,659.0,677.67,494.71
2017,9,22,13,45,226.5,391.5,4.05,32.0,578.0,568.28,418.15
2017,9,22,14,0,133.0,391.0,4.1,32.0,497.0,480.97,354.93
2017,9,22,14,15,456.5,264.5,4.1,31.5,606.5,661.87,492.33
2017,9,22,14,30,780.0,138.0,4.1,31.0,716.0,788.65,586.63
2017,9,22,14,45,772.0,132.5,4.15,31.0,679.5,749.92,560.25
2017,9,22,15,0,764.0,127.0,4.2,31.0,643.0,709.09,532.3
2017,9,22,15,15,746.0,123.5,4.2,30.5,599.5,661.3,499.64
2017,9,22,15,30,728.0,120.0,4.2,30.0,556.0,614.87,467.1
2017,9,22,15,45,706.0,114.5,4.25,30.0,508.0,560.92,427.5
2017,9,22,16,0,684.0,109.0,4.3,30.0,460.0,507.14,387.05
2017,9,22,16,15,650.5,103.5,4.25,29.5,407.5,447.98,342.05
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,390.77,297.25
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,328.76,247.21
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,270.87,199.42
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,208.77,148.92
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,151.03,101.89
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,95.55,58.98
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,52.59,27.3
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,17.26,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.0,21.0,1.75,21.5,41.0,33.97,12.28
2017,9,23,7,0,306.0,42.0,2.0,22.0,82.0,87.22,51.62
2017,9,23,7,15,398.5,53.5,2.15,22.5,132.5,140.19,93.23
2017,9,23,7,30,491.0,65.0,2.3,23.0,183.0,201.89,143.6
2017,9,23,7,45,556.5,71.5,2.5,23.5,238.5,260.62,193.04
2017,9,23,8,0,622.0,78.0,2.7,24.0,294.0,326.0,247.31
2017,9,23,8,15,311.0,103.0,2.8,24.5,211.0,244.19,189.16
2017,9,23,8,30,0.0,128.0,2.9,25.0,128.0,100.52,75.99
2017,9,23,8,45,387.0,110.0,3.0,26.0,318.5,328.14,256.76
2017,9,23,9,0,774.0,92.0,3.1,27.0,509.0,567.15,436.52
2017,9,23,9,15,430.0,186.0,3.15,27.5,421.5,469.65,360.5
2017,9,23,9,30,86.0,280.0,3.2,28.0,334.0,302.22,230.04
2017,9,23,9,45,132.5,306.0,3.3,28.5,395.5,378.11,287.19
2017,9,23,10,0,179.0,332.0,3.4,29.0,457.0,444.15,335.32
2017,9,23,10,15,229.5,344.0,3.45,29.0,512.0,502.98,378.33
2017,9,23,10,30,280.0,356.0,3.5,29.0,567.0,581.62,434.62
2017,9,23,10,45,582.0,230.5,3.6,29.5,691.5,754.85,561.16
2017,9,23,11,0,884.0,105.0,3.7,30.0,816.0,896.51,657.4
2017,9,23,11,15,495.0,259.0,3.75,30.0,659.0,726.28,536.72
2017,9,23,11,30,106.0,413.0,3.8,30.0,502.0,467.95,345.94
2017,9,23,11,45,132.0,424.0,3.85,30.5,536.5,524.53,386.87
2017,9,23,12,0,158.0,435.0,3.9,31.0,571.0,561.3,412.3
2017,9,23,12,15,206.0,431.5,3.9,31.0,609.5,604.25,443.41
2017,9,23,12,30,254.0,428.0,3.9,31.0,648.0,666.61,487.32
2017,9,23,12,45,550.0,283.0,3.95,31.5,753.5,824.3,601.59
2017,9,23,13,0,846.0,138.0,4.0,32.0,859.0,939.25,679.52
2017,9,23,13,15,842.0,137.0,4.0,32.0,844.0,939.16,679.05
2017,9,23,13,30,838.0,136.0,4.0,32.0,829.0,921.29,667.84
2017,9,23,13,45,576.0,252.0,4.0,32.0,722.5,789.61,577.58
2017,9,23,14,0,314.0,368.0,4.0,32.0,616.0,635.03,466.49
2017,9,23,14,15,560.5,248.0,4.0,31.5,669.0,735.38,544.13
2017,9,23,14,30,807.0,128.0,4.0,31.0,722.0,802.77,595.63
2017,9,23,14,45,772.5,135.5,4.05,31.0,680.0,755.19,563.61
2017,9,23,15,0,738.0,143.0,4.1,31.0,638.0,711.1,532.89
2017,9,23,15,15,719.0,138.5,4.1,30.5,594.5,662.01,499.47
2017,9,23,15,30,700.0,134.0,4.1,30.0,551.0,612.25,464.74
2017,9,23,15,45,676.5,128.0,4.2,30.0,502.5,557.92,425.09
2017,9,23,16,0,653.0,122.0,4.3,30.0,454.0,503.95,384.68
2017,9,23,16,15,619.0,115.5,4.2,29.5,402.0,444.81,339.77
2017,9,23,16,30,585.0,109.0,4.1,29.0,350.0,387.74,295.19
2017,9,23,16,45,540.0,99.5,4.1,29.0,296.5,325.94,245.48
2017,9,23,17,0,495.0,90.0,4.1,29.0,243.0,263.62,194.45
2017,9,23,17,15,427.5,78.0,3.8,28.5,191.0,202.44,144.46
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,148.74,100.58
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,93.86,58.1
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,50.85,25.84
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,16.7,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.0,22.0,2.4,21.5,39.0,33.95,12.24
2017,9,24,7,0,266.0,44.0,2.7,22.0,78.0,84.73,51.26
2017,9,24,7,15,359.5,57.0,2.9,22.5,127.5,134.23,90.14
2017,9,24,7,30,453.0,70.0,3.1,23.0,177.0,198.47,142.55
2017,9,24,7,45,544.0,72.0,3.3,23.5,234.5,259.73,193.42
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,330.15,251.47
2017,9,24,8,15,318.0,108.0,3.6,24.5,217.5,253.85,197.3
2017,9,24,8,30,1.0,142.0,3.7,25.0,143.0,112.87,85.98
2017,9,24,8,45,14.0,173.5,3.8,26.0,181.0,146.24,112.14
2017,9,24,9,0,27.0,205.0,3.9,27.0,219.0,181.19,138.91
2017,9,24,9,15,424.0,148.5,3.9,27.5,410.0,432.23,336.11
2017,9,24,9,30,821.0,92.0,3.9,28.0,601.0,675.19,516.82
2017,9,24,9,45,474.5,210.5,3.9,28.5,510.0,568.77,432.76
2017,9,24,10,0,128.0,329.0,3.9,29.0,419.0,403.72,304.63
2017,9,24,10,15,139.5,348.5,3.85,29.0,450.5,436.86,329.13
2017,9,24,10,30,151.0,368.0,3.8,29.0,482.0,470.41,353.03
2017,9,24,10,45,518.0,234.5,3.8,29.5,646.0,699.68,523.67
2017,9,24,11,0,885.0,101.0,3.8,30.0,810.0,896.63,658.5
2017,9,24,11,15,623.5,242.0,3.75,30.0,747.5,835.1,612.87
2017,9,24,11,30,362.0,383.0,3.7,30.0,685.0,715.65,524.83
2017,9,24,11,45,596.0,265.0,3.7,30.5,770.5,850.57,621.55
2017,9,24,12,0,830.0,147.0,3.7,31.0,856.0,955.33,690.88
2017,9,24,12,15,563.0,282.0,3.7,31.0,763.5,839.77,610.46
2017,9,24,12,30,296.0,417.0,3.7,31.0,671.0,697.65,507.96
2017,9,24,12,45,566.0,278.5,3.75,31.0,760.5,837.38,611.01
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,949.06,687.67
2017,9,24,13,15,464.5,270.0,3.8,31.0,663.5,722.92,531.24
2017,9,24,13,30,93.0,400.0,3.8,31.0,477.0,443.37,326.98
2017,9,24,13,45,458.5,265.0,3.8,31.0,626.5,694.05,514.79
2017,9,24,14,0,824.0,130.0,3.8,31.0,776.0,869.1,638.12
2017,9,24,14,15,573.5,230.5,3.85,31.0,672.0,737.71,545.57
2017,9,24,14,30,323.0,331.0,3.9,31.0,568.0,587.49,436.72
2017,9,24,14,45,553.0,224.0,3.95,31.0,604.0,668.61,500.17
2017,9,24,15,0,783.0,117.0,4.0,31.0,640.0,717.09,538.59
2017,9,24,15,15,765.5,114.0,4.0,30.5,596.0,669.27,505.53
2017,9,24,15,30,748.0,111.0,4.0,30.0,552.0,620.51,471.47
2017,9,24,15,45,724.5,106.5,4.05,30.0,503.5,567.44,432.56
2017,9,24,16,0,701.0,102.0,4.1,30.0,455.0,512.84,391.55
2017,9,24,16,15,668.0,96.5,4.05,29.5,402.5,452.97,346.07
2017,9,24,16,30,635.0,91.0,4.0,29.0,350.0,395.0,300.67
2017,9,24,16,45,586.5,84.5,3.95,29.0,296.0,332.04,249.79
2017,9,24,17,0,538.0,78.0,3.9,29.0,242.0,273.39,201.27
2017,9,24,17,15,468.0,68.0,3.65,28.0,189.5,210.0,149.61
2017,9,24,17,30,398.0,58.0,3.4,27.0,137.0,154.23,103.95
2017,9,24,17,45,286.5,44.0,3.15,26.5,91.0,93.69,57.11
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,49.87,24.17
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,15.89,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,0.0,10.5,2.25,21.5,10.5,7.97,0.0
2017,9,25,7,0,0.0,21.0,2.5,22.0,21.0,15.99,7.25
2017,9,25,7,15,0.0,34.5,2.6,22.0,34.5,26.34,16.12
2017,9,25,7,30,0.0,48.0,2.7,22.0,48.0,36.73,24.96
2017,9,25,7,45,0.0,63.5,2.85,22.5,63.5,48.81,35.01
2017,9,25,8,0,0.0,79.0,3.0,23.0,79.0,61.06,44.99
2017,9,25,8,15,0.0,94.0,3.1,23.5,94.0,72.98,54.52
2017,9,25,8,30,0.0,109.0,3.2,24.0,109.0,84.98,63.95
2017,9,25,8,45,87.0,173.5,3.3,24.5,220.0,194.8,152.15
2017,9,25,9,0,174.0,238.0,3.4,25.0,331.0,322.17,251.31
2017,9,25,9,15,110.5,248.0,3.4,25.0,309.5,299.03,232.01
2017,9,25,9,30,47.0,258.0,3.4,25.0,288.0,256.3,197.6
2017,9,25,9,45,432.0,181.5,3.45,25.5,478.5,512.21,397.67
2017,9,25,10,0,817.0,105.0,3.5,26.0,669.0,755.61,575.75
2017,9,25,10,15,828.0,107.0,3.5,26.0,704.0,786.79,594.74
2017,9,25,10,30,839.0,109.0,3.5,26.0,739.0,823.79,619.05
2017,9,25,10,45,477.0,250.0,3.5,26.5,611.0,681.79,513.43
2017,9,25,11,0,115.0,391.0,3.5,27.0,483.0,452.76,339.89
2017,9,25,11,15,170.5,402.5,3.55,27.0,542.5,536.37,402.25
2017,9,25,11,30,226.0,414.0,3.6,27.0,602.0,602.43,450.02
2017,9,25,11,45,258.0,414.0,3.65,27.5,631.0,655.97,486.81
2017,9,25,12,0,290.0,414.0,3.7,28.0,660.0,689.1,509.33
2017,9,25,12,15,258.5,421.5,3.7,28.0,642.0,668.14,493.66
2017,9,25,12,30,227.0,429.0,3.7,28.0,624.0,625.17,463.19
2017,9,25,12,45,320.0,395.5,3.75,28.0,668.0,700.02,518.23
2017,9,25,13,0,413.0,362.0,3.8,28.0,712.0,768.86,567.75
2017,9,25,13,15,319.5,384.5,3.8,28.0,652.0,681.38,505.17
2017,9,25,13,30,226.0,407.0,3.8,28.0,592.0,592.46,441.28
2017,9,25,13,45,186.0,396.5,3.8,28.0,546.0,541.38,404.81
2017,9,25,14,0,146.0,386.0,3.8,28.0,500.0,491.27,368.44
2017,9,25,14,15,79.5,310.5,3.75,28.0,372.5,339.8,256.89
2017,9,25,14,30,13.0,235.0,3.7,28.0,245.0,199.73,150.23
2017,9,25,14,45,58.5,271.5,3.7,28.0,311.5,281.57,214.26
2017,9,25,15,0,104.0,308.0,3.7,28.0,378.0,348.28,265.49
2017,9,25,15,15,69.5,270.5,3.6,27.5,316.0,284.46,217.44
2017,9,25,15,30,35.0,233.0,3.5,27.0,254.0,223.85,171.36
2017,9,25,15,45,57.0,223.0,3.45,27.0,253.5,226.94,174.65
2017,9,25,16,0,79.0,213.0,3.4,27.0,253.0,227.98,176.02
2017,9,25,16,15,82.0,189.5,3.2,26.5,227.0,204.39,158.11
2017,9,25,16,30,85.0,166.0,3.0,26.0,201.0,180.54,139.62
2017,9,25,16,45,72.0,142.0,2.8,26.0,168.5,149.47,114.8
2017,9,25,17,0,59.0,118.0,2.6,26.0,136.0,119.95,90.95
2017,9,25,17,15,43.5,94.0,2.4,25.5,105.5,91.3,67.79
2017,9,25,17,30,28.0,70.0,2.2,25.0,75.0,64.61,46.03
2017,9,25,17,45,14.0,46.5,2.0,25.0,49.0,40.62,26.33
2017,9,25,18,0,0.0,23.0,1.8,25.0,23.0,17.64,6.86
2017,9,25,18,15,0.0,11.5,1.9,24.5,11.5,9.05,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,9.5,2.1,21.5,9.5,7.21,0.0
2017,9,26,7,0,0.0,19.0,2.3,22.0,19.0,14.45,5.99
2017,9,26,7,15,0.0,32.5,2.4,22.0,32.5,24.8,14.84
2017,9,26,7,30,0.0,46.0,2.5,22.0,46.0,35.18,23.68
2017,9,26,7,45,0.0,61.0,2.6,22.5,61.0,46.81,33.35
2017,9,26,8,0,0.0,76.0,2.7,23.0,76.0,58.66,43.02
2017,9,26,8,15,0.0,44.0,2.75,23.0,44.0,33.63,22.25
2017,9,26,8,30,0.0,12.0,2.8,23.0,12.0,9.14,1.92
2017,9,26,8,45,16.5,110.0,2.9,23.5,119.0,99.7,76.03
2017,9,26,9,0,33.0,208.0,3.0,24.0,226.0,198.45,154.27
2017,9,26,9,15,20.0,200.0,3.0,24.0,211.5,173.63,133.96
2017,9,26,9,30,7.0,192.0,3.0,24.0,197.0,158.19,121.2
2017,9,26,9,45,3.5,107.0,3.0,24.5,109.5,85.48,63.16
2017,9,26,10,0,0.0,22.0,3.0,25.0,22.0,16.88,7.97
2017,9,26,10,15,0.0,75.0,2.95,25.0,75.0,57.84,40.78
2017,9,26,10,30,0.0,128.0,2.9,25.0,128.0,99.94,74.0
2017,9,26,10,45,3.0,155.0,2.85,25.5,157.5,124.61,93.1
2017,9,26,11,0,6.0,182.0,2.8,26.0,187.0,149.72,112.33
2017,9,26,11,15,9.5,215.5,2.75,26.0,223.5,181.15,136.46
2017,9,26,11,30,13.0,249.0,2.7,26.0,260.0,213.09,160.75
2017,9,26,11,45,6.5,191.0,2.65,26.0,196.5,158.1,118.33
2017,9,26,12,0,0.0,133.0,2.6,26.0,133.0,104.32,76.51
2017,9,26,12,15,7.5,204.5,2.6,26.0,211.5,170.47,127.98
2017,9,26,12,30,15.0,276.0,2.6,26.0,290.0,238.64,179.93
2017,9,26,12,45,26.0,316.0,2.65,26.0,339.0,303.67,228.88
2017,9,26,13,0,37.0,356.0,2.7,26.0,388.0,352.2,265.0
2017,9,26,13,15,26.5,314.5,2.65,26.0,337.0,302.03,227.51
2017,9,26,13,30,16.0,273.0,2.6,26.0,286.0,236.42,178.28
2017,9,26,13,45,12.0,238.0,2.6,26.0,248.0,202.39,152.67
2017,9,26,14,0,8.0,203.0,2.6,26.0,210.0,168.92,127.16
2017,9,26,14,15,7.0,195.5,2.6,26.0,201.5,161.57,121.71
2017,9,26,14,30,6.0,188.0,2.6,26.0,193.0,154.29,116.26
2017,9,26,14,45,3.0,164.5,2.6,26.0,167.0,132.19,99.21
2017,9,26,15,0,0.0,141.0,2.6,26.0,141.0,110.5,82.38
2017,9,26,15,15,0.0,124.0,2.5,25.5,124.0,96.65,71.84
2017,9,26,15,30,0.0,107.0,2.4,25.0,107.0,82.92,61.27
2017,9,26,15,45,0.0,88.5,2.35,25.0,88.5,68.11,49.6
2017,9,26,16,0,0.0,70.0,2.3,25.0,70.0,53.74,38.17
2017,9,26,16,15,0.0,62.0,2.15,24.5,62.0,47.53,33.36
2017,9,26,16,30,0.0,54.0,2.0,24.0,54.0,41.34,28.48
2017,9,26,16,45,0.0,45.5,1.9,24.0,45.5,34.78,23.17
2017,9,26,17,0,0.0,37.0,1.8,24.0,37.0,28.23,17.79
2017,9,26,17,15,0.0,28.5,1.65,23.5,28.5,21.71,12.39
2017,9,26,17,30,0.0,20.0,1.5,23.0,20.0,15.2,6.91
2017,9,26,17,45,0.0,13.0,1.35,23.0,13.0,9.86,2.32
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2017,9,26,18,15,0.0,3.0,1.2,22.5,3.0,2.36,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,13.0,2.25,21.0,13.0,9.89,0.0
2017,9,27,7,0,0.0,26.0,2.4,21.0,26.0,19.84,10.36
2017,9,27,7,15,0.0,43.5,2.4,21.0,43.5,33.45,22.05
2017,9,27,7,30,0.0,61.0,2.4,21.0,61.0,47.3,33.86
2017,9,27,7,45,0.0,81.0,2.45,21.5,81.0,63.31,47.19
2017,9,27,8,0,0.0,101.0,2.5,22.0,101.0,79.43,60.34
2017,9,27,8,15,18.5,135.5,2.5,22.0,144.0,116.47,90.4
2017,9,27,8,30,37.0,170.0,2.5,22.0,187.0,163.91,128.53
2017,9,27,8,45,28.5,182.0,2.5,22.5,196.0,171.36,133.78
2017,9,27,9,0,20.0,194.0,2.5,23.0,205.0,168.44,130.7
2017,9,27,9,15,10.0,174.5,2.45,23.0,180.0,145.49,111.97
2017,9,27,9,30,0.0,155.0,2.4,23.0,155.0,122.25,93.0
2017,9,27,9,45,5.0,185.0,2.4,23.5,188.5,150.95,115.39
2017,9,27,10,0,10.0,215.0,2.4,24.0,222.0,180.35,137.93
2017,9,27,10,15,38.5,277.0,2.35,24.0,306.0,273.27,209.79
2017,9,27,10,30,67.0,339.0,2.3,24.0,390.0,357.97,273.42
2017,9,27,10,45,40.0,293.5,2.3,24.5,324.5,292.41,222.57
2017,9,27,11,0,13.0,248.0,2.3,25.0,259.0,212.01,160.45
2017,9,27,11,15,12.0,241.5,2.3,25.0,251.5,205.73,155.67
2017,9,27,11,30,11.0,235.0,2.3,25.0,244.0,199.43,150.72
2017,9,27,11,45,31.5,308.0,2.3,25.5,334.5,301.46,227.9
2017,9,27,12,0,52.0,381.0,2.3,26.0,425.0,391.97,293.99
2017,9,27,12,15,28.0,271.5,2.3,26.0,295.5,264.23,198.89
2017,9,27,12,30,4.0,162.0,2.3,26.0,166.0,131.88,97.84
2017,9,27,12,45,5.5,173.0,2.3,26.5,178.0,142.36,106.01
2017,9,27,13,0,7.0,184.0,2.3,27.0,190.0,152.84,113.92
2017,9,27,13,15,13.5,239.5,2.3,26.5,251.0,205.65,154.75
2017,9,27,13,30,20.0,295.0,2.3,26.0,312.0,259.62,196.01
2017,9,27,13,45,13.0,239.0,2.3,26.0,250.0,204.33,154.04
2017,9,27,14,0,6.0,183.0,2.3,26.0,188.0,150.51,112.86
2017,9,27,14,15,6.0,187.5,2.25,26.0,192.5,154.12,115.91
2017,9,27,14,30,6.0,192.0,2.2,26.0,197.0,157.78,118.92
2017,9,27,14,45,7.5,198.5,2.2,26.0,204.0,164.37,124.31
2017,9,27,15,0,9.0,205.0,2.2,26.0,211.0,170.98,129.74
2017,9,27,15,15,4.5,151.5,2.1,25.5,154.5,122.51,92.28
2017,9,27,15,30,0.0,98.0,2.0,25.0,98.0,75.69,55.47
2017,9,27,15,45,59.0,156.0,1.9,25.0,185.0,167.54,129.74
2017,9,27,16,0,118.0,214.0,1.8,25.0,272.0,263.27,204.64
2017,9,27,16,15,114.5,188.5,1.65,24.5,239.5,231.24,179.81
2017,9,27,16,30,111.0,163.0,1.5,24.0,207.0,199.55,155.2
2017,9,27,16,45,100.0,138.5,1.4,24.0,174.0,166.15,128.46
2017,9,27,17,0,89.0,114.0,1.3,24.0,141.0,134.03,102.29
2017,9,27,17,15,71.5,90.5,1.2,23.5,108.5,97.19,72.22
2017,9,27,17,30,54.0,67.0,1.1,23.0,76.0,68.7,48.69
2017,9,27,17,45,27.0,44.5,1.0,23.0,49.0,41.65,26.69
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,16.93,5.25
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,8.65,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.0,2.7,20.5,7.0,5.3,0.0
2017,9,28,7,0,0.0,14.0,2.9,21.0,14.0,10.63,2.9
2017,9,28,7,15,0.0,24.5,3.0,21.0,24.5,18.65,9.8
2017,9,28,7,30,0.0,35.0,3.1,21.0,35.0,26.7,16.69
2017,9,28,7,45,0.0,46.0,3.25,21.5,46.0,35.16,23.79
2017,9,28,8,0,0.0,57.0,3.4,22.0,57.0,43.65,30.77
2017,9,28,8,15,0.0,63.0,3.4,22.0,63.0,48.29,34.52
2017,9,28,8,30,0.0,69.0,3.4,22.0,69.0,52.94,38.22
2017,9,28,8,45,0.0,61.5,3.45,22.5,61.5,47.16,33.25
2017,9,28,9,0,0.0,54.0,3.5,23.0,54.0,41.4,28.34
2017,9,28,9,15,0.0,89.5,3.4,23.5,89.5,68.91,50.48
2017,9,28,9,30,0.0,125.0,3.3,24.0,125.0,97.54,73.14
2017,9,28,9,45,0.0,132.0,3.25,24.5,132.0,103.21,77.26
2017,9,28,10,0,0.0,139.0,3.2,25.0,139.0,108.91,81.4
2017,9,28,10,15,9.0,201.5,3.1,25.0,208.5,168.36,128.05
2017,9,28,10,30,18.0,264.0,3.0,25.0,278.0,230.02,175.48
2017,9,28,10,45,15.5,257.5,2.9,25.5,270.0,222.45,168.84
2017,9,28,11,0,13.0,251.0,2.8,26.0,262.0,214.83,162.38
2017,9,28,11,15,28.5,304.5,2.75,26.0,328.0,294.87,223.09
2017,9,28,11,30,44.0,358.0,2.7,26.0,394.0,361.62,272.5
2017,9,28,11,45,39.5,354.5,2.65,26.5,387.5,354.53,266.14
2017,9,28,12,0,35.0,351.0,2.6,27.0,381.0,347.2,259.95
2017,9,28,12,15,51.5,374.0,2.6,27.0,418.0,385.73,288.6
2017,9,28,12,30,68.0,397.0,2.6,27.0,455.0,424.34,316.88
2017,9,28,12,45,98.5,407.0,2.65,27.5,490.0,463.19,345.09
2017,9,28,13,0,129.0,417.0,2.7,28.0,525.0,522.26,387.12
2017,9,28,13,15,106.0,401.5,2.75,28.0,489.5,462.79,344.43
2017,9,28,13,30,83.0,386.0,2.8,28.0,454.0,424.57,316.91
2017,9,28,13,45,116.0,382.0,2.85,28.0,473.5,468.27,349.85
2017,9,28,14,0,149.0,378.0,2.9,28.0,493.0,489.92,366.6
2017,9,28,14,15,153.5,362.0,2.95,27.5,476.0,473.34,356.05
2017,9,28,14,30,158.0,346.0,3.0,27.0,459.0,456.03,345.04
2017,9,28,14,45,79.0,223.0,3.1,27.0,279.5,254.02,194.27
2017,9,28,15,0,0.0,100.0,3.2,27.0,100.0,77.3,55.89
2017,9,28,15,15,8.0,152.0,3.2,26.5,156.5,125.49,94.63
2017,9,28,15,30,16.0,204.0,3.2,26.0,213.0,175.15,134.2
2017,9,28,15,45,109.0,206.5,3.25,26.0,260.0,257.27,199.99
2017,9,28,16,0,202.0,209.0,3.3,26.0,307.0,307.1,239.34
2017,9,28,16,15,200.0,183.0,3.15,25.5,270.5,271.03,211.44
2017,9,28,16,30,198.0,157.0,3.0,25.0,234.0,234.98,183.1
2017,9,28,16,45,184.5,133.5,2.85,25.0,196.5,196.65,151.94
2017,9,28,17,0,171.0,110.0,2.7,25.0,159.0,159.74,121.34
2017,9,28,17,15,146.5,87.0,2.5,24.5,122.5,121.57,89.72
2017,9,28,17,30,122.0,64.0,2.3,24.0,86.0,90.62,63.76
2017,9,28,17,45,72.5,43.0,2.15,23.5,55.0,51.49,32.47
2017,9,28,18,0,23.0,22.0,2.0,23.0,24.0,21.94,6.51
2017,9,28,18,15,11.5,11.0,2.1,22.5,12.0,9.27,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.38,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.75,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.13,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.51,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.27,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.04,0.0
2017,9,29,8,15,0.0,20.5,3.95,21.0,20.5,15.61,7.43
2017,9,29,8,30,0.0,37.0,4.1,21.0,37.0,28.27,17.93
2017,9,29,8,45,0.0,52.0,4.25,21.5,52.0,39.83,27.36
2017,9,29,9,0,0.0,67.0,4.4,22.0,67.0,51.44,36.7
2017,9,29,9,15,0.0,81.5,4.35,22.0,81.5,62.7,45.75
2017,9,29,9,30,0.0,96.0,4.3,22.0,96.0,74.08,54.83
2017,9,29,9,45,0.0,84.0,4.25,22.5,84.0,64.72,46.99
2017,9,29,10,0,0.0,72.0,4.2,23.0,72.0,55.46,39.31
2017,9,29,10,15,0.0,54.5,4.15,23.0,54.5,41.96,28.34
2017,9,29,10,30,0.0,37.0,4.1,23.0,37.0,28.47,17.4
2017,9,29,10,45,0.0,61.0,4.1,23.5,61.0,47.05,32.26
2017,9,29,11,0,0.0,85.0,4.1,24.0,85.0,65.72,47.03
2017,9,29,11,15,0.0,98.5,4.05,24.0,98.5,76.43,55.46
2017,9,29,11,30,0.0,112.0,4.0,24.0,112.0,87.29,64.0
2017,9,29,11,45,0.0,97.0,4.0,24.5,97.0,75.33,54.37
2017,9,29,12,0,0.0,82.0,4.0,25.0,82.0,63.5,44.89
2017,9,29,12,15,3.0,130.0,4.0,25.0,132.5,104.81,77.55
2017,9,29,12,30,6.0,178.0,4.0,25.0,183.0,147.14,110.67
2017,9,29,12,45,9.0,211.0,4.0,25.0,218.5,177.67,134.4
2017,9,29,13,0,12.0,244.0,4.0,25.0,254.0,208.6,158.31
2017,9,29,13,15,19.0,278.5,3.95,24.5,294.0,245.02,186.81
2017,9,29,13,30,26.0,313.0,3.9,24.0,334.0,301.43,230.36
2017,9,29,13,45,23.0,295.0,3.9,24.0,313.5,262.74,200.96
2017,9,29,14,0,20.0,277.0,3.9,24.0,293.0,243.84,186.73
2017,9,29,14,15,10.0,197.0,3.85,24.0,205.0,165.76,126.28
2017,9,29,14,30,0.0,117.0,3.8,24.0,117.0,91.04,67.36
2017,9,29,14,45,2.5,150.5,3.8,24.0,152.0,120.41,90.98
2017,9,29,15,0,5.0,184.0,3.8,24.0,187.0,150.42,114.98
2017,9,29,15,15,2.5,149.5,3.75,23.5,151.0,119.6,90.93
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,89.49,67.17
2017,9,29,15,45,0.0,125.5,3.65,23.0,125.5,98.3,74.54
2017,9,29,16,0,0.0,136.0,3.6,23.0,136.0,107.44,82.2
2017,9,29,16,15,0.0,119.0,3.45,22.5,119.0,93.6,71.4
2017,9,29,16,30,0.0,102.0,3.3,22.0,102.0,79.86,60.52
2017,9,29,16,45,0.0,85.0,3.2,22.0,85.0,66.19,49.42
2017,9,29,17,0,0.0,68.0,3.1,22.0,68.0,52.62,38.22
2017,9,29,17,15,0.0,51.5,3.0,21.5,51.5,39.53,27.31
2017,9,29,17,30,0.0,35.0,2.9,21.0,35.0,26.73,16.47
2017,9,29,17,45,0.0,21.5,2.85,21.0,21.5,16.38,7.52
2017,9,29,18,0,0.0,8.0,2.8,21.0,8.0,6.06,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.0,4.0,3.15,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,35.07,6.8
