Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,86.92,54.15
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,137.92,96.25
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,203.61,151.59
2017,9,30,7,45,509.5,72.5,3.45,19.0,218.0,263.92,203.04
2017,9,30,8,0,580.0,80.0,3.5,20.0,272.0,331.45,259.44
2017,9,30,8,15,621.5,86.5,3.5,20.5,325.0,391.35,309.23
2017,9,30,8,30,663.0,93.0,3.5,21.0,378.0,454.49,360.06
2017,9,30,8,45,699.0,96.0,3.5,21.5,430.0,513.77,406.47
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,573.34,451.74
2017,9,30,9,15,756.0,102.5,3.45,22.5,529.0,626.24,490.51
2017,9,30,9,30,777.0,106.0,3.4,23.0,576.0,678.82,527.92
2017,9,30,9,45,796.0,107.5,3.35,23.5,618.0,727.2,561.3
2017,9,30,10,0,815.0,109.0,3.3,24.0,660.0,774.46,591.81
2017,9,30,10,15,826.5,111.0,3.25,24.5,694.5,814.66,616.89
2017,9,30,10,30,838.0,113.0,3.2,25.0,729.0,852.7,640.15
2017,9,30,10,45,847.0,114.0,3.2,25.5,757.0,874.11,652.18
2017,9,30,11,0,856.0,115.0,3.2,26.0,785.0,903.12,669.42
2017,9,30,11,15,861.5,116.0,3.2,26.0,804.0,926.05,683.79
2017,9,30,11,30,867.0,117.0,3.2,26.0,823.0,945.86,696.18
2017,9,30,11,45,859.5,123.5,3.2,26.5,831.5,955.49,700.58
2017,9,30,12,0,852.0,130.0,3.2,27.0,840.0,961.5,702.77
2017,9,30,12,15,852.5,130.0,3.2,27.0,842.0,965.42,705.15
2017,9,30,12,30,853.0,130.0,3.2,27.0,844.0,965.94,705.46
2017,9,30,12,45,851.5,129.5,3.2,27.0,837.5,960.66,702.14
2017,9,30,13,0,850.0,129.0,3.2,27.0,831.0,952.02,696.79
2017,9,30,13,15,845.5,128.0,3.15,27.0,815.5,936.75,686.87
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,931.36,683.66
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.5,906.5,667.92
2017,9,30,14,0,826.0,125.0,3.1,27.0,753.0,878.71,650.4
2017,9,30,14,15,816.0,123.0,3.05,27.0,722.0,845.01,628.56
2017,9,30,14,30,806.0,121.0,3.0,27.0,691.0,808.89,605.04
2017,9,30,14,45,779.0,124.0,3.0,27.0,650.0,762.19,574.34
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,718.12,544.34
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.5,668.49,509.15
2017,9,30,15,30,714.0,119.0,2.8,27.0,522.0,618.21,472.85
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.5,562.95,432.33
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,508.11,391.13
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,447.05,344.42
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,388.25,298.16
2017,9,30,16,45,547.5,86.0,2.0,25.5,268.0,324.77,247.24
2017,9,30,17,0,500.0,77.0,1.8,25.0,215.0,265.62,198.46
2017,9,30,17,15,425.5,65.0,1.6,24.0,163.5,200.47,145.05
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,140.97,96.02
2017,9,30,17,45,243.5,36.5,1.25,22.5,70.0,83.91,50.86
2017,9,30,18,0,136.0,20.0,1.1,22.0,28.0,37.25,6.3
2017,9,30,18,15,68.0,10.0,1.1,21.5,14.0,11.78,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,156.5,17.5,1.2,17.5,35.0,39.15,5.9
2017,10,1,7,0,313.0,35.0,1.3,18.0,70.0,97.84,60.2
2017,10,1,7,15,407.5,46.0,1.35,18.5,119.5,152.05,105.05
2017,10,1,7,30,502.0,57.0,1.4,19.0,169.0,217.3,159.8
2017,10,1,7,45,562.5,65.0,1.5,19.5,223.0,278.12,211.89
2017,10,1,8,0,623.0,73.0,1.6,20.0,277.0,345.07,267.8
2017,10,1,8,15,663.0,78.5,1.55,20.5,331.0,405.58,317.05
2017,10,1,8,30,703.0,84.0,1.5,21.0,385.0,469.09,366.77
2017,10,1,8,45,732.0,88.5,1.5,22.0,436.5,526.85,409.83
2017,10,1,9,0,761.0,93.0,1.5,23.0,488.0,586.57,452.6
2017,10,1,9,15,781.5,96.5,1.45,23.5,535.0,640.27,490.04
2017,10,1,9,30,802.0,100.0,1.4,24.0,582.0,693.55,525.9
2017,10,1,9,45,816.5,103.0,1.4,24.5,623.5,741.06,556.66
2017,10,1,10,0,831.0,106.0,1.4,25.0,665.0,787.06,584.87
2017,10,1,10,15,842.0,108.0,1.4,25.5,700.0,827.35,608.8
2017,10,1,10,30,853.0,110.0,1.4,26.0,735.0,855.23,624.34
2017,10,1,10,45,859.5,112.0,1.4,26.5,762.0,886.08,641.82
2017,10,1,11,0,866.0,114.0,1.4,27.0,789.0,914.08,657.29
2017,10,1,11,15,871.0,115.5,1.45,27.0,808.0,937.18,671.61
2017,10,1,11,30,876.0,117.0,1.5,27.0,827.0,957.11,684.06
2017,10,1,11,45,877.5,118.0,1.55,27.5,837.5,969.92,690.79
2017,10,1,12,0,879.0,119.0,1.6,28.0,848.0,979.3,695.55
2017,10,1,12,15,879.5,119.0,1.65,28.0,850.0,983.25,698.44
2017,10,1,12,30,880.0,119.0,1.7,28.0,852.0,983.7,699.35
2017,10,1,12,45,876.5,119.5,1.75,28.0,845.0,977.29,696.13
2017,10,1,13,0,873.0,120.0,1.8,28.0,838.0,967.45,690.92
2017,10,1,13,15,869.0,119.0,1.85,28.0,822.5,952.28,682.45
2017,10,1,13,30,865.0,118.0,1.9,28.0,807.0,933.82,671.98
2017,10,1,13,45,857.0,117.5,1.95,28.0,783.0,909.06,657.5
2017,10,1,14,0,849.0,117.0,2.0,28.0,759.0,881.39,641.13
2017,10,1,14,15,839.5,115.0,2.0,28.0,727.5,858.69,627.52
2017,10,1,14,30,830.0,113.0,2.0,28.0,696.0,822.23,604.72
2017,10,1,14,45,815.5,111.0,2.05,28.0,657.5,779.5,578.05
2017,10,1,15,0,801.0,109.0,2.1,28.0,619.0,735.04,549.84
2017,10,1,15,15,782.5,105.5,2.05,28.0,574.0,684.72,515.22
2017,10,1,15,30,764.0,102.0,2.0,28.0,529.0,633.55,479.17
2017,10,1,15,45,738.5,98.0,2.0,28.0,479.5,576.95,438.6
2017,10,1,16,0,713.0,94.0,2.0,28.0,430.0,522.18,398.17
2017,10,1,16,15,678.5,88.5,1.85,27.5,377.5,460.39,351.63
2017,10,1,16,30,644.0,83.0,1.7,27.0,325.0,400.69,305.24
2017,10,1,16,45,593.5,76.0,1.6,26.5,271.0,335.33,253.34
2017,10,1,17,0,543.0,69.0,1.5,26.0,217.0,274.56,203.56
2017,10,1,17,15,467.0,59.0,1.35,25.0,165.0,208.32,149.37
2017,10,1,17,30,391.0,49.0,1.2,24.0,113.0,150.45,101.58
2017,10,1,17,45,271.5,34.0,1.1,23.5,70.0,89.33,53.4
2017,10,1,18,0,152.0,19.0,1.0,23.0,27.0,38.33,1.5
2017,10,1,18,15,76.0,9.5,1.0,22.5,13.5,11.99,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,125.5,19.0,0.85,19.5,32.5,36.11,3.0
2017,10,2,7,0,251.0,38.0,0.9,20.0,65.0,89.05,55.15
2017,10,2,7,15,347.5,51.5,1.15,20.5,113.5,141.64,98.03
2017,10,2,7,30,444.0,65.0,1.4,21.0,162.0,209.4,154.05
2017,10,2,7,45,512.5,73.0,1.7,21.5,216.0,270.33,205.54
2017,10,2,8,0,581.0,81.0,2.0,22.0,270.0,338.21,261.85
2017,10,2,8,15,623.5,87.5,2.2,22.5,323.0,398.94,311.51
2017,10,2,8,30,666.0,94.0,2.4,23.0,376.0,462.99,362.32
2017,10,2,8,45,476.0,155.0,2.6,23.5,370.0,441.76,346.08
2017,10,2,9,0,286.0,216.0,2.8,24.0,364.0,393.3,307.54
2017,10,2,9,15,160.5,228.0,2.85,24.5,313.0,321.04,250.34
2017,10,2,9,30,35.0,240.0,2.9,25.0,262.0,235.54,181.42
2017,10,2,9,45,129.5,277.0,2.95,25.5,363.5,359.33,277.34
2017,10,2,10,0,224.0,314.0,3.0,26.0,465.0,475.97,364.3
2017,10,2,10,15,216.0,333.5,3.05,26.0,484.5,496.71,378.15
2017,10,2,10,30,208.0,353.0,3.1,26.0,504.0,516.33,391.53
2017,10,2,10,45,234.0,363.5,3.15,26.5,540.0,555.96,419.38
2017,10,2,11,0,260.0,374.0,3.2,27.0,576.0,616.07,460.95
2017,10,2,11,15,198.0,388.5,3.2,27.0,544.5,558.67,418.16
2017,10,2,11,30,136.0,403.0,3.2,27.0,513.0,518.28,387.43
2017,10,2,11,45,228.0,397.0,3.25,27.5,584.5,602.2,449.0
2017,10,2,12,0,320.0,391.0,3.3,28.0,656.0,708.61,523.66
2017,10,2,12,15,594.0,256.0,3.3,28.0,748.5,868.56,639.04
2017,10,2,12,30,868.0,121.0,3.3,28.0,841.0,976.54,711.42
2017,10,2,12,45,868.0,119.5,3.35,28.5,834.0,971.49,706.32
2017,10,2,13,0,868.0,118.0,3.4,29.0,827.0,962.99,700.04
2017,10,2,13,15,706.5,203.5,3.35,28.5,774.0,908.65,665.78
2017,10,2,13,30,545.0,289.0,3.3,28.0,721.0,822.11,605.78
2017,10,2,13,45,589.5,260.5,3.3,28.0,715.0,822.5,608.42
2017,10,2,14,0,634.0,232.0,3.3,28.0,709.0,824.67,611.51
2017,10,2,14,15,731.5,170.0,3.25,28.0,697.5,830.13,617.87
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,817.98,610.41
2017,10,2,14,45,789.5,117.0,3.2,28.0,643.0,766.93,576.63
2017,10,2,15,0,750.0,126.0,3.2,28.0,600.0,719.07,544.18
2017,10,2,15,15,729.5,122.0,3.1,27.5,555.5,668.3,509.28
2017,10,2,15,30,709.0,118.0,3.0,27.0,511.0,617.04,473.19
2017,10,2,15,45,689.0,109.5,2.9,27.0,462.0,561.28,432.15
2017,10,2,16,0,669.0,101.0,2.8,27.0,413.0,505.65,390.2
2017,10,2,16,15,627.5,97.5,2.5,26.5,362.0,444.23,342.95
2017,10,2,16,30,586.0,94.0,2.2,26.0,311.0,385.57,296.6
2017,10,2,16,45,533.5,85.0,1.95,26.0,258.0,320.31,243.74
2017,10,2,17,0,481.0,76.0,1.7,26.0,205.0,259.95,193.73
2017,10,2,17,15,398.0,64.5,1.6,25.5,154.0,190.07,136.78
2017,10,2,17,30,315.0,53.0,1.5,25.0,103.0,134.2,91.02
2017,10,2,17,45,194.5,36.0,1.45,24.5,62.5,76.26,45.79
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,27.17,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,9.75,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,134.5,17.5,1.15,21.5,32.0,36.43,0.2
2017,10,3,7,0,269.0,35.0,1.3,22.0,64.0,92.85,56.85
2017,10,3,7,15,370.0,46.0,1.45,22.5,111.5,146.81,100.8
2017,10,3,7,30,471.0,57.0,1.6,23.0,159.0,212.57,155.03
2017,10,3,7,45,547.0,62.0,1.75,23.5,213.5,274.72,207.2
2017,10,3,8,0,623.0,67.0,1.9,24.0,268.0,344.58,264.62
2017,10,3,8,15,311.5,41.0,1.95,24.0,141.5,202.0,158.02
2017,10,3,8,30,0.0,15.0,2.0,24.0,15.0,11.42,3.77
2017,10,3,8,45,39.0,118.0,2.15,24.5,138.0,121.23,93.5
2017,10,3,9,0,78.0,221.0,2.3,25.0,261.0,243.76,189.8
2017,10,3,9,15,49.0,220.0,2.4,25.5,246.0,225.63,174.2
2017,10,3,9,30,20.0,219.0,2.5,26.0,231.0,192.69,147.39
2017,10,3,9,45,10.0,172.0,2.65,26.5,178.0,144.53,109.25
2017,10,3,10,0,0.0,125.0,2.8,27.0,125.0,97.6,71.87
2017,10,3,10,15,2.0,149.5,2.9,27.0,151.5,119.43,88.92
2017,10,3,10,30,4.0,174.0,3.0,27.0,178.0,141.64,106.07
2017,10,3,10,45,6.0,191.5,3.1,27.5,196.5,158.26,118.56
2017,10,3,11,0,8.0,209.0,3.2,28.0,215.0,175.08,131.11
2017,10,3,11,15,29.0,283.0,3.25,28.0,306.5,277.59,209.2
2017,10,3,11,30,50.0,357.0,3.3,28.0,398.0,370.51,278.1
2017,10,3,11,45,112.0,385.5,3.35,28.5,478.0,480.93,358.96
2017,10,3,12,0,174.0,414.0,3.4,29.0,558.0,570.84,423.12
2017,10,3,12,15,93.5,332.0,3.4,29.0,409.0,389.09,291.12
2017,10,3,12,30,13.0,250.0,3.4,29.0,260.0,215.65,160.63
2017,10,3,12,45,439.0,179.0,3.45,29.0,536.0,643.07,485.46
2017,10,3,13,0,865.0,108.0,3.5,29.0,812.0,952.23,696.39
2017,10,3,13,15,579.0,241.0,3.55,29.0,709.0,825.85,608.29
2017,10,3,13,30,293.0,374.0,3.6,29.0,606.0,654.24,484.27
2017,10,3,13,45,397.5,325.0,3.65,29.0,628.5,693.31,516.06
2017,10,3,14,0,502.0,276.0,3.7,29.0,651.0,746.04,555.42
2017,10,3,14,15,351.0,303.5,3.75,28.5,561.0,609.4,458.23
2017,10,3,14,30,200.0,331.0,3.8,28.0,471.0,481.94,365.09
2017,10,3,14,45,106.0,271.0,3.85,28.0,345.0,340.69,259.94
2017,10,3,15,0,12.0,211.0,3.9,28.0,219.0,179.79,135.94
2017,10,3,15,15,6.0,116.0,3.9,27.5,120.0,94.64,70.01
2017,10,3,15,30,0.0,21.0,3.9,27.0,21.0,16.05,7.32
2017,10,3,15,45,123.0,107.0,3.95,27.0,163.5,184.22,143.92
2017,10,3,16,0,246.0,193.0,4.0,27.0,306.0,333.4,260.31
2017,10,3,16,15,386.5,147.5,3.85,26.5,300.5,360.74,281.62
2017,10,3,16,30,527.0,102.0,3.7,26.0,295.0,366.46,284.66
2017,10,3,16,45,470.5,92.0,3.55,26.0,243.0,296.65,227.82
2017,10,3,17,0,414.0,82.0,3.4,26.0,191.0,238.37,179.29
2017,10,3,17,15,330.0,69.0,3.2,25.5,142.5,175.0,127.21
2017,10,3,17,30,246.0,56.0,3.0,25.0,94.0,121.32,83.32
2017,10,3,17,45,149.5,36.5,2.8,25.0,56.5,69.39,41.79
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,22.85,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,6.69,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,64.0,20.5,3.05,22.0,27.5,28.57,0.0
2017,10,4,7,0,128.0,41.0,3.1,22.0,55.0,67.3,42.27
2017,10,4,7,15,225.5,58.5,3.25,22.0,100.0,121.45,85.79
2017,10,4,7,30,323.0,76.0,3.4,22.0,145.0,183.2,136.61
2017,10,4,7,45,413.5,83.0,3.55,22.5,198.0,243.65,186.96
2017,10,4,8,0,504.0,90.0,3.7,23.0,251.0,319.16,248.99
2017,10,4,8,15,550.5,97.0,3.75,23.5,303.0,378.65,297.64
2017,10,4,8,30,597.0,104.0,3.8,24.0,355.0,441.93,347.93
2017,10,4,8,45,306.0,143.0,3.85,24.5,272.5,321.82,254.27
2017,10,4,9,0,15.0,182.0,3.9,25.0,190.0,156.92,120.77
2017,10,4,9,15,17.5,199.0,3.8,25.0,209.0,173.49,133.76
2017,10,4,9,30,20.0,216.0,3.7,25.0,228.0,190.35,146.63
2017,10,4,9,45,55.5,261.0,3.65,25.5,297.0,273.62,211.22
2017,10,4,10,0,91.0,306.0,3.6,26.0,366.0,347.92,267.31
2017,10,4,10,15,75.0,314.0,3.55,26.5,365.5,344.93,263.34
2017,10,4,10,30,59.0,322.0,3.5,27.0,365.0,340.84,258.81
2017,10,4,10,45,177.5,341.5,3.45,27.5,477.0,486.76,368.46
2017,10,4,11,0,296.0,361.0,3.4,28.0,589.0,639.62,477.94
2017,10,4,11,15,246.5,380.0,3.35,28.0,573.0,598.44,446.49
2017,10,4,11,30,197.0,399.0,3.3,28.0,557.0,574.95,428.14
2017,10,4,11,45,489.5,279.5,3.25,28.0,678.5,782.03,579.75
2017,10,4,12,0,782.0,160.0,3.2,28.0,800.0,949.21,693.94
2017,10,4,12,15,782.5,160.0,3.2,28.0,802.0,952.74,694.74
2017,10,4,12,30,783.0,160.0,3.2,28.0,804.0,952.98,694.89
2017,10,4,12,45,512.5,279.5,3.2,28.5,699.5,808.23,593.67
2017,10,4,13,0,242.0,399.0,3.2,29.0,595.0,620.48,457.9
2017,10,4,13,15,507.5,276.5,3.2,29.0,678.0,788.33,581.83
2017,10,4,13,30,773.0,154.0,3.2,29.0,761.0,904.19,662.83
2017,10,4,13,45,768.5,151.0,3.2,29.0,738.0,880.97,647.2
2017,10,4,14,0,764.0,148.0,3.2,29.0,715.0,854.93,630.8
2017,10,4,14,15,752.5,145.5,3.15,29.0,684.5,820.65,608.56
2017,10,4,14,30,741.0,143.0,3.1,29.0,654.0,789.77,588.62
2017,10,4,14,45,718.5,142.5,3.1,29.0,615.0,744.47,558.55
2017,10,4,15,0,696.0,142.0,3.1,29.0,576.0,698.24,526.76
2017,10,4,15,15,674.5,137.5,3.1,28.5,532.5,648.09,492.7
2017,10,4,15,30,653.0,133.0,3.1,28.0,489.0,597.64,457.56
2017,10,4,15,45,622.0,127.5,3.1,28.0,441.0,540.26,415.52
2017,10,4,16,0,591.0,122.0,3.1,28.0,393.0,484.1,373.37
2017,10,4,16,15,550.0,114.5,2.9,27.5,342.0,422.35,326.26
2017,10,4,16,30,509.0,107.0,2.7,27.0,291.0,358.22,276.17
2017,10,4,16,45,453.5,96.0,2.5,26.5,239.5,294.59,225.23
2017,10,4,17,0,398.0,85.0,2.3,26.0,188.0,236.54,177.6
2017,10,4,17,15,313.0,70.5,2.1,25.5,139.5,172.22,125.11
2017,10,4,17,30,228.0,56.0,1.9,25.0,91.0,117.77,80.87
2017,10,4,17,45,127.5,35.5,1.75,24.5,53.5,60.89,35.73
2017,10,4,18,0,27.0,15.0,1.6,24.0,16.0,15.06,0.0
2017,10,4,18,15,13.5,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.0,16.5,0.8,20.5,31.5,39.11,0.0
2017,10,5,7,0,284.0,33.0,0.9,21.0,63.0,96.93,59.36
2017,10,5,7,15,389.0,44.0,1.1,21.5,111.5,153.48,106.03
2017,10,5,7,30,494.0,55.0,1.3,22.0,160.0,222.32,163.07
2017,10,5,7,45,557.5,62.0,1.5,22.5,213.5,283.61,215.1
2017,10,5,8,0,621.0,69.0,1.7,23.0,267.0,351.29,271.14
2017,10,5,8,15,662.5,74.5,1.75,23.5,320.5,412.77,320.81
2017,10,5,8,30,704.0,80.0,1.8,24.0,374.0,477.41,371.18
2017,10,5,8,45,734.5,83.5,1.9,24.5,425.0,535.16,415.03
2017,10,5,9,0,765.0,87.0,2.0,25.0,476.0,595.05,459.1
2017,10,5,9,15,785.5,90.5,1.9,25.0,522.5,648.93,497.41
2017,10,5,9,30,806.0,94.0,1.8,25.0,569.0,702.37,534.21
2017,10,5,9,45,819.5,97.0,1.75,25.5,609.5,749.16,563.49
2017,10,5,10,0,833.0,100.0,1.7,26.0,650.0,794.36,590.84
2017,10,5,10,15,843.5,102.0,1.65,26.0,684.5,824.79,609.02
2017,10,5,10,30,854.0,104.0,1.6,26.0,719.0,861.52,631.33
2017,10,5,10,45,863.5,104.5,1.6,26.5,746.0,893.34,649.43
2017,10,5,11,0,873.0,105.0,1.6,27.0,773.0,922.45,665.68
2017,10,5,11,15,569.5,246.0,1.6,27.0,686.0,810.29,589.59
2017,10,5,11,30,266.0,387.0,1.6,27.0,599.0,651.38,475.92
2017,10,5,11,45,576.0,248.0,1.65,27.5,715.0,842.52,612.1
2017,10,5,12,0,886.0,109.0,1.7,28.0,831.0,986.1,703.19
2017,10,5,12,15,886.5,109.0,1.7,28.0,832.5,989.78,703.72
2017,10,5,12,30,887.0,109.0,1.7,28.0,834.0,989.94,703.8
2017,10,5,12,45,587.5,248.5,1.75,28.5,727.0,858.52,617.62
2017,10,5,13,0,288.0,388.0,1.8,29.0,620.0,676.77,490.53
2017,10,5,13,15,581.5,247.0,1.8,29.0,704.5,837.31,606.66
2017,10,5,13,30,875.0,106.0,1.8,29.0,789.0,939.28,673.54
2017,10,5,13,45,867.0,105.5,1.85,29.0,764.5,914.0,657.61
2017,10,5,14,0,859.0,105.0,1.9,29.0,740.0,885.82,641.1
2017,10,5,14,15,849.5,103.5,1.95,29.0,708.5,852.56,621.19
2017,10,5,14,30,840.0,102.0,2.0,29.0,677.0,816.83,599.49
2017,10,5,14,45,814.5,105.0,2.05,29.0,636.5,779.39,576.42
2017,10,5,15,0,789.0,108.0,2.1,29.0,596.0,731.64,546.02
2017,10,5,15,15,495.0,174.5,2.1,28.5,473.0,549.06,415.99
2017,10,5,15,30,201.0,241.0,2.1,28.0,350.0,363.72,278.14
2017,10,5,15,45,446.0,167.5,2.1,28.0,378.5,462.76,355.78
2017,10,5,16,0,691.0,94.0,2.1,28.0,407.0,515.36,395.21
2017,10,5,16,15,653.5,88.5,1.95,27.5,355.0,452.8,347.29
2017,10,5,16,30,616.0,83.0,1.8,27.0,303.0,392.69,300.47
2017,10,5,16,45,557.5,76.0,1.7,26.5,249.5,325.12,246.77
2017,10,5,17,0,499.0,69.0,1.6,26.0,196.0,263.04,195.94
2017,10,5,17,15,414.0,58.0,1.5,25.5,145.5,195.14,140.25
2017,10,5,17,30,329.0,47.0,1.4,25.0,95.0,134.48,90.4
2017,10,5,17,45,200.5,30.5,1.3,24.5,56.0,74.24,42.27
2017,10,5,18,0,72.0,14.0,1.2,24.0,17.0,19.84,0.0
2017,10,5,18,15,36.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,128.5,17.0,1.0,19.5,30.0,37.06,0.0
2017,10,6,7,0,257.0,34.0,1.1,20.0,60.0,92.24,56.81
2017,10,6,7,15,361.5,46.5,1.15,20.5,108.0,150.48,105.09
2017,10,6,7,30,466.0,59.0,1.2,21.0,156.0,219.42,162.21
2017,10,6,7,45,532.0,67.0,1.3,22.0,209.5,281.43,214.21
2017,10,6,8,0,598.0,75.0,1.4,23.0,263.0,350.12,270.12
2017,10,6,8,15,641.0,81.0,1.45,23.5,316.5,411.87,319.62
2017,10,6,8,30,684.0,87.0,1.5,24.0,370.0,476.95,369.94
2017,10,6,8,45,697.5,97.5,1.55,24.5,418.5,532.28,411.27
2017,10,6,9,0,711.0,108.0,1.6,25.0,467.0,587.32,450.98
2017,10,6,9,15,733.5,112.0,1.55,25.0,513.5,641.13,489.08
2017,10,6,9,30,756.0,116.0,1.5,25.0,560.0,694.83,525.97
2017,10,6,9,45,530.0,204.5,1.5,25.5,527.0,633.79,477.72
2017,10,6,10,0,304.0,293.0,1.5,26.0,494.0,543.06,408.36
2017,10,6,10,15,311.0,306.0,1.5,26.0,520.5,573.38,429.89
2017,10,6,10,30,318.0,319.0,1.5,26.0,547.0,603.11,449.87
2017,10,6,10,45,227.0,347.0,1.55,26.5,512.5,539.46,402.04
2017,10,6,11,0,136.0,375.0,1.6,27.0,478.0,489.85,363.86
2017,10,6,11,15,202.5,380.0,1.6,27.0,538.5,560.37,415.16
2017,10,6,11,30,269.0,385.0,1.6,27.0,599.0,653.98,480.02
2017,10,6,11,45,292.0,385.0,1.65,27.5,619.5,679.98,496.52
2017,10,6,12,0,315.0,385.0,1.7,28.0,640.0,705.03,512.87
2017,10,6,12,15,592.0,254.0,1.75,28.0,735.0,873.17,631.21
2017,10,6,12,30,869.0,123.0,1.8,28.0,830.0,988.89,705.91
2017,10,6,12,45,576.5,255.0,1.85,28.5,722.5,849.62,612.88
2017,10,6,13,0,284.0,387.0,1.9,29.0,615.0,673.54,489.14
2017,10,6,13,15,193.5,382.0,1.9,29.0,536.0,556.67,408.96
2017,10,6,13,30,103.0,377.0,1.9,29.0,457.0,442.47,327.41
2017,10,6,13,45,482.0,242.5,1.95,29.0,598.5,713.63,527.31
2017,10,6,14,0,861.0,108.0,2.0,29.0,740.0,892.54,648.62
2017,10,6,14,15,851.0,106.0,2.05,28.5,708.5,858.21,627.18
2017,10,6,14,30,841.0,104.0,2.1,28.0,677.0,830.82,612.19
2017,10,6,14,45,481.5,194.5,2.15,28.0,518.5,602.12,453.13
2017,10,6,15,0,122.0,285.0,2.2,28.0,360.0,365.49,276.85
2017,10,6,15,15,448.0,189.5,2.2,28.0,434.5,531.39,406.15
2017,10,6,15,30,774.0,94.0,2.2,28.0,509.0,639.7,487.18
2017,10,6,15,45,751.0,89.5,2.2,28.0,460.0,583.42,445.54
2017,10,6,16,0,728.0,85.0,2.2,28.0,411.0,527.33,404.05
2017,10,6,16,15,691.5,80.0,2.1,27.5,358.0,465.3,357.25
2017,10,6,16,30,655.0,75.0,2.0,27.0,305.0,404.29,309.7
2017,10,6,16,45,602.0,68.0,1.9,26.5,251.5,336.97,255.88
2017,10,6,17,0,549.0,61.0,1.8,26.0,198.0,274.56,204.31
2017,10,6,17,15,463.5,51.5,1.65,25.0,146.5,205.1,147.16
2017,10,6,17,30,378.0,42.0,1.5,24.0,95.0,145.15,97.4
2017,10,6,17,45,237.5,27.5,1.4,23.5,55.5,80.73,44.86
2017,10,6,18,0,97.0,13.0,1.3,23.0,16.0,22.29,0.0
2017,10,6,18,15,48.5,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,104.0,17.5,2.35,18.5,27.5,34.66,0.0
2017,10,7,7,0,208.0,35.0,2.7,19.0,55.0,84.87,52.95
2017,10,7,7,15,310.5,48.5,2.65,19.5,101.5,138.08,97.52
2017,10,7,7,30,413.0,62.0,2.6,20.0,148.0,207.19,155.26
2017,10,7,7,45,477.5,72.0,2.55,21.0,199.5,267.85,206.64
2017,10,7,8,0,542.0,82.0,2.5,22.0,251.0,335.12,262.01
2017,10,7,8,15,587.0,89.0,2.45,22.5,303.5,396.14,311.54
2017,10,7,8,30,632.0,96.0,2.4,23.0,356.0,460.77,362.18
2017,10,7,8,45,656.0,103.5,2.35,24.0,404.5,516.67,403.74
2017,10,7,9,0,680.0,111.0,2.3,25.0,453.0,573.35,444.26
2017,10,7,9,15,703.5,115.5,2.35,25.5,498.5,627.04,482.55
2017,10,7,9,30,727.0,120.0,2.4,26.0,544.0,680.78,519.86
2017,10,7,9,45,733.5,128.0,2.45,26.5,582.5,724.87,549.28
2017,10,7,10,0,740.0,136.0,2.5,27.0,621.0,767.12,576.44
2017,10,7,10,15,753.0,139.0,2.5,27.0,654.5,807.48,602.47
2017,10,7,10,30,766.0,142.0,2.5,27.0,688.0,840.16,623.13
2017,10,7,10,45,506.5,254.5,2.5,27.5,621.5,739.57,548.78
2017,10,7,11,0,247.0,367.0,2.5,28.0,555.0,585.37,434.84
2017,10,7,11,15,134.5,330.5,2.4,28.0,433.0,447.43,334.74
2017,10,7,11,30,22.0,294.0,2.3,28.0,311.0,264.18,197.49
2017,10,7,11,45,18.5,280.5,2.25,28.5,295.0,248.78,185.93
2017,10,7,12,0,15.0,267.0,2.2,29.0,279.0,233.41,173.93
2017,10,7,12,15,23.5,299.5,2.1,29.0,318.5,270.86,201.99
2017,10,7,12,30,32.0,332.0,2.0,29.0,358.0,332.14,246.93
2017,10,7,12,45,29.0,321.5,1.95,29.0,345.5,318.63,236.73
2017,10,7,13,0,26.0,311.0,1.9,29.0,333.0,305.1,226.85
2017,10,7,13,15,28.5,311.5,1.85,29.0,335.0,307.71,228.99
2017,10,7,13,30,31.0,312.0,1.8,29.0,337.0,310.2,231.01
2017,10,7,13,45,27.5,295.5,1.8,29.0,317.0,290.18,216.47
2017,10,7,14,0,24.0,279.0,1.8,29.0,297.0,251.96,188.44
2017,10,7,14,15,28.5,276.0,1.8,29.0,296.0,270.97,203.15
2017,10,7,14,30,33.0,273.0,1.8,29.0,295.0,271.36,203.88
2017,10,7,14,45,20.0,231.5,1.85,29.0,244.5,205.36,154.4
2017,10,7,15,0,7.0,190.0,1.9,29.0,194.0,158.52,118.8
2017,10,7,15,15,3.5,173.5,1.9,28.5,175.5,141.83,106.46
2017,10,7,15,30,0.0,157.0,1.9,28.0,157.0,125.54,94.22
2017,10,7,15,45,0.0,117.0,1.95,28.0,117.0,91.82,67.97
2017,10,7,16,0,0.0,77.0,2.0,28.0,77.0,59.14,42.15
2017,10,7,16,15,0.0,66.5,1.85,27.5,66.5,50.99,35.84
2017,10,7,16,30,0.0,56.0,1.7,27.0,56.0,42.87,29.43
2017,10,7,16,45,180.0,71.5,1.6,27.0,115.5,148.29,113.26
2017,10,7,17,0,360.0,87.0,1.5,27.0,175.0,227.69,170.64
2017,10,7,17,15,276.5,70.0,1.35,26.0,127.5,163.3,118.33
2017,10,7,17,30,193.0,53.0,1.2,25.0,80.0,103.54,70.33
2017,10,7,17,45,96.5,31.5,1.05,24.5,45.0,52.73,28.51
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,7.87,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,149.5,16.0,1.5,17.5,30.5,41.49,0.0
2017,10,8,7,0,299.0,32.0,1.6,18.0,61.0,103.51,63.91
2017,10,8,7,15,409.5,43.5,1.7,18.5,111.0,164.01,115.62
2017,10,8,7,30,520.0,55.0,1.8,19.0,161.0,237.46,177.51
2017,10,8,7,45,586.5,62.5,1.9,20.0,216.5,302.56,233.04
2017,10,8,8,0,653.0,70.0,2.0,21.0,272.0,374.33,292.3
2017,10,8,8,15,696.0,75.5,1.7,21.5,327.5,438.66,343.61
2017,10,8,8,30,739.0,81.0,1.4,22.0,383.0,504.85,393.73
2017,10,8,8,45,769.0,85.0,1.1,23.0,435.5,565.8,436.28
2017,10,8,9,0,799.0,89.0,0.8,24.0,488.0,627.74,476.47
2017,10,8,9,15,820.0,92.5,0.95,24.5,536.0,683.58,515.69
2017,10,8,9,30,841.0,96.0,1.1,25.0,584.0,738.91,553.45
2017,10,8,9,45,856.0,98.5,1.25,26.0,626.0,787.68,583.65
2017,10,8,10,0,871.0,101.0,1.4,27.0,668.0,834.84,612.33
2017,10,8,10,15,882.0,103.0,1.4,27.5,703.0,866.57,630.01
2017,10,8,10,30,893.0,105.0,1.4,28.0,738.0,904.79,651.83
2017,10,8,10,45,899.5,106.5,1.4,28.5,765.0,935.84,668.78
2017,10,8,11,0,906.0,108.0,1.4,29.0,792.0,963.89,683.79
2017,10,8,11,15,665.0,219.0,1.4,29.0,728.0,888.03,634.47
2017,10,8,11,30,424.0,330.0,1.4,29.0,664.0,769.11,552.2
2017,10,8,11,45,673.5,219.5,1.45,29.5,757.0,916.58,653.58
2017,10,8,12,0,923.0,109.0,1.5,30.0,850.0,1029.36,721.09
2017,10,8,12,15,922.5,109.0,1.55,30.0,851.0,1031.98,721.96
2017,10,8,12,30,922.0,109.0,1.6,30.0,852.0,1030.94,722.07
2017,10,8,12,45,918.0,109.0,1.7,30.0,843.5,1022.82,718.72
2017,10,8,13,0,914.0,109.0,1.8,30.0,835.0,1011.12,713.28
2017,10,8,13,15,909.0,108.5,1.9,30.0,818.0,994.45,704.79
2017,10,8,13,30,904.0,108.0,2.0,30.0,801.0,974.4,694.2
2017,10,8,13,45,894.5,107.0,2.1,30.5,775.0,946.43,677.17
2017,10,8,14,0,885.0,106.0,2.2,31.0,749.0,915.53,658.24
2017,10,8,14,15,874.0,104.5,2.25,31.0,716.0,880.05,637.08
2017,10,8,14,30,863.0,103.0,2.3,31.0,683.0,842.12,614.13
2017,10,8,14,45,846.5,101.5,2.4,31.0,642.5,806.21,592.64
2017,10,8,15,0,830.0,100.0,2.5,31.0,602.0,759.22,563.28
2017,10,8,15,15,810.0,96.5,2.55,30.5,556.0,706.21,529.66
2017,10,8,15,30,790.0,93.0,2.6,30.0,510.0,652.45,493.47
2017,10,8,15,45,761.0,89.5,2.65,30.0,459.0,592.55,450.72
2017,10,8,16,0,732.0,86.0,2.7,30.0,408.0,534.93,408.3
2017,10,8,16,15,694.0,81.0,2.5,29.0,354.5,470.46,360.36
2017,10,8,16,30,656.0,76.0,2.3,28.0,301.0,408.44,312.55
2017,10,8,16,45,598.5,69.0,2.1,27.5,246.5,338.95,256.96
2017,10,8,17,0,541.0,62.0,1.9,27.0,192.0,274.85,204.06
2017,10,8,17,15,450.5,51.5,1.8,26.0,140.5,203.05,145.31
2017,10,8,17,30,360.0,41.0,1.7,25.0,89.0,141.39,94.37
2017,10,8,17,45,214.5,25.5,1.6,24.5,50.5,74.62,38.15
2017,10,8,18,0,69.0,10.0,1.5,24.0,12.0,16.7,0.0
2017,10,8,18,15,34.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,30.26,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,90.69,55.45
2017,10,9,7,15,341.0,45.5,3.2,21.5,102.5,149.19,104.91
2017,10,9,7,30,449.0,58.0,3.3,22.0,150.0,219.18,163.41
2017,10,9,7,45,519.5,66.5,3.4,23.0,203.0,283.11,217.5
2017,10,9,8,0,590.0,75.0,3.5,24.0,256.0,354.21,276.05
2017,10,9,8,15,634.5,81.0,3.6,24.5,309.0,416.63,326.97
2017,10,9,8,30,679.0,87.0,3.7,25.0,362.0,482.51,378.99
2017,10,9,8,45,711.5,91.0,3.8,25.5,413.5,542.13,424.76
2017,10,9,9,0,744.0,95.0,3.9,26.0,465.0,601.14,468.79
2017,10,9,9,15,766.0,98.5,3.95,26.5,511.0,655.27,507.85
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,709.1,545.66
2017,10,9,9,45,803.0,105.0,4.1,27.5,598.0,756.34,576.9
2017,10,9,10,0,818.0,108.0,4.2,28.0,639.0,802.12,606.58
2017,10,9,10,15,829.5,110.5,4.2,28.5,673.0,842.68,631.89
2017,10,9,10,30,841.0,113.0,4.2,29.0,707.0,881.04,655.42
2017,10,9,10,45,848.0,115.0,4.25,29.5,733.5,912.37,674.22
2017,10,9,11,0,855.0,117.0,4.3,30.0,760.0,928.49,682.82
2017,10,9,11,15,860.0,118.0,4.25,30.0,778.5,950.43,696.34
2017,10,9,11,30,865.0,119.0,4.2,30.0,797.0,969.23,707.79
2017,10,9,11,45,868.5,119.5,4.2,30.5,807.0,982.83,714.74
2017,10,9,12,0,872.0,120.0,4.2,31.0,817.0,993.07,719.62
2017,10,9,12,15,872.0,120.0,4.15,31.0,818.0,995.95,721.01
2017,10,9,12,30,872.0,120.0,4.1,31.0,819.0,995.36,720.35
2017,10,9,12,45,869.5,119.5,4.1,31.0,811.5,988.36,715.97
2017,10,9,13,0,867.0,119.0,4.1,31.0,804.0,977.96,709.55
2017,10,9,13,15,862.5,118.0,4.05,31.0,788.0,961.78,699.22
2017,10,9,13,30,858.0,117.0,4.0,31.0,772.0,942.39,686.92
2017,10,9,13,45,850.0,116.0,3.95,31.0,747.5,916.66,670.54
2017,10,9,14,0,842.0,115.0,3.9,31.0,723.0,899.57,660.0
2017,10,9,14,15,831.5,113.0,3.85,31.0,691.0,864.38,637.34
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,826.8,613.09
2017,10,9,14,45,804.0,109.0,3.75,31.0,620.0,781.83,583.64
2017,10,9,15,0,787.0,107.0,3.7,31.0,581.0,735.37,552.91
2017,10,9,15,15,767.0,104.0,3.6,30.5,536.0,684.5,518.82
2017,10,9,15,30,747.0,101.0,3.5,30.0,491.0,632.95,482.85
2017,10,9,15,45,717.5,97.0,3.4,30.0,441.5,576.33,441.27
2017,10,9,16,0,688.0,93.0,3.3,30.0,392.0,518.19,397.64
2017,10,9,16,15,648.5,87.0,3.0,29.5,339.5,453.91,348.65
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,392.34,300.31
2017,10,9,16,45,548.0,73.5,2.4,28.5,234.0,323.22,244.99
2017,10,9,17,0,487.0,66.0,2.1,28.0,181.0,259.9,192.89
2017,10,9,17,15,394.5,54.5,1.95,27.0,131.0,189.4,135.51
2017,10,9,17,30,302.0,43.0,1.8,26.0,81.0,127.59,84.98
2017,10,9,17,45,151.0,21.5,1.65,25.5,40.5,56.59,26.18
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.6,13.0,7.0,5.51,0.0
2017,10,10,7,0,0.0,14.0,6.7,13.0,14.0,10.64,2.69
2017,10,10,7,15,0.0,27.5,6.75,13.0,27.5,20.97,12.02
2017,10,10,7,30,0.0,41.0,6.8,13.0,41.0,31.35,21.19
