Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,7,45,0.0,56.0,6.9,13.5,56.0,43.05,31.36
2017,10,10,8,0,0.0,71.0,7.0,14.0,71.0,55.07,41.63
2017,10,10,8,15,0.0,52.0,6.95,14.0,52.0,39.79,28.49
2017,10,10,8,30,0.0,33.0,6.9,14.0,33.0,25.19,15.93
2017,10,10,8,45,0.0,86.0,6.9,14.5,86.0,66.35,50.75
2017,10,10,9,0,0.0,139.0,6.9,15.0,139.0,110.74,87.66
2017,10,10,9,15,3.0,161.0,6.85,15.5,163.0,131.36,104.37
2017,10,10,9,30,6.0,183.0,6.8,16.0,187.0,152.41,121.25
2017,10,10,9,45,23.0,224.5,6.75,16.5,239.5,202.33,161.91
2017,10,10,10,0,40.0,266.0,6.7,17.0,292.0,271.73,217.55
2017,10,10,10,15,78.0,301.0,6.55,17.5,355.0,339.96,271.95
2017,10,10,10,30,116.0,336.0,6.4,18.0,418.0,410.92,327.45
2017,10,10,10,45,101.5,345.0,6.3,18.5,418.5,409.4,324.48
2017,10,10,11,0,87.0,354.0,6.2,19.0,419.0,406.98,321.0
2017,10,10,11,15,141.5,370.0,6.05,19.0,479.0,498.12,392.05
2017,10,10,11,30,196.0,386.0,5.9,19.0,539.0,569.58,446.93
2017,10,10,11,45,161.0,390.5,5.8,19.5,517.5,542.55,423.96
2017,10,10,12,0,126.0,395.0,5.7,20.0,496.0,514.18,400.37
2017,10,10,12,15,486.5,262.5,5.55,20.0,651.0,779.56,607.77
2017,10,10,12,30,847.0,130.0,5.4,20.0,806.0,997.83,765.27
2017,10,10,12,45,845.5,129.0,5.25,20.5,798.5,991.15,756.88
2017,10,10,13,0,844.0,128.0,5.1,21.0,791.0,981.03,747.66
2017,10,10,13,15,839.5,127.0,5.0,21.0,775.0,964.65,736.12
2017,10,10,13,30,835.0,126.0,4.9,21.0,759.0,945.05,722.52
2017,10,10,13,45,827.0,124.5,4.8,21.5,735.0,918.57,702.85
2017,10,10,14,0,819.0,123.0,4.7,22.0,711.0,889.27,681.4
2017,10,10,14,15,808.0,120.5,4.6,22.0,679.0,853.65,656.92
2017,10,10,14,30,797.0,118.0,4.5,22.0,647.0,815.74,630.81
2017,10,10,14,45,783.5,114.5,4.4,22.0,608.5,772.71,600.95
2017,10,10,15,0,770.0,111.0,4.3,22.0,570.0,728.03,569.89
2017,10,10,15,15,749.0,107.5,4.2,22.0,526.0,676.5,532.54
2017,10,10,15,30,728.0,104.0,4.1,22.0,482.0,627.24,495.72
2017,10,10,15,45,702.0,98.5,4.0,22.0,433.0,569.56,451.86
2017,10,10,16,0,676.0,93.0,3.9,22.0,384.0,512.56,407.48
2017,10,10,16,15,635.5,87.0,3.65,21.5,332.0,448.29,356.75
2017,10,10,16,30,595.0,81.0,3.4,21.0,280.0,386.86,306.81
2017,10,10,16,45,537.5,72.5,3.2,20.5,227.5,318.92,250.44
2017,10,10,17,0,480.0,64.0,3.0,20.0,175.0,256.47,197.12
2017,10,10,17,15,387.5,52.5,2.75,19.5,126.0,186.28,137.52
2017,10,10,17,30,295.0,41.0,2.5,19.0,77.0,124.75,85.26
2017,10,10,17,45,147.5,20.5,2.25,18.5,38.5,54.93,23.8
2017,10,10,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.0,3.4,12.5,25.5,30.21,0.0
2017,10,11,7,0,236.0,30.0,3.6,13.0,51.0,90.92,56.43
2017,10,11,7,15,342.5,42.5,3.75,13.5,97.5,150.12,109.13
2017,10,11,7,30,449.0,55.0,3.9,14.0,144.0,220.35,169.99
2017,10,11,7,45,515.0,63.5,4.1,14.5,196.0,282.83,225.39
2017,10,11,8,0,581.0,72.0,4.3,15.0,248.0,352.0,285.31
2017,10,11,8,15,625.0,78.5,4.25,15.5,300.0,414.34,338.06
2017,10,11,8,30,669.0,85.0,4.2,16.0,352.0,480.13,391.82
2017,10,11,8,45,700.5,89.5,4.2,16.5,402.0,539.23,438.77
2017,10,11,9,0,732.0,94.0,4.2,17.0,452.0,599.71,485.33
2017,10,11,9,15,753.5,97.5,4.05,17.5,498.0,650.82,523.14
2017,10,11,9,30,775.0,101.0,3.9,18.0,544.0,703.74,561.05
2017,10,11,9,45,791.0,103.5,3.8,18.5,584.0,750.67,592.36
2017,10,11,10,0,807.0,106.0,3.7,19.0,624.0,796.23,622.11
2017,10,11,10,15,818.5,108.5,3.55,19.5,657.5,836.34,647.17
2017,10,11,10,30,830.0,111.0,3.4,20.0,691.0,874.29,670.27
2017,10,11,10,45,837.5,113.0,3.3,20.5,717.0,905.67,688.76
2017,10,11,11,0,845.0,115.0,3.2,21.0,743.0,921.95,696.76
2017,10,11,11,15,850.0,116.0,3.05,21.5,761.5,943.59,708.14
2017,10,11,11,30,855.0,117.0,2.9,22.0,780.0,962.14,717.26
2017,10,11,11,45,842.0,126.5,2.8,22.5,786.0,982.93,728.23
2017,10,11,12,0,829.0,136.0,2.7,23.0,792.0,986.53,727.83
2017,10,11,12,15,829.0,136.0,2.6,23.0,793.0,989.25,728.53
2017,10,11,12,30,829.0,136.0,2.5,23.0,794.0,988.56,727.11
2017,10,11,12,45,826.5,136.0,2.4,23.5,786.5,981.98,720.61
2017,10,11,13,0,824.0,136.0,2.3,24.0,779.0,972.05,712.13
2017,10,11,13,15,819.0,134.5,2.15,24.0,763.0,954.84,699.94
2017,10,11,13,30,814.0,133.0,2.0,24.0,747.0,934.49,685.86
2017,10,11,13,45,589.5,222.5,1.95,24.5,660.0,807.5,599.04
2017,10,11,14,0,365.0,312.0,1.9,25.0,573.0,652.86,488.26
2017,10,11,14,15,346.0,301.0,1.85,25.0,539.0,613.95,462.36
2017,10,11,14,30,327.0,290.0,1.8,25.0,505.0,574.98,435.21
2017,10,11,14,45,511.0,214.5,1.8,25.0,527.5,652.54,494.98
2017,10,11,15,0,695.0,139.0,1.8,25.0,550.0,705.26,535.31
2017,10,11,15,15,672.0,134.0,1.8,25.0,506.5,653.1,498.42
2017,10,11,15,30,649.0,129.0,1.8,25.0,463.0,600.81,461.51
2017,10,11,15,45,624.5,120.5,1.8,25.0,415.5,544.32,420.65
2017,10,11,16,0,600.0,112.0,1.8,25.0,368.0,488.55,379.17
2017,10,11,16,15,557.0,104.0,1.65,24.5,317.0,424.35,330.23
2017,10,11,16,30,514.0,96.0,1.5,24.0,266.0,363.33,282.32
2017,10,11,16,45,461.0,84.0,1.35,23.5,215.5,293.63,226.38
2017,10,11,17,0,408.0,72.0,1.2,23.0,165.0,234.68,177.41
2017,10,11,17,15,319.5,57.5,1.1,22.0,117.5,167.95,122.5
2017,10,11,17,30,231.0,43.0,1.0,21.0,70.0,111.66,75.82
2017,10,11,17,45,115.5,21.5,0.95,20.5,35.0,49.99,18.62
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,12,6,45,105.5,15.0,1.1,16.5,24.0,28.65,0.0
2017,10,12,7,0,211.0,30.0,1.2,17.0,48.0,86.83,52.66
2017,10,12,7,15,315.5,43.5,1.2,17.5,93.5,142.35,101.66
2017,10,12,7,30,420.0,57.0,1.2,18.0,139.0,214.26,162.13
2017,10,12,7,45,490.5,66.0,1.3,19.0,191.0,277.68,215.84
2017,10,12,8,0,561.0,75.0,1.4,20.0,243.0,348.29,273.87
2017,10,12,8,15,606.0,81.5,1.2,20.5,295.0,410.26,323.16
2017,10,12,8,30,651.0,88.0,1.0,21.0,347.0,475.77,372.76
2017,10,12,8,45,685.0,92.0,0.8,22.0,397.0,535.08,414.45
2017,10,12,9,0,719.0,96.0,0.6,23.0,447.0,595.99,454.76
2017,10,12,9,15,741.0,100.0,0.8,23.5,492.5,647.16,491.55
2017,10,12,9,30,763.0,104.0,1.0,24.0,538.0,700.49,529.06
2017,10,12,9,45,780.0,106.5,1.2,25.0,578.0,747.76,559.39
2017,10,12,10,0,797.0,109.0,1.4,26.0,618.0,793.76,588.41
2017,10,12,10,15,808.5,111.5,1.5,26.5,651.5,833.53,613.0
2017,10,12,10,30,820.0,114.0,1.6,27.0,685.0,871.16,636.03
2017,10,12,10,45,827.5,116.0,1.75,27.5,710.5,902.25,655.25
2017,10,12,11,0,835.0,118.0,1.9,28.0,736.0,930.59,672.7
2017,10,12,11,15,840.5,119.0,1.95,28.0,754.0,953.02,686.62
2017,10,12,11,30,846.0,120.0,2.0,28.0,772.0,958.72,690.01
2017,10,12,11,45,855.0,116.5,2.15,28.5,783.5,973.2,699.02
2017,10,12,12,0,864.0,113.0,2.3,29.0,795.0,984.45,705.94
2017,10,12,12,15,864.5,113.5,2.4,29.0,796.0,988.13,709.07
2017,10,12,12,30,865.0,114.0,2.5,29.0,797.0,988.38,710.21
2017,10,12,12,45,859.0,115.5,2.6,29.0,788.5,979.87,705.88
2017,10,12,13,0,853.0,117.0,2.7,29.0,780.0,968.04,699.57
2017,10,12,13,15,848.0,116.0,2.75,29.0,764.0,951.37,689.8
2017,10,12,13,30,843.0,115.0,2.8,29.0,748.0,931.58,678.09
2017,10,12,13,45,830.0,116.5,2.9,29.5,722.5,916.19,668.38
2017,10,12,14,0,817.0,118.0,3.0,30.0,697.0,885.5,648.56
2017,10,12,14,15,806.0,116.0,3.0,29.5,665.5,850.38,627.71
2017,10,12,14,30,795.0,114.0,3.0,29.0,634.0,813.0,605.14
2017,10,12,14,45,772.5,114.0,3.0,29.0,594.5,766.37,574.77
2017,10,12,15,0,750.0,114.0,3.0,29.0,555.0,718.67,543.34
2017,10,12,15,15,729.0,110.0,2.95,28.5,511.0,670.68,511.0
2017,10,12,15,30,708.0,106.0,2.9,28.0,467.0,618.66,474.77
2017,10,12,15,45,677.0,101.5,2.9,28.0,418.0,559.66,431.67
2017,10,12,16,0,646.0,97.0,2.9,28.0,369.0,501.82,388.31
2017,10,12,16,15,605.0,90.0,2.65,27.5,318.0,437.57,339.08
2017,10,12,16,30,564.0,83.0,2.4,27.0,267.0,376.28,290.7
2017,10,12,16,45,506.0,74.0,2.15,27.0,215.5,309.08,236.01
2017,10,12,17,0,448.0,65.0,1.9,27.0,164.0,247.44,184.57
2017,10,12,17,15,357.0,52.0,1.65,26.0,116.5,174.96,125.36
2017,10,12,17,30,266.0,39.0,1.4,25.0,69.0,117.26,77.6
2017,10,12,17,45,133.0,19.5,1.2,24.0,34.5,51.22,14.57
2017,10,12,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,14.5,1.3,19.5,24.0,30.11,0.0
2017,10,13,7,0,229.0,29.0,1.4,20.0,48.0,90.84,53.63
2017,10,13,7,15,338.0,42.5,1.55,20.5,94.5,151.89,107.5
2017,10,13,7,30,447.0,56.0,1.7,21.0,141.0,224.34,168.17
2017,10,13,7,45,530.0,62.0,1.85,22.0,195.0,291.55,224.64
2017,10,13,8,0,613.0,68.0,2.0,23.0,249.0,367.07,286.3
2017,10,13,8,15,657.0,73.5,2.15,23.5,302.0,430.18,337.41
2017,10,13,8,30,701.0,79.0,2.3,24.0,355.0,496.65,389.44
2017,10,13,8,45,740.5,80.5,2.45,25.0,407.0,557.38,434.86
2017,10,13,9,0,780.0,82.0,2.6,26.0,459.0,621.64,481.31
2017,10,13,9,15,800.5,85.0,2.7,26.5,505.5,675.63,519.6
2017,10,13,9,30,821.0,88.0,2.8,27.0,552.0,729.1,555.64
2017,10,13,9,45,838.0,89.5,2.9,27.5,592.5,777.32,586.79
2017,10,13,10,0,855.0,91.0,3.0,28.0,633.0,815.44,610.62
2017,10,13,10,15,865.5,92.5,3.0,28.0,667.0,854.31,635.46
2017,10,13,10,30,876.0,94.0,3.0,28.0,701.0,890.84,658.54
2017,10,13,10,45,884.0,95.0,3.05,28.5,727.5,922.01,676.96
2017,10,13,11,0,892.0,96.0,3.1,29.0,754.0,950.33,693.44
2017,10,13,11,15,896.5,97.0,3.1,29.0,771.5,972.28,706.81
2017,10,13,11,30,901.0,98.0,3.1,29.0,789.0,990.96,718.16
2017,10,13,11,45,899.5,100.5,3.1,29.5,798.0,1001.99,723.25
2017,10,13,12,0,898.0,103.0,3.1,30.0,807.0,1009.46,726.22
2017,10,13,12,15,897.5,103.0,3.1,30.0,807.5,1011.67,727.45
2017,10,13,12,30,897.0,103.0,3.1,30.0,808.0,1010.34,726.62
2017,10,13,12,45,895.5,102.0,3.1,30.5,800.5,1003.4,720.92
2017,10,13,13,0,894.0,101.0,3.1,31.0,793.0,992.96,713.19
2017,10,13,13,15,889.5,100.5,3.1,31.0,776.5,976.71,703.34
2017,10,13,13,30,885.0,100.0,3.1,31.0,760.0,957.16,691.5
2017,10,13,13,45,878.0,98.5,3.1,31.0,735.0,931.04,675.46
2017,10,13,14,0,871.0,97.0,3.1,31.0,710.0,901.96,657.54
2017,10,13,14,15,860.5,95.0,3.05,31.0,678.0,866.49,635.05
2017,10,13,14,30,850.0,93.0,3.0,31.0,646.0,828.63,610.91
2017,10,13,14,45,817.0,98.5,3.0,31.0,603.5,787.17,584.47
2017,10,13,15,0,784.0,104.0,3.0,31.0,561.0,735.89,550.99
2017,10,13,15,15,763.0,100.5,2.95,30.5,516.5,683.71,516.8
2017,10,13,15,30,742.0,97.0,2.9,30.0,472.0,630.99,480.46
2017,10,13,15,45,712.5,92.5,2.85,30.0,422.5,573.96,438.99
2017,10,13,16,0,683.0,88.0,2.8,30.0,373.0,515.42,395.39
2017,10,13,16,15,642.5,82.0,2.55,29.5,321.0,450.7,346.22
2017,10,13,16,30,602.0,76.0,2.3,29.0,269.0,388.82,297.72
2017,10,13,16,45,543.5,67.5,2.05,28.5,217.0,319.89,242.49
2017,10,13,17,0,485.0,59.0,1.8,28.0,165.0,256.6,190.22
2017,10,13,17,15,389.5,47.5,1.6,27.0,116.5,184.88,131.66
2017,10,13,17,30,294.0,36.0,1.4,26.0,68.0,124.06,81.23
2017,10,13,17,45,147.0,18.0,1.25,25.0,34.0,52.38,9.35
2017,10,13,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,6,45,92.0,15.0,1.05,20.5,22.5,27.16,0.0
2017,10,14,7,0,184.0,30.0,1.1,21.0,45.0,82.59,48.04
2017,10,14,7,15,292.5,45.0,1.35,21.5,90.5,140.53,99.33
2017,10,14,7,30,401.0,60.0,1.6,22.0,136.0,210.91,157.88
2017,10,14,7,45,472.5,69.5,1.85,23.0,187.5,277.66,213.75
2017,10,14,8,0,544.0,79.0,2.1,24.0,239.0,348.77,271.82
2017,10,14,8,15,591.0,86.0,2.2,24.5,291.0,411.75,322.43
2017,10,14,8,30,638.0,93.0,2.3,25.0,343.0,478.44,374.27
2017,10,14,8,45,676.5,96.5,2.45,25.5,394.0,539.6,420.59
2017,10,14,9,0,715.0,100.0,2.6,26.0,445.0,602.74,467.08
2017,10,14,9,15,477.5,175.0,2.65,26.0,415.0,537.08,415.57
2017,10,14,9,30,240.0,250.0,2.7,26.0,385.0,423.87,327.75
2017,10,14,9,45,158.5,267.0,2.8,26.5,359.0,386.07,297.23
2017,10,14,10,0,77.0,284.0,2.9,27.0,333.0,323.81,247.64
2017,10,14,10,15,180.0,301.0,2.9,27.5,423.0,450.34,343.39
2017,10,14,10,30,283.0,318.0,2.9,28.0,513.0,585.03,440.66
2017,10,14,10,45,144.0,250.5,2.95,28.5,349.5,375.66,285.23
2017,10,14,11,0,5.0,183.0,3.0,29.0,186.0,151.36,112.28
2017,10,14,11,15,110.0,279.5,3.0,29.0,363.5,379.1,287.01
2017,10,14,11,30,215.0,376.0,3.0,29.0,541.0,583.21,434.53
2017,10,14,11,45,529.5,251.5,3.05,29.5,663.5,811.56,598.08
2017,10,14,12,0,844.0,127.0,3.1,30.0,786.0,997.85,720.58
2017,10,14,12,15,580.0,247.5,3.1,30.0,700.5,863.48,629.34
2017,10,14,12,30,316.0,368.0,3.1,30.0,615.0,702.68,514.84
2017,10,14,12,45,230.0,375.0,3.15,30.5,554.0,600.34,442.71
2017,10,14,13,0,144.0,382.0,3.2,31.0,493.0,521.54,384.9
2017,10,14,13,15,481.5,255.5,3.2,31.0,614.5,758.65,559.46
2017,10,14,13,30,819.0,129.0,3.2,31.0,736.0,940.17,683.1
2017,10,14,13,45,564.5,224.5,3.25,31.0,636.5,783.47,576.59
2017,10,14,14,0,310.0,320.0,3.3,31.0,537.0,615.79,456.65
2017,10,14,14,15,538.5,223.0,3.3,30.5,579.0,726.75,542.04
2017,10,14,14,30,767.0,126.0,3.3,30.0,621.0,804.89,600.06
2017,10,14,14,45,741.0,126.5,3.3,30.0,581.0,761.47,570.98
2017,10,14,15,0,715.0,127.0,3.3,30.0,541.0,712.47,538.1
2017,10,14,15,15,691.5,122.5,3.25,29.5,496.5,659.65,502.15
2017,10,14,15,30,668.0,118.0,3.2,29.0,452.0,606.73,465.22
2017,10,14,15,45,631.5,113.5,3.15,29.0,403.5,545.68,420.41
2017,10,14,16,0,595.0,109.0,3.1,29.0,355.0,486.34,375.8
2017,10,14,16,15,550.5,101.0,2.85,28.5,304.0,421.39,326.16
2017,10,14,16,30,506.0,93.0,2.6,28.0,253.0,354.56,273.78
2017,10,14,16,45,438.0,82.5,2.35,28.0,202.0,285.59,217.97
2017,10,14,17,0,370.0,72.0,2.1,28.0,151.0,223.7,166.8
2017,10,14,17,15,276.0,56.0,1.9,27.0,105.0,155.62,111.58
2017,10,14,17,30,182.0,40.0,1.7,26.0,59.0,98.73,64.96
2017,10,14,17,45,91.0,20.0,1.5,25.5,29.5,43.64,1.02
2017,10,14,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,15,6,45,47.5,15.0,3.85,21.5,19.0,19.9,0.0
2017,10,15,7,0,95.0,30.0,4.5,22.0,38.0,57.51,32.0
2017,10,15,7,15,189.5,49.5,5.05,21.5,80.0,110.5,78.5
2017,10,15,7,30,284.0,69.0,5.6,21.0,122.0,181.14,137.95
2017,10,15,7,45,375.0,79.0,6.15,21.0,173.5,245.4,193.01
2017,10,15,8,0,466.0,89.0,6.7,21.0,225.0,319.59,256.17
2017,10,15,8,15,515.5,98.0,6.75,20.5,276.0,386.51,313.19
2017,10,15,8,30,565.0,107.0,6.8,20.0,327.0,453.11,369.03
2017,10,15,8,45,282.5,126.0,6.9,20.0,236.0,305.95,249.82
2017,10,15,9,0,0.0,145.0,7.0,20.0,145.0,116.75,90.88
2017,10,15,9,15,0.0,134.0,6.9,20.0,134.0,106.4,82.21
2017,10,15,9,30,0.0,123.0,6.8,20.0,123.0,96.63,73.97
2017,10,15,9,45,0.0,136.0,6.75,20.0,136.0,107.39,82.53
2017,10,15,10,0,0.0,149.0,6.7,20.0,149.0,118.23,91.1
2017,10,15,10,15,24.5,222.5,6.6,20.5,239.5,218.79,172.23
2017,10,15,10,30,49.0,296.0,6.5,21.0,330.0,314.9,247.81
2017,10,15,10,45,51.5,306.0,6.45,21.5,343.0,328.08,257.12
2017,10,15,11,0,54.0,316.0,6.4,22.0,356.0,341.37,266.61
2017,10,15,11,15,149.5,336.0,6.35,22.0,449.5,476.43,372.86
2017,10,15,11,30,245.0,356.0,6.3,22.0,543.0,615.42,478.94
2017,10,15,11,45,234.0,369.5,6.3,22.5,549.5,598.87,464.87
2017,10,15,12,0,223.0,383.0,6.3,23.0,556.0,603.94,467.09
2017,10,15,12,15,294.0,367.0,6.2,23.0,595.5,681.67,525.9
2017,10,15,12,30,365.0,351.0,6.1,23.0,635.0,735.03,566.32
2017,10,15,12,45,350.5,351.5,6.05,23.5,622.0,719.16,553.09
2017,10,15,13,0,336.0,352.0,6.0,24.0,609.0,701.94,539.25
2017,10,15,13,15,600.0,228.5,5.95,24.0,675.5,854.4,656.71
2017,10,15,13,30,864.0,105.0,5.9,24.0,742.0,945.96,722.59
2017,10,15,13,45,856.0,104.0,5.9,24.0,717.5,919.79,704.55
2017,10,15,14,0,848.0,103.0,5.9,24.0,693.0,890.8,685.15
2017,10,15,14,15,708.0,152.5,5.85,24.0,630.0,813.75,630.93
2017,10,15,14,30,568.0,202.0,5.8,24.0,567.0,713.06,556.47
2017,10,15,14,45,609.5,174.0,5.8,24.0,543.5,704.92,552.52
2017,10,15,15,0,651.0,146.0,5.8,24.0,520.0,684.17,538.85
2017,10,15,15,15,693.5,120.0,5.7,23.5,490.0,659.87,522.91
2017,10,15,15,30,736.0,94.0,5.6,23.0,460.0,626.46,499.58
2017,10,15,15,45,550.5,121.5,5.6,23.0,379.0,502.98,402.71
2017,10,15,16,0,365.0,149.0,5.6,23.0,298.0,371.39,298.03
2017,10,15,16,15,488.5,110.5,5.35,22.5,280.5,392.46,315.04
2017,10,15,16,30,612.0,72.0,5.1,22.0,263.0,392.0,312.67
2017,10,15,16,45,558.0,63.0,4.95,22.0,211.5,323.87,254.67
2017,10,15,17,0,504.0,54.0,4.8,22.0,160.0,260.92,199.75
2017,10,15,17,15,404.0,43.0,4.55,21.5,111.5,187.02,136.64
2017,10,15,17,30,304.0,32.0,4.3,21.0,63.0,124.63,82.32
2017,10,15,17,45,152.0,16.0,4.05,20.5,31.5,53.13,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,182.0,12.0,4.3,10.0,25.5,41.13,0.0
2017,10,16,7,0,364.0,24.0,4.4,10.0,51.0,121.36,70.11
2017,10,16,7,15,485.0,33.0,4.55,10.5,102.5,188.47,138.28
2017,10,16,7,30,606.0,42.0,4.7,11.0,154.0,270.28,211.37
2017,10,16,7,45,676.0,48.0,4.85,12.0,211.5,341.5,275.71
2017,10,16,8,0,746.0,54.0,5.0,13.0,269.0,419.47,343.77
2017,10,16,8,15,788.0,58.0,5.1,13.5,325.5,487.08,402.05
2017,10,16,8,30,830.0,62.0,5.2,14.0,382.0,557.51,460.59
2017,10,16,8,45,860.0,65.0,5.35,15.0,436.5,616.94,507.92
2017,10,16,9,0,890.0,68.0,5.5,16.0,491.0,681.33,557.39
2017,10,16,9,15,910.0,70.5,5.4,16.5,540.0,738.45,599.02
2017,10,16,9,30,930.0,73.0,5.3,17.0,589.0,794.77,637.8
2017,10,16,9,45,945.5,74.5,5.2,17.5,632.5,845.22,671.38
2017,10,16,10,0,961.0,76.0,5.1,18.0,676.0,893.86,702.99
2017,10,16,10,15,971.5,77.5,5.0,18.5,712.0,936.09,729.43
2017,10,16,10,30,982.0,79.0,4.9,19.0,748.0,975.64,753.56
2017,10,16,10,45,989.5,80.0,4.85,19.5,776.0,1008.96,773.44
2017,10,16,11,0,997.0,81.0,4.8,20.0,804.0,1039.03,790.93
2017,10,16,11,15,1001.5,81.5,4.7,20.5,823.5,1062.22,803.18
2017,10,16,11,30,1006.0,82.0,4.6,21.0,843.0,1081.75,812.92
2017,10,16,11,45,1008.0,82.5,4.55,21.5,853.5,1095.04,819.02
2017,10,16,12,0,1010.0,83.0,4.5,22.0,864.0,1104.41,822.67
2017,10,16,12,15,1010.5,83.0,4.45,22.0,865.0,1107.77,824.36
2017,10,16,12,30,1011.0,83.0,4.4,22.0,866.0,1107.14,823.63
2017,10,16,12,45,1008.5,83.0,4.35,22.5,857.5,1099.56,816.91
2017,10,16,13,0,1006.0,83.0,4.3,23.0,849.0,1088.05,807.84
2017,10,16,13,15,1002.0,82.5,4.2,23.0,831.0,1070.66,796.3
2017,10,16,13,30,998.0,82.0,4.1,23.0,813.0,1049.55,782.48
2017,10,16,13,45,991.0,81.0,4.1,23.5,787.0,1021.48,763.29
2017,10,16,14,0,984.0,80.0,4.1,24.0,761.0,990.05,741.98
2017,10,16,14,15,975.0,78.5,4.05,24.0,726.5,953.14,718.12
2017,10,16,14,30,966.0,77.0,4.0,24.0,692.0,913.37,692.25
2017,10,16,14,45,952.5,75.5,3.95,24.0,650.5,867.3,661.86
2017,10,16,15,0,939.0,74.0,3.9,24.0,609.0,819.15,629.77
2017,10,16,15,15,921.0,71.5,3.8,23.5,561.0,764.77,593.81
2017,10,16,15,30,903.0,69.0,3.7,23.0,513.0,709.26,556.13
2017,10,16,15,45,877.5,66.0,3.65,23.0,460.0,647.55,510.15
2017,10,16,16,0,852.0,63.0,3.6,23.0,407.0,590.51,466.23
2017,10,16,16,15,814.5,59.0,3.15,22.0,351.0,521.26,412.38
2017,10,16,16,30,777.0,55.0,2.7,21.0,295.0,454.19,358.27
2017,10,16,16,45,717.5,49.5,2.3,20.5,237.0,378.51,295.07
2017,10,16,17,0,658.0,44.0,1.9,20.0,179.0,308.2,234.27
2017,10,16,17,15,552.0,36.0,1.8,18.5,125.0,226.39,165.03
2017,10,16,17,30,446.0,28.0,1.7,17.0,71.0,156.19,102.55
2017,10,16,17,45,223.0,14.0,1.6,16.0,35.5,65.38,0.0
2017,10,16,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.0,1.5,8.5,24.5,39.73,0.0
2017,10,17,7,0,341.0,24.0,1.6,9.0,49.0,116.92,65.77
2017,10,17,7,15,463.5,33.5,1.75,9.5,99.5,186.41,137.03
2017,10,17,7,30,586.0,43.0,1.9,10.0,150.0,266.23,207.76
2017,10,17,7,45,653.0,49.5,2.05,11.0,206.0,335.87,269.87
2017,10,17,8,0,720.0,56.0,2.2,12.0,262.0,411.91,335.17
2017,10,17,8,15,762.5,61.0,2.15,13.0,318.0,479.62,391.01
2017,10,17,8,30,805.0,66.0,2.1,14.0,374.0,550.25,446.55
2017,10,17,8,45,834.0,69.0,2.1,15.5,427.0,612.75,492.78
2017,10,17,9,0,863.0,72.0,2.1,17.0,480.0,675.99,537.46
2017,10,17,9,15,883.0,75.0,2.05,17.5,528.0,726.78,572.42
2017,10,17,9,30,903.0,78.0,2.0,18.0,576.0,782.48,608.61
2017,10,17,9,45,917.5,80.0,1.95,18.5,618.5,831.61,639.24
2017,10,17,10,0,932.0,82.0,1.9,19.0,661.0,878.93,668.01
2017,10,17,10,15,942.5,83.5,1.8,19.5,696.0,920.14,691.5
2017,10,17,10,30,953.0,85.0,1.7,20.0,731.0,958.78,712.8
2017,10,17,10,45,960.5,86.0,1.6,20.5,758.5,991.28,729.65
2017,10,17,11,0,968.0,87.0,1.5,21.0,786.0,1020.64,744.2
2017,10,17,11,15,972.5,87.5,1.4,21.5,804.5,1043.24,754.23
2017,10,17,11,30,977.0,88.0,1.3,22.0,823.0,1062.28,761.95
2017,10,17,11,45,980.0,88.0,1.25,22.5,833.0,1075.62,767.06
2017,10,17,12,0,983.0,88.0,1.2,23.0,843.0,1085.18,769.99
2017,10,17,12,15,983.0,88.0,1.15,23.0,844.0,1087.91,770.39
2017,10,17,12,30,983.0,88.0,1.1,23.0,845.0,1086.76,768.66
2017,10,17,12,45,981.5,87.5,1.05,23.5,836.5,1079.7,762.07
2017,10,17,13,0,980.0,87.0,1.0,24.0,828.0,1068.81,753.41
2017,10,17,13,15,976.0,86.5,1.0,24.0,811.0,1051.72,743.72
2017,10,17,13,30,972.0,86.0,1.0,24.0,794.0,1031.01,732.0
2017,10,17,13,45,966.0,84.5,1.0,24.5,768.5,1003.8,714.98
2017,10,17,14,0,960.0,83.0,1.0,25.0,743.0,973.3,696.05
2017,10,17,14,15,951.0,81.5,1.0,25.0,709.5,937.04,674.84
2017,10,17,14,30,942.0,80.0,1.0,25.0,676.0,897.99,651.78
2017,10,17,14,45,929.5,77.5,1.05,25.0,635.0,852.42,625.01
2017,10,17,15,0,917.0,75.0,1.1,25.0,594.0,804.76,596.42
2017,10,17,15,15,898.5,73.0,1.15,24.5,547.0,751.47,564.49
2017,10,17,15,30,880.0,71.0,1.2,24.0,500.0,697.15,530.63
2017,10,17,15,45,855.0,67.5,1.25,24.0,448.0,636.24,488.16
2017,10,17,16,0,830.0,64.0,1.3,24.0,396.0,580.05,447.37
2017,10,17,16,15,792.0,60.0,1.2,23.0,340.5,511.59,396.63
2017,10,17,16,30,754.0,56.0,1.1,22.0,285.0,445.39,345.42
2017,10,17,16,45,695.0,50.0,1.0,21.5,228.5,370.56,284.86
2017,10,17,17,0,636.0,44.0,0.9,21.0,172.0,301.08,226.3
2017,10,17,17,15,529.5,35.5,0.95,20.0,119.5,219.74,158.42
2017,10,17,17,30,423.0,27.0,1.0,19.0,67.0,150.18,96.54
2017,10,17,17,45,211.5,13.5,1.1,18.0,33.5,53.11,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,11.5,0.9,10.5,24.0,41.54,0.0
2017,10,18,7,0,359.0,23.0,0.9,11.0,48.0,121.21,65.0
2017,10,18,7,15,481.5,32.5,1.05,11.5,99.0,190.42,138.39
2017,10,18,7,30,604.0,42.0,1.2,12.0,150.0,273.73,211.3
2017,10,18,7,45,669.5,48.5,1.35,13.0,206.5,343.89,273.06
2017,10,18,8,0,735.0,55.0,1.5,14.0,263.0,420.26,337.65
2017,10,18,8,15,777.0,59.5,1.65,15.0,319.0,488.01,393.15
2017,10,18,8,30,819.0,64.0,1.8,16.0,375.0,558.57,448.55
2017,10,18,8,45,846.5,67.5,1.95,17.0,428.0,621.37,495.98
2017,10,18,9,0,874.0,71.0,2.1,18.0,481.0,679.04,538.11
2017,10,18,9,15,893.5,74.0,2.25,19.0,529.5,735.61,577.0
2017,10,18,9,30,913.0,77.0,2.4,20.0,578.0,791.35,613.33
2017,10,18,9,45,927.0,79.0,2.6,21.0,620.0,840.42,644.63
2017,10,18,10,0,941.0,81.0,2.8,22.0,662.0,887.63,674.18
2017,10,18,10,15,951.0,82.5,2.8,22.5,697.0,928.66,698.95
2017,10,18,10,30,961.0,84.0,2.8,23.0,732.0,967.05,721.7
2017,10,18,10,45,967.0,85.5,2.8,23.5,759.0,998.89,739.9
2017,10,18,11,0,973.0,87.0,2.8,24.0,786.0,1027.48,755.92
2017,10,18,11,15,977.0,88.0,2.8,24.0,804.5,1050.19,769.6
2017,10,18,11,30,981.0,89.0,2.8,24.0,823.0,1069.32,781.09
2017,10,18,11,45,979.0,91.5,2.8,24.5,831.5,1080.49,786.08
2017,10,18,12,0,977.0,94.0,2.8,25.0,840.0,1087.79,788.8
2017,10,18,12,15,977.0,94.0,2.75,25.0,841.0,1090.46,789.78
2017,10,18,12,30,977.0,94.0,2.7,25.0,842.0,1089.27,788.52
2017,10,18,12,45,974.5,93.5,2.7,25.5,833.0,1081.2,782.08
2017,10,18,13,0,972.0,93.0,2.7,26.0,824.0,1069.35,773.49
2017,10,18,13,15,967.5,92.0,2.7,26.0,806.5,1051.29,762.64
2017,10,18,13,30,963.0,91.0,2.7,26.0,789.0,1029.66,749.66
2017,10,18,13,45,955.5,90.0,2.7,26.5,763.0,1001.78,731.27
2017,10,18,14,0,948.0,89.0,2.7,27.0,737.0,970.71,710.94
2017,10,18,14,15,938.0,87.5,2.7,27.0,703.5,933.88,688.22
2017,10,18,14,30,928.0,86.0,2.7,27.0,670.0,894.38,663.62
2017,10,18,14,45,901.5,88.5,2.75,27.0,626.0,843.46,631.43
2017,10,18,15,0,875.0,91.0,2.8,27.0,582.0,799.39,603.54
2017,10,18,15,15,873.5,77.5,2.75,26.5,533.5,739.65,564.74
2017,10,18,15,30,872.0,64.0,2.7,26.0,485.0,684.99,528.81
2017,10,18,15,45,819.5,71.0,2.65,25.5,433.0,624.03,484.66
2017,10,18,16,0,767.0,78.0,2.6,25.0,381.0,559.13,436.43
2017,10,18,16,15,727.0,72.5,2.25,24.0,327.0,490.83,384.21
2017,10,18,16,30,687.0,67.0,1.9,23.0,273.0,427.24,333.64
2017,10,18,16,45,619.0,59.5,1.6,22.0,217.0,350.33,271.22
2017,10,18,17,0,551.0,52.0,1.3,21.0,161.0,279.99,212.07
2017,10,18,17,15,438.0,41.0,1.3,20.0,110.0,198.8,144.35
2017,10,18,17,30,325.0,30.0,1.3,19.0,59.0,130.65,83.67
2017,10,18,17,45,162.5,15.0,1.3,18.5,29.5,44.76,0.0
2017,10,18,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,45,37.5,13.0,0.75,14.5,15.5,17.14,0.0
2017,10,19,7,0,75.0,26.0,0.8,15.0,31.0,49.57,23.66
2017,10,19,7,15,151.5,46.5,0.9,15.5,69.0,100.27,72.62
2017,10,19,7,30,228.0,67.0,1.0,16.0,107.0,156.97,121.02
2017,10,19,7,45,299.0,79.0,1.15,16.5,150.5,220.22,174.77
2017,10,19,8,0,370.0,91.0,1.3,17.0,194.0,283.71,228.0
2017,10,19,8,15,434.5,101.0,1.45,17.5,246.5,349.02,281.58
2017,10,19,8,30,499.0,111.0,1.6,18.0,299.0,420.44,338.53
2017,10,19,8,45,372.0,153.5,1.75,19.0,305.0,410.31,328.66
2017,10,19,9,0,245.0,196.0,1.9,20.0,311.0,372.7,296.99
2017,10,19,9,15,269.0,214.5,2.05,20.5,352.0,420.51,333.5
2017,10,19,9,30,293.0,233.0,2.2,21.0,393.0,469.83,370.03
2017,10,19,9,45,243.5,259.5,2.35,22.0,399.5,452.13,353.88
2017,10,19,10,0,194.0,286.0,2.5,23.0,406.0,446.95,347.08
2017,10,19,10,15,256.5,293.0,2.55,23.5,460.5,534.36,411.63
2017,10,19,10,30,319.0,300.0,2.6,24.0,515.0,606.14,463.1
2017,10,19,10,45,384.5,291.5,2.65,24.5,560.0,666.63,505.99
2017,10,19,11,0,450.0,283.0,2.7,25.0,605.0,749.77,563.41
2017,10,19,11,15,487.5,276.5,2.75,25.5,633.0,789.33,589.52
2017,10,19,11,30,525.0,270.0,2.8,26.0,661.0,827.78,614.93
2017,10,19,11,45,414.0,314.5,2.9,26.5,625.0,768.29,570.22
2017,10,19,12,0,303.0,359.0,3.0,27.0,589.0,687.08,510.97
2017,10,19,12,15,449.5,307.5,3.1,27.0,650.0,801.79,594.61
2017,10,19,12,30,596.0,256.0,3.2,27.0,711.0,895.57,661.44
2017,10,19,12,45,565.0,263.0,3.3,27.0,690.0,868.48,642.61
2017,10,19,13,0,534.0,270.0,3.4,27.0,669.0,839.22,623.15
2017,10,19,13,15,579.0,247.0,3.45,27.0,671.5,851.49,633.64
2017,10,19,13,30,624.0,224.0,3.5,27.0,674.0,866.93,645.86
2017,10,19,13,45,513.0,254.0,3.55,27.0,615.5,772.63,579.58
2017,10,19,14,0,402.0,284.0,3.6,27.0,557.0,668.1,505.47
2017,10,19,14,15,461.0,248.0,3.6,27.0,547.0,690.25,523.79
2017,10,19,14,30,520.0,212.0,3.6,27.0,537.0,687.89,524.38
2017,10,19,14,45,665.0,153.5,3.65,27.0,541.5,735.21,561.88
2017,10,19,15,0,810.0,95.0,3.7,27.0,546.0,754.81,577.72
2017,10,19,15,15,788.0,91.5,3.65,26.5,500.5,700.7,541.43
2017,10,19,15,30,766.0,88.0,3.6,26.0,455.0,646.12,503.21
2017,10,19,15,45,732.5,84.5,3.6,26.0,405.0,583.94,457.11
2017,10,19,16,0,699.0,81.0,3.6,26.0,355.0,525.38,412.4
2017,10,19,16,15,654.0,75.5,3.2,25.5,302.5,457.74,359.51
2017,10,19,16,30,609.0,70.0,2.8,25.0,250.0,393.39,307.63
2017,10,19,16,45,538.0,62.5,2.45,24.5,197.5,319.25,246.83
2017,10,19,17,0,467.0,55.0,2.1,24.0,145.0,252.01,190.1
2017,10,19,17,15,354.0,42.5,1.95,23.0,98.0,173.97,125.41
2017,10,19,17,30,241.0,30.0,1.8,22.0,51.0,109.15,68.01
2017,10,19,17,45,120.5,15.0,1.65,21.5,25.5,36.47,0.0
2017,10,19,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
