Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,74.0,12.5,1.8,17.0,17.5,23.72,0.0
2017,10,20,7,0,148.0,25.0,2.0,17.0,35.0,71.7,32.87
2017,10,20,7,15,266.5,39.5,2.05,17.5,78.0,135.26,97.18
2017,10,20,7,30,385.0,54.0,2.1,18.0,121.0,211.92,162.22
2017,10,20,7,45,483.5,59.5,2.2,18.5,173.5,283.39,223.3
2017,10,20,8,0,582.0,65.0,2.3,19.0,226.0,364.6,291.1
2017,10,20,8,15,291.0,56.5,2.35,19.5,137.0,225.36,182.25
2017,10,20,8,30,0.0,48.0,2.4,20.0,48.0,36.71,25.09
2017,10,20,8,45,0.0,77.0,2.5,21.0,77.0,59.13,43.57
2017,10,20,9,0,0.0,106.0,2.6,22.0,106.0,83.2,62.92
2017,10,20,9,15,15.0,159.0,2.6,22.5,167.5,140.12,108.92
2017,10,20,9,30,30.0,212.0,2.6,23.0,229.0,215.14,168.08
2017,10,20,9,45,29.5,226.0,2.65,23.5,244.0,228.91,177.88
2017,10,20,10,0,29.0,240.0,2.7,24.0,259.0,242.76,187.81
2017,10,20,10,15,30.5,252.5,2.7,24.0,273.0,256.87,198.3
2017,10,20,10,30,32.0,265.0,2.7,24.0,287.0,271.16,208.9
2017,10,20,10,45,172.0,290.5,2.7,24.5,412.5,448.63,345.85
2017,10,20,11,0,312.0,316.0,2.7,25.0,538.0,634.44,481.13
2017,10,20,11,15,300.0,333.5,2.75,25.0,551.0,647.71,488.47
2017,10,20,11,30,288.0,351.0,2.8,25.0,564.0,659.38,495.85
2017,10,20,11,45,366.5,329.5,2.85,25.5,604.0,717.82,537.84
2017,10,20,12,0,445.0,308.0,2.9,26.0,644.0,797.71,593.0
2017,10,20,12,15,461.0,301.5,2.95,26.0,650.0,808.79,600.61
2017,10,20,12,30,477.0,295.0,3.0,26.0,656.0,817.63,607.31
2017,10,20,12,45,313.5,331.5,3.1,26.5,567.5,668.34,500.07
2017,10,20,13,0,150.0,368.0,3.2,27.0,479.0,519.74,390.46
2017,10,20,13,15,372.5,300.5,3.25,27.0,569.0,684.92,515.58
2017,10,20,13,30,595.0,233.0,3.3,27.0,659.0,842.79,629.31
2017,10,20,13,45,720.0,166.5,3.35,27.0,664.5,886.75,660.49
2017,10,20,14,0,845.0,100.0,3.4,27.0,670.0,892.18,665.12
2017,10,20,14,15,595.5,182.5,3.4,27.0,575.0,752.17,568.81
2017,10,20,14,30,346.0,265.0,3.4,27.0,480.0,576.57,440.08
2017,10,20,14,45,311.5,253.0,3.45,27.5,437.0,523.2,401.55
2017,10,20,15,0,277.0,241.0,3.5,28.0,394.0,471.48,363.1
2017,10,20,15,15,138.5,175.0,3.45,27.5,251.5,272.42,212.14
2017,10,20,15,30,0.0,109.0,3.4,27.0,109.0,85.64,63.35
2017,10,20,15,45,0.0,96.0,3.35,26.5,96.0,74.99,55.28
2017,10,20,16,0,0.0,83.0,3.3,26.0,83.0,64.41,47.01
2017,10,20,16,15,0.0,70.5,2.9,25.5,70.5,54.32,39.0
2017,10,20,16,30,0.0,58.0,2.5,25.0,58.0,44.43,31.02
2017,10,20,16,45,0.0,45.0,2.2,24.5,45.0,34.41,22.78
2017,10,20,17,0,0.0,32.0,1.9,24.0,32.0,24.41,14.42
2017,10,20,17,15,0.0,21.0,1.75,23.5,21.0,15.98,7.27
2017,10,20,17,30,0.0,10.0,1.6,23.0,10.0,7.58,0.0
2017,10,20,17,45,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,83.0,11.5,2.7,19.5,17.0,24.88,0.0
2017,10,21,7,0,166.0,23.0,2.9,20.0,34.0,74.27,30.47
2017,10,21,7,15,287.5,36.5,3.1,20.5,77.0,142.08,100.87
2017,10,21,7,30,409.0,50.0,3.3,21.0,120.0,218.52,165.68
2017,10,21,7,45,490.5,57.5,3.55,21.5,171.0,286.02,223.79
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,361.75,287.4
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,425.92,340.41
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,493.9,394.73
2017,10,21,8,45,375.5,136.5,4.45,23.5,279.0,398.4,318.52
2017,10,21,9,0,83.0,196.0,4.7,24.0,234.0,236.71,186.85
2017,10,21,9,15,435.0,143.0,4.8,24.5,374.0,485.62,386.81
2017,10,21,9,30,787.0,90.0,4.9,25.0,514.0,723.88,566.77
2017,10,21,9,45,565.5,174.5,5.0,26.0,490.5,661.88,514.82
2017,10,21,10,0,344.0,259.0,5.1,27.0,467.0,565.78,437.21
2017,10,21,10,15,596.5,178.0,5.1,27.0,563.5,743.47,571.84
2017,10,21,10,30,849.0,97.0,5.1,27.0,660.0,886.78,672.17
2017,10,21,10,45,601.0,206.0,5.2,27.5,612.0,811.35,615.71
2017,10,21,11,0,353.0,315.0,5.3,28.0,564.0,673.75,510.72
2017,10,21,11,15,267.5,339.5,5.3,28.0,531.0,624.03,472.71
2017,10,21,11,30,182.0,364.0,5.3,28.0,498.0,547.44,414.75
2017,10,21,11,45,184.5,368.5,5.3,28.5,506.0,556.69,420.71
2017,10,21,12,0,187.0,373.0,5.3,29.0,514.0,565.27,425.92
2017,10,21,12,15,270.5,357.5,5.2,29.0,561.5,656.63,493.26
2017,10,21,12,30,354.0,342.0,5.1,29.0,609.0,723.26,541.98
2017,10,21,12,45,606.5,226.0,5.1,29.5,677.5,882.23,657.8
2017,10,21,13,0,859.0,110.0,5.1,30.0,746.0,981.41,723.94
2017,10,21,13,15,854.0,109.0,5.05,30.0,729.5,964.27,712.01
2017,10,21,13,30,849.0,108.0,5.0,30.0,713.0,944.01,698.83
2017,10,21,13,45,838.5,108.0,4.95,30.0,687.5,928.68,689.12
2017,10,21,14,0,828.0,108.0,4.9,30.0,662.0,898.17,669.16
2017,10,21,14,15,816.0,105.5,4.85,30.0,630.5,861.04,644.74
2017,10,21,14,30,804.0,103.0,4.8,30.0,599.0,821.72,618.76
2017,10,21,14,45,781.5,102.5,4.75,30.0,559.0,774.06,586.76
2017,10,21,15,0,759.0,102.0,4.7,30.0,519.0,725.37,553.76
2017,10,21,15,15,434.5,154.0,4.65,29.5,388.5,503.29,389.99
2017,10,21,15,30,110.0,206.0,4.6,29.0,258.0,281.05,217.51
2017,10,21,15,45,379.5,145.5,4.55,29.0,296.0,416.54,326.31
2017,10,21,16,0,649.0,85.0,4.5,29.0,334.0,502.51,392.84
2017,10,21,16,15,602.0,79.0,4.1,28.5,283.0,435.58,340.16
2017,10,21,16,30,555.0,73.0,3.7,28.0,232.0,372.21,289.34
2017,10,21,16,45,480.0,64.5,3.35,27.5,181.5,297.92,228.82
2017,10,21,17,0,405.0,56.0,3.0,27.0,131.0,231.03,172.91
2017,10,21,17,15,292.5,42.0,2.7,26.0,87.0,152.68,108.59
2017,10,21,17,30,180.0,28.0,2.4,25.0,43.0,89.75,51.82
2017,10,21,17,45,90.0,14.0,2.15,24.5,21.5,29.79,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,27.0,11.5,3.25,19.0,13.0,14.29,0.0
2017,10,22,7,0,54.0,23.0,3.7,19.0,26.0,41.57,13.36
2017,10,22,7,15,148.0,44.5,4.1,18.5,66.5,100.0,71.36
2017,10,22,7,30,242.0,66.0,4.5,18.0,107.0,164.75,126.9
2017,10,22,7,45,333.5,79.0,4.95,17.5,157.0,238.84,190.93
2017,10,22,8,0,425.0,92.0,5.4,17.0,207.0,315.58,257.33
2017,10,22,8,15,480.5,102.0,5.45,17.0,258.0,379.45,311.87
2017,10,22,8,30,536.0,112.0,5.5,17.0,309.0,448.36,369.29
2017,10,22,8,45,599.5,112.5,5.6,17.5,362.0,524.42,430.47
2017,10,22,9,0,663.0,113.0,5.7,18.0,415.0,598.91,489.03
2017,10,22,9,15,691.5,117.5,5.7,18.5,461.5,655.8,532.0
2017,10,22,9,30,720.0,122.0,5.7,19.0,508.0,713.09,574.27
2017,10,22,9,45,759.0,118.5,5.7,19.5,552.5,770.1,614.47
2017,10,22,10,0,798.0,115.0,5.7,20.0,597.0,822.69,650.45
2017,10,22,10,15,812.5,117.5,5.7,20.5,631.5,864.88,678.34
2017,10,22,10,30,827.0,120.0,5.7,21.0,666.0,905.07,704.51
2017,10,22,10,45,846.0,118.0,5.7,21.5,695.0,942.33,728.35
2017,10,22,11,0,865.0,116.0,5.7,22.0,724.0,977.2,750.33
2017,10,22,11,15,871.0,116.5,5.65,22.5,742.0,999.64,763.17
2017,10,22,11,30,877.0,117.0,5.6,23.0,760.0,1005.11,764.34
2017,10,22,11,45,901.0,107.0,5.6,23.5,774.5,1027.32,777.63
2017,10,22,12,0,925.0,97.0,5.6,24.0,789.0,1046.15,788.55
2017,10,22,12,15,926.0,97.0,5.6,24.0,790.0,1049.5,790.62
2017,10,22,12,30,927.0,97.0,5.6,24.0,791.0,1049.23,790.47
2017,10,22,12,45,928.0,95.0,5.6,24.5,784.0,1043.08,784.94
2017,10,22,13,0,929.0,93.0,5.6,25.0,777.0,1033.29,777.14
2017,10,22,13,15,926.0,92.5,5.55,25.0,761.0,1017.68,766.76
2017,10,22,13,30,923.0,92.0,5.5,25.0,745.0,998.64,754.2
2017,10,22,13,45,921.5,89.0,5.5,25.5,722.0,974.84,737.35
2017,10,22,14,0,920.0,86.0,5.5,26.0,699.0,947.72,718.35
2017,10,22,14,15,911.5,84.5,5.4,25.5,667.0,912.91,696.29
2017,10,22,14,30,903.0,83.0,5.3,25.0,635.0,875.47,672.3
2017,10,22,14,45,895.5,79.0,5.2,25.0,597.0,833.55,643.66
2017,10,22,15,0,888.0,75.0,5.1,25.0,559.0,789.31,613.21
2017,10,22,15,15,870.0,72.5,4.85,24.5,513.5,736.95,577.05
2017,10,22,15,30,852.0,70.0,4.6,24.0,468.0,683.63,539.72
2017,10,22,15,45,830.5,65.5,4.4,24.0,418.0,630.46,498.86
2017,10,22,16,0,809.0,61.0,4.2,24.0,368.0,571.16,452.72
2017,10,22,16,15,769.5,57.0,3.7,23.0,314.0,502.85,399.28
2017,10,22,16,30,730.0,53.0,3.2,22.0,260.0,437.0,345.77
2017,10,22,16,45,670.0,46.5,2.7,21.5,205.5,362.23,282.8
2017,10,22,17,0,610.0,40.0,2.2,21.0,151.0,293.01,222.42
2017,10,22,17,15,491.0,31.5,2.05,19.5,100.5,208.46,150.67
2017,10,22,17,30,372.0,23.0,1.9,18.0,50.0,135.29,76.95
2017,10,22,17,45,186.0,11.5,1.8,17.0,25.0,48.24,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.0,9.5,0.7,11.5,18.5,39.62,0.0
2017,10,23,7,0,326.0,19.0,0.7,12.0,37.0,111.28,36.18
2017,10,23,7,15,456.0,28.0,0.85,12.5,85.5,186.45,134.47
2017,10,23,7,30,586.0,37.0,1.0,13.0,134.0,271.87,209.53
2017,10,23,7,45,655.0,43.0,1.2,14.0,188.5,342.41,271.59
2017,10,23,8,0,724.0,49.0,1.4,15.0,243.0,419.58,336.83
2017,10,23,8,15,766.0,53.0,1.5,15.5,297.5,486.24,391.87
2017,10,23,8,30,808.0,57.0,1.6,16.0,352.0,555.73,446.92
2017,10,23,8,45,835.5,60.5,1.75,17.0,403.5,612.66,490.03
2017,10,23,9,0,863.0,64.0,1.9,18.0,455.0,674.75,535.29
2017,10,23,9,15,882.5,66.5,2.1,18.5,501.5,730.1,573.88
2017,10,23,9,30,902.0,69.0,2.3,19.0,548.0,784.67,611.05
2017,10,23,9,45,915.0,71.0,2.5,20.0,589.0,832.3,641.57
2017,10,23,10,0,928.0,73.0,2.7,21.0,630.0,878.03,670.35
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.5,917.96,694.95
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,955.28,717.6
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,986.05,734.3
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,1013.63,748.82
2017,10,23,11,15,962.0,80.0,2.85,24.0,767.0,1035.83,761.82
2017,10,23,11,30,966.0,81.0,2.8,24.0,785.0,1054.52,772.63
2017,10,23,11,45,963.5,83.5,2.75,24.5,793.5,1064.85,776.63
2017,10,23,12,0,961.0,86.0,2.7,25.0,802.0,1071.39,778.39
2017,10,23,12,15,960.5,86.0,2.6,25.0,802.0,1073.28,778.36
2017,10,23,12,30,960.0,86.0,2.5,25.0,802.0,1071.42,776.1
2017,10,23,12,45,956.5,86.5,2.45,25.5,793.0,1063.38,769.17
2017,10,23,13,0,953.0,87.0,2.4,26.0,784.0,1051.68,760.15
2017,10,23,13,15,948.0,86.5,2.3,26.0,766.5,1033.77,748.31
2017,10,23,13,30,943.0,86.0,2.2,26.0,749.0,1012.41,734.45
2017,10,23,13,45,933.5,85.5,2.1,26.5,723.0,983.5,714.46
2017,10,23,14,0,924.0,85.0,2.0,27.0,697.0,951.62,692.75
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.5,914.91,668.79
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,875.69,643.19
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,829.26,612.72
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,781.21,581.01
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,734.5,551.0
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,679.33,514.34
2017,10,23,15,45,799.0,70.0,1.0,26.0,406.0,616.55,469.47
2017,10,23,16,0,768.0,67.0,0.9,26.0,355.0,554.66,424.01
2017,10,23,16,15,725.5,62.0,0.85,25.0,301.5,485.5,373.58
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,419.17,322.93
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,344.79,263.33
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,275.37,205.48
2017,10,23,17,15,423.5,33.5,0.8,22.0,93.0,191.73,136.48
2017,10,23,17,30,302.0,23.0,0.9,21.0,45.0,119.1,63.16
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.5,41.17,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,11.0,17.5,37.53,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,105.45,26.42
2017,10,24,7,15,435.5,27.5,3.7,11.5,82.0,180.95,131.64
2017,10,24,7,30,567.0,37.0,3.8,12.0,129.0,266.51,208.54
2017,10,24,7,45,639.5,43.0,3.9,13.0,183.5,337.64,272.53
2017,10,24,8,0,712.0,49.0,4.0,14.0,238.0,415.78,340.19
2017,10,24,8,15,755.0,53.5,4.2,15.0,292.0,482.96,396.9
2017,10,24,8,30,798.0,58.0,4.4,16.0,346.0,553.11,453.84
2017,10,24,8,45,827.0,61.0,4.6,17.0,397.5,609.87,498.5
2017,10,24,9,0,856.0,64.0,4.8,18.0,449.0,671.98,545.66
2017,10,24,9,15,875.5,66.5,4.85,18.5,495.5,726.99,584.68
2017,10,24,9,30,895.0,69.0,4.9,19.0,542.0,781.24,622.23
2017,10,24,9,45,908.5,71.0,5.0,20.0,582.5,828.95,653.36
2017,10,24,10,0,922.0,73.0,5.1,21.0,623.0,874.84,682.66
2017,10,24,10,15,932.0,74.5,5.1,21.0,657.0,914.96,709.59
2017,10,24,10,30,942.0,76.0,5.1,21.0,691.0,952.53,734.58
2017,10,24,10,45,948.0,77.5,5.1,21.5,717.0,983.6,753.44
2017,10,24,11,0,954.0,79.0,5.1,22.0,743.0,1011.51,770.07
2017,10,24,11,15,958.5,80.0,5.1,22.0,761.0,1034.08,784.57
2017,10,24,11,30,963.0,81.0,5.1,22.0,779.0,1053.17,796.82
2017,10,24,11,45,722.0,182.5,5.15,22.5,709.5,956.45,728.49
2017,10,24,12,0,481.0,284.0,5.2,23.0,640.0,815.29,624.03
2017,10,24,12,15,718.5,186.0,5.25,23.0,718.0,963.6,733.79
2017,10,24,12,30,956.0,88.0,5.3,23.0,796.0,1071.16,807.2
2017,10,24,12,45,955.5,86.5,5.35,23.5,788.0,1063.83,800.56
2017,10,24,13,0,955.0,85.0,5.4,24.0,780.0,1052.78,792.34
2017,10,24,13,15,951.0,84.5,5.4,24.0,763.0,1035.8,781.45
2017,10,24,13,30,947.0,84.0,5.4,24.0,746.0,1015.34,768.32
2017,10,24,13,45,943.0,81.5,5.45,24.0,721.5,989.19,751.73
2017,10,24,14,0,939.0,79.0,5.5,24.0,697.0,959.77,732.9
2017,10,24,14,15,930.0,77.5,5.45,23.5,664.5,923.95,710.34
2017,10,24,14,30,921.0,76.0,5.4,23.0,632.0,885.49,685.76
2017,10,24,14,45,911.0,73.0,5.4,23.0,593.0,842.0,656.31
2017,10,24,15,0,901.0,70.0,5.4,23.0,554.0,796.36,625.04
2017,10,24,15,15,883.5,68.0,5.35,22.5,508.5,744.41,589.7
2017,10,24,15,30,866.0,66.0,5.3,22.0,463.0,691.45,552.97
2017,10,24,15,45,842.0,62.5,5.25,22.0,412.5,631.78,507.47
2017,10,24,16,0,818.0,59.0,5.2,22.0,362.0,577.05,464.04
2017,10,24,16,15,778.0,55.0,4.75,21.0,308.0,508.0,408.86
2017,10,24,16,30,738.0,51.0,4.3,20.0,254.0,441.46,353.73
2017,10,24,16,45,672.5,45.0,3.9,19.5,199.5,364.27,287.95
2017,10,24,17,0,607.0,39.0,3.5,19.0,145.0,293.18,225.21
2017,10,24,17,15,483.5,30.0,3.2,18.0,95.0,206.54,150.04
2017,10,24,17,30,360.0,21.0,2.9,17.0,45.0,130.61,65.42
2017,10,24,17,45,180.0,10.5,2.6,16.0,22.5,46.93,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,39.32,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,109.26,17.61
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,187.99,136.86
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,276.78,216.55
2017,10,25,7,45,661.5,43.0,2.75,12.5,186.0,348.95,281.05
2017,10,25,8,0,733.0,49.0,3.1,14.0,241.0,427.94,348.8
2017,10,25,8,15,776.0,53.5,2.95,15.0,296.0,496.29,405.25
2017,10,25,8,30,819.0,58.0,2.8,16.0,351.0,567.55,461.18
2017,10,25,8,45,847.5,61.0,2.65,17.0,403.0,624.98,504.07
2017,10,25,9,0,876.0,64.0,2.5,18.0,455.0,687.69,548.73
2017,10,25,9,15,896.0,66.5,2.5,18.5,502.0,743.92,586.63
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,799.38,623.11
2017,10,25,9,45,930.0,71.0,2.55,20.0,590.5,848.27,653.32
2017,10,25,10,0,944.0,73.0,2.6,21.0,632.0,895.3,681.68
2017,10,25,10,15,954.0,74.0,2.6,21.5,666.0,935.5,705.82
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,973.07,727.97
2017,10,25,10,45,970.5,76.5,2.65,22.5,726.5,1005.12,746.75
2017,10,25,11,0,977.0,78.0,2.7,23.0,753.0,1033.96,763.41
2017,10,25,11,15,981.5,78.5,2.7,23.5,771.5,1056.32,775.35
2017,10,25,11,30,986.0,79.0,2.7,24.0,790.0,1075.12,785.09
2017,10,25,11,45,980.5,83.5,2.7,24.5,798.0,1084.92,789.17
2017,10,25,12,0,975.0,88.0,2.7,25.0,806.0,1090.78,790.97
2017,10,25,12,15,975.0,88.0,2.65,25.0,806.0,1093.14,791.76
2017,10,25,12,30,975.0,88.0,2.6,25.0,806.0,1091.7,790.33
2017,10,25,12,45,973.0,87.0,2.55,25.0,797.5,1083.31,784.69
2017,10,25,13,0,971.0,86.0,2.5,25.0,789.0,1071.17,776.91
2017,10,25,13,15,966.5,85.5,2.4,25.0,771.5,1053.48,765.21
2017,10,25,13,30,962.0,85.0,2.3,25.0,754.0,1032.26,751.43
2017,10,25,13,45,955.5,83.5,2.25,25.5,728.0,1004.59,732.77
2017,10,25,14,0,949.0,82.0,2.2,26.0,702.0,973.74,712.23
2017,10,25,14,15,938.5,80.5,2.1,26.0,668.5,936.32,688.33
2017,10,25,14,30,928.0,79.0,2.0,26.0,635.0,896.31,662.72
2017,10,25,14,45,898.5,82.0,1.9,26.0,591.5,843.51,628.43
2017,10,25,15,0,869.0,85.0,1.8,26.0,548.0,797.88,598.77
2017,10,25,15,15,847.5,82.0,1.65,25.5,501.0,742.31,562.54
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,686.08,524.85
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,622.21,478.78
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,559.23,432.05
2017,10,25,16,15,717.5,65.5,1.2,24.0,297.0,487.33,378.67
2017,10,25,16,30,671.0,60.0,1.1,23.0,243.0,421.1,327.2
2017,10,25,16,45,597.5,53.0,1.0,22.5,189.0,342.78,263.81
2017,10,25,17,0,524.0,46.0,0.9,22.0,135.0,271.62,203.97
2017,10,25,17,15,393.0,34.5,1.0,20.5,87.0,184.64,131.96
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,107.98,47.93
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,37.46,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,29.75,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,86.05,2.58
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,165.1,119.82
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,253.1,198.49
2017,10,26,7,45,579.0,51.0,3.8,13.0,175.0,325.63,263.29
2017,10,26,8,0,658.0,59.0,4.0,14.0,229.0,406.13,332.75
2017,10,26,8,15,706.5,64.5,4.15,15.0,283.0,472.4,388.57
2017,10,26,8,30,755.0,70.0,4.3,16.0,337.0,544.85,447.13
2017,10,26,8,45,787.5,73.5,4.5,17.0,388.5,607.95,496.48
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,672.13,545.06
2017,10,26,9,15,842.0,80.5,5.1,19.0,487.0,729.35,586.72
2017,10,26,9,30,864.0,84.0,5.5,20.0,534.0,786.05,626.55
2017,10,26,9,45,879.5,86.5,5.95,21.0,575.0,835.47,660.63
2017,10,26,10,0,895.0,89.0,6.4,22.0,616.0,873.92,686.33
2017,10,26,10,15,906.0,90.5,6.4,22.5,649.5,913.96,712.35
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,951.59,736.37
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,982.84,755.7
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,1011.07,772.86
2017,10,26,11,15,935.0,96.0,6.35,24.0,753.0,1032.63,786.62
2017,10,26,11,30,939.0,97.0,6.3,24.0,771.0,1050.8,798.14
2017,10,26,11,45,949.5,93.0,6.3,24.5,781.5,1066.32,806.66
2017,10,26,12,0,960.0,89.0,6.3,25.0,792.0,1078.29,812.87
2017,10,26,12,15,959.5,89.0,6.25,25.0,792.0,1080.09,813.58
2017,10,26,12,30,959.0,89.0,6.2,25.0,792.0,1078.14,811.97
2017,10,26,12,45,955.0,89.5,6.2,25.5,783.0,1069.53,804.72
2017,10,26,13,0,951.0,90.0,6.2,26.0,774.0,1057.28,795.21
2017,10,26,13,15,945.5,89.0,6.15,26.0,756.0,1038.29,782.55
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,1015.88,767.71
2017,10,26,13,45,931.0,87.5,6.05,26.5,712.0,987.47,747.31
2017,10,26,14,0,922.0,87.0,6.0,27.0,686.0,956.08,725.01
2017,10,26,14,15,911.0,85.0,5.9,27.0,652.5,918.4,699.56
2017,10,26,14,30,900.0,83.0,5.8,27.0,619.0,878.26,672.35
2017,10,26,14,45,883.0,81.5,5.75,27.0,578.0,831.52,640.57
2017,10,26,15,0,866.0,80.0,5.7,27.0,537.0,791.08,613.1
2017,10,26,15,15,844.5,77.0,5.5,26.5,491.0,735.69,575.0
2017,10,26,15,30,823.0,74.0,5.3,26.0,445.0,679.68,535.71
2017,10,26,15,45,790.0,71.0,5.1,26.0,394.0,615.84,486.96
2017,10,26,16,0,757.0,68.0,4.9,26.0,343.0,553.08,437.89
2017,10,26,16,15,711.0,62.5,4.4,25.0,289.5,481.86,381.87
2017,10,26,16,30,665.0,57.0,3.9,24.0,236.0,413.84,326.81
2017,10,26,16,45,586.5,50.5,3.4,23.0,182.5,336.4,262.49
2017,10,26,17,0,508.0,44.0,2.9,22.0,129.0,264.49,200.87
2017,10,26,17,15,378.0,32.5,2.7,21.0,82.5,178.65,127.84
2017,10,26,17,30,248.0,21.0,2.5,20.0,36.0,102.3,38.51
2017,10,26,17,45,124.0,10.5,2.35,19.5,18.0,35.42,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,72.5,9.0,6.65,10.0,12.0,22.25,0.0
2017,10,27,7,0,145.0,18.0,6.9,10.0,24.0,65.12,0.0
2017,10,27,7,15,274.0,32.5,7.2,10.0,66.5,140.47,102.37
2017,10,27,7,30,403.0,47.0,7.5,10.0,109.0,221.4,176.22
2017,10,27,7,45,478.5,57.5,7.8,10.5,159.0,289.98,239.14
2017,10,27,8,0,554.0,68.0,8.1,11.0,209.0,366.26,307.56
2017,10,27,8,15,605.5,75.0,8.1,11.0,261.0,433.1,367.12
2017,10,27,8,30,657.0,82.0,8.1,11.0,313.0,504.04,428.56
2017,10,27,8,45,687.5,89.0,8.1,11.5,362.0,565.14,479.42
2017,10,27,9,0,718.0,96.0,8.1,12.0,411.0,627.51,529.89
2017,10,27,9,15,743.0,100.0,8.0,12.0,456.5,683.38,574.79
2017,10,27,9,30,768.0,104.0,7.9,12.0,502.0,739.27,617.67
2017,10,27,9,45,780.0,109.5,7.85,12.5,540.5,781.41,647.79
2017,10,27,10,0,792.0,115.0,7.8,13.0,579.0,826.12,679.54
2017,10,27,10,15,805.0,118.0,7.7,13.5,612.0,867.22,707.95
2017,10,27,10,30,818.0,121.0,7.6,14.0,645.0,906.26,734.47
2017,10,27,10,45,819.5,126.0,7.55,14.5,669.0,934.38,752.71
2017,10,27,11,0,821.0,131.0,7.5,15.0,693.0,959.48,768.68
2017,10,27,11,15,827.0,133.0,7.4,15.0,711.0,982.7,784.52
2017,10,27,11,30,833.0,135.0,7.3,15.0,729.0,1002.85,798.14
2017,10,27,11,45,525.0,245.5,7.2,15.5,622.0,819.85,656.86
2017,10,27,12,0,217.0,356.0,7.1,16.0,515.0,584.04,467.27
2017,10,27,12,15,266.5,347.0,7.0,16.0,542.0,648.85,518.67
2017,10,27,12,30,316.0,338.0,6.9,16.0,569.0,688.51,550.05
2017,10,27,12,45,549.0,250.0,6.85,16.0,645.5,849.66,678.12
2017,10,27,13,0,782.0,162.0,6.8,16.0,722.0,992.2,785.29
2017,10,27,13,15,510.0,245.0,6.7,16.0,607.0,792.31,633.56
2017,10,27,13,30,238.0,328.0,6.6,16.0,492.0,564.43,453.35
2017,10,27,13,45,344.0,290.0,6.5,16.0,517.5,640.31,515.88
2017,10,27,14,0,450.0,252.0,6.4,16.0,543.0,708.33,570.71
2017,10,27,14,15,225.0,157.5,6.35,16.0,303.0,371.76,305.29
2017,10,27,14,30,0.0,63.0,6.3,16.0,63.0,48.4,34.8
2017,10,27,14,45,345.5,99.0,6.25,16.0,280.0,410.14,341.81
2017,10,27,15,0,691.0,135.0,6.2,16.0,497.0,719.49,588.8
2017,10,27,15,15,664.5,129.0,6.15,15.5,452.5,663.26,545.24
2017,10,27,15,30,638.0,123.0,6.1,15.0,408.0,607.22,502.33
2017,10,27,15,45,625.5,109.5,6.1,15.0,362.5,553.6,459.77
2017,10,27,16,0,613.0,96.0,6.1,15.0,317.0,499.63,415.74
2017,10,27,16,15,562.5,87.5,5.95,14.5,265.5,429.33,357.32
2017,10,27,16,30,512.0,79.0,5.8,14.0,214.0,362.94,300.49
2017,10,27,16,45,455.5,65.5,5.65,13.5,165.5,293.73,239.76
2017,10,27,17,0,399.0,52.0,5.5,13.0,117.0,230.16,182.33
2017,10,27,17,15,279.0,36.5,5.25,12.0,73.5,149.88,111.23
2017,10,27,17,30,159.0,21.0,5.0,11.0,30.0,76.06,22.59
2017,10,27,17,45,79.5,10.5,4.75,10.5,15.0,25.86,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,6.29,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,96.81,0.0
2017,10,28,7,15,417.0,26.5,3.3,2.5,74.5,179.07,132.62
2017,10,28,7,30,563.0,37.0,3.3,3.0,121.0,271.13,219.07
2017,10,28,7,45,635.0,44.0,3.35,4.0,175.0,343.54,286.39
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,422.82,357.14
2017,10,28,8,15,753.0,55.5,3.65,6.0,284.0,491.66,417.01
2017,10,28,8,30,799.0,60.0,3.9,7.0,339.0,563.69,477.1
2017,10,28,8,45,826.0,64.5,4.15,8.0,390.0,626.26,527.59
2017,10,28,9,0,853.0,69.0,4.4,9.0,441.0,689.41,576.99
2017,10,28,9,15,874.0,72.0,4.4,9.5,488.0,739.68,613.1
2017,10,28,9,30,895.0,75.0,4.4,10.0,535.0,795.48,652.56
2017,10,28,9,45,906.0,78.5,4.4,10.5,575.0,842.72,684.77
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,887.95,715.02
2017,10,28,10,15,927.5,83.5,4.3,11.5,649.0,928.17,740.37
2017,10,28,10,30,938.0,85.0,4.2,12.0,683.0,965.89,763.49
2017,10,28,10,45,942.0,87.5,4.15,12.5,708.5,995.93,781.67
2017,10,28,11,0,946.0,90.0,4.1,13.0,734.0,1022.76,797.49
2017,10,28,11,15,950.5,91.0,4.05,13.0,751.5,1045.02,811.59
2017,10,28,11,30,955.0,92.0,4.0,13.0,769.0,1063.84,823.42
2017,10,28,11,45,956.0,93.0,4.0,13.5,777.5,1075.62,829.35
2017,10,28,12,0,957.0,94.0,4.0,14.0,786.0,1083.73,832.96
2017,10,28,12,15,956.5,93.5,4.0,14.0,786.0,1084.9,833.58
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,1082.35,831.9
2017,10,28,12,45,954.5,92.5,4.05,14.5,777.5,1075.08,826.03
2017,10,28,13,0,953.0,92.0,4.1,15.0,769.0,1064.15,817.87
2017,10,28,13,15,746.0,163.5,4.1,15.0,686.5,948.81,738.24
2017,10,28,13,30,539.0,235.0,4.1,15.0,604.0,801.17,631.54
2017,10,28,13,45,735.5,160.5,4.15,15.5,644.0,905.5,710.07
2017,10,28,14,0,932.0,86.0,4.2,16.0,684.0,966.67,752.76
2017,10,28,14,15,921.0,84.0,4.15,16.0,650.5,928.72,726.47
2017,10,28,14,30,910.0,82.0,4.1,16.0,617.0,888.27,699.05
2017,10,28,14,45,894.5,80.0,4.1,16.0,576.5,841.86,667.36
2017,10,28,15,0,879.0,78.0,4.1,16.0,536.0,793.76,634.1
2017,10,28,15,15,857.5,75.5,4.0,15.5,489.5,746.32,601.64
2017,10,28,15,30,836.0,73.0,3.9,15.0,443.0,690.36,562.1
2017,10,28,15,45,805.0,69.0,3.85,15.0,392.0,626.1,512.43
2017,10,28,16,0,774.0,65.0,3.8,15.0,341.0,562.76,461.99
2017,10,28,16,15,727.5,60.0,3.3,14.0,287.0,490.93,403.74
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,422.31,345.96
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,342.38,276.62
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,272.75,213.92
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,183.69,135.09
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,103.23,21.23
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,36.32,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,4.5,13.0,6.29,0.0
2017,10,29,7,0,246.0,16.0,1.9,5.0,26.0,92.12,0.0
2017,10,29,7,15,394.0,26.5,2.3,6.0,71.5,176.0,127.87
2017,10,29,7,30,542.0,37.0,2.7,7.0,117.0,264.41,210.31
2017,10,29,7,45,621.5,44.0,3.1,8.0,171.0,339.12,278.61
2017,10,29,8,0,701.0,51.0,3.5,9.0,225.0,421.5,351.25
2017,10,29,8,15,748.0,55.5,3.55,10.0,279.5,490.63,410.19
2017,10,29,8,30,795.0,60.0,3.6,11.0,334.0,563.04,469.23
2017,10,29,8,45,827.0,63.5,3.7,12.0,386.0,627.48,519.72
2017,10,29,9,0,859.0,67.0,3.8,13.0,438.0,692.95,569.11
2017,10,29,9,15,880.5,69.5,3.8,14.0,485.5,743.2,603.01
2017,10,29,9,30,902.0,72.0,3.8,15.0,533.0,799.04,640.25
2017,10,29,9,45,917.0,74.0,3.8,16.0,574.0,848.04,671.53
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,895.3,700.92
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,935.96,725.87
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,974.08,748.68
2017,10,29,10,45,959.5,80.5,3.5,18.5,709.5,1005.67,766.72
2017,10,29,11,0,966.0,82.0,3.4,19.0,736.0,1034.11,782.46
2017,10,29,11,15,970.5,83.0,3.35,19.5,753.5,1056.71,794.6
2017,10,29,11,30,975.0,84.0,3.3,20.0,771.0,1075.8,804.46
2017,10,29,11,45,974.5,85.0,3.3,20.5,779.5,1086.27,809.17
2017,10,29,12,0,974.0,86.0,3.3,21.0,788.0,1092.97,811.62
2017,10,29,12,15,974.0,86.0,3.3,21.0,788.0,1095.24,812.94
2017,10,29,12,30,974.0,86.0,3.3,21.0,788.0,1093.72,812.0
2017,10,29,12,45,972.0,85.5,3.35,21.0,779.0,1085.83,807.54
2017,10,29,13,0,970.0,85.0,3.4,21.0,770.0,1074.23,800.85
2017,10,29,13,15,965.0,84.0,3.4,21.0,752.5,1055.43,789.12
2017,10,29,13,30,960.0,83.0,3.4,21.0,735.0,1033.16,775.25
2017,10,29,13,45,953.0,82.0,3.4,21.5,709.5,1005.63,756.48
2017,10,29,14,0,946.0,81.0,3.4,22.0,684.0,974.98,735.73
2017,10,29,14,15,935.5,79.5,3.35,22.0,650.5,937.66,711.52
2017,10,29,14,30,925.0,78.0,3.3,22.0,617.0,897.78,685.49
2017,10,29,14,45,905.0,77.5,3.3,22.0,576.0,848.9,653.3
2017,10,29,15,0,885.0,77.0,3.3,22.0,535.0,798.62,619.75
2017,10,29,15,15,864.0,74.0,3.2,21.5,488.5,750.76,588.1
2017,10,29,15,30,843.0,71.0,3.1,21.0,442.0,694.32,549.53
2017,10,29,15,45,812.0,67.5,3.05,21.0,390.5,630.34,501.83
2017,10,29,16,0,781.0,64.0,3.0,21.0,339.0,567.24,453.14
2017,10,29,16,15,735.0,59.0,2.65,19.5,285.5,495.33,397.5
2017,10,29,16,30,689.0,54.0,2.3,18.0,232.0,426.57,341.91
2017,10,29,16,45,614.0,47.0,2.0,17.0,178.0,346.15,274.36
2017,10,29,17,0,539.0,40.0,1.7,16.0,124.0,276.06,212.88
2017,10,29,17,15,400.5,29.0,1.75,15.0,77.5,185.73,133.85
2017,10,29,17,30,262.0,18.0,1.8,14.0,31.0,103.42,7.08
2017,10,29,17,45,131.0,9.0,1.9,13.5,15.5,36.65,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
