Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,7.5,2.05,6.5,12.0,0.0,0.0
2017,10,30,7,0,213.0,15.0,2.1,7.0,24.0,69.45,0.0
2017,10,30,7,15,364.0,26.5,2.35,8.0,68.5,167.37,119.76
2017,10,30,7,30,515.0,38.0,2.6,9.0,113.0,259.53,205.0
2017,10,30,7,45,592.5,45.5,2.9,10.0,165.5,329.17,268.5
2017,10,30,8,0,670.0,53.0,3.2,11.0,218.0,409.72,338.94
2017,10,30,8,15,719.0,58.5,3.25,12.0,272.0,479.57,397.93
2017,10,30,8,30,768.0,64.0,3.3,13.0,326.0,552.96,457.19
2017,10,30,8,45,798.0,68.0,3.4,14.0,376.5,615.48,505.73
2017,10,30,9,0,828.0,72.0,3.5,15.0,427.0,678.88,553.13
2017,10,30,9,15,850.5,75.0,3.8,16.0,473.5,736.08,593.45
2017,10,30,9,30,873.0,78.0,4.1,17.0,520.0,792.8,632.37
2017,10,30,9,45,887.0,80.5,4.4,18.0,560.5,832.6,658.46
2017,10,30,10,0,901.0,83.0,4.7,19.0,601.0,878.48,689.19
2017,10,30,10,15,912.0,85.0,4.65,19.5,634.5,919.14,714.72
2017,10,30,10,30,923.0,87.0,4.6,20.0,668.0,957.37,738.22
2017,10,30,10,45,929.0,89.0,4.6,20.5,694.0,988.27,756.78
2017,10,30,11,0,935.0,91.0,4.6,21.0,720.0,1016.09,773.2
2017,10,30,11,15,939.5,91.5,4.5,21.5,737.5,1037.52,784.27
2017,10,30,11,30,944.0,92.0,4.4,22.0,755.0,1055.56,793.39
2017,10,30,11,45,944.5,93.5,4.35,22.5,763.5,1067.25,798.76
2017,10,30,12,0,945.0,95.0,4.3,23.0,772.0,1075.31,801.87
2017,10,30,12,15,944.5,95.0,4.15,23.0,771.5,1076.99,801.79
2017,10,30,12,30,944.0,95.0,4.0,23.0,771.0,1075.0,799.47
2017,10,30,12,45,939.5,95.5,3.85,23.5,762.0,1065.91,791.08
2017,10,30,13,0,935.0,96.0,3.7,24.0,753.0,1053.26,780.59
2017,10,30,13,15,929.5,95.0,3.55,24.0,735.5,1034.46,767.73
2017,10,30,13,30,924.0,94.0,3.4,24.0,718.0,1012.32,752.85
2017,10,30,13,45,913.5,93.5,3.25,24.5,691.5,982.82,731.76
2017,10,30,14,0,903.0,93.0,3.1,25.0,665.0,950.5,708.97
2017,10,30,14,15,891.0,91.0,2.95,25.0,631.5,912.49,683.82
2017,10,30,14,30,879.0,89.0,2.8,25.0,598.0,881.76,663.61
2017,10,30,14,45,858.0,88.0,2.7,25.0,557.0,832.33,630.82
2017,10,30,15,0,837.0,87.0,2.6,25.0,516.0,781.62,596.95
2017,10,30,15,15,813.5,83.5,2.45,24.5,470.0,725.25,559.45
2017,10,30,15,30,790.0,80.0,2.3,24.0,424.0,668.51,520.68
2017,10,30,15,45,754.0,76.0,2.2,24.0,373.5,602.9,472.24
2017,10,30,16,0,718.0,72.0,2.1,24.0,323.0,541.53,425.53
2017,10,30,16,15,668.0,66.5,1.85,22.5,270.5,469.91,371.25
2017,10,30,16,30,618.0,61.0,1.6,21.0,218.0,402.06,317.55
2017,10,30,16,45,536.0,52.5,1.35,20.0,166.0,320.67,250.62
2017,10,30,17,0,454.0,44.0,1.1,19.0,114.0,247.49,188.29
2017,10,30,17,15,316.0,31.0,1.15,18.0,70.5,159.9,113.11
2017,10,30,17,30,178.0,18.0,1.2,17.0,27.0,79.58,0.0
2017,10,30,17,45,89.0,9.0,1.25,16.5,13.5,27.37,0.0
2017,10,30,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2017,10,31,7,0,0.0,3.0,3.6,8.0,3.0,2.36,0.0
2017,10,31,7,15,0.0,12.0,3.65,8.0,12.0,9.11,1.57
2017,10,31,7,30,0.0,21.0,3.7,8.0,21.0,15.98,8.05
2017,10,31,7,45,0.0,32.5,3.75,8.5,32.5,24.79,15.93
2017,10,31,8,0,0.0,44.0,3.8,9.0,44.0,33.63,23.76
2017,10,31,8,15,0.0,56.5,3.9,9.5,56.5,43.27,32.16
2017,10,31,8,30,0.0,69.0,4.0,10.0,69.0,53.1,40.58
2017,10,31,8,45,0.0,42.0,4.1,10.5,42.0,32.09,22.23
2017,10,31,9,0,0.0,15.0,4.2,11.0,15.0,11.43,4.24
2017,10,31,9,15,0.0,59.0,4.25,11.0,59.0,45.22,33.32
2017,10,31,9,30,0.0,103.0,4.3,11.0,103.0,80.46,63.23
2017,10,31,9,45,0.0,120.5,4.35,11.5,120.5,95.18,75.33
2017,10,31,10,0,0.0,138.0,4.4,12.0,138.0,110.06,87.45
2017,10,31,10,15,0.0,143.0,4.35,12.5,143.0,114.09,90.42
2017,10,31,10,30,0.0,148.0,4.3,13.0,148.0,118.19,93.46
2017,10,31,10,45,0.0,103.0,4.25,13.5,103.0,79.89,61.36
2017,10,31,11,0,0.0,58.0,4.2,14.0,58.0,44.61,31.8
2017,10,31,11,15,0.0,68.0,4.1,14.5,68.0,52.37,38.16
2017,10,31,11,30,0.0,78.0,4.0,15.0,78.0,60.14,44.49
2017,10,31,11,45,41.0,206.5,3.9,15.5,236.0,227.0,181.98
2017,10,31,12,0,82.0,335.0,3.8,16.0,394.0,404.43,321.44
2017,10,31,12,15,47.0,284.0,3.65,16.0,318.0,313.34,248.78
2017,10,31,12,30,12.0,233.0,3.5,16.0,242.0,205.57,162.38
2017,10,31,12,45,7.5,203.5,3.4,16.0,209.5,174.06,137.19
2017,10,31,13,0,3.0,174.0,3.3,16.0,177.0,143.28,112.26
2017,10,31,13,15,1.5,107.5,3.15,16.0,109.0,85.08,64.87
2017,10,31,13,30,0.0,41.0,3.0,16.0,41.0,31.5,20.62
2017,10,31,13,45,1.0,107.0,2.95,16.5,108.0,84.15,64.22
2017,10,31,14,0,2.0,173.0,2.9,17.0,175.0,142.12,111.49
2017,10,31,14,15,1.0,104.5,2.75,16.5,105.5,82.1,62.65
2017,10,31,14,30,0.0,36.0,2.6,16.0,36.0,27.58,17.53
2017,10,31,14,45,64.0,132.5,2.5,16.0,165.0,182.86,148.41
2017,10,31,15,0,128.0,229.0,2.4,16.0,294.0,335.55,271.94
2017,10,31,15,15,64.0,137.5,2.35,15.5,170.0,169.6,137.54
2017,10,31,15,30,0.0,46.0,2.3,15.0,46.0,35.19,24.29
2017,10,31,15,45,0.0,40.0,2.25,15.0,40.0,30.56,20.49
2017,10,31,16,0,0.0,34.0,2.2,15.0,34.0,25.94,16.6
2017,10,31,16,15,0.0,28.0,2.25,14.5,28.0,21.33,12.71
2017,10,31,16,30,0.0,22.0,2.3,14.0,22.0,16.73,8.76
2017,10,31,16,45,103.0,41.0,2.4,14.0,56.5,94.34,74.55
2017,10,31,17,0,206.0,60.0,2.5,14.0,91.0,156.29,122.36
2017,10,31,17,15,121.5,38.0,2.45,13.5,54.0,92.83,65.92
2017,10,31,17,30,37.0,16.0,2.4,13.0,17.0,27.25,0.0
2017,10,31,17,45,18.5,8.0,2.4,13.0,8.5,6.29,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,49.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,99.0,14.0,1.4,10.0,17.0,38.26,0.0
2017,11,1,7,15,235.0,29.5,1.55,10.5,56.5,129.16,89.29
2017,11,1,7,30,371.0,45.0,1.7,11.0,96.0,212.37,166.39
2017,11,1,7,45,466.0,53.5,1.9,11.5,146.0,286.73,232.38
2017,11,1,8,0,561.0,62.0,2.1,12.0,196.0,370.56,304.77
2017,11,1,8,15,614.0,68.5,2.1,12.5,247.0,438.16,361.73
2017,11,1,8,30,667.0,75.0,2.1,13.0,298.0,509.99,419.84
2017,11,1,8,45,707.5,78.5,2.1,14.0,348.0,574.02,468.88
2017,11,1,9,0,748.0,82.0,2.1,15.0,398.0,637.08,515.33
2017,11,1,9,15,773.0,85.5,2.25,16.0,443.0,693.41,554.95
2017,11,1,9,30,798.0,89.0,2.4,17.0,488.0,749.61,592.83
2017,11,1,9,45,820.0,90.0,2.55,18.0,528.5,800.05,625.76
2017,11,1,10,0,842.0,91.0,2.7,19.0,569.0,849.44,657.38
2017,11,1,10,15,854.5,93.0,2.85,20.0,602.0,890.2,682.49
2017,11,1,10,30,867.0,95.0,3.0,21.0,635.0,928.77,705.85
2017,11,1,10,45,878.0,95.5,3.15,22.0,661.0,950.21,717.37
2017,11,1,11,0,889.0,96.0,3.3,23.0,687.0,979.99,734.63
2017,11,1,11,15,894.5,97.0,3.4,23.5,704.5,1002.1,747.69
2017,11,1,11,30,900.0,98.0,3.5,24.0,722.0,1021.04,758.76
2017,11,1,11,45,894.5,102.5,3.65,25.0,729.0,1029.59,761.94
2017,11,1,12,0,889.0,107.0,3.8,26.0,736.0,1034.57,762.94
2017,11,1,12,15,889.0,107.0,3.8,26.5,736.5,1036.6,762.63
2017,11,1,12,30,889.0,107.0,3.8,27.0,737.0,1035.19,760.26
2017,11,1,12,45,888.5,105.5,3.85,27.5,729.0,1028.17,754.75
2017,11,1,13,0,888.0,104.0,3.9,28.0,721.0,1017.74,747.21
2017,11,1,13,15,882.5,103.0,3.9,28.0,704.0,999.57,735.9
2017,11,1,13,30,877.0,102.0,3.9,28.0,687.0,978.25,722.66
2017,11,1,13,45,870.0,100.0,3.9,28.0,662.5,963.21,713.72
2017,11,1,14,0,863.0,98.0,3.9,28.0,638.0,932.87,694.55
2017,11,1,14,15,850.5,96.0,3.9,28.0,605.5,894.88,670.25
2017,11,1,14,30,838.0,94.0,3.9,28.0,573.0,854.69,644.32
2017,11,1,14,45,812.5,94.0,3.9,28.0,532.5,803.99,610.84
2017,11,1,15,0,787.0,94.0,3.9,28.0,492.0,752.39,576.32
2017,11,1,15,15,762.0,90.5,3.8,27.5,447.5,696.81,539.12
2017,11,1,15,30,737.0,87.0,3.7,27.0,403.0,644.64,502.91
2017,11,1,15,45,700.0,82.5,3.65,26.5,354.0,580.11,455.78
2017,11,1,16,0,663.0,78.0,3.6,26.0,305.0,517.32,408.44
2017,11,1,16,15,611.0,71.5,3.4,25.0,254.0,445.98,353.27
2017,11,1,16,30,559.0,65.0,3.2,24.0,203.0,378.67,299.14
2017,11,1,16,45,475.5,55.5,3.0,23.0,153.0,298.36,232.91
2017,11,1,17,0,392.0,46.0,2.8,22.0,103.0,226.38,171.59
2017,11,1,17,15,259.5,31.5,2.8,21.0,62.5,142.45,98.48
2017,11,1,17,30,127.0,17.0,2.8,20.0,22.0,62.54,0.0
2017,11,1,17,45,63.5,8.5,2.8,19.5,11.0,6.69,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,25.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,51.0,13.0,2.6,18.0,15.0,24.37,0.0
2017,11,2,7,15,174.5,31.0,2.85,18.5,52.5,109.99,72.27
2017,11,2,7,30,298.0,49.0,3.1,19.0,90.0,187.62,143.0
2017,11,2,7,45,380.5,62.0,3.4,19.5,137.5,254.99,201.7
2017,11,2,8,0,463.0,75.0,3.7,20.0,185.0,331.43,266.73
2017,11,2,8,15,265.0,104.0,3.85,20.5,170.5,265.38,215.05
2017,11,2,8,30,67.0,133.0,4.0,21.0,156.0,165.79,132.51
2017,11,2,8,45,54.0,150.0,4.2,22.0,170.5,175.76,139.95
2017,11,2,9,0,41.0,167.0,4.4,23.0,185.0,184.68,146.05
2017,11,2,9,15,111.5,194.0,4.45,23.5,248.5,281.61,224.13
2017,11,2,9,30,182.0,221.0,4.5,24.0,312.0,370.02,293.57
2017,11,2,9,45,239.5,233.0,4.55,24.5,362.5,436.11,344.3
2017,11,2,10,0,297.0,245.0,4.6,25.0,413.0,525.62,411.29
2017,11,2,10,15,380.5,240.0,4.55,25.5,467.5,603.94,469.27
2017,11,2,10,30,464.0,235.0,4.5,26.0,522.0,707.63,543.59
2017,11,2,10,45,371.5,270.5,4.5,26.5,506.5,649.88,497.72
2017,11,2,11,0,279.0,306.0,4.5,27.0,491.0,608.07,463.5
2017,11,2,11,15,558.0,215.5,4.45,27.0,596.5,812.85,616.03
2017,11,2,11,30,837.0,125.0,4.4,27.0,702.0,1003.36,745.53
2017,11,2,11,45,840.5,125.0,4.35,27.5,710.5,1015.57,750.06
2017,11,2,12,0,844.0,125.0,4.3,28.0,719.0,1024.48,753.81
2017,11,2,12,15,843.5,125.0,4.2,28.0,719.0,1025.98,754.02
2017,11,2,12,30,843.0,125.0,4.1,28.0,719.0,1024.08,752.21
2017,11,2,12,45,841.5,123.5,4.05,28.5,710.5,1016.13,745.43
2017,11,2,13,0,840.0,122.0,4.0,29.0,702.0,1004.84,736.68
2017,11,2,13,15,834.0,120.5,3.95,29.0,685.0,985.84,724.5
2017,11,2,13,30,828.0,119.0,3.9,29.0,668.0,963.78,710.46
2017,11,2,13,45,820.0,116.5,3.85,29.0,643.5,935.78,692.55
2017,11,2,14,0,812.0,114.0,3.8,29.0,619.0,905.09,672.9
2017,11,2,14,15,798.5,111.5,3.75,29.0,587.0,866.94,648.16
2017,11,2,14,30,785.0,109.0,3.7,29.0,555.0,826.77,621.94
2017,11,2,14,45,765.5,106.0,3.65,29.0,516.0,779.28,590.43
2017,11,2,15,0,746.0,103.0,3.6,29.0,477.0,735.38,561.14
2017,11,2,15,15,719.5,99.0,3.5,28.5,433.0,679.57,523.78
2017,11,2,15,30,693.0,95.0,3.4,28.0,389.0,623.9,484.61
2017,11,2,15,45,653.5,90.0,3.35,28.0,340.5,558.96,436.46
2017,11,2,16,0,614.0,85.0,3.3,28.0,292.0,496.03,388.5
2017,11,2,16,15,559.5,77.5,2.9,27.0,242.5,424.4,333.19
2017,11,2,16,30,505.0,70.0,2.5,26.0,193.0,357.07,279.33
2017,11,2,16,45,418.5,59.0,2.15,25.5,144.5,276.49,213.18
2017,11,2,17,0,332.0,48.0,1.8,25.0,96.0,203.17,151.61
2017,11,2,17,15,207.5,32.0,1.8,24.0,57.5,124.55,83.85
2017,11,2,17,30,83.0,16.0,1.8,23.0,19.0,36.46,0.0
2017,11,2,17,45,41.5,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,3,6,45,3.5,4.5,1.05,18.5,4.5,0.0,0.0
2017,11,3,7,0,7.0,9.0,1.1,19.0,9.0,9.04,0.0
2017,11,3,7,15,78.0,33.0,1.35,19.5,42.5,72.86,45.55
2017,11,3,7,30,149.0,57.0,1.6,20.0,76.0,132.03,99.48
2017,11,3,7,45,244.0,73.0,1.9,21.0,122.5,197.86,154.96
2017,11,3,8,0,339.0,89.0,2.2,22.0,169.0,285.28,226.97
2017,11,3,8,15,169.5,65.0,2.2,22.5,105.0,168.04,134.21
2017,11,3,8,30,0.0,41.0,2.2,23.0,41.0,31.31,20.37
2017,11,3,8,45,0.0,48.5,2.25,23.5,48.5,37.09,25.1
2017,11,3,9,0,0.0,56.0,2.3,24.0,56.0,42.88,29.72
2017,11,3,9,15,28.0,131.5,2.25,24.5,145.5,137.38,106.79
2017,11,3,9,30,56.0,207.0,2.2,25.0,235.0,239.19,186.87
2017,11,3,9,45,376.0,173.0,2.2,25.5,382.0,522.31,407.33
2017,11,3,10,0,696.0,139.0,2.2,26.0,529.0,785.23,595.04
2017,11,3,10,15,469.0,211.5,2.15,26.5,481.0,673.96,509.69
2017,11,3,10,30,242.0,284.0,2.1,27.0,433.0,515.95,391.34
2017,11,3,10,45,280.0,290.0,2.1,27.5,469.0,586.12,441.53
2017,11,3,11,0,318.0,296.0,2.1,28.0,505.0,635.7,475.19
2017,11,3,11,15,553.0,218.5,2.05,28.0,593.5,812.18,600.44
2017,11,3,11,30,788.0,141.0,2.0,28.0,682.0,972.63,704.2
2017,11,3,11,45,770.0,152.5,2.0,28.5,686.5,984.37,708.15
2017,11,3,12,0,752.0,164.0,2.0,29.0,691.0,984.08,706.17
2017,11,3,12,15,752.0,164.0,2.0,29.0,691.0,985.93,707.25
2017,11,3,12,30,752.0,164.0,2.0,29.0,691.0,984.65,706.49
2017,11,3,12,45,757.0,159.0,2.0,29.5,684.5,979.73,702.21
2017,11,3,13,0,762.0,154.0,2.0,30.0,678.0,971.59,696.1
2017,11,3,13,15,755.0,152.5,2.0,30.0,661.5,952.37,684.51
2017,11,3,13,30,748.0,151.0,2.0,30.0,645.0,930.34,671.31
2017,11,3,13,45,523.5,214.0,2.0,30.0,553.5,758.31,557.35
2017,11,3,14,0,299.0,277.0,2.0,30.0,462.0,583.55,434.37
2017,11,3,14,15,502.5,206.5,2.0,29.5,498.5,701.62,524.01
2017,11,3,14,30,706.0,136.0,2.0,29.0,535.0,795.14,591.47
2017,11,3,14,45,688.0,131.0,2.0,29.0,497.5,748.92,560.56
2017,11,3,15,0,670.0,126.0,2.0,29.0,460.0,701.74,529.79
2017,11,3,15,15,641.5,120.5,1.95,29.0,416.5,645.41,490.77
2017,11,3,15,30,613.0,115.0,1.9,29.0,373.0,589.5,451.23
2017,11,3,15,45,576.0,107.0,1.9,29.0,326.5,526.22,405.51
2017,11,3,16,0,539.0,99.0,1.9,29.0,280.0,464.85,359.83
2017,11,3,16,15,482.5,89.5,1.65,28.0,231.0,388.86,302.25
2017,11,3,16,30,426.0,80.0,1.4,27.0,182.0,323.87,251.05
2017,11,3,16,45,343.5,66.5,1.2,26.5,135.5,248.09,189.66
2017,11,3,17,0,261.0,53.0,1.0,26.0,89.0,181.34,134.24
2017,11,3,17,15,152.5,33.5,1.0,25.0,52.5,108.41,71.51
2017,11,3,17,30,44.0,14.0,1.0,24.0,16.0,23.76,0.0
2017,11,3,17,45,22.0,7.0,1.05,23.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.5,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,11.0,9.0,2.6,20.0,9.0,10.18,0.0
2017,11,4,7,15,97.0,31.0,2.75,20.0,43.0,76.53,46.42
2017,11,4,7,30,183.0,53.0,2.9,20.0,77.0,141.08,106.36
2017,11,4,7,45,264.5,70.0,3.1,20.5,122.0,213.66,168.15
2017,11,4,8,0,346.0,87.0,3.3,21.0,167.0,287.68,230.53
2017,11,4,8,15,405.5,99.0,3.35,21.5,214.5,352.59,284.32
2017,11,4,8,30,465.0,111.0,3.4,22.0,262.0,423.06,340.92
2017,11,4,8,45,232.5,82.5,3.5,22.5,158.0,260.99,211.23
2017,11,4,9,0,0.0,54.0,3.6,23.0,54.0,41.34,28.49
2017,11,4,9,15,0.0,88.5,3.6,23.0,88.5,68.59,50.82
2017,11,4,9,30,0.0,123.0,3.6,23.0,123.0,98.22,74.72
2017,11,4,9,45,0.0,125.0,3.6,23.5,125.0,99.42,75.29
2017,11,4,10,0,0.0,127.0,3.6,24.0,127.0,100.76,76.02
2017,11,4,10,15,0.0,132.0,3.55,24.5,132.0,104.8,78.91
2017,11,4,10,30,0.0,137.0,3.5,25.0,137.0,108.9,81.84
2017,11,4,10,45,13.0,196.0,3.5,25.5,204.5,173.8,133.1
2017,11,4,11,0,26.0,255.0,3.5,26.0,272.0,242.1,185.8
2017,11,4,11,15,52.5,286.0,3.5,26.0,321.5,323.25,248.13
2017,11,4,11,30,79.0,317.0,3.5,26.0,371.0,384.27,294.29
2017,11,4,11,45,111.5,329.0,3.5,26.5,406.0,430.81,328.92
2017,11,4,12,0,144.0,341.0,3.5,27.0,441.0,501.99,380.78
2017,11,4,12,15,219.0,333.5,3.5,27.0,486.0,570.03,432.02
2017,11,4,12,30,294.0,326.0,3.5,27.0,531.0,661.96,498.93
2017,11,4,12,45,204.5,327.5,3.55,27.0,469.5,547.24,414.77
2017,11,4,13,0,115.0,329.0,3.6,27.0,408.0,433.98,330.36
2017,11,4,13,15,195.0,317.0,3.55,27.0,446.5,521.97,397.87
2017,11,4,13,30,275.0,305.0,3.5,27.0,485.0,606.24,460.53
2017,11,4,13,45,520.5,215.5,3.5,27.5,541.0,758.04,573.67
2017,11,4,14,0,766.0,126.0,3.5,28.0,597.0,884.29,661.46
2017,11,4,14,15,490.0,191.0,3.45,28.0,487.0,674.9,513.58
2017,11,4,14,30,214.0,256.0,3.4,28.0,377.0,450.18,345.97
2017,11,4,14,45,251.5,232.5,3.4,28.0,364.5,467.75,361.44
2017,11,4,15,0,289.0,209.0,3.4,28.0,352.0,462.25,358.96
2017,11,4,15,15,206.0,194.5,3.3,27.5,292.0,355.74,278.35
2017,11,4,15,30,123.0,180.0,3.2,27.0,232.0,273.7,214.59
2017,11,4,15,45,117.0,159.0,3.15,27.0,203.5,242.79,190.84
2017,11,4,16,0,111.0,138.0,3.1,27.0,175.0,212.39,166.92
2017,11,4,16,15,99.5,116.0,2.75,26.5,145.0,178.24,139.64
2017,11,4,16,30,88.0,94.0,2.4,26.0,115.0,145.19,112.65
2017,11,4,16,45,225.5,68.5,2.05,25.5,104.0,186.67,144.09
2017,11,4,17,0,363.0,43.0,1.7,25.0,93.0,214.57,160.0
2017,11,4,17,15,229.0,28.5,1.6,24.0,55.0,131.4,86.15
2017,11,4,17,30,95.0,14.0,1.5,23.0,17.0,38.73,0.0
2017,11,4,17,45,47.5,7.0,1.45,22.5,8.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.0,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,19.0,6.0,4.72,0.0
2017,11,5,7,15,18.0,25.5,3.25,19.5,28.0,30.16,14.63
2017,11,5,7,30,36.0,45.0,3.5,20.0,50.0,57.92,41.01
2017,11,5,7,45,61.0,67.5,3.75,20.5,79.5,101.27,77.83
2017,11,5,8,0,86.0,90.0,4.0,21.0,109.0,139.85,110.65
2017,11,5,8,15,106.0,110.5,4.1,21.5,140.5,175.67,140.74
2017,11,5,8,30,126.0,131.0,4.2,22.0,172.0,213.54,171.87
2017,11,5,8,45,63.0,98.5,4.3,22.5,119.0,139.37,110.59
2017,11,5,9,0,0.0,66.0,4.4,23.0,66.0,50.61,36.18
2017,11,5,9,15,0.0,74.0,4.4,23.5,74.0,56.81,41.1
2017,11,5,9,30,0.0,82.0,4.4,24.0,82.0,63.03,45.94
2017,11,5,9,45,0.0,74.5,4.4,24.5,74.5,57.24,41.01
2017,11,5,10,0,0.0,67.0,4.4,25.0,67.0,51.46,36.15
2017,11,5,10,15,7.5,142.0,4.35,25.5,147.0,120.36,91.38
2017,11,5,10,30,15.0,217.0,4.3,26.0,227.0,196.09,150.64
2017,11,5,10,45,11.0,208.5,4.3,26.5,216.0,183.8,140.27
2017,11,5,11,0,7.0,200.0,4.3,27.0,205.0,171.7,130.27
2017,11,5,11,15,8.5,209.0,4.25,27.0,215.0,181.26,137.6
2017,11,5,11,30,10.0,218.0,4.2,27.0,225.0,190.94,145.0
2017,11,5,11,45,187.5,262.0,4.2,27.5,392.0,457.73,352.4
2017,11,5,12,0,365.0,306.0,4.2,28.0,559.0,712.48,537.53
2017,11,5,12,15,567.5,228.5,4.2,28.0,622.0,859.3,643.34
2017,11,5,12,30,770.0,151.0,4.2,28.0,685.0,990.27,732.2
2017,11,5,12,45,409.0,223.0,4.2,28.5,506.5,688.83,519.59
2017,11,5,13,0,48.0,295.0,4.2,29.0,328.0,329.49,248.74
2017,11,5,13,15,406.5,217.5,4.15,29.0,483.5,670.02,509.24
2017,11,5,13,30,765.0,140.0,4.1,29.0,639.0,936.48,696.13
2017,11,5,13,45,763.0,134.5,4.05,29.5,616.5,911.74,676.83
2017,11,5,14,0,761.0,129.0,4.0,30.0,594.0,884.24,657.85
2017,11,5,14,15,747.0,126.0,3.95,30.0,563.0,846.21,633.04
2017,11,5,14,30,733.0,123.0,3.9,30.0,532.0,806.38,606.92
2017,11,5,14,45,733.5,112.5,3.85,30.0,497.5,768.56,582.02
2017,11,5,15,0,734.0,102.0,3.8,30.0,463.0,728.35,555.21
2017,11,5,15,15,453.5,140.0,3.6,29.5,356.5,518.05,401.6
2017,11,5,15,30,173.0,178.0,3.4,29.0,250.0,307.86,239.94
2017,11,5,15,45,165.0,157.5,3.25,29.0,219.0,273.88,214.35
2017,11,5,16,0,157.0,137.0,3.1,29.0,188.0,240.5,188.22
2017,11,5,16,15,336.5,100.5,2.75,28.0,186.5,320.16,251.79
2017,11,5,16,30,516.0,64.0,2.4,27.0,185.0,360.05,280.95
2017,11,5,16,45,439.0,53.5,2.05,26.0,138.0,283.63,217.96
2017,11,5,17,0,362.0,43.0,1.7,25.0,91.0,214.96,159.83
2017,11,5,17,15,228.0,28.0,1.75,24.5,53.5,130.55,83.96
2017,11,5,17,30,94.0,13.0,1.8,24.0,16.0,37.85,0.0
2017,11,5,17,45,47.0,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.5,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,31.0,9.0,2.7,19.0,10.0,15.92,0.0
2017,11,6,7,15,151.5,26.5,3.0,19.5,44.0,96.42,54.91
2017,11,6,7,30,272.0,44.0,3.3,20.0,78.0,175.5,132.32
2017,11,6,7,45,372.0,55.0,3.6,20.5,124.5,247.28,194.66
2017,11,6,8,0,472.0,66.0,3.9,21.0,171.0,334.74,268.55
2017,11,6,8,15,530.0,74.0,4.0,21.5,220.0,402.71,325.28
2017,11,6,8,30,588.0,82.0,4.1,22.0,269.0,475.43,383.9
2017,11,6,8,45,316.5,122.0,4.2,22.5,225.0,346.56,280.38
2017,11,6,9,0,45.0,162.0,4.3,23.0,181.0,184.41,145.82
2017,11,6,9,15,47.0,181.0,4.25,23.5,202.5,205.99,162.72
2017,11,6,9,30,49.0,200.0,4.2,24.0,224.0,227.87,179.32
2017,11,6,9,45,49.5,216.0,4.2,24.5,242.0,245.42,192.28
2017,11,6,10,0,50.0,232.0,4.2,25.0,260.0,263.15,205.22
2017,11,6,10,15,439.5,166.0,4.15,25.5,430.0,601.21,470.67
2017,11,6,10,30,829.0,100.0,4.1,26.0,600.0,905.04,685.79
2017,11,6,10,45,840.5,100.0,4.1,26.5,625.5,936.92,702.96
2017,11,6,11,0,852.0,100.0,4.1,27.0,651.0,966.23,720.2
2017,11,6,11,15,858.0,101.0,4.05,27.0,668.0,988.56,733.87
2017,11,6,11,30,864.0,102.0,4.0,27.0,685.0,994.68,736.85
2017,11,6,11,45,867.5,102.5,3.95,27.5,694.0,1007.35,742.99
2017,11,6,12,0,871.0,103.0,3.9,28.0,703.0,1016.78,747.04
2017,11,6,12,15,870.5,103.0,3.85,28.0,703.0,1018.26,747.51
2017,11,6,12,30,870.0,103.0,3.8,28.0,703.0,1016.4,746.01
2017,11,6,12,45,865.5,103.0,3.75,28.0,694.5,1007.17,739.86
2017,11,6,13,0,861.0,103.0,3.7,28.0,686.0,994.69,731.79
2017,11,6,13,15,855.5,102.0,3.6,28.0,669.5,989.83,728.6
2017,11,6,13,30,850.0,101.0,3.5,28.0,653.0,968.63,714.69
2017,11,6,13,45,839.0,100.5,3.45,28.0,628.0,939.8,696.25
2017,11,6,14,0,828.0,100.0,3.4,28.0,603.0,908.36,676.14
2017,11,6,14,15,815.5,98.0,3.3,27.5,571.5,871.43,653.28
2017,11,6,14,30,803.0,96.0,3.2,27.0,540.0,832.41,628.83
2017,11,6,14,45,783.0,93.5,3.15,27.0,502.0,784.69,597.14
2017,11,6,15,0,763.0,91.0,3.1,27.0,464.0,735.86,564.34
2017,11,6,15,15,738.5,87.5,2.85,26.5,421.0,681.72,527.42
2017,11,6,15,30,714.0,84.0,2.6,26.0,378.0,631.2,492.0
2017,11,6,15,45,683.0,78.0,2.4,26.0,331.0,570.02,446.2
2017,11,6,16,0,652.0,72.0,2.2,26.0,284.0,510.12,400.18
2017,11,6,16,15,599.0,65.5,1.95,25.0,235.0,438.74,345.2
2017,11,6,16,30,546.0,59.0,1.7,24.0,186.0,371.54,291.36
2017,11,6,16,45,463.5,49.5,1.45,23.5,138.0,292.07,225.66
2017,11,6,17,0,381.0,40.0,1.2,23.0,90.0,220.97,164.89
2017,11,6,17,15,190.5,27.5,1.2,22.5,52.5,115.14,72.67
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,11.8,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,8.5,1.35,17.5,8.5,6.44,0.0
2017,11,7,7,30,0.0,17.0,1.7,18.0,17.0,12.92,4.9
2017,11,7,7,45,0.0,28.0,2.1,19.0,28.0,21.34,12.15
2017,11,7,8,0,0.0,39.0,2.5,20.0,39.0,29.79,19.34
2017,11,7,8,15,0.0,50.0,2.7,20.5,50.0,38.26,26.48
2017,11,7,8,30,0.0,61.0,2.9,21.0,61.0,46.75,33.51
2017,11,7,8,45,0.0,72.0,3.1,21.5,72.0,55.44,40.58
2017,11,7,9,0,0.0,83.0,3.3,22.0,83.0,64.42,47.79
2017,11,7,9,15,0.0,93.5,3.25,22.5,93.5,73.03,54.59
2017,11,7,9,30,0.0,104.0,3.2,23.0,104.0,81.7,61.36
2017,11,7,9,45,0.0,113.0,3.15,23.5,113.0,89.12,67.05
2017,11,7,10,0,0.0,122.0,3.1,24.0,122.0,96.6,72.74
2017,11,7,10,15,0.0,129.5,2.9,24.0,129.5,102.83,77.54
2017,11,7,10,30,0.0,137.0,2.7,24.0,137.0,109.11,82.37
2017,11,7,10,45,49.5,218.0,2.55,24.5,250.0,248.12,192.79
2017,11,7,11,0,99.0,299.0,2.4,25.0,363.0,385.25,296.73
2017,11,7,11,15,98.0,308.0,2.15,25.0,373.0,395.08,302.57
2017,11,7,11,30,97.0,317.0,1.9,25.0,383.0,404.8,308.82
2017,11,7,11,45,104.5,323.5,1.7,25.5,395.0,420.12,318.92
2017,11,7,12,0,112.0,330.0,1.5,26.0,407.0,435.45,328.8
2017,11,7,12,15,109.0,329.5,1.25,26.0,404.5,431.93,325.13
2017,11,7,12,30,106.0,329.0,1.0,26.0,402.0,428.24,321.4
2017,11,7,12,45,104.5,324.5,0.75,26.5,395.5,421.36,314.76
2017,11,7,13,0,103.0,320.0,0.5,27.0,389.0,414.37,307.95
2017,11,7,13,15,172.5,312.0,0.5,27.0,424.5,496.9,368.18
2017,11,7,13,30,242.0,304.0,0.5,27.0,460.0,553.0,408.38
2017,11,7,13,45,314.5,277.0,0.5,27.0,472.0,609.66,448.6
2017,11,7,14,0,387.0,250.0,0.5,27.0,484.0,638.96,470.3
2017,11,7,14,15,527.0,196.5,0.7,26.5,497.0,716.98,529.56
2017,11,7,14,30,667.0,143.0,0.9,26.0,510.0,773.04,572.64
2017,11,7,14,45,333.5,120.0,1.15,26.0,303.5,433.51,334.73
2017,11,7,15,0,0.0,97.0,1.4,26.0,97.0,75.59,55.14
2017,11,7,15,15,0.0,99.0,1.55,25.5,99.0,77.75,57.64
2017,11,7,15,30,0.0,101.0,1.7,25.0,101.0,80.23,59.95
2017,11,7,15,45,0.0,87.5,1.9,25.0,87.5,68.99,50.99
2017,11,7,16,0,0.0,74.0,2.1,25.0,74.0,57.82,41.97
2017,11,7,16,15,179.0,78.5,2.1,24.5,119.5,193.1,154.02
2017,11,7,16,30,358.0,83.0,2.1,24.0,165.0,296.32,234.43
2017,11,7,16,45,276.0,67.0,2.15,23.5,120.5,221.36,171.97
2017,11,7,17,0,194.0,51.0,2.2,23.0,76.0,147.0,109.71
2017,11,7,17,15,97.0,30.5,2.5,22.0,43.0,78.33,47.38
2017,11,7,17,30,0.0,10.0,2.8,21.0,10.0,7.87,0.0
2017,11,7,17,45,0.0,5.0,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.9,9.0,1.0,0.75,0.0
2017,11,8,7,30,0.0,2.0,4.9,9.0,2.0,1.51,0.0
2017,11,8,7,45,0.0,3.5,4.95,9.0,3.5,2.65,0.0
2017,11,8,8,0,0.0,5.0,5.0,9.0,5.0,3.79,0.0
2017,11,8,8,15,0.0,7.0,5.0,9.0,7.0,5.31,0.0
2017,11,8,8,30,0.0,9.0,5.0,9.0,9.0,6.83,0.33
2017,11,8,8,45,0.0,22.5,5.0,9.5,22.5,17.13,9.32
2017,11,8,9,0,0.0,36.0,5.0,10.0,36.0,27.49,18.26
2017,11,8,9,15,0.0,33.5,5.0,10.0,33.5,25.59,16.54
2017,11,8,9,30,0.0,31.0,5.0,10.0,31.0,23.68,14.84
2017,11,8,9,45,0.0,47.0,5.0,10.0,47.0,36.0,25.39
2017,11,8,10,0,0.0,63.0,5.0,10.0,63.0,48.36,35.9
2017,11,8,10,15,0.0,67.0,5.1,10.0,67.0,51.48,38.46
2017,11,8,10,30,0.0,71.0,5.2,10.0,71.0,54.59,41.03
2017,11,8,10,45,0.0,87.5,5.3,10.0,87.5,67.41,51.83
2017,11,8,11,0,0.0,104.0,5.4,10.0,104.0,80.77,63.05
2017,11,8,11,15,0.0,107.0,5.45,10.0,107.0,83.25,65.05
2017,11,8,11,30,0.0,110.0,5.5,10.0,110.0,85.74,67.09
2017,11,8,11,45,0.0,103.0,5.55,10.5,103.0,79.93,62.03
2017,11,8,12,0,0.0,96.0,5.6,11.0,96.0,74.18,57.06
2017,11,8,12,15,4.5,156.0,5.55,11.0,159.0,129.6,103.62
2017,11,8,12,30,9.0,216.0,5.5,11.0,222.0,188.49,152.51
2017,11,8,12,45,4.5,185.5,5.5,11.0,188.5,155.93,125.4
2017,11,8,13,0,0.0,155.0,5.5,11.0,155.0,124.26,98.98
2017,11,8,13,15,4.0,178.5,5.4,11.0,181.5,149.33,120.13
2017,11,8,13,30,8.0,202.0,5.3,11.0,208.0,175.1,141.78
2017,11,8,13,45,4.0,162.5,5.2,11.5,165.5,135.3,108.48
2017,11,8,14,0,0.0,123.0,5.1,12.0,123.0,96.99,76.31
2017,11,8,14,15,0.0,106.0,5.05,12.0,106.0,82.63,64.42
2017,11,8,14,30,0.0,89.0,5.0,12.0,89.0,68.51,52.64
2017,11,8,14,45,0.0,82.0,4.95,12.0,82.0,63.05,48.16
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,57.6,43.66
2017,11,8,15,15,0.0,60.5,4.8,11.5,60.5,46.37,34.27
2017,11,8,15,30,0.0,46.0,4.7,11.0,46.0,35.18,24.8
2017,11,8,15,45,0.0,40.0,4.6,11.0,40.0,30.55,20.87
2017,11,8,16,0,0.0,34.0,4.5,11.0,34.0,25.93,16.91
2017,11,8,16,15,0.0,27.5,4.35,10.5,27.5,20.94,12.61
2017,11,8,16,30,0.0,21.0,4.2,10.0,21.0,15.97,8.25
2017,11,8,16,45,0.0,15.0,4.1,10.0,15.0,11.39,4.17
2017,11,8,17,0,0.0,9.0,4.0,10.0,9.0,6.82,0.09
2017,11,8,17,15,0.0,4.5,3.95,9.5,4.5,3.4,0.0
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,130.0,21.5,3.3,6.5,36.5,82.15,38.1
2017,11,9,7,30,260.0,43.0,3.4,7.0,73.0,172.25,135.38
2017,11,9,7,45,358.5,56.0,3.55,7.5,120.0,245.12,202.17
