Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,8,0,457.0,69.0,3.7,8.0,167.0,331.75,279.04
2017,11,9,8,15,517.5,78.0,3.7,8.5,216.0,401.88,340.35
2017,11,9,8,30,578.0,87.0,3.7,9.0,265.0,476.9,403.61
2017,11,9,8,45,622.0,93.0,3.75,9.5,313.5,542.52,457.24
2017,11,9,9,0,666.0,99.0,3.8,10.0,362.0,610.58,511.11
2017,11,9,9,15,333.0,114.5,3.75,10.5,246.0,398.4,335.66
2017,11,9,9,30,0.0,130.0,3.7,11.0,130.0,105.2,84.02
2017,11,9,9,45,1.5,150.5,3.65,11.5,151.5,124.46,100.19
2017,11,9,10,0,3.0,171.0,3.6,12.0,173.0,144.05,116.1
2017,11,9,10,15,14.0,200.5,3.5,12.5,209.0,181.13,146.65
2017,11,9,10,30,25.0,230.0,3.4,13.0,245.0,219.37,177.65
2017,11,9,10,45,68.5,264.5,3.35,13.5,307.5,317.99,257.76
2017,11,9,11,0,112.0,299.0,3.3,14.0,370.0,399.53,322.16
2017,11,9,11,15,62.0,261.0,3.2,14.0,300.5,308.23,248.08
2017,11,9,11,30,12.0,223.0,3.1,14.0,231.0,198.58,158.42
2017,11,9,11,45,60.5,274.0,3.05,14.5,315.0,321.41,258.11
2017,11,9,12,0,109.0,325.0,3.0,15.0,399.0,428.38,341.67
2017,11,9,12,15,208.5,318.5,2.95,15.0,460.0,546.95,434.49
2017,11,9,12,30,308.0,312.0,2.9,15.0,521.0,665.31,524.19
2017,11,9,12,45,324.0,304.0,2.85,15.5,522.0,670.77,526.9
2017,11,9,13,0,340.0,296.0,2.8,16.0,523.0,674.72,529.36
2017,11,9,13,15,347.5,286.5,2.75,16.0,513.5,666.88,524.12
2017,11,9,13,30,355.0,277.0,2.7,16.0,504.0,657.53,517.91
2017,11,9,13,45,249.5,279.0,2.7,16.5,435.5,551.86,436.57
2017,11,9,14,0,144.0,281.0,2.7,17.0,367.0,428.48,340.63
2017,11,9,14,15,241.0,254.0,2.65,16.5,389.0,482.22,386.7
2017,11,9,14,30,338.0,227.0,2.6,16.0,411.0,549.92,441.56
2017,11,9,14,45,405.5,195.5,2.55,16.0,400.5,578.77,465.03
2017,11,9,15,0,473.0,164.0,2.5,16.0,390.0,583.0,470.31
2017,11,9,15,15,258.0,162.5,2.45,15.5,284.0,379.85,310.77
2017,11,9,15,30,43.0,161.0,2.4,15.0,178.0,183.52,149.01
2017,11,9,15,45,35.0,142.0,2.4,15.0,155.0,158.2,128.59
2017,11,9,16,0,27.0,123.0,2.4,15.0,132.0,133.77,108.22
2017,11,9,16,15,225.5,100.5,2.25,14.5,152.5,247.51,205.18
2017,11,9,16,30,424.0,78.0,2.1,14.0,173.0,327.38,268.66
2017,11,9,16,45,340.0,63.0,2.0,14.0,126.5,248.8,200.17
2017,11,9,17,0,256.0,48.0,1.9,14.0,80.0,179.44,138.7
2017,11,9,17,15,128.0,29.0,1.8,13.0,45.0,95.22,57.04
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,7.87,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,100.5,22.5,2.5,7.5,33.5,73.17,28.55
2017,11,10,7,30,201.0,45.0,2.5,8.0,67.0,151.7,118.09
2017,11,10,7,45,296.0,60.5,2.55,8.5,112.5,222.52,182.32
2017,11,10,8,0,391.0,76.0,2.6,9.0,158.0,304.0,254.04
2017,11,10,8,15,452.0,87.0,2.6,9.5,206.5,371.1,312.2
2017,11,10,8,30,513.0,98.0,2.6,10.0,255.0,443.88,373.04
2017,11,10,8,45,256.5,109.0,2.65,10.5,187.5,294.81,248.86
2017,11,10,9,0,0.0,120.0,2.7,11.0,120.0,98.62,78.96
2017,11,10,9,15,14.5,151.5,2.7,11.5,158.0,138.37,112.86
2017,11,10,9,30,29.0,183.0,2.7,12.0,196.0,195.34,160.14
2017,11,10,9,45,30.0,197.5,2.7,12.5,212.0,210.98,172.19
2017,11,10,10,0,31.0,212.0,2.7,13.0,228.0,226.86,184.4
2017,11,10,10,15,15.5,175.5,2.65,13.5,183.5,158.84,127.63
2017,11,10,10,30,0.0,139.0,2.6,14.0,139.0,111.11,87.34
2017,11,10,10,45,30.5,209.5,2.55,14.5,228.5,222.34,179.01
2017,11,10,11,0,61.0,280.0,2.5,15.0,318.0,329.05,263.64
2017,11,10,11,15,40.5,263.0,2.45,15.0,288.5,289.78,231.32
2017,11,10,11,30,20.0,246.0,2.4,15.0,259.0,229.01,182.29
2017,11,10,11,45,16.0,236.0,2.35,15.5,246.5,215.12,170.76
2017,11,10,12,0,12.0,226.0,2.3,16.0,234.0,201.4,159.29
2017,11,10,12,15,9.5,215.5,2.25,16.0,222.5,188.91,149.2
2017,11,10,12,30,7.0,205.0,2.2,16.0,211.0,176.59,139.24
2017,11,10,12,45,8.5,211.0,2.15,16.5,217.5,183.79,144.86
2017,11,10,13,0,10.0,217.0,2.1,17.0,224.0,191.1,150.52
2017,11,10,13,15,6.0,194.0,2.05,17.0,198.5,165.8,130.21
2017,11,10,13,30,2.0,171.0,2.0,17.0,173.0,141.03,110.29
2017,11,10,13,45,4.5,182.0,1.95,17.5,185.0,153.85,120.7
2017,11,10,14,0,7.0,193.0,1.9,18.0,197.0,167.0,131.3
2017,11,10,14,15,3.5,167.0,1.85,18.0,169.0,140.02,109.62
2017,11,10,14,30,0.0,141.0,1.8,18.0,141.0,113.69,88.37
2017,11,10,14,45,356.5,126.0,1.8,18.0,295.5,462.1,374.7
2017,11,10,15,0,713.0,111.0,1.8,18.0,450.0,727.73,573.91
2017,11,10,15,15,356.5,114.0,1.75,18.0,283.5,419.75,338.89
2017,11,10,15,30,0.0,117.0,1.7,18.0,117.0,95.43,73.83
2017,11,10,15,45,0.0,102.0,1.7,18.0,102.0,82.77,64.0
2017,11,10,16,0,0.0,87.0,1.7,18.0,87.0,70.18,53.6
2017,11,10,16,15,229.5,78.5,1.5,17.0,129.0,224.2,184.36
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,340.94,276.35
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,258.9,205.85
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,189.37,144.87
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,91.63,51.86
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,162.0,17.5,1.5,11.5,35.0,90.51,28.22
2017,11,11,7,30,324.0,35.0,1.7,12.0,70.0,191.81,146.48
2017,11,11,7,45,416.5,45.0,1.95,12.5,115.5,264.34,212.69
2017,11,11,8,0,509.0,55.0,2.2,13.0,161.0,346.5,284.42
2017,11,11,8,15,568.0,62.0,2.3,13.5,209.5,415.51,343.43
2017,11,11,8,30,627.0,69.0,2.4,14.0,258.0,489.42,404.22
2017,11,11,8,45,663.0,74.5,2.55,15.0,305.0,550.82,452.36
2017,11,11,9,0,699.0,80.0,2.7,16.0,352.0,614.04,500.17
2017,11,11,9,15,354.5,121.5,2.8,16.5,260.0,423.85,347.26
2017,11,11,9,30,10.0,163.0,2.9,17.0,168.0,145.05,115.07
2017,11,11,9,45,105.0,202.0,3.05,17.5,257.5,296.97,240.66
2017,11,11,10,0,200.0,241.0,3.2,18.0,347.0,426.0,342.92
2017,11,11,10,15,507.0,171.0,3.25,18.5,462.5,670.83,534.04
2017,11,11,10,30,814.0,101.0,3.3,19.0,578.0,896.18,694.38
2017,11,11,10,45,419.0,172.0,3.4,19.5,418.0,616.92,487.06
2017,11,11,11,0,24.0,243.0,3.5,20.0,258.0,230.99,180.76
2017,11,11,11,15,12.0,190.5,3.55,20.0,198.0,168.69,131.65
2017,11,11,11,30,0.0,138.0,3.6,20.0,138.0,109.63,83.74
2017,11,11,11,45,0.0,132.5,3.65,20.5,132.5,104.83,79.72
2017,11,11,12,0,0.0,127.0,3.7,21.0,127.0,100.1,75.74
2017,11,11,12,15,0.0,131.5,3.7,21.0,131.5,103.94,78.81
2017,11,11,12,30,0.0,136.0,3.7,21.0,136.0,107.81,81.93
2017,11,11,12,45,89.0,227.0,3.7,21.0,286.0,323.33,255.57
2017,11,11,13,0,178.0,318.0,3.7,21.0,436.0,514.71,402.52
2017,11,11,13,15,105.5,287.5,3.65,21.0,357.0,382.39,300.11
2017,11,11,13,30,33.0,257.0,3.6,21.0,278.0,276.58,216.5
2017,11,11,13,45,140.0,264.0,3.6,21.0,347.5,409.32,323.37
2017,11,11,14,0,247.0,271.0,3.6,21.0,417.0,514.56,406.1
2017,11,11,14,15,123.5,216.0,3.5,21.0,289.5,334.6,265.66
2017,11,11,14,30,0.0,161.0,3.4,21.0,162.0,132.24,102.22
2017,11,11,14,45,0.0,133.5,3.3,21.0,134.0,107.65,82.82
2017,11,11,15,0,0.0,106.0,3.2,21.0,106.0,83.62,63.44
2017,11,11,15,15,57.5,137.5,3.0,21.0,160.5,168.63,134.79
2017,11,11,15,30,115.0,169.0,2.8,21.0,215.0,260.83,210.05
2017,11,11,15,45,339.5,126.0,2.65,21.0,237.0,389.91,315.79
2017,11,11,16,0,564.0,83.0,2.5,21.0,259.0,473.2,381.45
2017,11,11,16,15,505.0,75.0,2.15,20.5,211.5,400.47,322.11
2017,11,11,16,30,446.0,67.0,1.8,20.0,164.0,332.41,265.59
2017,11,11,16,45,352.0,55.0,1.45,19.5,119.0,247.2,194.12
2017,11,11,17,0,258.0,43.0,1.1,19.0,74.0,176.22,132.68
2017,11,11,17,15,129.0,21.5,1.1,18.5,37.0,85.45,45.11
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,18.5,1.65,15.0,31.5,75.6,14.65
2017,11,12,7,30,248.0,37.0,1.8,15.0,63.0,162.43,121.91
2017,11,12,7,45,352.0,48.0,1.95,15.5,107.5,237.97,189.32
2017,11,12,8,0,456.0,59.0,2.1,16.0,152.0,323.89,263.01
2017,11,12,8,15,518.0,66.5,2.05,16.5,199.5,392.75,320.96
2017,11,12,8,30,580.0,74.0,2.0,17.0,247.0,466.77,380.76
2017,11,12,8,45,615.0,81.5,2.0,17.5,293.0,527.68,428.16
2017,11,12,9,0,650.0,89.0,2.0,18.0,339.0,590.44,475.25
2017,11,12,9,15,325.0,75.5,2.0,18.5,200.5,347.02,283.72
2017,11,12,9,30,0.0,62.0,2.0,19.0,62.0,47.54,33.93
2017,11,12,9,45,0.0,67.5,2.0,19.5,67.5,51.81,37.51
2017,11,12,10,0,0.0,73.0,2.0,20.0,73.0,56.08,40.84
2017,11,12,10,15,3.5,131.5,2.0,20.0,133.5,108.12,83.36
2017,11,12,10,30,7.0,190.0,2.0,20.0,194.0,164.72,128.72
2017,11,12,10,45,5.0,185.5,2.0,20.5,189.0,158.02,122.71
2017,11,12,11,0,3.0,181.0,2.0,21.0,184.0,151.5,117.04
2017,11,12,11,15,1.5,156.0,2.05,21.0,157.5,127.11,97.45
2017,11,12,11,30,0.0,131.0,2.1,21.0,131.0,103.63,78.56
2017,11,12,11,45,4.5,171.0,2.15,21.5,174.0,143.32,110.23
2017,11,12,12,0,9.0,211.0,2.2,22.0,217.0,184.62,142.61
2017,11,12,12,15,7.5,204.5,2.25,22.0,209.5,176.97,136.45
2017,11,12,12,30,6.0,198.0,2.3,22.0,202.0,169.42,130.49
2017,11,12,12,45,5.0,190.5,2.35,22.5,194.0,161.56,124.09
2017,11,12,13,0,4.0,183.0,2.4,23.0,186.0,153.79,117.79
2017,11,12,13,15,2.0,160.5,2.45,23.0,162.0,131.59,100.28
2017,11,12,13,30,0.0,138.0,2.5,23.0,138.0,109.87,83.08
2017,11,12,13,45,10.5,180.0,2.55,23.0,186.5,158.05,121.98
2017,11,12,14,0,21.0,222.0,2.6,23.0,235.0,208.7,162.34
2017,11,12,14,15,369.0,170.5,2.65,23.0,369.0,550.28,433.45
2017,11,12,14,30,717.0,119.0,2.7,23.0,503.0,795.46,613.32
2017,11,12,14,45,358.5,115.5,2.75,23.0,307.5,452.88,359.69
2017,11,12,15,0,0.0,112.0,2.8,23.0,112.0,89.02,66.96
2017,11,12,15,15,0.0,100.5,2.75,22.5,100.5,79.41,59.82
2017,11,12,15,30,0.0,89.0,2.7,22.0,89.0,69.87,52.28
2017,11,12,15,45,245.5,93.0,2.65,22.0,169.0,272.84,222.46
2017,11,12,16,0,491.0,97.0,2.6,22.0,249.0,437.3,352.52
2017,11,12,16,15,431.0,86.5,2.3,21.5,202.5,366.17,294.19
2017,11,12,16,30,371.0,76.0,2.0,21.0,156.0,300.54,239.78
2017,11,12,16,45,288.0,60.5,1.7,20.5,112.5,224.38,175.77
2017,11,12,17,0,205.0,45.0,1.4,20.0,69.0,157.39,117.9
2017,11,12,17,15,102.5,22.5,1.3,19.5,34.5,77.39,38.12
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,57.0,18.0,1.7,13.5,24.0,44.89,0.82
2017,11,13,7,30,114.0,36.0,1.9,14.0,48.0,97.6,71.77
2017,11,13,7,45,159.5,55.5,2.15,14.5,82.5,145.67,115.5
2017,11,13,8,0,205.0,75.0,2.4,15.0,117.0,198.23,161.64
2017,11,13,8,15,238.5,92.5,2.35,15.5,153.5,246.03,202.83
2017,11,13,8,30,272.0,110.0,2.3,16.0,190.0,297.05,245.47
2017,11,13,8,45,343.5,120.0,2.25,16.5,239.0,383.0,315.05
2017,11,13,9,0,415.0,130.0,2.2,17.0,288.0,461.33,376.55
2017,11,13,9,15,306.5,164.5,2.2,17.5,289.0,419.18,340.5
2017,11,13,9,30,198.0,199.0,2.2,18.0,290.0,366.75,296.29
2017,11,13,9,45,227.5,214.5,2.25,19.0,327.5,414.57,332.65
2017,11,13,10,0,257.0,230.0,2.3,20.0,365.0,483.93,383.63
2017,11,13,10,15,344.0,227.0,2.25,20.5,419.5,566.28,445.18
2017,11,13,10,30,431.0,224.0,2.2,21.0,474.0,674.28,522.75
2017,11,13,10,45,407.5,242.0,2.15,21.5,486.0,661.68,510.58
2017,11,13,11,0,384.0,260.0,2.1,22.0,498.0,668.01,512.47
2017,11,13,11,15,361.5,273.5,2.1,22.0,503.0,667.94,511.12
2017,11,13,11,30,339.0,287.0,2.1,22.0,508.0,665.85,508.45
2017,11,13,11,45,273.5,303.0,2.1,22.5,483.0,621.25,473.66
2017,11,13,12,0,208.0,319.0,2.1,23.0,458.0,549.99,420.21
2017,11,13,12,15,257.0,312.0,2.15,23.0,483.0,617.14,470.09
2017,11,13,12,30,306.0,305.0,2.2,23.0,508.0,658.78,500.81
2017,11,13,12,45,208.5,307.5,2.25,23.5,445.5,536.48,410.3
2017,11,13,13,0,111.0,310.0,2.3,24.0,383.0,415.85,319.37
2017,11,13,13,15,154.0,303.5,2.25,24.0,401.5,474.01,364.28
2017,11,13,13,30,197.0,297.0,2.2,24.0,420.0,506.59,389.37
2017,11,13,13,45,286.5,269.5,2.2,24.0,441.0,579.94,445.32
2017,11,13,14,0,376.0,242.0,2.2,24.0,462.0,625.31,480.54
2017,11,13,14,15,384.5,225.5,2.15,24.0,440.0,604.1,465.91
2017,11,13,14,30,393.0,209.0,2.1,24.0,418.0,581.22,450.47
2017,11,13,14,45,373.0,196.0,2.1,24.0,383.0,536.7,418.63
2017,11,13,15,0,353.0,183.0,2.1,24.0,348.0,492.61,386.73
2017,11,13,15,15,290.5,172.5,2.0,23.5,299.5,419.63,331.98
2017,11,13,15,30,228.0,162.0,1.9,23.0,251.0,351.29,279.63
2017,11,13,15,45,204.5,145.0,1.8,23.0,217.5,292.61,234.05
2017,11,13,16,0,181.0,128.0,1.7,23.0,184.0,251.61,201.25
2017,11,13,16,15,279.0,101.5,1.5,22.0,170.0,283.36,227.2
2017,11,13,16,30,377.0,75.0,1.3,21.0,156.0,303.63,241.51
2017,11,13,16,45,298.5,59.5,1.15,20.5,112.5,229.18,178.88
2017,11,13,17,0,220.0,44.0,1.0,20.0,69.0,163.39,122.01
2017,11,13,17,15,110.0,22.0,1.0,19.5,34.5,79.53,36.7
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.5,16.0,1.85,13.5,31.5,85.17,0.0
2017,11,14,7,30,309.0,32.0,2.2,14.0,63.0,184.43,137.52
2017,11,14,7,45,413.0,41.5,2.55,15.0,108.5,260.82,207.74
2017,11,14,8,0,517.0,51.0,2.9,16.0,154.0,348.17,283.17
2017,11,14,8,15,577.0,58.0,3.0,16.5,202.0,418.04,342.88
2017,11,14,8,30,637.0,65.0,3.1,17.0,250.0,492.95,404.43
2017,11,14,8,45,678.5,69.0,3.25,18.0,297.5,556.54,454.27
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,619.11,501.62
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.5,675.08,541.45
2017,11,14,9,30,773.0,80.0,3.5,20.0,432.0,731.14,580.41
2017,11,14,9,45,478.0,158.0,3.6,20.5,381.5,598.51,477.12
2017,11,14,10,0,183.0,236.0,3.7,21.0,331.0,407.8,324.39
2017,11,14,10,15,114.5,239.0,3.75,21.5,300.0,353.9,280.38
2017,11,14,10,30,46.0,242.0,3.8,22.0,269.0,274.83,215.9
2017,11,14,10,45,34.0,238.5,3.9,22.5,259.0,259.06,202.65
2017,11,14,11,0,22.0,235.0,4.0,23.0,249.0,222.16,172.81
2017,11,14,11,15,24.0,243.5,4.05,23.0,259.0,232.15,180.58
2017,11,14,11,30,26.0,252.0,4.1,23.0,269.0,242.29,188.4
2017,11,14,11,45,42.5,273.5,4.2,23.5,302.0,305.54,237.38
2017,11,14,12,0,59.0,295.0,4.3,24.0,335.0,346.69,268.73
2017,11,14,12,15,65.5,299.0,4.3,24.0,343.0,357.91,277.35
2017,11,14,12,30,72.0,303.0,4.3,24.0,351.0,369.18,286.11
2017,11,14,12,45,73.5,300.5,4.35,24.5,349.0,367.81,284.7
2017,11,14,13,0,75.0,298.0,4.4,25.0,347.0,366.42,283.37
2017,11,14,13,15,70.0,288.0,4.4,25.0,333.0,349.85,270.89
2017,11,14,13,30,65.0,278.0,4.4,25.0,319.0,333.47,258.58
2017,11,14,13,45,76.5,271.5,4.4,25.0,317.5,337.17,262.22
2017,11,14,14,0,88.0,265.0,4.4,25.0,316.0,340.45,265.53
2017,11,14,14,15,136.0,253.0,4.35,25.0,327.0,390.35,305.54
2017,11,14,14,30,184.0,241.0,4.3,25.0,338.0,415.9,326.81
2017,11,14,14,45,452.0,170.0,4.3,25.0,385.5,595.32,468.93
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,724.18,567.14
2017,11,14,15,15,692.0,94.5,4.15,24.5,391.0,667.94,527.09
2017,11,14,15,30,664.0,90.0,4.0,24.0,349.0,612.03,486.88
2017,11,14,15,45,622.0,84.5,3.9,24.0,302.5,546.13,436.47
2017,11,14,16,0,580.0,79.0,3.8,24.0,256.0,482.49,386.43
2017,11,14,16,15,521.0,71.0,3.35,23.0,208.5,408.94,327.91
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,340.1,271.14
2017,11,14,16,45,371.5,51.5,2.5,21.5,116.0,258.11,201.94
2017,11,14,17,0,281.0,40.0,2.1,21.0,71.0,185.14,138.19
2017,11,14,17,15,140.5,20.0,2.0,20.5,35.5,88.02,37.77
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,111.0,17.5,3.25,16.5,28.5,69.25,0.0
2017,11,15,7,30,222.0,35.0,3.4,17.0,57.0,151.67,110.74
2017,11,15,7,45,332.0,47.0,3.55,17.5,101.5,226.59,178.97
2017,11,15,8,0,442.0,59.0,3.7,18.0,146.0,317.93,257.37
2017,11,15,8,15,506.5,67.5,3.75,18.5,193.5,388.74,317.65
2017,11,15,8,30,571.0,76.0,3.8,19.0,241.0,464.96,380.23
2017,11,15,8,45,285.5,66.5,3.9,19.5,149.0,282.6,232.93
2017,11,15,9,0,0.0,57.0,4.0,20.0,57.0,43.65,30.87
2017,11,15,9,15,35.0,124.5,3.9,20.5,140.0,138.92,110.52
2017,11,15,9,30,70.0,192.0,3.8,21.0,223.0,241.31,193.37
2017,11,15,9,45,35.0,167.0,3.75,21.5,182.5,183.78,145.41
2017,11,15,10,0,0.0,142.0,3.7,22.0,142.0,115.38,88.63
2017,11,15,10,15,0.0,133.0,3.55,22.0,133.0,106.58,81.39
2017,11,15,10,30,0.0,124.0,3.4,22.0,124.0,98.25,74.51
2017,11,15,10,45,0.0,116.5,3.3,22.5,116.5,91.56,68.84
2017,11,15,11,0,0.0,109.0,3.2,23.0,109.0,85.07,63.38
2017,11,15,11,15,0.0,119.5,3.1,23.5,119.5,93.93,70.27
2017,11,15,11,30,0.0,130.0,3.0,24.0,130.0,102.88,77.18
2017,11,15,11,45,0.0,130.5,2.9,24.5,130.5,103.26,77.25
2017,11,15,12,0,0.0,131.0,2.8,25.0,131.0,103.66,77.37
2017,11,15,12,15,0.0,129.0,2.65,25.0,129.0,101.93,75.98
2017,11,15,12,30,0.0,127.0,2.5,25.0,127.0,100.22,74.62
2017,11,15,12,45,6.0,173.5,2.45,25.5,177.5,147.41,111.88
2017,11,15,13,0,12.0,220.0,2.4,26.0,228.0,197.11,150.42
2017,11,15,13,15,11.0,213.5,2.25,26.0,220.5,190.14,144.95
2017,11,15,13,30,10.0,207.0,2.1,26.0,213.0,183.29,139.72
2017,11,15,13,45,8.5,197.0,1.95,26.0,202.5,172.73,131.62
2017,11,15,14,0,7.0,187.0,1.8,26.0,192.0,162.34,123.66
2017,11,15,14,15,23.0,201.0,1.65,26.0,214.0,191.36,147.08
2017,11,15,14,30,39.0,215.0,1.5,26.0,236.0,239.81,185.1
2017,11,15,14,45,37.5,200.0,1.35,26.0,219.0,222.58,171.89
2017,11,15,15,0,36.0,185.0,1.2,26.0,202.0,205.63,159.06
2017,11,15,15,15,32.0,168.0,1.1,25.5,182.0,184.75,143.32
2017,11,15,15,30,28.0,151.0,1.0,25.0,162.0,164.38,127.77
2017,11,15,15,45,288.0,118.5,0.9,25.0,206.5,333.9,265.05
2017,11,15,16,0,548.0,86.0,0.8,25.0,251.0,470.47,367.75
2017,11,15,16,15,488.0,76.5,0.75,24.5,204.0,396.06,309.26
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,323.61,251.97
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,242.07,185.68
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,170.84,125.23
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,81.73,31.22
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,118.5,16.5,0.5,17.5,27.5,70.35,0.0
2017,11,16,7,30,237.0,33.0,0.6,18.0,55.0,155.87,111.68
2017,11,16,7,45,346.0,44.0,0.7,18.5,99.0,232.98,181.15
2017,11,16,8,0,455.0,55.0,0.8,19.0,143.0,321.21,255.03
2017,11,16,8,15,518.5,63.0,0.95,19.0,190.0,391.33,313.64
2017,11,16,8,30,582.0,71.0,1.1,19.0,237.0,466.83,374.65
2017,11,16,8,45,618.5,78.0,1.3,19.5,282.5,528.22,422.5
2017,11,16,9,0,655.0,85.0,1.5,20.0,328.0,591.57,470.38
2017,11,16,9,15,685.0,89.5,1.6,20.5,371.0,648.73,511.28
2017,11,16,9,30,715.0,94.0,1.7,21.0,414.0,706.49,550.83
2017,11,16,9,45,734.5,98.0,1.85,21.5,451.5,755.19,583.53
2017,11,16,10,0,754.0,102.0,2.0,22.0,489.0,803.06,615.24
2017,11,16,10,15,377.0,98.0,2.1,22.5,291.5,483.88,381.97
2017,11,16,10,30,0.0,94.0,2.2,23.0,94.0,72.61,53.15
2017,11,16,10,45,0.5,131.5,2.35,23.5,132.0,105.13,79.45
2017,11,16,11,0,1.0,169.0,2.5,24.0,170.0,139.07,106.08
2017,11,16,11,15,412.5,140.0,2.55,24.5,404.0,592.66,462.69
2017,11,16,11,30,824.0,111.0,2.6,25.0,638.0,984.89,731.17
2017,11,16,11,45,544.0,209.0,2.65,25.5,559.0,816.65,612.21
2017,11,16,12,0,264.0,307.0,2.7,26.0,480.0,620.18,467.98
2017,11,16,12,15,540.0,213.5,2.7,26.0,567.5,822.88,618.11
2017,11,16,12,30,816.0,120.0,2.7,26.0,655.0,1002.18,737.46
2017,11,16,12,45,438.5,203.5,2.7,26.5,491.0,704.89,531.36
2017,11,16,13,0,61.0,287.0,2.7,27.0,327.0,340.95,258.91
2017,11,16,13,15,158.0,286.0,2.65,27.0,385.0,459.97,351.73
2017,11,16,13,30,255.0,285.0,2.6,27.0,443.0,575.11,437.14
2017,11,16,13,45,526.0,195.5,2.6,27.0,504.0,752.03,568.99
2017,11,16,14,0,797.0,106.0,2.6,27.0,565.0,895.99,668.1
2017,11,16,14,15,783.5,104.0,2.6,27.0,534.5,859.32,643.28
2017,11,16,14,30,770.0,102.0,2.6,27.0,504.0,820.69,618.56
2017,11,16,14,45,745.5,100.0,2.6,27.0,466.5,776.34,589.62
2017,11,16,15,0,721.0,98.0,2.6,27.0,429.0,726.09,556.16
2017,11,16,15,15,693.0,93.5,2.5,26.5,387.0,669.87,518.38
2017,11,16,15,30,665.0,89.0,2.4,26.0,345.0,613.98,479.5
2017,11,16,15,45,623.0,83.5,2.3,26.0,298.5,548.05,430.31
2017,11,16,16,0,581.0,78.0,2.2,26.0,252.0,484.36,381.42
2017,11,16,16,15,522.0,70.0,1.9,25.0,205.0,410.68,324.08
2017,11,16,16,30,463.0,62.0,1.6,24.0,158.0,341.68,268.29
2017,11,16,16,45,376.0,49.5,1.35,23.5,113.5,260.24,200.74
2017,11,16,17,0,289.0,37.0,1.1,23.0,69.0,187.86,138.0
2017,11,16,17,15,144.5,18.5,1.15,22.5,34.5,87.73,30.22
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.5,27.0,54.2,0.0
2017,11,17,7,30,234.0,33.0,3.5,19.0,54.0,155.46,110.3
2017,11,17,7,45,340.5,45.0,3.7,19.5,98.0,231.5,180.99
2017,11,17,8,0,447.0,57.0,3.9,20.0,142.0,319.24,256.3
2017,11,17,8,15,223.5,73.5,4.2,20.5,116.0,216.31,175.43
2017,11,17,8,30,0.0,90.0,4.5,21.0,90.0,75.17,57.04
2017,11,17,8,45,0.5,107.5,4.85,21.5,108.0,90.55,69.72
2017,11,17,9,0,1.0,125.0,5.2,22.0,126.0,106.06,82.21
2017,11,17,9,15,366.5,109.0,5.35,22.5,272.0,421.41,343.99
2017,11,17,9,30,732.0,93.0,5.5,23.0,418.0,719.2,574.42
2017,11,17,9,45,509.5,156.0,5.7,23.5,391.5,623.91,497.79
2017,11,17,10,0,287.0,219.0,5.9,24.0,365.0,499.91,397.36
2017,11,17,10,15,285.5,235.5,5.95,24.5,388.5,526.15,416.11
2017,11,17,10,30,284.0,252.0,6.0,25.0,412.0,551.5,433.55
2017,11,17,10,45,297.0,261.0,6.05,25.5,435.0,581.05,454.5
2017,11,17,11,0,310.0,270.0,6.1,26.0,458.0,610.26,474.99
2017,11,17,11,15,581.0,186.5,6.05,26.0,551.5,814.33,630.53
2017,11,17,11,30,852.0,103.0,6.0,26.0,645.0,1003.99,763.0
2017,11,17,11,45,844.5,108.5,6.0,26.5,651.5,1011.79,765.31
2017,11,17,12,0,837.0,114.0,6.0,27.0,658.0,1016.11,766.38
2017,11,17,12,15,590.5,202.0,5.95,27.0,586.0,862.22,658.51
2017,11,17,12,30,344.0,290.0,5.9,27.0,514.0,683.47,524.33
2017,11,17,12,45,593.5,199.0,5.85,27.5,580.0,857.96,655.56
2017,11,17,13,0,843.0,108.0,5.8,28.0,646.0,1004.57,755.54
2017,11,17,13,15,837.0,107.0,5.7,28.0,630.5,986.6,742.34
2017,11,17,13,30,831.0,106.0,5.6,28.0,615.0,965.64,728.16
2017,11,17,13,45,825.0,102.5,5.6,28.0,592.0,938.9,710.73
2017,11,17,14,0,819.0,99.0,5.6,28.0,569.0,909.43,691.45
2017,11,17,14,15,805.5,97.0,5.5,28.0,538.0,872.3,666.22
2017,11,17,14,30,792.0,95.0,5.4,28.0,507.0,833.18,639.54
2017,11,17,14,45,766.5,94.0,5.35,28.0,469.0,783.23,605.19
2017,11,17,15,0,741.0,93.0,5.3,28.0,431.0,737.42,573.5
2017,11,17,15,15,713.5,88.5,5.15,27.5,388.5,680.91,534.2
2017,11,17,15,30,686.0,84.0,5.0,27.0,346.0,624.67,494.21
2017,11,17,15,45,651.0,78.0,4.9,27.0,300.5,562.14,446.43
2017,11,17,16,0,616.0,72.0,4.8,27.0,255.0,501.25,398.59
2017,11,17,16,15,558.5,64.5,4.45,26.0,207.5,427.46,340.12
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,358.24,283.33
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,276.06,214.09
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,202.92,149.4
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,96.63,29.47
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,99.5,17.0,3.45,18.0,25.5,48.49,0.0
2017,11,18,7,30,199.0,34.0,3.5,18.0,51.0,143.29,100.41
2017,11,18,7,45,304.0,48.0,3.6,18.5,94.5,216.81,169.77
2017,11,18,8,0,409.0,62.0,3.7,19.0,138.0,302.42,243.51
2017,11,18,8,15,475.5,72.0,3.85,19.5,185.5,376.2,306.2
2017,11,18,8,30,542.0,82.0,4.0,20.0,233.0,453.98,370.19
2017,11,18,8,45,604.0,85.0,4.2,21.0,281.5,526.88,427.75
2017,11,18,9,0,666.0,88.0,4.4,22.0,330.0,603.51,486.28
2017,11,18,9,15,698.0,92.5,4.6,22.5,374.0,662.74,530.35
2017,11,18,9,30,730.0,97.0,4.8,23.0,418.0,722.68,573.22
2017,11,18,9,45,773.0,93.5,5.05,24.0,461.0,777.7,610.76
2017,11,18,10,0,816.0,90.0,5.3,25.0,504.0,838.57,651.86
2017,11,18,10,15,832.0,92.0,5.85,25.0,537.0,881.5,683.77
2017,11,18,10,30,848.0,94.0,6.4,25.0,570.0,922.57,714.39
2017,11,18,10,45,866.0,93.0,6.95,25.5,597.5,959.83,740.81
2017,11,18,11,0,884.0,92.0,7.5,26.0,625.0,982.73,756.94
2017,11,18,11,15,890.5,93.0,7.75,25.5,643.0,1005.77,775.02
2017,11,18,11,30,897.0,94.0,8.0,25.0,661.0,1025.78,791.15
2017,11,18,11,45,907.5,92.0,8.25,24.5,672.5,1043.13,805.62
2017,11,18,12,0,918.0,90.0,8.5,24.0,684.0,1057.25,818.01
2017,11,18,12,15,919.0,90.0,8.5,23.5,685.5,1060.7,821.91
2017,11,18,12,30,920.0,90.0,8.5,23.0,687.0,1060.69,823.58
2017,11,18,12,45,923.0,87.5,8.5,23.0,680.5,1056.24,820.65
2017,11,18,13,0,926.0,85.0,8.5,23.0,674.0,1048.28,815.4
2017,11,18,13,15,921.5,84.5,8.4,22.5,658.5,1031.78,805.37
2017,11,18,13,30,917.0,84.0,8.3,22.0,643.0,1012.05,793.14
2017,11,18,13,45,913.0,81.0,8.25,22.0,620.0,986.62,775.53
2017,11,18,14,0,909.0,78.0,8.2,22.0,597.0,958.15,755.78
2017,11,18,14,15,897.5,76.5,8.1,21.5,565.5,921.81,731.52
2017,11,18,14,30,886.0,75.0,8.0,21.0,534.0,883.16,705.41
2017,11,18,14,45,870.0,72.5,7.95,21.0,496.0,837.41,672.56
2017,11,18,15,0,854.0,70.0,7.9,21.0,458.0,798.44,644.61
2017,11,18,15,15,830.0,67.0,7.8,20.5,414.0,742.4,604.26
2017,11,18,15,30,806.0,64.0,7.7,20.0,370.0,686.01,562.88
2017,11,18,15,45,773.5,59.5,7.6,20.0,322.0,621.97,513.2
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,559.03,461.42
2017,11,18,16,15,686.5,50.0,7.25,19.0,224.0,484.0,399.51
2017,11,18,16,30,632.0,45.0,7.0,18.0,174.0,412.88,338.35
2017,11,18,16,45,545.5,37.0,6.75,17.5,126.0,327.5,262.84
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,250.47,190.45
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,118.06,32.97
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,91.01,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,235.33,170.54
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,318.85,259.38
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,412.39,343.52
