Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,8,15,727.0,45.5,3.2,8.5,214.5,487.7,410.09
2017,11,19,8,30,786.0,51.0,3.2,9.0,267.0,567.54,477.35
2017,11,19,8,45,824.5,54.0,3.25,10.0,317.5,634.8,531.01
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,697.1,577.09
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.5,755.3,618.67
2017,11,19,9,30,912.0,62.0,3.3,12.0,461.0,813.25,658.93
2017,11,19,9,45,930.5,63.5,3.35,12.5,501.5,864.31,693.46
2017,11,19,10,0,949.0,65.0,3.4,13.0,542.0,913.97,726.4
2017,11,19,10,15,960.5,66.0,3.35,13.5,576.0,954.99,751.97
2017,11,19,10,30,972.0,67.0,3.3,14.0,610.0,993.6,775.52
2017,11,19,10,45,805.0,114.5,3.3,14.5,577.5,926.84,725.54
2017,11,19,11,0,638.0,162.0,3.3,15.0,545.0,843.02,663.98
2017,11,19,11,15,628.0,174.5,3.25,15.0,560.0,858.58,674.75
2017,11,19,11,30,618.0,187.0,3.2,15.0,575.0,871.03,682.59
2017,11,19,11,45,584.5,201.5,3.2,15.5,573.0,850.77,666.25
2017,11,19,12,0,551.0,216.0,3.2,16.0,571.0,836.88,654.03
2017,11,19,12,15,572.5,209.0,3.1,16.0,578.5,852.73,665.31
2017,11,19,12,30,594.0,202.0,3.0,16.0,586.0,866.18,674.54
2017,11,19,12,45,785.5,141.5,2.95,16.5,643.0,1001.48,767.03
2017,11,19,13,0,977.0,81.0,2.9,17.0,700.0,1095.46,827.49
2017,11,19,13,15,971.5,80.5,2.85,16.5,683.0,1077.4,816.14
2017,11,19,13,30,966.0,80.0,2.8,16.0,666.0,1055.95,803.79
2017,11,19,13,45,957.5,78.5,2.75,16.0,641.0,1027.12,785.06
2017,11,19,14,0,949.0,77.0,2.7,16.0,616.0,995.32,764.41
2017,11,19,14,15,937.0,75.5,2.65,16.0,583.5,957.52,739.63
2017,11,19,14,30,925.0,74.0,2.6,16.0,551.0,917.32,713.11
2017,11,19,14,45,907.0,72.0,2.55,16.0,511.5,869.26,680.84
2017,11,19,15,0,889.0,70.0,2.5,16.0,472.0,819.72,647.16
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.5,770.3,613.14
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,712.15,571.99
2017,11,19,15,45,803.0,60.5,1.95,15.0,331.5,644.73,522.16
2017,11,19,16,0,766.0,57.0,1.8,15.0,282.0,578.67,470.01
2017,11,19,16,15,710.0,51.5,1.6,14.0,230.5,500.86,408.13
2017,11,19,16,30,654.0,46.0,1.4,13.0,179.0,427.04,346.64
2017,11,19,16,45,558.0,38.5,1.2,12.5,129.0,336.1,268.44
2017,11,19,17,0,462.0,31.0,1.0,12.0,79.0,259.99,197.42
2017,11,19,17,15,231.0,15.5,1.0,11.5,39.5,120.38,28.45
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,137.5,14.0,0.45,6.5,25.5,59.72,0.0
2017,11,20,7,30,275.0,28.0,0.4,7.0,51.0,167.29,117.19
2017,11,20,7,45,372.5,41.0,0.4,7.5,94.5,243.4,195.12
2017,11,20,8,0,470.0,54.0,0.4,8.0,138.0,328.94,269.54
2017,11,20,8,15,537.0,62.5,0.55,8.5,186.5,402.48,332.55
2017,11,20,8,30,604.0,71.0,0.7,9.0,235.0,481.65,397.81
2017,11,20,8,45,640.5,78.5,0.85,10.0,281.5,544.67,447.33
2017,11,20,9,0,677.0,86.0,1.0,11.0,328.0,609.59,496.51
2017,11,20,9,15,708.0,90.5,1.35,11.5,372.0,668.48,541.81
2017,11,20,9,30,739.0,95.0,1.7,12.0,416.0,727.99,585.9
2017,11,20,9,45,763.5,98.0,2.1,13.0,455.5,780.56,623.37
2017,11,20,10,0,788.0,101.0,2.5,14.0,495.0,826.98,655.73
2017,11,20,10,15,803.5,103.5,2.6,14.5,527.5,869.38,683.75
2017,11,20,10,30,819.0,106.0,2.7,15.0,560.0,909.94,710.21
2017,11,20,10,45,835.0,106.0,2.8,15.5,587.0,946.09,733.38
2017,11,20,11,0,851.0,106.0,2.9,16.0,614.0,979.92,754.86
2017,11,20,11,15,858.0,107.0,2.95,16.0,631.5,1003.45,770.25
2017,11,20,11,30,865.0,108.0,3.0,16.0,649.0,1023.99,783.79
2017,11,20,11,45,883.5,102.0,3.15,16.5,661.5,1044.74,797.05
2017,11,20,12,0,902.0,96.0,3.3,17.0,674.0,1048.9,799.16
2017,11,20,12,15,903.0,96.0,3.4,17.0,675.5,1052.41,802.21
2017,11,20,12,30,904.0,96.0,3.5,17.0,677.0,1052.52,803.15
2017,11,20,12,45,903.5,95.0,3.6,17.5,670.0,1046.53,798.61
2017,11,20,13,0,903.0,94.0,3.7,18.0,663.0,1037.17,791.99
2017,11,20,13,15,898.0,93.0,3.7,18.0,647.5,1020.0,780.95
2017,11,20,13,30,893.0,92.0,3.7,18.0,632.0,999.69,767.95
2017,11,20,13,45,885.5,90.5,3.75,18.5,608.5,973.37,749.79
2017,11,20,14,0,878.0,89.0,3.8,19.0,585.0,955.45,737.61
2017,11,20,14,15,865.5,87.0,3.75,19.0,553.5,917.95,712.47
2017,11,20,14,30,853.0,85.0,3.7,19.0,522.0,878.23,685.78
2017,11,20,14,45,802.0,83.5,3.7,19.0,471.0,804.43,634.51
2017,11,20,15,0,751.0,82.0,3.7,19.0,420.0,731.6,583.09
2017,11,20,15,15,758.0,77.0,3.55,18.5,390.0,701.14,562.83
2017,11,20,15,30,765.0,72.0,3.4,18.0,360.0,667.99,539.87
2017,11,20,15,45,728.0,67.5,3.3,18.0,312.5,602.52,490.21
2017,11,20,16,0,691.0,63.0,3.2,18.0,265.0,542.5,442.2
2017,11,20,16,15,632.5,56.5,2.75,17.0,215.5,465.76,380.04
2017,11,20,16,30,574.0,50.0,2.3,16.0,166.0,393.66,319.25
2017,11,20,16,45,477.0,41.0,1.9,15.0,118.5,305.05,243.24
2017,11,20,17,0,380.0,32.0,1.5,14.0,71.0,226.37,171.16
2017,11,20,17,15,190.0,16.0,1.5,13.0,35.5,105.72,18.78
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,13.5,2.95,9.5,14.5,16.12,0.0
2017,11,21,7,30,31.0,27.0,3.2,10.0,29.0,46.32,28.02
2017,11,21,7,45,62.5,47.0,3.45,10.5,56.5,85.43,66.05
2017,11,21,8,0,94.0,67.0,3.7,11.0,84.0,125.56,102.07
2017,11,21,8,15,111.0,88.5,3.75,11.5,114.0,162.34,134.71
2017,11,21,8,30,128.0,110.0,3.8,12.0,144.0,200.53,167.85
2017,11,21,8,45,142.0,129.0,3.9,13.0,174.0,235.02,196.74
2017,11,21,9,0,156.0,148.0,4.0,14.0,204.0,270.76,225.89
2017,11,21,9,15,268.0,155.0,4.1,14.5,264.5,383.55,319.57
2017,11,21,9,30,380.0,162.0,4.2,15.0,325.0,490.25,405.75
2017,11,21,9,45,603.5,124.5,4.3,16.0,411.0,677.42,552.14
2017,11,21,10,0,827.0,87.0,4.4,17.0,497.0,845.1,673.22
2017,11,21,10,15,740.5,115.5,4.35,17.0,500.5,833.02,661.45
2017,11,21,10,30,654.0,144.0,4.3,17.0,504.0,806.97,640.87
2017,11,21,10,45,766.0,118.5,4.25,17.5,559.0,901.62,706.97
2017,11,21,11,0,878.0,93.0,4.2,18.0,614.0,990.89,766.65
2017,11,21,11,15,884.0,94.0,4.05,18.0,632.0,1001.35,771.39
2017,11,21,11,30,890.0,95.0,3.9,18.0,650.0,1020.87,783.08
2017,11,21,11,45,751.0,145.0,3.8,18.5,618.0,968.58,744.16
2017,11,21,12,0,612.0,195.0,3.7,19.0,586.0,885.26,684.07
2017,11,21,12,15,487.5,237.0,3.5,19.0,549.0,797.42,618.47
2017,11,21,12,30,363.0,279.0,3.3,19.0,512.0,692.88,539.81
2017,11,21,12,45,383.5,270.0,3.15,19.5,513.5,701.59,546.0
2017,11,21,13,0,404.0,261.0,3.0,20.0,515.0,708.59,550.22
2017,11,21,13,15,537.5,210.0,2.75,20.0,539.0,803.52,620.22
2017,11,21,13,30,671.0,159.0,2.5,20.0,563.0,879.23,672.36
2017,11,21,13,45,535.0,193.0,2.25,20.5,507.0,761.65,586.39
2017,11,21,14,0,399.0,227.0,2.0,21.0,451.0,636.23,493.25
2017,11,21,14,15,567.0,166.0,1.9,21.0,466.0,732.28,566.94
2017,11,21,14,30,735.0,105.0,1.8,21.0,481.0,803.9,616.78
2017,11,21,14,45,754.0,97.0,1.75,21.0,458.0,785.34,604.04
2017,11,21,15,0,773.0,89.0,1.7,21.0,435.0,758.44,586.36
2017,11,21,15,15,745.0,85.0,1.7,20.5,392.0,705.82,551.7
2017,11,21,15,30,717.0,81.0,1.7,20.0,349.0,648.68,513.02
2017,11,21,15,45,680.0,75.0,1.75,20.0,302.5,583.52,465.36
2017,11,21,16,0,643.0,69.0,1.8,20.0,256.0,520.1,416.84
2017,11,21,16,15,582.5,62.0,1.85,19.0,207.5,443.69,357.52
2017,11,21,16,30,522.0,55.0,1.9,18.0,159.0,372.05,299.07
2017,11,21,16,45,427.0,44.0,1.95,17.0,113.0,284.69,225.55
2017,11,21,17,0,332.0,33.0,2.0,16.0,67.0,207.19,155.52
2017,11,21,17,15,166.0,16.5,2.3,15.5,33.5,97.37,11.46
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,156.5,12.5,5.05,7.0,24.0,65.4,0.0
2017,11,22,7,30,313.0,25.0,5.2,7.0,48.0,178.53,118.95
2017,11,22,7,45,431.5,34.5,5.4,7.5,94.0,264.84,215.36
2017,11,22,8,0,550.0,44.0,5.6,8.0,140.0,360.4,302.84
2017,11,22,8,15,617.0,50.5,5.7,8.5,189.5,435.02,370.58
2017,11,22,8,30,684.0,57.0,5.8,9.0,239.0,511.59,437.74
2017,11,22,8,45,731.5,61.0,5.9,9.5,288.5,581.55,497.06
2017,11,22,9,0,779.0,65.0,6.0,10.0,338.0,654.05,555.76
2017,11,22,9,15,732.5,78.0,5.9,10.5,361.5,668.14,564.33
2017,11,22,9,30,686.0,91.0,5.8,11.0,385.0,681.43,572.14
2017,11,22,9,45,786.5,82.5,5.7,11.5,448.5,777.0,644.21
2017,11,22,10,0,887.0,74.0,5.6,12.0,512.0,871.91,713.19
2017,11,22,10,15,902.0,76.0,5.45,12.5,546.5,915.38,741.51
2017,11,22,10,30,917.0,78.0,5.3,13.0,581.0,956.85,768.06
2017,11,22,10,45,930.5,78.0,5.2,13.5,608.5,992.15,790.02
2017,11,22,11,0,944.0,78.0,5.1,14.0,636.0,1024.88,809.88
2017,11,22,11,15,951.0,79.0,4.95,14.5,655.0,1049.62,823.42
2017,11,22,11,30,958.0,80.0,4.8,15.0,674.0,1071.16,834.61
2017,11,22,11,45,962.0,80.5,4.7,15.5,684.5,1085.7,841.38
2017,11,22,12,0,966.0,81.0,4.6,16.0,695.0,1096.75,845.85
2017,11,22,12,15,967.0,81.0,4.5,16.0,696.5,1100.55,847.12
2017,11,22,12,30,968.0,81.0,4.4,16.0,698.0,1100.73,846.13
2017,11,22,12,45,969.0,80.0,4.35,16.5,691.5,1096.05,840.97
2017,11,22,13,0,970.0,79.0,4.3,17.0,685.0,1087.75,833.91
2017,11,22,13,15,965.0,78.0,4.25,17.0,669.0,1069.87,822.03
2017,11,22,13,30,960.0,77.0,4.2,17.0,653.0,1048.63,808.05
2017,11,22,13,45,954.0,75.0,4.2,17.5,629.0,1021.92,789.26
2017,11,22,14,0,948.0,73.0,4.2,18.0,605.0,992.14,768.46
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.5,954.6,745.09
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,914.66,719.82
2017,11,22,14,45,903.5,69.0,4.25,17.0,501.0,865.98,686.8
2017,11,22,15,0,883.0,68.0,4.3,17.0,462.0,816.0,652.4
2017,11,22,15,15,858.0,65.0,4.15,16.5,417.0,766.68,618.22
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,708.64,576.71
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,641.75,526.47
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,576.19,473.99
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,498.64,410.52
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,425.16,347.76
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,333.65,268.17
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,251.29,190.8
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,118.3,9.41
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,74.8,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,193.95,124.23
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.5,281.32,226.84
2017,11,23,8,0,598.0,40.0,1.7,7.0,142.0,376.59,312.21
2017,11,23,8,15,662.5,46.0,1.6,7.5,192.5,452.1,378.1
2017,11,23,8,30,727.0,52.0,1.5,8.0,243.0,532.72,444.8
2017,11,23,8,45,761.0,57.0,1.45,9.0,291.0,596.61,494.48
2017,11,23,9,0,795.0,62.0,1.4,10.0,339.0,661.89,541.82
2017,11,23,9,15,822.5,65.5,1.3,10.5,384.0,721.5,582.41
2017,11,23,9,30,850.0,69.0,1.2,11.0,429.0,781.19,621.42
2017,11,23,9,45,868.5,71.0,1.1,12.0,468.5,831.26,650.94
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,870.68,672.04
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.5,912.37,695.8
2017,11,23,10,30,913.0,77.0,1.0,15.0,575.0,951.95,717.62
2017,11,23,10,45,922.0,78.0,1.05,16.0,600.5,984.14,735.21
2017,11,23,11,0,931.0,79.0,1.1,17.0,626.0,1013.59,750.96
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.5,1036.15,761.67
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,1055.51,770.39
2017,11,23,11,45,946.0,80.5,1.0,18.5,671.0,1069.71,777.02
2017,11,23,12,0,951.0,80.0,1.0,19.0,681.0,1080.49,781.72
2017,11,23,12,15,950.5,80.0,0.95,19.0,681.5,1082.77,781.69
2017,11,23,12,30,950.0,80.0,0.9,19.0,682.0,1081.5,779.75
2017,11,23,12,45,948.0,79.0,0.9,19.5,674.5,1073.91,773.83
2017,11,23,13,0,946.0,78.0,0.9,20.0,667.0,1062.83,766.04
2017,11,23,13,15,940.5,77.5,0.85,20.0,651.0,1045.44,754.86
2017,11,23,13,30,935.0,77.0,0.8,20.0,635.0,1024.8,741.89
2017,11,23,13,45,927.0,75.5,0.8,20.5,611.0,997.36,724.52
2017,11,23,14,0,919.0,74.0,0.8,21.0,587.0,967.03,705.47
2017,11,23,14,15,906.5,72.5,0.75,21.0,555.5,929.88,682.38
2017,11,23,14,30,894.0,71.0,0.7,21.0,524.0,890.46,657.79
2017,11,23,14,45,875.5,69.0,0.7,21.0,485.5,843.28,628.82
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,794.74,598.52
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.5,746.51,567.35
2017,11,23,15,30,807.0,61.0,0.5,20.0,360.0,689.62,529.45
2017,11,23,15,45,771.0,57.5,0.45,20.0,312.5,624.53,484.51
2017,11,23,16,0,735.0,54.0,0.4,20.0,265.0,560.8,437.41
2017,11,23,16,15,678.5,48.5,0.5,19.0,215.5,484.21,381.41
2017,11,23,16,30,622.0,43.0,0.6,18.0,166.0,411.77,324.97
2017,11,23,16,45,525.5,35.5,0.7,17.0,118.5,322.02,251.64
2017,11,23,17,0,429.0,28.0,0.8,16.0,71.0,241.49,179.04
2017,11,23,17,15,214.5,14.0,0.9,15.0,35.5,113.56,2.32
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,70.67,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,184.12,110.55
2017,11,24,7,45,465.0,30.0,2.65,9.0,90.0,271.18,216.75
2017,11,24,8,0,579.0,39.0,3.0,10.0,135.0,365.75,301.96
2017,11,24,8,15,643.5,44.5,3.0,11.0,184.0,439.65,366.78
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,518.67,432.76
2017,11,24,8,45,748.0,54.0,3.0,13.0,281.0,584.36,485.19
2017,11,24,9,0,788.0,58.0,3.0,14.0,329.0,652.02,535.79
2017,11,24,9,15,815.5,60.5,3.25,15.0,373.5,709.96,577.33
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,760.03,611.96
2017,11,24,9,45,861.5,65.5,3.75,17.0,457.5,809.73,645.59
2017,11,24,10,0,880.0,68.0,4.0,18.0,497.0,858.27,677.74
2017,11,24,10,15,893.0,69.5,4.05,18.5,529.5,899.14,704.2
2017,11,24,10,30,906.0,71.0,4.1,19.0,562.0,937.93,728.94
2017,11,24,10,45,914.5,72.5,4.2,19.5,588.0,970.14,749.16
2017,11,24,11,0,923.0,74.0,4.3,20.0,614.0,999.61,767.45
2017,11,24,11,15,928.5,75.0,4.3,20.5,631.5,1022.58,780.65
2017,11,24,11,30,934.0,76.0,4.3,21.0,649.0,1042.4,791.78
2017,11,24,11,45,931.5,78.5,4.35,21.5,657.5,1052.71,796.88
2017,11,24,12,0,929.0,81.0,4.4,22.0,666.0,1059.53,799.84
2017,11,24,12,15,929.0,81.0,4.4,22.0,667.0,1062.32,801.51
2017,11,24,12,30,929.0,81.0,4.4,22.0,668.0,1061.64,801.08
2017,11,24,12,45,925.5,81.0,4.45,22.5,660.5,1053.94,794.88
2017,11,24,13,0,922.0,81.0,4.5,23.0,653.0,1042.85,786.61
2017,11,24,13,15,916.5,80.5,4.5,23.0,637.0,1025.84,775.77
2017,11,24,13,30,911.0,80.0,4.5,23.0,621.0,1005.65,762.94
2017,11,24,13,45,901.5,79.0,4.5,23.0,597.5,977.94,745.06
2017,11,24,14,0,892.0,78.0,4.5,23.0,574.0,947.5,725.34
2017,11,24,14,15,791.0,97.0,4.45,22.5,519.5,865.48,670.2
2017,11,24,14,30,690.0,116.0,4.4,22.0,465.0,780.02,611.62
2017,11,24,14,45,747.0,97.0,4.4,22.0,449.0,782.59,615.4
2017,11,24,15,0,804.0,78.0,4.4,22.0,433.0,774.55,611.0
2017,11,24,15,15,777.5,74.5,4.15,21.5,390.0,718.09,571.13
2017,11,24,15,30,751.0,71.0,3.9,21.0,347.0,661.52,530.67
2017,11,24,15,45,713.0,66.0,3.65,21.0,300.5,595.51,480.72
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,535.09,432.33
2017,11,24,16,15,616.0,55.0,3.0,19.5,206.0,459.36,372.25
2017,11,24,16,30,557.0,49.0,2.6,18.0,158.0,388.26,313.28
2017,11,24,16,45,460.5,39.5,2.25,17.0,112.0,299.76,237.67
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,221.29,165.1
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,102.6,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.0,12.0,1.45,8.0,19.5,50.36,0.0
2017,11,25,7,30,230.0,24.0,1.6,9.0,39.0,140.68,77.63
2017,11,25,7,45,347.5,36.0,1.75,10.0,82.0,227.62,180.3
2017,11,25,8,0,465.0,48.0,1.9,11.0,125.0,320.86,262.91
2017,11,25,8,15,536.5,56.5,1.7,11.5,173.0,396.31,328.05
2017,11,25,8,30,608.0,65.0,1.5,12.0,221.0,477.97,395.05
2017,11,25,8,45,657.0,70.0,1.35,13.0,268.5,546.4,447.79
2017,11,25,9,0,706.0,75.0,1.2,14.0,316.0,617.79,499.83
2017,11,25,9,15,737.5,79.0,1.25,14.5,360.5,677.36,541.94
2017,11,25,9,30,769.0,83.0,1.3,15.0,405.0,733.12,579.97
2017,11,25,9,45,792.0,86.0,1.4,16.0,444.5,785.46,614.09
2017,11,25,10,0,815.0,89.0,1.5,17.0,484.0,836.99,646.9
2017,11,25,10,15,830.0,91.5,1.55,17.5,517.0,879.68,673.64
2017,11,25,10,30,845.0,94.0,1.6,18.0,550.0,920.5,698.87
2017,11,25,10,45,855.0,96.0,1.7,19.0,575.5,953.87,718.19
2017,11,25,11,0,865.0,98.0,1.8,20.0,601.0,984.7,735.73
2017,11,25,11,15,871.0,99.0,1.85,20.5,618.5,1007.63,748.79
2017,11,25,11,30,877.0,100.0,1.9,21.0,636.0,1027.53,760.01
2017,11,25,11,45,898.5,93.0,2.0,22.0,649.5,1037.18,763.92
2017,11,25,12,0,920.0,86.0,2.1,23.0,663.0,1056.74,774.41
2017,11,25,12,15,920.0,86.0,2.15,23.0,664.0,1059.57,776.49
2017,11,25,12,30,920.0,86.0,2.2,23.0,665.0,1058.97,776.75
2017,11,25,12,45,917.0,86.0,2.3,23.5,657.5,1051.89,772.14
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,1041.45,765.55
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.5,1023.5,754.59
2017,11,25,13,30,902.0,84.0,2.4,24.0,619.0,1002.43,741.77
2017,11,25,13,45,891.5,83.5,2.45,24.5,595.0,974.63,723.71
2017,11,25,14,0,881.0,83.0,2.5,25.0,571.0,944.17,703.95
2017,11,25,14,15,868.0,81.0,2.45,25.0,540.0,917.62,687.26
2017,11,25,14,30,855.0,79.0,2.4,25.0,509.0,877.81,661.55
2017,11,25,14,45,835.0,77.0,2.35,25.0,471.5,830.08,630.29
2017,11,25,15,0,815.0,75.0,2.3,25.0,434.0,781.1,597.81
2017,11,25,15,15,788.5,71.5,2.05,24.5,391.0,724.31,559.02
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,667.42,519.4
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,601.12,471.77
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,536.47,422.41
2017,11,25,16,15,624.0,54.0,1.25,22.0,206.0,464.23,367.11
2017,11,25,16,30,565.0,48.0,1.2,21.0,158.0,392.75,309.78
2017,11,25,16,45,466.5,39.0,1.2,20.0,112.0,303.3,236.02
2017,11,25,17,0,368.0,30.0,1.2,19.0,66.0,224.01,164.3
2017,11,25,17,15,184.0,15.0,1.3,18.0,33.0,103.71,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,113.0,11.5,2.5,9.5,18.5,49.26,0.0
2017,11,26,7,30,226.0,23.0,2.7,10.0,37.0,137.25,68.54
2017,11,26,7,45,345.5,34.5,2.95,10.5,79.0,225.3,178.08
2017,11,26,8,0,465.0,46.0,3.2,11.0,121.0,318.84,262.36
2017,11,26,8,15,536.0,54.0,3.05,12.0,168.5,393.29,327.39
2017,11,26,8,30,607.0,62.0,2.9,13.0,216.0,473.93,394.58
2017,11,26,8,45,653.0,67.5,2.8,14.0,263.0,540.74,447.87
2017,11,26,9,0,699.0,73.0,2.7,15.0,310.0,610.34,500.85
2017,11,26,9,15,730.5,77.0,2.55,15.5,353.5,669.55,543.08
2017,11,26,9,30,762.0,81.0,2.4,16.0,397.0,725.18,580.96
2017,11,26,9,45,784.0,84.0,2.3,17.0,436.0,776.39,613.54
2017,11,26,10,0,806.0,87.0,2.2,18.0,475.0,826.76,644.45
2017,11,26,10,15,821.5,89.5,2.05,19.0,507.5,869.6,668.65
2017,11,26,10,30,837.0,92.0,1.9,20.0,540.0,910.65,690.84
2017,11,26,10,45,847.5,93.5,1.8,21.0,566.0,943.72,707.54
2017,11,26,11,0,858.0,95.0,1.7,22.0,592.0,974.29,722.25
2017,11,26,11,15,865.0,96.0,1.65,22.0,610.0,998.11,735.81
2017,11,26,11,30,872.0,97.0,1.6,22.0,628.0,1018.97,747.53
2017,11,26,11,45,871.5,99.5,1.6,22.5,637.0,1030.98,752.98
2017,11,26,12,0,871.0,102.0,1.6,23.0,646.0,1039.66,756.56
2017,11,26,12,15,680.5,167.0,1.6,23.0,593.0,930.24,685.76
2017,11,26,12,30,490.0,232.0,1.6,23.0,540.0,796.23,595.29
2017,11,26,12,45,679.5,166.0,1.65,23.5,587.5,924.49,684.35
2017,11,26,13,0,869.0,100.0,1.7,24.0,635.0,1026.5,748.59
2017,11,26,13,15,863.0,99.0,1.75,24.0,619.5,1008.86,737.34
2017,11,26,13,30,857.0,98.0,1.8,24.0,604.0,988.15,725.63
2017,11,26,13,45,849.0,96.0,1.85,24.0,581.5,961.38,710.01
2017,11,26,14,0,841.0,94.0,1.9,24.0,559.0,931.91,692.59
2017,11,26,14,15,827.5,92.0,1.85,24.0,528.5,894.84,668.92
2017,11,26,14,30,814.0,90.0,1.8,24.0,498.0,855.71,643.8
2017,11,26,14,45,775.5,93.0,1.8,24.0,458.5,798.98,606.88
2017,11,26,15,0,737.0,96.0,1.8,24.0,419.0,747.96,573.41
2017,11,26,15,15,708.5,91.5,1.65,23.5,377.5,691.11,534.94
2017,11,26,15,30,680.0,87.0,1.5,23.0,336.0,634.52,495.84
2017,11,26,15,45,643.0,80.5,1.4,22.5,290.5,570.34,449.23
2017,11,26,16,0,606.0,74.0,1.3,22.0,245.0,507.87,402.14
2017,11,26,16,15,545.0,65.5,1.2,21.0,198.0,430.89,342.68
2017,11,26,16,30,484.0,57.0,1.1,20.0,151.0,358.71,284.43
2017,11,26,16,45,391.0,45.5,1.05,19.0,106.5,273.01,213.32
2017,11,26,17,0,298.0,34.0,1.0,18.0,62.0,196.82,144.5
2017,11,26,17,15,149.0,17.0,1.05,17.5,31.0,92.46,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.5,42.32,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,35.0,119.48,51.46
2017,11,27,7,45,302.5,37.0,1.6,12.0,76.0,207.35,161.71
2017,11,27,8,0,418.0,51.0,1.8,13.0,117.0,298.95,242.74
2017,11,27,8,15,491.0,60.0,2.0,13.5,164.0,373.8,307.91
2017,11,27,8,30,564.0,69.0,2.2,14.0,211.0,454.86,375.97
2017,11,27,8,45,614.5,75.0,2.45,15.0,258.0,523.62,431.4
2017,11,27,9,0,665.0,81.0,2.7,16.0,305.0,595.5,487.24
2017,11,27,9,15,697.5,86.0,2.95,16.5,348.5,655.45,532.38
2017,11,27,9,30,730.0,91.0,3.2,17.0,392.0,716.23,576.48
2017,11,27,9,45,753.5,94.5,3.45,18.0,430.5,768.2,612.04
2017,11,27,10,0,777.0,98.0,3.7,19.0,469.0,819.6,646.53
2017,11,27,10,15,793.5,100.5,3.75,19.5,502.0,856.9,670.58
2017,11,27,10,30,810.0,103.0,3.8,20.0,535.0,898.27,697.34
2017,11,27,10,45,559.0,178.5,3.85,20.5,483.0,762.92,597.76
2017,11,27,11,0,308.0,254.0,3.9,21.0,431.0,594.72,467.24
2017,11,27,11,15,303.0,265.0,3.95,21.0,444.0,608.06,477.32
2017,11,27,11,30,298.0,276.0,4.0,21.0,457.0,620.2,485.61
2017,11,27,11,45,354.5,266.0,4.05,21.5,484.5,668.9,521.87
2017,11,27,12,0,411.0,256.0,4.1,22.0,512.0,717.34,557.29
2017,11,27,12,15,650.5,176.0,4.1,22.0,582.0,909.25,697.62
2017,11,27,12,30,890.0,96.0,4.1,22.0,652.0,1041.07,786.86
2017,11,27,12,45,889.5,95.0,4.15,22.5,645.5,1035.62,781.14
2017,11,27,13,0,889.0,94.0,4.2,23.0,639.0,1026.89,774.49
2017,11,27,13,15,884.0,93.0,4.15,23.0,624.0,1010.41,763.65
2017,11,27,13,30,879.0,92.0,4.1,23.0,609.0,1003.15,759.31
2017,11,27,13,45,872.5,89.5,4.1,23.5,586.0,976.89,740.93
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,947.8,720.85
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,910.69,697.71
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,871.44,672.89
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.5,825.62,642.07
2017,11,27,15,0,806.0,77.0,4.0,23.0,430.0,778.41,609.85
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.5,723.0,571.47
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,667.41,532.15
2017,11,27,15,45,717.5,66.0,3.45,22.0,299.0,602.36,483.74
2017,11,27,16,0,681.0,61.0,3.3,22.0,253.0,542.95,436.63
2017,11,27,16,15,622.0,55.0,2.85,21.0,205.0,466.82,375.72
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,395.26,316.07
2017,11,27,16,45,467.0,39.5,2.0,19.0,111.5,306.3,240.63
2017,11,27,17,0,371.0,30.0,1.6,18.0,66.0,227.25,167.22
2017,11,27,17,15,185.5,15.0,1.6,17.5,33.0,105.04,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,116.0,11.0,1.8,10.0,17.5,49.93,0.0
2017,11,28,7,30,232.0,22.0,2.1,11.0,35.0,136.88,49.38
2017,11,28,7,45,363.0,32.5,2.4,12.0,77.5,231.45,180.2
2017,11,28,8,0,494.0,43.0,2.7,13.0,120.0,330.53,268.82
2017,11,28,8,15,567.0,50.0,2.95,13.5,168.0,406.19,335.55
2017,11,28,8,30,640.0,57.0,3.2,14.0,216.0,488.2,405.12
2017,11,28,8,45,691.0,61.0,3.45,15.0,264.0,553.82,458.62
2017,11,28,9,0,742.0,65.0,3.7,16.0,312.0,626.98,515.35
2017,11,28,9,15,772.5,68.5,4.05,17.0,356.0,686.68,558.88
2017,11,28,9,30,803.0,72.0,4.4,18.0,400.0,746.8,601.86
2017,11,28,9,45,826.0,74.0,4.75,19.0,439.5,798.97,638.43
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,850.3,673.82
2017,11,28,10,15,863.5,78.0,5.1,20.5,512.0,892.89,701.65
2017,11,28,10,30,878.0,80.0,5.1,21.0,545.0,922.9,720.16
2017,11,28,10,45,889.0,80.5,5.2,21.5,571.0,955.65,741.26
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,985.9,760.51
2017,11,28,11,15,906.5,82.0,5.25,22.0,615.5,1009.63,775.62
2017,11,28,11,30,913.0,83.0,5.2,22.0,634.0,1030.33,788.71
2017,11,28,11,45,909.0,86.5,5.2,22.5,642.0,1040.33,793.34
2017,11,28,12,0,905.0,90.0,5.2,23.0,650.0,1046.89,795.82
2017,11,28,12,15,905.5,90.0,5.15,23.0,651.5,1050.39,797.59
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,1050.54,797.26
2017,11,28,12,45,901.0,90.5,5.1,23.5,646.0,1042.32,790.27
2017,11,28,13,0,896.0,91.0,5.1,24.0,639.0,1030.83,781.29
2017,11,28,13,15,890.5,90.0,5.0,24.0,623.5,1013.85,769.49
2017,11,28,13,30,885.0,89.0,4.9,24.0,608.0,993.79,755.78
2017,11,28,13,45,872.5,89.0,4.8,24.5,584.0,977.02,743.0
2017,11,28,14,0,860.0,89.0,4.7,25.0,560.0,945.43,720.14
2017,11,28,14,15,846.5,87.0,4.55,24.5,530.0,908.08,695.9
2017,11,28,14,30,833.0,85.0,4.4,24.0,500.0,868.62,670.27
2017,11,28,14,45,807.5,84.0,4.3,24.0,462.0,818.16,635.63
2017,11,28,15,0,782.0,83.0,4.2,24.0,424.0,766.8,599.97
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.5,709.51,559.66
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,656.73,521.93
2017,11,28,15,45,683.0,70.5,3.2,23.0,293.0,589.02,470.73
2017,11,28,16,0,640.0,66.0,2.9,23.0,247.0,523.49,418.87
2017,11,28,16,15,578.5,59.5,2.5,22.0,199.5,446.99,358.08
2017,11,28,16,30,517.0,53.0,2.1,21.0,152.0,375.24,298.74
2017,11,28,16,45,414.0,42.5,1.75,20.0,107.0,283.72,221.94
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,202.78,148.27
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,94.61,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,88.5,10.5,3.7,9.5,15.5,39.75,0.0
2017,11,29,7,30,177.0,21.0,3.8,10.0,31.0,112.62,29.65
2017,11,29,7,45,306.5,33.5,3.95,10.5,72.0,206.11,160.87
2017,11,29,8,0,436.0,46.0,4.1,11.0,113.0,303.43,249.51
2017,11,29,8,15,512.0,54.5,4.2,11.5,160.0,379.83,317.75
2017,11,29,8,30,588.0,63.0,4.3,12.0,207.0,462.89,389.3
