Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,8,45,639.5,68.5,4.4,13.0,254.5,532.5,446.75
2017,11,29,9,0,691.0,74.0,4.5,14.0,302.0,605.37,504.57
2017,11,29,9,15,724.0,78.0,4.4,14.5,346.0,665.39,549.29
2017,11,29,9,30,757.0,82.0,4.3,15.0,390.0,721.55,589.34
2017,11,29,9,45,781.5,85.0,4.2,15.5,429.0,774.73,626.06
2017,11,29,10,0,806.0,88.0,4.1,16.0,468.0,827.26,661.6
2017,11,29,10,15,822.0,90.5,4.0,16.5,501.5,870.66,689.72
2017,11,29,10,30,838.0,93.0,3.9,17.0,535.0,912.29,716.11
2017,11,29,10,45,850.0,94.0,3.8,17.5,561.0,946.35,736.72
2017,11,29,11,0,862.0,95.0,3.7,18.0,587.0,977.97,755.42
2017,11,29,11,15,869.0,96.5,3.6,18.5,605.5,1002.63,769.13
2017,11,29,11,30,876.0,98.0,3.5,19.0,624.0,1024.33,780.8
2017,11,29,11,45,881.0,98.0,3.45,19.5,634.5,1039.1,788.17
2017,11,29,12,0,886.0,98.0,3.4,20.0,645.0,1050.62,793.51
2017,11,29,12,15,887.0,98.0,3.3,20.0,647.0,1054.73,795.14
2017,11,29,12,30,888.0,98.0,3.2,20.0,649.0,1055.47,794.73
2017,11,29,12,45,889.0,96.5,3.15,20.5,643.0,1050.97,789.96
2017,11,29,13,0,890.0,95.0,3.1,21.0,637.0,1030.06,774.48
2017,11,29,13,15,885.0,94.0,3.0,21.0,622.0,1026.45,771.97
2017,11,29,13,30,880.0,93.0,2.9,21.0,607.0,1006.68,758.62
2017,11,29,13,45,875.5,90.0,2.85,21.5,585.5,981.89,741.2
2017,11,29,14,0,871.0,87.0,2.8,22.0,564.0,954.18,721.96
2017,11,29,14,15,858.5,85.0,2.65,22.0,533.5,917.57,697.28
2017,11,29,14,30,846.0,83.0,2.5,22.0,503.0,878.75,671.1
2017,11,29,14,45,831.0,80.0,2.45,22.0,467.0,834.6,641.88
2017,11,29,15,0,816.0,77.0,2.4,22.0,431.0,788.89,611.23
2017,11,29,15,15,790.0,73.5,2.15,21.5,389.0,732.62,572.31
2017,11,29,15,30,764.0,70.0,1.9,21.0,347.0,676.15,532.52
2017,11,29,15,45,729.0,65.0,1.7,20.5,300.5,611.8,486.22
2017,11,29,16,0,694.0,60.0,1.5,20.0,254.0,548.7,437.84
2017,11,29,16,15,634.0,54.0,1.3,19.0,205.5,475.46,380.27
2017,11,29,16,30,574.0,48.0,1.1,18.0,157.0,402.72,320.7
2017,11,29,16,45,476.0,39.0,0.95,17.5,111.0,312.51,244.75
2017,11,29,17,0,378.0,30.0,0.8,17.0,65.0,232.3,170.21
2017,11,29,17,15,189.0,15.0,0.8,16.5,32.5,107.25,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,91.5,10.0,1.05,9.5,14.5,40.4,0.0
2017,11,30,7,30,183.0,20.0,1.2,10.0,29.0,113.33,17.03
2017,11,30,7,45,307.0,33.0,1.35,10.5,69.5,205.75,158.78
2017,11,30,8,0,431.0,46.0,1.5,11.0,110.0,300.6,244.61
2017,11,30,8,15,506.0,54.5,1.55,11.5,156.5,376.2,310.71
2017,11,30,8,30,581.0,63.0,1.6,12.0,203.0,458.33,379.58
2017,11,30,8,45,628.5,69.0,1.65,13.0,249.5,525.54,433.2
2017,11,30,9,0,676.0,75.0,1.7,14.0,296.0,595.68,486.77
2017,11,30,9,15,339.5,107.0,1.5,15.0,218.0,401.38,329.55
2017,11,30,9,30,3.0,139.0,1.3,16.0,140.0,120.58,95.15
2017,11,30,9,45,36.5,170.5,1.1,17.5,187.5,195.01,156.66
2017,11,30,10,0,70.0,202.0,0.9,19.0,235.0,259.69,207.1
2017,11,30,10,15,69.5,217.0,0.95,19.5,252.0,276.39,218.96
2017,11,30,10,30,69.0,232.0,1.0,20.0,269.0,293.19,231.04
2017,11,30,10,45,134.0,248.0,1.1,20.5,323.0,395.13,309.79
2017,11,30,11,0,199.0,264.0,1.2,21.0,377.0,479.05,372.48
2017,11,30,11,15,526.0,183.5,1.1,21.5,495.0,759.82,577.17
2017,11,30,11,30,853.0,103.0,1.0,22.0,613.0,1007.27,733.66
2017,11,30,11,45,856.5,104.0,0.95,22.5,623.0,1021.56,736.05
2017,11,30,12,0,860.0,105.0,0.9,23.0,633.0,1032.68,739.92
2017,11,30,12,15,678.5,165.5,0.85,23.0,583.0,927.51,672.5
2017,11,30,12,30,497.0,226.0,0.8,23.0,533.0,798.27,587.13
2017,11,30,12,45,678.5,164.5,0.8,23.0,578.5,923.3,672.41
2017,11,30,13,0,860.0,103.0,0.8,23.0,624.0,1022.91,733.61
2017,11,30,13,15,854.0,102.0,0.75,23.0,609.5,1005.68,720.85
2017,11,30,13,30,848.0,101.0,0.7,23.0,595.0,985.43,708.13
2017,11,30,13,45,840.0,99.0,0.7,23.5,572.5,959.15,691.51
2017,11,30,14,0,832.0,97.0,0.7,24.0,550.0,930.19,673.32
2017,11,30,14,15,818.0,94.5,0.75,24.0,520.0,892.58,651.85
2017,11,30,14,30,804.0,92.0,0.8,24.0,490.0,852.96,628.83
2017,11,30,14,45,776.0,91.5,0.85,24.0,452.5,801.76,597.66
2017,11,30,15,0,748.0,91.0,0.9,24.0,415.0,755.38,569.13
2017,11,30,15,15,719.0,86.5,0.9,23.5,373.5,697.97,532.56
2017,11,30,15,30,690.0,82.0,0.9,23.0,332.0,640.85,495.15
2017,11,30,15,45,648.5,76.5,0.95,22.5,286.5,574.39,449.23
2017,11,30,16,0,607.0,71.0,1.0,22.0,241.0,509.99,402.18
2017,11,30,16,15,545.0,63.5,1.0,21.0,194.5,433.33,343.82
2017,11,30,16,30,483.0,56.0,1.0,20.0,148.0,361.43,286.32
2017,11,30,16,45,386.5,44.5,1.0,19.0,104.0,273.52,213.68
2017,11,30,17,0,290.0,33.0,1.0,18.0,60.0,195.51,142.89
2017,11,30,17,15,145.0,16.5,1.1,17.5,30.0,91.59,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,10.23,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,26.81,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,65.0,152.21,116.18
2017,12,1,8,0,353.0,52.0,1.2,11.0,104.0,265.24,215.55
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.5,340.45,280.79
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,422.79,349.48
2017,12,1,8,45,564.5,80.0,1.2,13.0,242.0,494.66,406.5
2017,12,1,9,0,623.0,86.0,1.2,14.0,289.0,570.22,463.79
2017,12,1,9,15,658.0,91.5,1.35,15.0,332.0,631.04,508.55
2017,12,1,9,30,693.0,97.0,1.5,16.0,375.0,692.94,551.75
2017,12,1,9,45,723.0,99.5,1.7,17.5,414.5,747.97,588.16
2017,12,1,10,0,753.0,102.0,1.9,19.0,454.0,802.89,623.58
2017,12,1,10,15,770.0,105.0,1.95,19.5,486.5,846.38,651.29
2017,12,1,10,30,787.0,108.0,2.0,20.0,519.0,888.37,677.69
2017,12,1,10,45,802.0,109.0,2.1,20.5,545.0,917.64,695.7
2017,12,1,11,0,817.0,110.0,2.2,21.0,571.0,951.46,716.84
2017,12,1,11,15,824.5,111.0,2.2,21.5,589.0,975.46,730.23
2017,12,1,11,30,832.0,112.0,2.2,22.0,607.0,996.63,741.85
2017,12,1,11,45,853.5,105.0,2.25,22.5,620.5,1019.74,755.37
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,1039.62,766.82
2017,12,1,12,15,875.5,98.0,2.3,23.0,636.0,1043.34,768.84
2017,12,1,12,30,876.0,98.0,2.3,23.0,638.0,1043.73,769.06
2017,12,1,12,45,874.0,97.5,2.3,23.5,631.5,1037.62,763.8
2017,12,1,13,0,872.0,97.0,2.3,24.0,625.0,1028.22,756.67
2017,12,1,13,15,866.0,96.0,2.3,24.0,610.0,1010.97,746.1
2017,12,1,13,30,860.0,95.0,2.3,24.0,595.0,990.66,733.73
2017,12,1,13,45,850.5,93.5,2.3,24.0,572.5,963.43,716.89
2017,12,1,14,0,841.0,92.0,2.3,24.0,550.0,933.54,698.34
2017,12,1,14,15,827.5,90.0,2.25,24.0,520.0,896.89,674.73
2017,12,1,14,30,814.0,88.0,2.2,24.0,490.0,858.16,649.64
2017,12,1,14,45,790.5,86.5,2.2,24.0,453.5,809.56,617.92
2017,12,1,15,0,767.0,85.0,2.2,24.0,417.0,759.94,585.06
2017,12,1,15,15,739.5,81.0,1.95,23.5,375.5,708.49,549.65
2017,12,1,15,30,712.0,77.0,1.7,23.0,334.0,652.43,510.2
2017,12,1,15,45,672.0,72.0,1.5,22.5,289.0,586.81,462.64
2017,12,1,16,0,632.0,67.0,1.3,22.0,244.0,523.1,414.02
2017,12,1,16,15,571.5,60.0,1.2,21.0,197.0,446.85,355.2
2017,12,1,16,30,511.0,53.0,1.1,20.0,150.0,375.25,297.38
2017,12,1,16,45,413.5,42.5,1.05,19.0,106.0,286.38,223.74
2017,12,1,17,0,316.0,32.0,1.0,18.0,62.0,207.44,151.58
2017,12,1,17,15,158.0,16.0,1.05,17.5,31.0,96.7,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,4.33,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,8.37,0.0
2017,12,2,7,45,0.0,29.0,2.2,12.0,29.0,24.13,13.67
2017,12,2,8,0,0.0,47.0,2.5,13.0,47.0,40.7,28.62
2017,12,2,8,15,5.5,66.5,2.55,13.5,68.0,61.51,46.84
2017,12,2,8,30,11.0,86.0,2.6,14.0,89.0,82.55,65.1
2017,12,2,8,45,18.0,104.0,2.65,15.0,109.5,103.3,82.73
2017,12,2,9,0,25.0,122.0,2.7,16.0,130.0,136.67,110.51
2017,12,2,9,15,18.5,133.5,2.85,16.5,140.0,129.72,104.17
2017,12,2,9,30,12.0,145.0,3.0,17.0,150.0,134.47,107.5
2017,12,2,9,45,130.5,172.5,3.15,18.0,233.0,293.62,239.9
2017,12,2,10,0,249.0,200.0,3.3,19.0,316.0,450.78,364.39
2017,12,2,10,15,535.5,148.5,3.3,19.5,420.5,676.01,539.65
2017,12,2,10,30,822.0,97.0,3.3,20.0,525.0,901.37,698.76
2017,12,2,10,45,833.5,99.0,3.3,21.0,551.0,935.94,717.0
2017,12,2,11,0,845.0,101.0,3.3,22.0,577.0,968.11,734.92
2017,12,2,11,15,852.5,102.5,3.25,22.0,595.5,993.18,750.36
2017,12,2,11,30,860.0,104.0,3.2,22.0,614.0,1015.35,763.92
2017,12,2,11,45,873.0,100.5,3.2,22.5,626.0,1034.11,774.21
2017,12,2,12,0,886.0,97.0,3.2,23.0,638.0,1049.7,782.5
2017,12,2,12,15,886.5,97.0,3.15,23.0,640.0,1053.54,784.26
2017,12,2,12,30,887.0,97.0,3.1,23.0,642.0,1054.02,784.09
2017,12,2,12,45,884.0,97.0,3.05,23.0,635.0,1047.55,779.56
2017,12,2,13,0,881.0,97.0,3.0,23.0,628.0,1037.77,773.08
2017,12,2,13,15,875.0,96.0,2.95,23.0,613.5,1020.5,761.85
2017,12,2,13,30,869.0,95.0,2.9,23.0,599.0,1000.16,748.77
2017,12,2,13,45,859.0,94.0,2.9,23.5,576.0,972.96,730.25
2017,12,2,14,0,849.0,93.0,2.9,24.0,553.0,943.1,710.05
2017,12,2,14,15,835.5,90.5,2.85,23.5,523.0,905.72,687.08
2017,12,2,14,30,822.0,88.0,2.8,23.0,493.0,866.25,662.49
2017,12,2,14,45,763.0,88.5,2.75,23.0,443.0,789.17,609.86
2017,12,2,15,0,704.0,89.0,2.7,23.0,393.0,718.75,561.18
2017,12,2,15,15,659.0,91.5,2.5,22.5,354.0,658.88,519.4
2017,12,2,15,30,614.0,94.0,2.3,22.0,315.0,599.88,476.92
2017,12,2,15,45,583.0,85.0,2.15,22.0,272.5,539.98,431.32
2017,12,2,16,0,552.0,76.0,2.0,22.0,230.0,481.4,385.38
2017,12,2,16,15,498.0,66.5,1.75,21.0,186.0,409.87,328.75
2017,12,2,16,30,444.0,57.0,1.5,20.0,142.0,342.51,273.27
2017,12,2,16,45,359.5,44.5,1.25,19.5,100.0,261.51,204.6
2017,12,2,17,0,275.0,32.0,1.0,19.0,58.0,189.4,137.8
2017,12,2,17,15,137.5,16.0,1.0,18.5,29.0,88.77,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,3.5,1.15,14.5,3.5,2.75,0.0
2017,12,3,7,30,0.0,7.0,1.4,15.0,7.0,5.31,0.0
2017,12,3,7,45,0.0,19.5,1.7,15.5,19.5,14.86,6.01
2017,12,3,8,0,0.0,32.0,2.0,16.0,32.0,24.45,14.72
2017,12,3,8,15,0.0,47.0,2.0,16.0,47.0,37.01,25.66
2017,12,3,8,30,0.0,62.0,2.0,16.0,62.0,49.88,36.8
2017,12,3,8,45,0.0,77.5,2.05,16.5,77.5,63.22,48.11
2017,12,3,9,0,0.0,93.0,2.1,17.0,93.0,76.6,59.24
2017,12,3,9,15,0.0,86.0,2.25,17.5,86.0,68.24,52.01
2017,12,3,9,30,0.0,79.0,2.4,18.0,79.0,61.13,45.85
2017,12,3,9,45,0.0,48.0,2.55,19.0,48.0,36.72,25.19
2017,12,3,10,0,0.0,17.0,2.7,20.0,17.0,12.96,5.19
2017,12,3,10,15,0.0,18.5,2.75,20.5,18.5,14.12,6.11
2017,12,3,10,30,0.0,20.0,2.8,21.0,20.0,15.27,7.03
2017,12,3,10,45,3.5,103.0,2.85,21.5,105.0,83.78,63.34
2017,12,3,11,0,7.0,186.0,2.9,22.0,190.0,163.64,127.32
2017,12,3,11,15,3.5,130.0,2.9,22.0,132.0,107.27,81.82
2017,12,3,11,30,0.0,74.0,2.9,22.0,74.0,56.91,40.91
2017,12,3,11,45,113.5,180.0,2.95,22.5,249.5,302.5,240.3
2017,12,3,12,0,227.0,286.0,3.0,23.0,425.0,542.58,422.32
2017,12,3,12,15,173.0,288.0,3.0,23.0,394.0,490.33,380.62
2017,12,3,12,30,119.0,290.0,3.0,23.0,363.0,413.07,321.54
2017,12,3,12,45,117.5,287.0,3.05,23.0,358.5,407.82,318.03
2017,12,3,13,0,116.0,284.0,3.1,23.0,354.0,402.52,314.23
2017,12,3,13,15,105.0,275.0,3.15,23.0,337.5,380.35,297.39
2017,12,3,13,30,94.0,266.0,3.2,23.0,321.0,358.46,280.78
2017,12,3,13,45,102.0,257.0,3.25,23.0,314.5,355.4,279.23
2017,12,3,14,0,110.0,248.0,3.3,23.0,308.0,352.06,277.43
2017,12,3,14,15,121.5,235.0,3.35,23.0,298.0,367.46,290.06
2017,12,3,14,30,133.0,222.0,3.4,23.0,288.0,360.51,285.65
2017,12,3,14,45,308.0,182.0,3.5,23.0,319.0,480.49,383.37
2017,12,3,15,0,483.0,142.0,3.6,23.0,350.0,588.57,468.98
2017,12,3,15,15,458.5,133.0,3.5,23.0,315.0,540.09,431.83
2017,12,3,15,30,434.0,124.0,3.4,23.0,280.0,492.35,395.39
2017,12,3,15,45,410.5,110.0,3.35,23.0,242.0,440.7,355.31
2017,12,3,16,0,387.0,96.0,3.3,23.0,204.0,390.3,315.11
2017,12,3,16,15,345.0,81.5,2.9,22.0,164.0,329.48,265.95
2017,12,3,16,30,303.0,67.0,2.5,21.0,124.0,272.34,218.15
2017,12,3,16,45,234.0,51.0,2.1,20.5,87.0,203.63,159.28
2017,12,3,17,0,165.0,35.0,1.7,20.0,50.0,142.47,102.96
2017,12,3,17,15,82.5,17.5,1.75,19.5,25.0,66.48,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.0,8.5,3.55,18.0,10.5,6.69,0.0
2017,12,4,7,30,108.0,17.0,3.7,18.0,21.0,75.37,0.0
2017,12,4,7,45,239.5,30.5,3.9,18.5,58.5,171.8,124.61
2017,12,4,8,0,371.0,44.0,4.1,19.0,96.0,266.7,211.35
2017,12,4,8,15,451.0,53.0,4.25,19.0,140.5,342.37,277.97
2017,12,4,8,30,531.0,62.0,4.4,19.0,185.0,425.19,348.69
2017,12,4,8,45,281.5,92.0,4.55,19.5,158.5,299.35,246.69
2017,12,4,9,0,32.0,122.0,4.7,20.0,132.0,142.46,113.77
2017,12,4,9,15,16.0,113.5,4.9,20.5,118.5,107.26,84.2
2017,12,4,9,30,0.0,105.0,5.1,21.0,105.0,85.09,65.09
2017,12,4,9,45,0.0,116.0,5.35,21.5,116.0,94.36,72.42
2017,12,4,10,0,0.0,127.0,5.6,22.0,127.0,103.73,79.75
2017,12,4,10,15,116.0,179.0,5.65,22.5,239.0,293.73,236.24
2017,12,4,10,30,232.0,231.0,5.7,23.0,351.0,464.59,371.44
2017,12,4,10,45,116.0,127.0,5.8,23.5,187.0,239.65,192.01
2017,12,4,11,0,0.0,23.0,5.9,24.0,23.0,17.59,8.7
2017,12,4,11,15,16.0,131.0,5.8,24.5,141.0,120.54,92.52
2017,12,4,11,30,32.0,239.0,5.7,25.0,259.0,264.61,206.21
2017,12,4,11,45,162.0,257.5,5.6,25.5,356.0,441.51,346.02
2017,12,4,12,0,292.0,276.0,5.5,26.0,453.0,621.91,482.42
2017,12,4,12,15,354.0,263.0,5.4,26.0,478.0,671.13,519.27
2017,12,4,12,30,416.0,250.0,5.3,26.0,503.0,719.33,555.47
2017,12,4,12,45,636.5,172.0,5.2,26.5,555.5,889.5,678.88
2017,12,4,13,0,857.0,94.0,5.1,27.0,608.0,1010.55,759.73
2017,12,4,13,15,502.5,183.0,4.95,27.0,482.5,744.8,572.09
2017,12,4,13,30,148.0,272.0,4.8,27.0,357.0,442.59,341.91
2017,12,4,13,45,148.5,261.5,4.7,27.0,344.0,428.81,332.86
2017,12,4,14,0,149.0,251.0,4.6,27.0,331.0,414.76,322.7
2017,12,4,14,15,476.5,168.0,4.45,27.0,405.0,661.06,514.75
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,848.46,649.85
2017,12,4,14,45,783.5,82.5,4.15,27.0,443.5,801.85,616.47
2017,12,4,15,0,763.0,80.0,4.0,27.0,408.0,754.12,583.48
2017,12,4,15,15,735.5,76.5,3.7,26.5,367.5,698.86,545.13
2017,12,4,15,30,708.0,73.0,3.4,26.0,327.0,648.02,509.31
2017,12,4,15,45,668.5,68.5,3.1,25.5,282.5,583.68,462.3
2017,12,4,16,0,629.0,64.0,2.8,25.0,238.0,521.21,414.05
2017,12,4,16,15,568.5,57.0,2.4,24.0,192.0,445.08,354.03
2017,12,4,16,30,508.0,50.0,2.0,23.0,146.0,373.69,295.46
2017,12,4,16,45,413.0,40.0,1.65,22.5,103.0,286.52,222.16
2017,12,4,17,0,318.0,30.0,1.3,22.0,60.0,209.15,150.86
2017,12,4,17,15,159.0,15.0,1.35,21.5,30.0,97.27,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.15,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,6.29,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,19.32,9.42
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,34.39,23.46
2017,12,5,8,15,0.0,60.5,6.35,10.0,60.5,52.33,39.42
2017,12,5,8,30,0.0,80.0,6.4,10.0,80.0,69.91,54.96
2017,12,5,8,45,8.5,98.5,6.5,10.5,101.0,91.8,74.14
2017,12,5,9,0,17.0,117.0,6.6,11.0,122.0,114.5,93.78
2017,12,5,9,15,114.0,140.5,6.55,11.0,184.0,238.81,202.29
2017,12,5,9,30,211.0,164.0,6.5,11.0,246.0,345.55,293.99
2017,12,5,9,45,135.5,178.5,6.5,11.5,233.5,306.01,257.79
2017,12,5,10,0,60.0,193.0,6.5,12.0,221.0,242.18,201.35
2017,12,5,10,15,63.5,208.0,6.5,12.0,239.5,262.17,217.73
2017,12,5,10,30,67.0,223.0,6.5,12.0,258.0,282.51,234.21
2017,12,5,10,45,90.5,240.0,6.5,12.5,289.5,324.54,268.67
2017,12,5,11,0,114.0,257.0,6.5,13.0,321.0,367.77,303.66
2017,12,5,11,15,57.0,209.0,6.45,13.5,241.0,255.57,209.55
2017,12,5,11,30,0.0,161.0,6.4,14.0,161.0,132.02,104.88
2017,12,5,11,45,0.0,163.5,6.4,14.5,164.0,134.09,106.4
2017,12,5,12,0,0.0,166.0,6.4,15.0,167.0,136.25,107.92
2017,12,5,12,15,0.0,163.0,6.35,15.0,163.5,133.37,105.51
2017,12,5,12,30,0.0,160.0,6.3,15.0,160.0,130.59,103.21
2017,12,5,12,45,0.0,159.0,6.25,15.5,159.0,129.73,102.33
2017,12,5,13,0,0.0,158.0,6.2,16.0,158.0,128.95,101.55
2017,12,5,13,15,0.0,152.5,6.15,16.0,152.5,124.09,97.62
2017,12,5,13,30,0.0,147.0,6.1,16.0,147.0,119.31,93.78
2017,12,5,13,45,6.5,170.0,6.1,16.0,173.5,147.75,117.67
2017,12,5,14,0,13.0,193.0,6.1,16.0,200.0,177.45,142.52
2017,12,5,14,15,17.5,190.0,6.1,16.0,199.0,179.65,144.75
2017,12,5,14,30,22.0,187.0,6.1,16.0,198.0,181.92,147.08
2017,12,5,14,45,19.5,174.0,6.1,16.0,183.5,167.65,135.5
2017,12,5,15,0,17.0,161.0,6.1,16.0,169.0,153.71,124.15
2017,12,5,15,15,14.0,146.0,6.05,15.5,152.0,137.6,111.1
2017,12,5,15,30,11.0,131.0,6.0,15.0,135.0,121.89,98.23
2017,12,5,15,45,6.0,114.5,6.0,15.0,116.5,103.54,82.72
2017,12,5,16,0,1.0,98.0,6.0,15.0,98.0,85.75,67.53
2017,12,5,16,15,0.5,79.0,5.75,14.5,79.0,68.46,52.8
2017,12,5,16,30,0.0,60.0,5.5,14.0,60.0,51.12,37.81
2017,12,5,16,45,0.0,42.0,5.3,13.5,42.0,34.94,23.67
2017,12,5,17,0,0.0,24.0,5.1,13.0,24.0,18.33,8.87
2017,12,5,17,15,0.0,12.0,5.05,12.5,12.0,9.14,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,1.0,3.85,4.0,1.0,0.0,0.0
2017,12,6,7,30,0.0,2.0,3.8,4.0,2.0,1.57,0.0
2017,12,6,7,45,0.0,6.0,3.75,4.0,6.0,4.54,0.0
2017,12,6,8,0,0.0,10.0,3.7,4.0,10.0,7.58,0.9
2017,12,6,8,15,0.0,15.5,3.7,4.0,15.5,11.77,4.73
2017,12,6,8,30,0.0,21.0,3.7,4.0,21.0,15.97,8.55
2017,12,6,8,45,0.0,27.0,3.7,4.0,27.0,20.56,12.7
2017,12,6,9,0,0.0,33.0,3.7,4.0,33.0,25.16,16.8
2017,12,6,9,15,0.0,53.5,3.75,4.0,53.5,40.94,30.79
2017,12,6,9,30,0.0,74.0,3.8,4.0,74.0,56.84,44.75
2017,12,6,9,45,0.0,73.0,3.85,4.0,73.0,56.03,43.92
2017,12,6,10,0,0.0,72.0,3.9,4.0,72.0,55.27,43.13
2017,12,6,10,15,0.0,84.0,3.9,4.0,84.0,64.58,51.18
2017,12,6,10,30,0.0,96.0,3.9,4.0,96.0,74.67,59.86
2017,12,6,10,45,0.0,94.0,3.9,4.0,94.0,72.79,58.1
2017,12,6,11,0,0.0,92.0,3.9,4.0,92.0,71.0,56.44
2017,12,6,11,15,0.0,105.0,3.95,4.0,105.0,81.99,65.89
2017,12,6,11,30,0.0,118.0,4.0,4.0,118.0,93.15,75.45
2017,12,6,11,45,0.0,71.5,4.1,4.5,71.5,54.98,42.27
2017,12,6,12,0,0.0,25.0,4.2,5.0,25.0,19.14,11.05
2017,12,6,12,15,0.0,59.5,4.3,5.0,59.5,45.71,34.15
2017,12,6,12,30,0.0,94.0,4.4,5.0,94.0,72.54,57.33
2017,12,6,12,45,0.0,62.0,4.55,5.5,62.0,47.64,35.74
2017,12,6,13,0,0.0,30.0,4.7,6.0,30.0,22.98,14.33
2017,12,6,13,15,0.0,53.5,4.75,6.0,53.5,41.06,30.04
2017,12,6,13,30,0.0,77.0,4.8,6.0,77.0,59.22,45.78
2017,12,6,13,45,0.0,107.0,4.85,6.0,107.0,83.81,67.05
2017,12,6,14,0,0.0,137.0,4.9,6.0,137.0,110.93,90.47
2017,12,6,14,15,0.0,73.5,4.85,6.0,73.5,56.46,43.58
2017,12,6,14,30,0.0,10.0,4.8,6.0,10.0,7.62,1.03
2017,12,6,14,45,0.0,35.0,4.8,6.0,35.0,26.75,17.85
2017,12,6,15,0,0.0,60.0,4.8,6.0,60.0,45.98,34.76
2017,12,6,15,15,0.0,53.5,4.7,5.5,53.5,40.95,30.5
2017,12,6,15,30,0.0,47.0,4.6,5.0,47.0,35.93,26.2
2017,12,6,15,45,0.0,41.0,4.6,5.0,41.0,31.31,22.16
2017,12,6,16,0,0.0,35.0,4.6,5.0,35.0,26.7,18.07
2017,12,6,16,15,0.0,28.0,4.35,5.0,28.0,21.33,13.26
2017,12,6,16,30,0.0,21.0,4.1,5.0,21.0,15.97,8.41
2017,12,6,16,45,0.0,14.5,3.95,5.0,14.5,11.01,3.88
2017,12,6,17,0,0.0,8.0,3.8,5.0,8.0,6.06,0.0
2017,12,6,17,15,0.0,4.0,3.6,4.5,4.0,3.02,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,2.8,4.0,1.0,0.0,0.0
2017,12,7,7,30,0.0,2.0,2.8,4.0,2.0,1.57,0.0
2017,12,7,7,45,0.0,6.0,2.8,4.0,6.0,4.54,0.0
2017,12,7,8,0,0.0,10.0,2.8,4.0,10.0,7.58,0.9
2017,12,7,8,15,0.0,15.0,2.9,4.0,15.0,11.39,4.39
2017,12,7,8,30,0.0,20.0,3.0,4.0,20.0,15.2,7.88
2017,12,7,8,45,0.0,25.0,3.1,4.5,25.0,19.03,11.31
2017,12,7,9,0,0.0,30.0,3.2,5.0,30.0,22.86,14.69
2017,12,7,9,15,0.0,56.5,3.3,5.0,56.5,43.26,32.72
2017,12,7,9,30,0.0,83.0,3.4,5.0,83.0,64.87,51.64
2017,12,7,9,45,0.0,86.5,3.55,5.0,86.5,67.41,53.71
2017,12,7,10,0,0.0,90.0,3.7,5.0,90.0,70.05,55.88
2017,12,7,10,15,0.0,106.0,3.85,5.0,106.0,83.83,67.72
2017,12,7,10,30,0.0,122.0,4.0,5.0,122.0,97.81,79.67
2017,12,7,10,45,0.0,125.0,4.15,5.0,125.0,100.09,81.47
2017,12,7,11,0,0.0,128.0,4.3,5.0,128.0,102.45,83.37
2017,12,7,11,15,0.0,142.0,4.4,5.0,142.0,114.87,93.92
2017,12,7,11,30,0.0,156.0,4.5,5.0,156.0,127.49,104.61
2017,12,7,11,45,8.0,187.5,4.65,5.5,192.0,165.21,136.79
2017,12,7,12,0,16.0,219.0,4.8,6.0,228.0,204.29,169.75
2017,12,7,12,15,16.5,221.0,4.9,6.0,231.0,206.68,171.69
2017,12,7,12,30,17.0,223.0,5.0,6.0,234.0,209.2,173.85
2017,12,7,12,45,25.0,233.0,5.15,6.0,248.0,227.7,189.83
2017,12,7,13,0,33.0,243.0,5.3,6.0,262.0,270.6,226.11
2017,12,7,13,15,119.5,255.0,5.45,5.5,323.5,395.78,334.06
2017,12,7,13,30,206.0,267.0,5.6,5.0,385.0,495.08,419.21
2017,12,7,13,45,103.0,194.5,5.75,5.0,253.5,305.87,260.2
2017,12,7,14,0,0.0,122.0,5.9,5.0,122.0,97.3,78.95
2017,12,7,14,15,5.0,147.5,5.9,5.0,150.0,126.11,104.34
2017,12,7,14,30,10.0,173.0,5.9,5.0,178.0,156.89,131.26
2017,12,7,14,45,5.0,107.0,5.9,5.0,109.5,89.47,72.96
2017,12,7,15,0,0.0,41.0,5.9,5.0,41.0,31.34,22.0
2017,12,7,15,15,0.0,37.0,5.8,4.5,37.0,28.25,19.4
2017,12,7,15,30,0.0,33.0,5.7,4.0,33.0,25.17,16.75
2017,12,7,15,45,0.0,28.5,5.65,4.0,28.5,21.72,13.71
2017,12,7,16,0,0.0,24.0,5.6,4.0,24.0,18.26,10.63
2017,12,7,16,15,0.0,19.5,5.35,3.5,19.5,14.82,7.55
2017,12,7,16,30,0.0,15.0,5.1,3.0,15.0,11.39,4.44
2017,12,7,16,45,0.0,10.5,4.9,2.5,10.5,7.96,1.29
2017,12,7,17,0,0.0,6.0,4.7,2.0,6.0,4.54,0.0
2017,12,7,17,15,0.0,3.0,4.55,1.5,3.0,2.27,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,15.74,0.0
2017,12,8,7,45,260.0,27.5,1.9,0.0,61.0,175.87,128.6
2017,12,8,8,0,520.0,35.0,2.0,0.0,102.0,326.06,273.24
2017,12,8,8,15,601.5,42.5,1.95,0.5,151.0,408.32,349.17
2017,12,8,8,30,683.0,50.0,1.9,1.0,200.0,497.44,427.37
2017,12,8,8,45,735.0,54.0,1.9,1.5,249.5,569.92,488.82
2017,12,8,9,0,787.0,58.0,1.9,2.0,299.0,645.34,549.15
2017,12,8,9,15,819.5,61.5,1.9,2.5,345.5,708.28,596.04
2017,12,8,9,30,852.0,65.0,1.9,3.0,392.0,771.8,641.81
2017,12,8,9,45,876.0,67.5,1.95,4.0,433.5,827.31,679.47
2017,12,8,10,0,900.0,70.0,2.0,5.0,475.0,872.86,708.9
2017,12,8,10,15,916.0,72.0,2.05,5.5,510.0,918.07,738.86
2017,12,8,10,30,932.0,74.0,2.1,6.0,545.0,961.42,767.07
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.0,997.14,790.21
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,1030.26,811.51
2017,12,8,11,15,962.5,77.0,2.35,7.5,621.5,1056.66,827.5
2017,12,8,11,30,970.0,78.0,2.4,8.0,642.0,1079.93,841.45
2017,12,8,11,45,971.0,80.0,2.5,8.5,653.0,1094.63,850.31
2017,12,8,12,0,972.0,82.0,2.6,9.0,664.0,1105.83,857.02
2017,12,8,12,15,973.0,82.0,2.65,9.0,667.0,1110.97,860.77
2017,12,8,12,30,974.0,82.0,2.7,9.0,670.0,1112.55,862.37
2017,12,8,12,45,973.0,81.5,2.75,9.5,664.0,1107.88,858.39
2017,12,8,13,0,972.0,81.0,2.8,10.0,658.0,1099.66,852.25
2017,12,8,13,15,967.0,80.0,2.9,10.0,643.5,1083.29,842.85
2017,12,8,13,30,962.0,79.0,3.0,10.0,629.0,1063.56,831.28
2017,12,8,13,45,953.0,78.0,3.1,10.5,606.0,1036.72,813.28
2017,12,8,14,0,944.0,77.0,3.2,11.0,583.0,1006.94,793.26
2017,12,8,14,15,931.0,75.5,3.2,11.0,552.5,970.06,768.76
2017,12,8,14,30,918.0,74.0,3.2,11.0,522.0,930.84,742.47
2017,12,8,14,45,895.5,73.0,3.25,11.0,483.5,891.29,716.05
2017,12,8,15,0,873.0,72.0,3.3,11.0,445.0,840.37,680.85
2017,12,8,15,15,846.5,69.0,3.05,10.5,401.5,782.79,639.51
2017,12,8,15,30,820.0,66.0,2.8,10.0,358.0,724.85,597.09
2017,12,8,15,45,780.5,61.5,2.6,9.5,310.5,655.83,545.26
2017,12,8,16,0,741.0,57.0,2.4,9.0,263.0,588.27,492.22
2017,12,8,16,15,680.5,51.5,2.05,8.0,213.0,508.34,426.22
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,432.5,360.87
2017,12,8,16,45,521.0,37.5,1.35,6.5,116.0,344.06,281.96
2017,12,8,17,0,422.0,29.0,1.0,6.0,69.0,260.41,199.89
2017,12,8,17,15,211.0,14.5,1.0,5.5,34.5,120.5,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,130.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,261.0,12.0,4.1,2.0,19.0,113.83,0.0
2017,12,9,7,45,406.0,21.5,4.25,2.5,59.5,230.09,164.19
2017,12,9,8,0,551.0,31.0,4.4,3.0,100.0,337.85,281.63
2017,12,9,8,15,629.0,36.5,4.25,3.5,148.5,416.85,356.27
2017,12,9,8,30,707.0,42.0,4.1,4.0,197.0,502.43,432.74
2017,12,9,8,45,744.5,48.0,3.95,5.0,244.5,568.36,488.61
2017,12,9,9,0,782.0,54.0,3.8,6.0,292.0,636.24,542.5
2017,12,9,9,15,814.5,57.0,3.9,7.0,337.5,698.2,589.12
2017,12,9,9,30,847.0,60.0,4.0,8.0,383.0,753.01,628.63
2017,12,9,9,45,870.0,62.5,4.1,9.5,423.5,806.73,665.0
2017,12,9,10,0,893.0,65.0,4.2,11.0,464.0,859.72,699.88
2017,12,9,10,15,908.5,66.5,4.45,12.0,499.0,903.68,729.81
2017,12,9,10,30,924.0,68.0,4.7,13.0,534.0,945.79,758.09
2017,12,9,10,45,936.5,68.5,5.0,14.0,561.5,981.67,781.98
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,1015.04,803.94
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,1040.43,820.47
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,1062.71,834.86
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,1078.42,843.53
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,1090.73,849.97
2017,12,9,12,15,971.5,71.0,5.1,16.0,654.0,1095.45,852.01
2017,12,9,12,30,972.0,71.0,5.0,16.0,657.0,1096.63,851.79
2017,12,9,12,45,971.5,70.0,4.95,16.5,651.0,1091.92,846.53
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,1083.66,839.07
2017,12,9,13,15,965.5,68.5,4.85,17.0,630.5,1067.51,827.99
2017,12,9,13,30,960.0,68.0,4.8,17.0,616.0,1048.04,814.81
2017,12,9,13,45,952.5,67.0,4.75,17.0,594.0,1022.77,797.72
2017,12,9,14,0,945.0,66.0,4.7,17.0,572.0,994.51,778.64
2017,12,9,14,15,933.5,64.5,4.6,17.0,542.5,959.06,754.06
2017,12,9,14,30,922.0,63.0,4.5,17.0,513.0,921.18,727.74
2017,12,9,14,45,899.5,63.0,4.45,17.0,475.5,873.52,694.6
2017,12,9,15,0,877.0,63.0,4.4,17.0,438.0,824.65,660.24
2017,12,9,15,15,853.0,60.5,4.0,16.5,396.0,770.42,621.01
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,723.08,586.54
