Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,15,45,793.5,54.5,3.25,15.5,308.0,657.98,537.83
2017,12,9,16,0,758.0,51.0,2.9,15.0,262.0,594.02,488.28
2017,12,9,16,15,702.5,46.5,2.6,13.5,213.0,517.85,427.41
2017,12,9,16,30,647.0,42.0,2.3,12.0,164.0,445.37,366.55
2017,12,9,16,45,552.0,34.5,2.0,11.0,117.0,353.15,286.31
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,269.73,205.5
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,124.98,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.5,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,19.0,112.37,0.0
2017,12,10,7,45,416.0,22.0,1.3,4.0,60.5,233.61,160.38
2017,12,10,8,0,574.0,32.0,1.3,5.0,102.0,349.56,284.59
2017,12,10,8,15,653.5,38.0,1.5,6.0,152.0,431.35,359.07
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,519.71,435.04
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,590.41,493.76
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,663.68,550.83
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.5,718.93,588.62
2017,12,10,9,30,887.0,58.0,1.8,11.0,394.0,780.9,629.52
2017,12,10,9,45,908.5,60.0,1.65,12.0,435.0,834.28,662.2
2017,12,10,10,0,930.0,62.0,1.5,13.0,476.0,886.73,692.75
2017,12,10,10,15,944.5,63.5,1.5,13.5,511.0,931.05,719.88
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,973.36,745.25
2017,12,10,10,45,715.0,133.0,1.5,14.5,502.0,867.48,669.84
2017,12,10,11,0,471.0,201.0,1.5,15.0,458.0,715.18,559.51
2017,12,10,11,15,732.0,134.5,1.5,15.5,550.0,917.52,702.85
2017,12,10,11,30,993.0,68.0,1.5,16.0,642.0,1089.51,811.84
2017,12,10,11,45,991.5,71.0,1.55,16.5,653.0,1103.51,817.14
2017,12,10,12,0,990.0,74.0,1.6,17.0,664.0,1113.87,822.49
2017,12,10,12,15,991.0,74.0,1.6,17.0,667.0,1119.3,825.57
2017,12,10,12,30,992.0,74.0,1.6,17.0,670.0,1121.11,826.6
2017,12,10,12,45,991.0,73.5,1.6,17.5,664.5,1116.59,822.31
2017,12,10,13,0,990.0,73.0,1.6,18.0,659.0,1108.46,816.01
2017,12,10,13,15,787.0,124.0,1.55,18.0,583.5,976.52,730.35
2017,12,10,13,30,584.0,175.0,1.5,18.0,508.0,811.12,620.32
2017,12,10,13,45,544.5,180.5,1.45,18.5,482.0,768.22,591.15
2017,12,10,14,0,505.0,186.0,1.4,19.0,456.0,724.6,559.31
2017,12,10,14,15,725.0,126.0,1.35,18.5,491.0,858.01,655.22
2017,12,10,14,30,945.0,66.0,1.3,18.0,526.0,946.8,715.24
2017,12,10,14,45,663.0,113.0,1.3,18.0,424.5,744.4,576.83
2017,12,10,15,0,381.0,160.0,1.3,18.0,323.0,528.84,420.0
2017,12,10,15,15,616.0,110.5,1.1,17.5,344.0,653.56,517.82
2017,12,10,15,30,851.0,61.0,0.9,17.0,365.0,744.84,581.67
2017,12,10,15,45,816.5,57.0,0.75,17.0,317.5,678.87,532.39
2017,12,10,16,0,782.0,53.0,0.6,17.0,270.0,613.88,484.17
2017,12,10,16,15,726.5,48.0,0.65,16.0,220.5,535.89,426.52
2017,12,10,16,30,671.0,43.0,0.7,15.0,171.0,461.53,368.06
2017,12,10,16,45,576.5,35.5,0.75,14.5,122.5,368.12,290.57
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,283.22,211.24
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,131.41,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,2.4,5.5,7.0,0.0,0.0
2017,12,11,7,30,0.0,14.0,2.5,6.0,14.0,11.02,0.0
2017,12,11,7,45,183.5,26.5,2.6,7.0,48.5,135.73,88.55
2017,12,11,8,0,367.0,39.0,2.7,8.0,83.0,257.08,208.91
2017,12,11,8,15,442.5,48.0,2.75,8.5,125.5,329.24,275.28
2017,12,11,8,30,518.0,57.0,2.8,9.0,168.0,408.25,344.73
2017,12,11,8,45,566.0,62.5,2.9,9.5,210.0,471.77,399.24
2017,12,11,9,0,614.0,68.0,3.0,10.0,252.0,538.42,454.26
2017,12,11,9,15,621.0,79.0,2.85,10.5,289.5,584.18,489.39
2017,12,11,9,30,628.0,90.0,2.7,11.0,327.0,628.93,521.76
2017,12,11,9,45,762.5,80.0,2.6,12.0,397.5,746.98,607.67
2017,12,11,10,0,897.0,70.0,2.5,13.0,468.0,868.17,691.04
2017,12,11,10,15,913.0,72.0,2.2,14.0,503.5,913.43,715.11
2017,12,11,10,30,929.0,74.0,1.9,15.0,539.0,956.87,737.17
2017,12,11,10,45,942.5,74.5,1.65,16.5,567.5,993.95,752.78
2017,12,11,11,0,956.0,75.0,1.4,18.0,596.0,1028.58,765.61
2017,12,11,11,15,962.5,76.0,1.5,18.5,616.0,1054.26,781.0
2017,12,11,11,30,969.0,77.0,1.6,19.0,636.0,1076.81,794.54
2017,12,11,11,45,972.0,78.0,1.75,20.0,647.5,1092.55,803.12
2017,12,11,12,0,975.0,79.0,1.9,21.0,659.0,1104.85,809.6
2017,12,11,12,15,976.0,79.0,2.05,21.0,662.0,1110.32,814.94
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,1112.22,818.19
2017,12,11,12,45,975.5,78.5,2.4,21.5,660.0,1107.36,816.28
2017,12,11,13,0,974.0,78.0,2.6,22.0,655.0,1098.94,812.12
2017,12,11,13,15,969.5,77.5,2.65,22.0,640.5,1084.01,803.63
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,1065.7,793.11
2017,12,11,13,45,651.5,151.0,2.8,22.0,516.0,849.75,649.18
2017,12,11,14,0,338.0,225.0,2.9,22.0,406.0,588.34,459.94
2017,12,11,14,15,472.0,180.0,2.9,21.5,418.0,674.57,529.72
2017,12,11,14,30,606.0,135.0,2.9,21.0,430.0,739.75,580.36
2017,12,11,14,45,750.0,101.0,2.9,21.0,439.5,807.02,629.48
2017,12,11,15,0,894.0,67.0,2.9,21.0,449.0,846.33,658.29
2017,12,11,15,15,870.0,64.0,2.6,20.0,406.5,799.0,626.13
2017,12,11,15,30,846.0,61.0,2.3,19.0,364.0,742.33,587.14
2017,12,11,15,45,810.0,57.5,2.0,18.5,316.5,676.14,539.02
2017,12,11,16,0,774.0,54.0,1.7,18.0,269.0,611.01,490.0
2017,12,11,16,15,718.0,49.0,1.7,16.5,219.5,533.0,430.9
2017,12,11,16,30,662.0,44.0,1.7,15.0,170.0,458.62,371.15
2017,12,11,16,45,566.0,36.5,1.7,14.0,122.0,364.64,291.79
2017,12,11,17,0,470.0,29.0,1.7,13.0,74.0,279.09,211.16
2017,12,11,17,15,235.0,14.5,1.7,12.5,37.0,132.61,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,118.0,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,236.0,11.0,3.9,6.0,16.0,102.28,0.0
2017,12,12,7,45,395.0,21.0,4.05,6.5,56.5,220.74,141.34
2017,12,12,8,0,554.0,31.0,4.2,7.0,97.0,337.02,274.86
2017,12,12,8,15,635.0,37.0,4.45,7.5,146.0,418.38,351.74
2017,12,12,8,30,716.0,43.0,4.7,8.0,195.0,506.55,430.66
2017,12,12,8,45,762.5,47.5,4.95,8.5,243.5,576.95,492.28
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,650.03,552.87
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,705.01,595.43
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,766.71,642.11
2017,12,12,9,45,892.5,60.0,5.55,10.5,425.0,819.54,681.02
2017,12,12,10,0,914.0,62.0,5.7,11.0,466.0,871.5,718.61
2017,12,12,10,15,928.5,63.5,5.65,11.5,500.5,915.41,748.42
2017,12,12,10,30,943.0,65.0,5.6,12.0,535.0,957.38,776.32
2017,12,12,10,45,955.5,65.5,5.55,12.5,563.0,993.95,799.86
2017,12,12,11,0,968.0,66.0,5.5,13.0,591.0,1027.98,821.31
2017,12,12,11,15,974.5,67.0,5.4,13.0,611.5,1054.01,838.03
2017,12,12,11,30,981.0,68.0,5.3,13.0,632.0,1076.86,852.5
2017,12,12,11,45,970.5,74.5,5.25,13.5,641.5,1086.34,856.31
2017,12,12,12,0,960.0,81.0,5.2,14.0,651.0,1091.97,857.64
2017,12,12,12,15,961.5,81.5,5.1,14.0,654.5,1098.62,861.08
2017,12,12,12,30,963.0,82.0,5.0,14.0,658.0,1101.76,862.2
2017,12,12,12,45,965.0,80.0,4.9,14.5,653.5,1098.74,857.55
2017,12,12,13,0,967.0,78.0,4.8,15.0,649.0,1092.16,850.67
2017,12,12,13,15,963.0,77.5,4.7,15.0,635.5,1077.91,840.31
2017,12,12,13,30,959.0,77.0,4.6,15.0,622.0,1060.3,827.85
2017,12,12,13,45,954.0,75.0,4.5,15.5,600.5,1036.56,809.7
2017,12,12,14,0,949.0,73.0,4.4,16.0,579.0,1009.71,789.6
2017,12,12,14,15,937.5,71.5,4.25,15.5,550.0,974.49,766.44
2017,12,12,14,30,926.0,70.0,4.1,15.0,521.0,936.81,741.72
2017,12,12,14,45,893.0,72.5,4.0,15.0,482.0,883.29,704.24
2017,12,12,15,0,860.0,75.0,3.9,15.0,443.0,837.72,672.26
2017,12,12,15,15,834.5,72.0,3.6,14.5,400.5,781.6,632.16
2017,12,12,15,30,809.0,69.0,3.3,14.0,358.0,725.0,590.99
2017,12,12,15,45,772.5,64.5,3.0,14.0,311.5,658.61,540.29
2017,12,12,16,0,736.0,60.0,2.7,14.0,265.0,593.33,488.61
2017,12,12,16,15,678.0,54.0,2.35,12.5,216.0,514.39,425.44
2017,12,12,16,30,620.0,48.0,2.0,11.0,167.0,444.95,366.83
2017,12,12,16,45,522.0,39.5,1.7,10.0,119.5,351.2,285.55
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,267.03,205.24
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,124.82,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,3.93,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,16.16,4.96
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,30.54,20.36
2017,12,13,8,15,1.0,55.0,1.75,5.5,55.0,48.77,36.87
2017,12,13,8,30,2.0,74.0,2.0,6.0,74.0,66.56,52.81
2017,12,13,8,45,8.0,91.5,2.3,6.5,93.5,85.76,69.87
2017,12,13,9,0,14.0,109.0,2.6,7.0,113.0,105.56,87.19
2017,12,13,9,15,61.0,133.5,2.7,7.5,156.0,177.71,150.37
2017,12,13,9,30,108.0,158.0,2.8,8.0,199.0,258.96,219.65
2017,12,13,9,45,115.0,176.0,2.9,8.5,223.5,287.89,242.95
2017,12,13,10,0,122.0,194.0,3.0,9.0,248.0,317.29,266.42
2017,12,13,10,15,251.5,195.5,3.15,9.5,317.0,455.39,381.08
2017,12,13,10,30,381.0,197.0,3.3,10.0,386.0,582.07,482.59
2017,12,13,10,45,293.0,223.0,3.45,10.5,373.5,539.87,445.11
2017,12,13,11,0,205.0,249.0,3.6,11.0,361.0,469.95,386.81
2017,12,13,11,15,338.0,232.5,3.65,11.0,423.5,606.88,497.39
2017,12,13,11,30,471.0,216.0,3.7,11.0,486.0,749.29,607.46
2017,12,13,11,45,453.5,225.5,3.8,11.5,490.0,748.36,604.04
2017,12,13,12,0,436.0,235.0,3.9,12.0,494.0,745.15,600.03
2017,12,13,12,15,393.5,247.0,3.9,12.0,482.0,694.43,561.12
2017,12,13,12,30,351.0,259.0,3.9,12.0,470.0,665.63,538.27
2017,12,13,12,45,378.0,250.5,3.9,12.0,475.5,682.21,551.97
2017,12,13,13,0,405.0,242.0,3.9,12.0,481.0,697.21,564.24
2017,12,13,13,15,443.0,226.5,3.85,12.0,482.5,736.7,594.66
2017,12,13,13,30,481.0,211.0,3.8,12.0,484.0,750.81,606.41
2017,12,13,13,45,471.0,204.5,3.75,12.0,464.0,724.82,587.17
2017,12,13,14,0,461.0,198.0,3.7,12.0,444.0,697.42,567.09
2017,12,13,14,15,455.5,189.0,3.65,12.0,421.5,670.25,547.27
2017,12,13,14,30,450.0,180.0,3.6,12.0,399.0,641.79,526.33
2017,12,13,14,45,474.5,159.5,3.55,12.0,375.5,625.61,515.59
2017,12,13,15,0,499.0,139.0,3.5,12.0,352.0,606.11,502.02
2017,12,13,15,15,482.5,128.5,3.25,11.5,318.5,561.93,468.19
2017,12,13,15,30,466.0,118.0,3.0,11.0,285.0,517.77,433.81
2017,12,13,15,45,449.5,104.0,2.75,11.0,248.0,469.77,394.86
2017,12,13,16,0,433.0,90.0,2.5,11.0,211.0,422.22,355.28
2017,12,13,16,15,396.5,77.0,2.4,10.0,172.0,363.96,306.9
2017,12,13,16,30,360.0,64.0,2.3,9.0,133.0,308.68,259.08
2017,12,13,16,45,302.0,49.0,2.2,8.5,95.5,242.78,200.08
2017,12,13,17,0,244.0,34.0,2.1,8.0,58.0,182.98,141.93
2017,12,13,17,15,122.0,17.0,2.15,7.5,29.0,85.87,2.67
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,89.5,21.0,2.15,6.0,31.5,73.04,39.61
2017,12,14,8,0,179.0,42.0,2.4,7.0,63.0,164.5,132.26
2017,12,14,8,15,226.5,60.0,2.45,7.5,99.0,219.84,183.6
2017,12,14,8,30,274.0,78.0,2.5,8.0,135.0,279.88,237.15
2017,12,14,8,45,324.5,88.5,2.6,8.5,172.0,337.54,287.5
2017,12,14,9,0,375.0,99.0,2.7,9.0,209.0,399.55,339.97
2017,12,14,9,15,462.5,101.5,2.6,10.0,258.5,483.22,407.92
2017,12,14,9,30,550.0,104.0,2.5,11.0,308.0,581.39,484.24
2017,12,14,9,45,614.0,101.5,2.45,12.0,352.0,653.98,537.08
2017,12,14,10,0,678.0,99.0,2.4,13.0,396.0,728.6,589.21
2017,12,14,10,15,615.5,127.0,2.4,13.5,412.0,728.24,585.93
2017,12,14,10,30,553.0,155.0,2.4,14.0,428.0,712.56,572.07
2017,12,14,10,45,486.5,183.0,2.4,14.5,433.0,697.23,557.29
2017,12,14,11,0,420.0,211.0,2.4,15.0,438.0,676.06,538.09
2017,12,14,11,15,230.0,225.0,2.45,15.0,350.0,491.82,395.22
2017,12,14,11,30,40.0,239.0,2.5,15.0,262.0,274.96,220.44
2017,12,14,11,45,120.0,259.5,2.55,15.5,330.5,403.63,324.6
2017,12,14,12,0,200.0,280.0,2.6,16.0,399.0,510.66,407.68
2017,12,14,12,15,204.0,281.5,2.65,16.0,403.5,517.26,412.18
2017,12,14,12,30,208.0,283.0,2.7,16.0,408.0,523.38,416.97
2017,12,14,12,45,218.5,279.5,2.8,16.0,409.5,529.48,422.28
2017,12,14,13,0,229.0,276.0,2.9,16.0,411.0,534.92,427.16
2017,12,14,13,15,217.5,270.5,2.95,16.0,397.0,515.0,412.12
2017,12,14,13,30,206.0,265.0,3.0,16.0,383.0,494.82,396.98
2017,12,14,13,45,183.0,256.0,3.15,16.0,358.0,459.01,369.64
2017,12,14,14,0,160.0,247.0,3.3,16.0,333.0,423.7,342.43
2017,12,14,14,15,156.0,235.5,3.25,16.0,315.5,403.79,327.4
2017,12,14,14,30,152.0,224.0,3.2,16.0,298.0,383.9,312.23
2017,12,14,14,45,188.5,204.0,3.15,16.0,289.0,388.84,318.0
2017,12,14,15,0,225.0,184.0,3.1,16.0,280.0,391.15,321.46
2017,12,14,15,15,214.5,168.5,2.8,15.5,253.0,358.38,295.8
2017,12,14,15,30,204.0,153.0,2.5,15.0,226.0,326.17,270.3
2017,12,14,15,45,194.0,133.5,2.25,14.5,196.0,289.79,241.03
2017,12,14,16,0,184.0,114.0,2.0,14.0,166.0,268.07,222.93
2017,12,14,16,15,166.0,94.5,1.95,13.0,134.5,226.67,188.46
2017,12,14,16,30,148.0,75.0,1.9,12.0,103.0,186.73,154.14
2017,12,14,16,45,116.5,55.0,1.9,11.5,73.5,140.28,113.01
2017,12,14,17,0,85.0,35.0,1.9,11.0,44.0,96.19,72.04
2017,12,14,17,15,42.5,17.5,2.05,10.5,22.0,44.96,0.96
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,8.5,3.45,5.5,8.5,6.44,0.0
2017,12,15,8,0,0.0,17.0,3.6,6.0,17.0,12.93,5.26
2017,12,15,8,15,0.0,27.0,3.7,6.5,27.0,20.58,12.22
2017,12,15,8,30,0.0,37.0,3.8,7.0,37.0,28.25,19.12
2017,12,15,8,45,0.0,47.5,3.95,7.5,47.5,36.33,26.3
2017,12,15,9,0,0.0,58.0,4.1,8.0,58.0,44.43,33.37
2017,12,15,9,15,73.5,107.5,4.25,8.5,134.5,169.59,143.77
2017,12,15,9,30,147.0,157.0,4.4,9.0,211.0,288.29,245.48
2017,12,15,9,45,292.0,156.0,4.6,9.5,278.5,425.61,362.06
2017,12,15,10,0,437.0,155.0,4.8,10.0,346.0,577.52,486.43
2017,12,15,10,15,285.0,189.5,4.7,10.0,318.0,477.55,401.05
2017,12,15,10,30,133.0,224.0,4.6,10.0,290.0,367.23,306.48
2017,12,15,10,45,155.0,236.5,4.55,10.5,317.5,404.77,336.77
2017,12,15,11,0,177.0,249.0,4.5,11.0,345.0,443.18,366.91
2017,12,15,11,15,136.0,256.0,4.35,11.0,331.5,413.6,340.98
2017,12,15,11,30,95.0,263.0,4.2,11.0,318.0,359.06,295.42
2017,12,15,11,45,137.0,271.5,4.1,11.5,352.0,435.56,356.96
2017,12,15,12,0,179.0,280.0,4.0,12.0,386.0,489.4,399.3
2017,12,15,12,15,241.0,274.0,3.85,12.0,417.5,546.1,444.91
2017,12,15,12,30,303.0,268.0,3.7,12.0,449.0,627.47,508.14
2017,12,15,12,45,334.5,259.0,3.6,12.5,457.5,648.25,523.3
2017,12,15,13,0,366.0,250.0,3.5,13.0,466.0,667.57,537.63
2017,12,15,13,15,625.5,171.0,3.35,13.0,530.5,868.21,690.62
2017,12,15,13,30,885.0,92.0,3.2,13.0,595.0,1019.48,795.94
2017,12,15,13,45,877.0,90.5,3.05,13.5,574.0,994.62,775.3
2017,12,15,14,0,869.0,89.0,2.9,14.0,553.0,966.95,754.56
2017,12,15,14,15,856.0,87.0,2.7,13.5,524.5,931.34,730.67
2017,12,15,14,30,843.0,85.0,2.5,13.0,496.0,893.5,705.12
2017,12,15,14,45,825.5,82.5,2.4,13.0,461.0,849.1,674.28
2017,12,15,15,0,808.0,80.0,2.3,13.0,426.0,803.2,642.1
2017,12,15,15,15,782.0,76.5,2.05,12.5,385.0,748.04,602.64
2017,12,15,15,30,756.0,73.0,1.8,12.0,344.0,692.55,562.23
2017,12,15,15,45,720.0,68.0,1.55,12.0,299.5,628.12,513.12
2017,12,15,16,0,684.0,63.0,1.3,12.0,255.0,569.95,466.79
2017,12,15,16,15,626.5,56.5,1.1,11.5,207.5,493.32,404.83
2017,12,15,16,30,569.0,50.0,0.9,11.0,160.0,420.89,343.91
2017,12,15,16,45,477.5,40.5,0.75,10.5,115.0,331.58,267.45
2017,12,15,17,0,386.0,31.0,0.6,10.0,70.0,251.36,192.78
2017,12,15,17,15,193.0,15.5,0.55,10.0,35.0,118.78,17.79
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,11.5,0.95,6.5,11.5,8.74,0.0
2017,12,16,8,0,0.0,23.0,1.0,7.0,23.0,17.54,9.1
2017,12,16,8,15,0.0,37.0,1.05,7.0,37.0,28.34,18.95
2017,12,16,8,30,0.0,51.0,1.1,7.0,51.0,40.35,29.74
2017,12,16,8,45,0.0,64.5,1.2,7.5,64.5,51.79,39.86
2017,12,16,9,0,0.0,78.0,1.3,8.0,78.0,63.23,49.81
2017,12,16,9,15,0.0,81.5,1.5,8.0,81.5,64.99,51.28
2017,12,16,9,30,0.0,85.0,1.7,8.0,85.0,67.14,53.06
2017,12,16,9,45,0.0,111.5,1.9,8.5,111.5,91.13,73.49
2017,12,16,10,0,0.0,138.0,2.1,9.0,138.0,115.77,94.16
2017,12,16,10,15,0.5,148.5,2.15,9.0,149.0,125.14,101.86
2017,12,16,10,30,1.0,159.0,2.2,9.0,160.0,134.7,109.71
2017,12,16,10,45,0.5,124.0,2.3,9.0,124.5,100.01,80.19
2017,12,16,11,0,0.0,89.0,2.4,9.0,89.0,68.53,53.3
2017,12,16,11,15,0.0,56.5,2.45,8.5,56.5,43.35,31.78
2017,12,16,11,30,0.0,24.0,2.5,8.0,24.0,18.36,10.26
2017,12,16,11,45,0.0,24.0,2.55,8.0,24.0,18.37,10.26
2017,12,16,12,0,0.0,24.0,2.6,8.0,24.0,18.37,10.25
2017,12,16,12,15,0.0,40.0,2.5,8.0,40.0,30.67,20.86
2017,12,16,12,30,0.0,56.0,2.4,8.0,56.0,43.0,31.46
2017,12,16,12,45,0.0,95.5,2.3,8.0,95.5,73.82,57.83
2017,12,16,13,0,0.0,135.0,2.2,8.0,135.0,108.26,87.06
2017,12,16,13,15,0.0,101.5,2.05,8.0,101.5,78.96,62.2
2017,12,16,13,30,0.0,68.0,1.9,8.0,68.0,52.25,39.46
2017,12,16,13,45,0.0,82.5,1.8,8.0,82.5,63.46,49.16
2017,12,16,14,0,0.0,97.0,1.7,8.0,97.0,75.37,59.42
2017,12,16,14,15,30.0,153.0,1.65,8.0,167.5,169.18,140.35
2017,12,16,14,30,60.0,209.0,1.6,8.0,238.0,262.11,218.31
2017,12,16,14,45,30.0,140.5,1.55,8.0,155.0,156.32,129.45
2017,12,16,15,0,0.0,72.0,1.5,8.0,72.0,55.26,42.45
2017,12,16,15,15,0.0,65.0,1.35,7.5,65.0,49.83,38.04
2017,12,16,15,30,0.0,58.0,1.2,7.0,58.0,44.42,33.47
2017,12,16,15,45,0.0,50.0,1.05,7.0,50.0,38.24,28.12
2017,12,16,16,0,0.0,42.0,0.9,7.0,42.0,32.08,22.72
2017,12,16,16,15,0.0,34.0,0.8,6.5,34.0,25.93,17.3
2017,12,16,16,30,0.0,26.0,0.7,6.0,26.0,19.8,11.81
2017,12,16,16,45,0.0,18.5,0.65,6.0,18.5,14.06,6.58
2017,12,16,17,0,0.0,11.0,0.6,6.0,11.0,8.34,1.29
2017,12,16,17,15,0.0,5.5,0.65,6.0,5.5,4.16,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,175.5,19.5,0.8,4.0,38.5,120.47,54.91
2017,12,17,8,0,351.0,39.0,0.8,4.0,77.0,244.9,197.12
2017,12,17,8,15,445.0,49.5,0.75,4.0,122.5,327.75,273.28
2017,12,17,8,30,539.0,60.0,0.7,4.0,168.0,419.25,352.42
2017,12,17,8,45,269.5,74.5,0.7,4.5,128.5,284.12,241.82
2017,12,17,9,0,0.0,89.0,0.7,5.0,89.0,74.66,59.89
2017,12,17,9,15,46.0,121.5,0.75,5.5,138.5,152.33,128.79
2017,12,17,9,30,92.0,154.0,0.8,6.0,188.0,226.0,191.61
2017,12,17,9,45,91.5,173.5,0.85,6.5,210.0,248.96,209.61
2017,12,17,10,0,91.0,193.0,0.9,7.0,232.0,271.94,227.59
2017,12,17,10,15,46.0,175.5,0.9,7.5,195.0,210.28,174.58
2017,12,17,10,30,1.0,158.0,0.9,8.0,158.0,133.78,108.76
2017,12,17,10,45,2.5,166.5,0.9,9.0,167.5,142.46,115.72
2017,12,17,11,0,4.0,175.0,0.9,10.0,177.0,151.37,122.51
2017,12,17,11,15,5.0,180.5,0.9,10.5,183.5,157.03,126.78
2017,12,17,11,30,6.0,186.0,0.9,11.0,190.0,162.86,131.21
2017,12,17,11,45,145.5,226.5,0.95,12.0,313.0,390.03,316.69
2017,12,17,12,0,285.0,267.0,1.0,13.0,436.0,606.15,478.68
2017,12,17,12,15,308.5,264.5,1.05,13.5,448.0,628.64,492.71
2017,12,17,12,30,332.0,262.0,1.1,14.0,460.0,650.22,508.15
2017,12,17,12,45,393.5,245.0,1.2,14.5,478.0,692.13,539.85
2017,12,17,13,0,455.0,228.0,1.3,15.0,496.0,756.33,586.12
2017,12,17,13,15,449.0,226.0,1.35,15.0,486.0,743.25,576.96
2017,12,17,13,30,443.0,224.0,1.4,15.0,476.0,728.45,567.49
2017,12,17,13,45,290.5,235.5,1.45,15.5,398.5,563.05,444.61
2017,12,17,14,0,138.0,247.0,1.5,16.0,321.0,403.2,321.32
2017,12,17,14,15,146.5,234.0,1.5,15.5,309.0,393.63,316.44
2017,12,17,14,30,155.0,221.0,1.5,15.0,297.0,383.45,310.08
2017,12,17,14,45,195.5,202.0,1.55,15.0,291.0,393.18,319.79
2017,12,17,15,0,236.0,183.0,1.6,15.0,285.0,418.92,341.45
2017,12,17,15,15,225.5,168.0,1.45,14.5,258.0,385.22,315.43
2017,12,17,15,30,215.0,153.0,1.3,14.0,231.0,351.96,289.67
2017,12,17,15,45,205.5,134.5,1.2,13.5,201.0,315.56,261.05
2017,12,17,16,0,196.0,116.0,1.1,13.0,171.0,279.7,232.09
2017,12,17,16,15,178.0,96.5,1.05,12.0,139.5,237.7,197.53
2017,12,17,16,30,160.0,77.0,1.0,11.0,108.0,197.14,162.97
2017,12,17,16,45,131.0,57.0,0.95,10.5,78.0,151.35,122.57
2017,12,17,17,0,102.0,37.0,0.9,10.0,48.0,107.74,82.13
2017,12,17,17,15,51.0,18.5,0.9,9.5,24.0,50.72,9.83
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.55,6.5,7.5,5.68,0.0
2017,12,18,8,0,0.0,15.0,1.7,7.0,15.0,11.4,3.87
2017,12,18,8,15,0.0,25.0,1.7,7.0,25.0,19.04,10.85
2017,12,18,8,30,0.0,35.0,1.7,7.0,35.0,26.71,17.79
2017,12,18,8,45,0.0,45.0,1.75,7.5,45.0,34.4,24.63
2017,12,18,9,0,0.0,55.0,1.8,8.0,55.0,42.11,31.38
2017,12,18,9,15,0.0,64.5,1.75,8.0,64.5,49.45,37.78
2017,12,18,9,30,0.0,74.0,1.7,8.0,74.0,57.2,44.45
2017,12,18,9,45,0.0,83.0,1.7,8.5,83.0,64.64,50.69
2017,12,18,10,0,0.0,92.0,1.7,9.0,92.0,72.14,56.91
2017,12,18,10,15,0.0,92.0,1.65,9.5,92.0,71.7,56.28
2017,12,18,10,30,0.0,92.0,1.6,10.0,92.0,71.41,55.79
2017,12,18,10,45,0.0,128.0,1.55,10.5,128.0,103.28,82.52
2017,12,18,11,0,0.0,164.0,1.5,11.0,164.0,136.78,110.12
2017,12,18,11,15,0.5,166.5,1.45,11.0,166.5,138.99,111.72
2017,12,18,11,30,1.0,169.0,1.4,11.0,169.0,141.37,113.56
2017,12,18,11,45,0.5,162.0,1.4,11.5,162.0,133.84,107.0
2017,12,18,12,0,0.0,155.0,1.4,12.0,155.0,126.57,100.72
2017,12,18,12,15,0.0,134.0,1.4,12.0,134.0,107.3,84.74
2017,12,18,12,30,0.0,113.0,1.4,12.0,113.0,88.76,69.34
2017,12,18,12,45,0.0,107.0,1.45,12.5,107.0,83.6,64.94
2017,12,18,13,0,0.0,101.0,1.5,13.0,101.0,78.5,60.59
2017,12,18,13,15,31.0,176.0,1.5,13.0,194.0,194.58,157.79
2017,12,18,13,30,62.0,251.0,1.5,13.0,287.0,311.85,252.38
2017,12,18,13,45,31.0,169.5,1.55,13.0,187.5,187.71,151.74
2017,12,18,14,0,0.0,88.0,1.6,13.0,88.0,67.72,51.68
2017,12,18,14,15,0.0,116.5,1.55,13.0,116.5,92.8,72.99
2017,12,18,14,30,0.0,145.0,1.5,13.0,145.0,120.2,95.97
2017,12,18,14,45,0.0,77.5,1.5,13.0,77.5,59.53,45.15
2017,12,18,15,0,0.0,10.0,1.5,13.0,10.0,7.61,0.9
2017,12,18,15,15,0.0,9.0,1.4,13.0,9.0,6.85,0.26
2017,12,18,15,30,0.0,8.0,1.3,13.0,8.0,6.08,0.0
2017,12,18,15,45,0.0,6.5,1.25,13.0,6.5,4.93,0.0
2017,12,18,16,0,0.0,5.0,1.2,13.0,5.0,3.79,0.0
2017,12,18,16,15,0.0,4.0,1.1,12.5,4.0,3.03,0.0
2017,12,18,16,30,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2017,12,18,16,45,0.0,2.0,0.9,11.5,2.0,1.51,0.0
2017,12,18,17,0,0.0,1.0,0.8,11.0,1.0,0.75,0.0
2017,12,18,17,15,0.0,0.5,0.8,10.5,0.5,0.38,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,11.5,3.05,13.5,11.5,8.74,0.0
2017,12,19,8,0,0.0,23.0,3.2,14.0,23.0,17.54,8.58
2017,12,19,8,15,0.0,37.5,3.3,14.0,37.5,29.17,18.93
2017,12,19,8,30,0.0,52.0,3.4,14.0,52.0,41.7,29.92
2017,12,19,8,45,0.0,66.0,3.5,14.5,66.0,53.61,40.23
2017,12,19,9,0,0.0,80.0,3.6,15.0,80.0,65.53,50.36
2017,12,19,9,15,0.0,94.5,3.5,15.0,94.5,78.01,60.92
2017,12,19,9,30,0.0,109.0,3.4,15.0,109.0,90.57,71.4
2017,12,19,9,45,0.0,103.5,3.35,15.5,103.5,83.61,65.25
2017,12,19,10,0,0.0,98.0,3.3,16.0,98.0,77.59,59.92
2017,12,19,10,15,0.0,111.0,3.35,16.5,111.0,88.84,69.04
2017,12,19,10,30,0.0,124.0,3.4,17.0,124.0,100.2,78.16
2017,12,19,10,45,0.0,88.0,3.45,17.5,88.0,67.8,51.03
2017,12,19,11,0,0.0,52.0,3.5,18.0,52.0,39.87,27.67
2017,12,19,11,15,0.0,106.5,3.7,18.0,106.5,83.45,63.72
2017,12,19,11,30,0.0,161.0,3.9,18.0,161.0,132.76,103.98
2017,12,19,11,45,0.0,162.5,4.1,18.5,162.5,133.83,104.51
2017,12,19,12,0,0.0,164.0,4.3,19.0,164.0,135.01,105.21
2017,12,19,12,15,0.0,162.5,4.45,19.0,162.5,133.46,103.93
2017,12,19,12,30,0.0,161.0,4.6,19.0,161.0,132.01,102.76
2017,12,19,12,45,0.0,159.5,4.8,19.5,159.5,130.65,101.49
2017,12,19,13,0,0.0,158.0,5.0,20.0,158.0,129.38,100.32
2017,12,19,13,15,0.0,119.0,4.95,20.0,119.0,94.13,71.75
2017,12,19,13,30,0.0,80.0,4.9,20.0,80.0,61.54,45.16
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,78.26,58.95
2017,12,19,14,0,0.0,121.0,4.8,20.0,121.0,96.5,73.97
2017,12,19,14,15,0.0,119.0,4.65,19.5,119.0,95.06,73.06
2017,12,19,14,30,0.0,117.0,4.5,19.0,117.0,93.73,72.25
2017,12,19,14,45,0.0,66.0,4.35,19.0,66.0,50.63,36.68
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,11.43,3.96
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,10.28,3.03
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,9.12,2.08
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,7.98,1.12
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,6.83,0.15
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,5.31,0.0
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,3.78,0.0
2017,12,19,16,45,0.0,3.5,3.55,16.5,3.5,2.65,0.0
2017,12,19,17,0,0.0,2.0,3.5,16.0,2.0,1.51,0.0
2017,12,19,17,15,0.0,1.0,3.45,15.5,1.0,0.75,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
