Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,247.0,14.5,3.7,7.5,40.0,140.63,41.39
2017,12,20,8,0,494.0,29.0,3.9,8.0,80.0,298.2,236.72
2017,12,20,8,15,584.0,35.5,3.8,8.5,127.5,381.3,316.73
2017,12,20,8,30,674.0,42.0,3.7,9.0,175.0,472.18,397.29
2017,12,20,8,45,726.0,47.0,3.6,9.5,223.5,544.54,459.53
2017,12,20,9,0,778.0,52.0,3.5,10.0,272.0,620.21,521.23
2017,12,20,9,15,812.0,55.0,3.4,10.5,318.0,683.17,568.67
2017,12,20,9,30,846.0,58.0,3.3,11.0,364.0,739.46,609.23
2017,12,20,9,45,869.5,60.5,3.25,12.0,405.0,793.9,646.13
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,847.76,681.4
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,892.8,709.27
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,936.11,735.27
2017,12,20,10,45,937.0,67.0,3.1,16.0,546.0,973.04,756.64
2017,12,20,11,0,949.0,68.0,3.1,17.0,575.0,1007.51,776.04
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.5,1034.42,790.64
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,1058.29,803.12
2017,12,20,11,45,966.0,71.0,2.8,18.5,629.0,1074.94,810.73
2017,12,20,12,0,969.0,72.0,2.7,19.0,642.0,1088.19,816.18
2017,12,20,12,15,970.0,72.0,2.55,19.5,646.0,1094.64,816.67
2017,12,20,12,30,971.0,72.0,2.4,20.0,650.0,1097.57,815.0
2017,12,20,12,45,968.0,72.5,2.3,20.5,645.5,1093.5,809.58
2017,12,20,13,0,965.0,73.0,2.2,21.0,641.0,1085.93,802.16
2017,12,20,13,15,960.5,72.5,2.1,21.0,628.5,1072.1,792.45
2017,12,20,13,30,956.0,72.0,2.0,21.0,616.0,1054.93,780.8
2017,12,20,13,45,948.5,71.0,1.9,21.0,595.0,1030.93,764.89
2017,12,20,14,0,941.0,70.0,1.8,21.0,574.0,1003.93,747.18
2017,12,20,14,15,929.5,69.0,1.7,21.0,545.5,970.32,725.21
2017,12,20,14,30,918.0,68.0,1.6,21.0,517.0,934.25,701.64
2017,12,20,14,45,900.5,66.5,1.5,21.0,481.5,890.0,672.51
2017,12,20,15,0,883.0,65.0,1.4,21.0,446.0,844.14,642.09
2017,12,20,15,15,860.0,62.5,1.3,20.5,405.0,791.17,607.54
2017,12,20,15,30,837.0,60.0,1.2,20.0,364.0,745.1,577.14
2017,12,20,15,45,800.5,56.5,1.1,19.5,318.0,679.2,531.65
2017,12,20,16,0,764.0,53.0,1.0,19.0,272.0,614.39,485.58
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.5,539.21,430.26
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,467.33,373.86
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,376.09,299.18
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,292.7,224.81
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,141.73,55.36
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.5,132.32,29.43
2017,12,21,8,0,449.0,29.0,2.6,12.0,75.0,275.17,213.89
2017,12,21,8,15,540.0,36.5,2.75,12.5,121.0,357.42,291.62
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,447.78,370.43
2017,12,21,8,45,680.5,49.5,3.1,14.0,214.0,517.22,429.02
2017,12,21,9,0,730.0,55.0,3.3,15.0,261.0,589.78,487.48
2017,12,21,9,15,763.5,59.0,3.3,15.5,305.5,651.67,534.03
2017,12,21,9,30,797.0,63.0,3.3,16.0,350.0,714.49,579.57
2017,12,21,9,45,560.0,117.5,3.35,16.5,330.0,621.69,506.43
2017,12,21,10,0,323.0,172.0,3.4,17.0,310.0,478.95,390.86
2017,12,21,10,15,319.0,189.0,3.55,17.5,334.5,505.6,410.84
2017,12,21,10,30,315.0,206.0,3.7,18.0,359.0,531.17,428.9
2017,12,21,10,45,596.0,143.5,3.9,18.5,453.5,761.49,606.16
2017,12,21,11,0,877.0,81.0,4.1,19.0,548.0,954.54,742.21
2017,12,21,11,15,883.5,82.0,4.25,19.5,568.0,979.59,756.67
2017,12,21,11,30,890.0,83.0,4.4,20.0,588.0,1001.83,770.43
2017,12,21,11,45,865.5,95.0,4.55,20.5,594.5,1016.25,779.43
2017,12,21,12,0,841.0,107.0,4.7,21.0,601.0,1014.12,777.18
2017,12,21,12,15,841.0,107.5,4.75,21.0,604.5,1019.73,781.22
2017,12,21,12,30,841.0,108.0,4.8,21.0,608.0,1022.14,783.18
2017,12,21,12,45,743.5,136.5,4.85,21.0,576.5,962.68,742.25
2017,12,21,13,0,646.0,165.0,4.9,21.0,545.0,890.91,692.48
2017,12,21,13,15,719.0,141.0,4.8,21.0,556.0,931.96,721.82
2017,12,21,13,30,792.0,117.0,4.7,21.0,567.0,966.55,745.74
2017,12,21,13,45,762.5,122.0,4.65,21.5,543.5,930.46,719.12
2017,12,21,14,0,733.0,127.0,4.6,22.0,520.0,892.29,691.57
2017,12,21,14,15,717.0,124.0,4.35,21.5,492.5,855.92,666.74
2017,12,21,14,30,701.0,121.0,4.1,21.0,465.0,817.82,640.97
2017,12,21,14,45,678.0,112.0,3.9,21.0,426.0,765.28,603.48
2017,12,21,15,0,655.0,103.0,3.7,21.0,387.0,711.99,565.14
2017,12,21,15,15,598.5,108.5,3.3,20.5,349.5,647.15,517.95
2017,12,21,15,30,542.0,114.0,2.9,20.0,312.0,577.51,465.5
2017,12,21,15,45,485.0,108.0,2.5,20.0,268.5,506.17,409.43
2017,12,21,16,0,428.0,102.0,2.1,20.0,225.0,438.58,355.14
2017,12,21,16,15,373.5,89.5,1.95,19.5,183.0,369.42,299.72
2017,12,21,16,30,319.0,77.0,1.8,19.0,141.0,304.9,246.26
2017,12,21,16,45,232.0,60.5,1.65,18.5,100.5,223.13,177.39
2017,12,21,17,0,145.0,44.0,1.5,18.0,60.0,140.42,106.25
2017,12,21,17,15,72.5,22.0,1.5,17.5,30.0,66.76,25.74
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,4.5,1.45,17.5,4.5,3.4,0.0
2017,12,22,8,0,0.0,9.0,1.6,18.0,9.0,6.82,0.0
2017,12,22,8,15,0.0,16.5,1.8,18.0,16.5,12.53,4.76
2017,12,22,8,30,0.0,24.0,2.0,18.0,24.0,18.26,9.74
2017,12,22,8,45,0.0,32.0,2.25,18.5,32.0,24.39,14.99
2017,12,22,9,0,0.0,40.0,2.5,19.0,40.0,30.54,20.18
2017,12,22,9,15,0.0,47.5,2.65,19.0,47.5,36.31,25.03
2017,12,22,9,30,0.0,55.0,2.8,19.0,55.0,42.1,29.85
2017,12,22,9,45,0.0,45.0,2.95,19.5,45.0,34.4,23.26
2017,12,22,10,0,0.0,35.0,3.1,20.0,35.0,26.73,16.74
2017,12,22,10,15,0.0,26.5,3.15,20.0,26.5,20.23,11.27
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,13.73,5.82
2017,12,22,10,45,0.0,38.0,3.25,20.5,38.0,29.08,18.51
2017,12,22,11,0,0.0,58.0,3.3,21.0,58.0,44.49,31.13
2017,12,22,11,15,0.0,43.5,3.15,21.0,43.5,33.33,21.89
2017,12,22,11,30,0.0,29.0,3.0,21.0,29.0,22.19,12.69
2017,12,22,11,45,0.0,42.5,2.85,21.5,42.5,32.58,21.18
2017,12,22,12,0,0.0,56.0,2.7,22.0,56.0,42.99,29.62
2017,12,22,12,15,0.0,71.5,2.5,22.0,71.5,54.98,39.38
2017,12,22,12,30,0.0,87.0,2.3,22.0,87.0,67.0,49.12
2017,12,22,12,45,0.0,99.0,2.15,22.5,99.0,76.78,56.92
2017,12,22,13,0,0.0,111.0,2.0,23.0,111.0,87.08,65.1
2017,12,22,13,15,0.0,138.0,1.85,22.5,138.0,111.11,84.55
2017,12,22,13,30,0.0,165.0,1.7,22.0,165.0,136.53,105.06
2017,12,22,13,45,38.0,202.5,1.6,22.0,223.0,231.33,181.56
2017,12,22,14,0,76.0,240.0,1.5,22.0,281.0,313.29,245.94
2017,12,22,14,15,114.5,232.0,2.05,21.0,290.0,361.56,286.13
2017,12,22,14,30,153.0,224.0,2.6,20.0,299.0,385.86,308.4
2017,12,22,14,45,162.5,207.5,3.15,19.5,282.5,371.66,299.53
2017,12,22,15,0,172.0,191.0,3.7,19.0,266.0,356.67,289.83
2017,12,22,15,15,159.0,176.0,4.3,18.0,240.5,324.42,265.89
2017,12,22,15,30,146.0,161.0,4.9,17.0,215.0,293.08,242.08
2017,12,22,15,45,129.5,142.5,5.5,16.0,186.0,255.64,212.35
2017,12,22,16,0,113.0,124.0,6.1,15.0,157.0,219.6,182.85
2017,12,22,16,15,95.0,103.5,6.35,13.5,127.5,181.32,150.81
2017,12,22,16,30,77.0,83.0,6.6,12.0,98.0,144.61,119.18
2017,12,22,16,45,54.0,61.5,6.85,11.0,70.5,95.19,75.87
2017,12,22,17,0,31.0,40.0,7.1,10.0,43.0,58.05,42.54
2017,12,22,17,15,15.5,20.0,7.2,9.0,21.5,25.46,7.79
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,136.5,16.5,2.8,1.5,30.0,92.08,6.79
2017,12,23,8,0,273.0,33.0,2.9,2.0,60.0,198.33,158.43
2017,12,23,8,15,336.0,47.0,2.95,2.5,98.5,259.7,219.88
2017,12,23,8,30,399.0,61.0,3.0,3.0,137.0,329.28,283.75
2017,12,23,8,45,437.5,72.5,3.1,4.0,177.0,386.02,334.17
2017,12,23,9,0,476.0,84.0,3.2,5.0,217.0,445.86,385.16
2017,12,23,9,15,503.0,93.5,3.1,5.5,254.5,497.58,427.83
2017,12,23,9,30,530.0,103.0,3.0,6.0,292.0,558.07,475.85
2017,12,23,9,45,593.5,101.5,2.95,6.5,336.5,630.56,532.28
2017,12,23,10,0,657.0,100.0,2.9,7.0,381.0,705.25,587.74
2017,12,23,10,15,564.5,135.5,2.7,7.5,390.5,678.0,562.8
2017,12,23,10,30,472.0,171.0,2.5,8.0,400.0,652.95,538.92
2017,12,23,10,45,704.0,123.5,2.35,8.5,487.0,839.26,677.67
2017,12,23,11,0,936.0,76.0,2.2,9.0,574.0,1003.35,788.76
2017,12,23,11,15,943.5,77.0,2.0,9.0,595.5,1030.77,801.98
2017,12,23,11,30,951.0,78.0,1.8,9.0,617.0,1055.23,814.34
2017,12,23,11,45,948.5,81.5,1.65,9.5,629.0,1069.65,819.0
2017,12,23,12,0,946.0,85.0,1.5,10.0,641.0,1080.59,821.34
2017,12,23,12,15,947.5,85.5,1.4,10.0,645.5,1088.4,824.06
2017,12,23,12,30,949.0,86.0,1.3,10.0,650.0,1092.76,824.64
2017,12,23,12,45,949.0,85.0,1.25,10.5,646.5,1090.25,820.47
2017,12,23,13,0,949.0,84.0,1.2,11.0,643.0,1084.28,814.35
2017,12,23,13,15,944.5,83.5,1.15,11.0,631.0,1070.95,805.19
2017,12,23,13,30,940.0,83.0,1.1,11.0,619.0,1054.31,794.16
2017,12,23,13,45,933.5,81.5,1.1,11.5,598.5,1031.27,778.76
2017,12,23,14,0,927.0,80.0,1.1,12.0,578.0,1005.21,761.58
2017,12,23,14,15,816.5,94.5,1.1,12.0,517.5,909.16,698.71
2017,12,23,14,30,706.0,109.0,1.1,12.0,457.0,809.74,632.53
2017,12,23,14,45,680.0,106.5,1.1,12.0,423.0,762.1,601.34
2017,12,23,15,0,654.0,104.0,1.1,12.0,389.0,713.82,568.44
2017,12,23,15,15,619.0,103.5,0.95,12.0,353.5,660.05,529.22
2017,12,23,15,30,584.0,103.0,0.8,12.0,318.0,606.54,489.46
2017,12,23,15,45,561.0,92.5,0.7,12.0,278.5,552.42,448.39
2017,12,23,16,0,538.0,82.0,0.6,12.0,239.0,498.83,406.51
2017,12,23,16,15,494.5,72.5,0.6,11.5,197.0,433.74,355.51
2017,12,23,16,30,451.0,63.0,0.6,11.0,155.0,371.55,304.55
2017,12,23,16,45,386.0,50.0,0.65,10.5,114.0,297.8,242.14
2017,12,23,17,0,321.0,37.0,0.7,10.0,73.0,230.43,181.26
2017,12,23,17,15,160.5,18.5,0.8,9.0,36.5,114.37,57.95
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.0,14.0,3.3,5.0,35.0,125.23,0.67
2017,12,24,8,0,430.0,28.0,3.6,6.0,70.0,262.45,206.61
2017,12,24,8,15,526.0,36.0,3.45,6.5,116.0,346.38,288.91
2017,12,24,8,30,622.0,44.0,3.3,7.0,162.0,439.14,371.66
2017,12,24,8,45,678.5,49.0,3.2,8.0,210.0,511.99,434.19
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,588.56,496.6
2017,12,24,9,15,646.5,76.0,3.35,10.0,277.0,588.35,495.04
2017,12,24,9,30,558.0,98.0,3.6,11.0,296.0,573.57,481.19
2017,12,24,9,45,569.5,109.0,3.85,12.0,331.5,618.39,515.1
2017,12,24,10,0,581.0,120.0,4.1,13.0,367.0,662.43,546.82
2017,12,24,10,15,565.5,135.5,4.55,13.0,392.5,678.22,559.57
2017,12,24,10,30,550.0,151.0,5.0,13.0,418.0,700.14,577.21
2017,12,24,10,45,552.5,160.0,5.45,13.5,441.0,728.55,598.68
2017,12,24,11,0,555.0,169.0,5.9,14.0,464.0,755.22,618.7
2017,12,24,11,15,741.5,121.5,6.1,14.0,531.5,905.81,732.89
2017,12,24,11,30,928.0,74.0,6.3,14.0,599.0,1026.78,821.97
2017,12,24,11,45,927.5,76.5,6.55,14.0,611.0,1041.79,833.13
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,1053.46,842.58
2017,12,24,12,15,928.5,79.0,6.85,13.5,628.0,1060.64,849.35
2017,12,24,12,30,930.0,79.0,6.9,13.0,633.0,1064.44,853.9
2017,12,24,12,45,923.0,81.0,7.0,13.0,628.5,1058.69,850.31
2017,12,24,13,0,916.0,83.0,7.1,13.0,624.0,1049.6,844.48
2017,12,24,13,15,912.0,82.5,7.0,12.5,612.0,1037.16,836.84
2017,12,24,13,30,908.0,82.0,6.9,12.0,600.0,1021.53,826.98
2017,12,24,13,45,894.0,83.5,6.85,12.0,579.0,995.49,808.21
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,978.36,796.29
2017,12,24,14,15,868.0,83.5,6.65,11.5,531.0,944.9,773.05
2017,12,24,14,30,856.0,82.0,6.5,11.0,504.0,909.07,748.01
2017,12,24,14,45,833.5,81.0,6.4,11.0,469.0,862.41,713.35
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,814.41,677.43
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.5,761.01,637.86
2017,12,24,15,30,761.0,74.0,6.0,10.0,355.0,707.09,597.17
2017,12,24,15,45,724.0,69.5,5.85,9.5,310.5,642.44,546.88
2017,12,24,16,0,687.0,65.0,5.7,9.0,266.0,584.04,499.92
2017,12,24,16,15,633.0,59.0,5.45,8.5,219.5,509.76,436.67
2017,12,24,16,30,579.0,53.0,5.2,8.0,173.0,439.17,374.39
2017,12,24,16,45,489.0,44.5,5.0,7.5,127.0,350.08,294.49
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,269.32,218.44
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,132.01,73.14
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,169.0,16.0,3.05,0.0,32.5,107.3,0.0
2017,12,25,8,0,338.0,32.0,3.3,0.0,65.0,227.57,182.03
2017,12,25,8,15,435.5,42.5,3.4,0.5,109.5,309.48,263.57
2017,12,25,8,30,533.0,53.0,3.5,1.0,154.0,401.12,347.35
2017,12,25,8,45,587.5,60.5,3.6,1.5,200.0,471.22,410.32
2017,12,25,9,0,642.0,68.0,3.7,2.0,246.0,545.26,474.18
2017,12,25,9,15,682.0,73.5,3.6,2.5,291.0,610.01,527.35
2017,12,25,9,30,722.0,79.0,3.5,3.0,336.0,676.52,578.64
2017,12,25,9,45,745.0,84.0,3.4,4.0,376.0,730.15,616.95
2017,12,25,10,0,768.0,89.0,3.3,5.0,416.0,783.47,653.8
2017,12,25,10,15,787.5,92.0,3.15,5.0,451.0,824.92,682.67
2017,12,25,10,30,807.0,95.0,3.0,5.0,486.0,870.87,714.39
2017,12,25,10,45,557.0,162.5,2.9,5.5,439.5,735.08,608.34
2017,12,25,11,0,307.0,230.0,2.8,6.0,393.0,565.95,470.06
2017,12,25,11,15,188.5,241.5,2.75,6.5,343.0,446.86,372.33
2017,12,25,11,30,70.0,253.0,2.7,7.0,293.0,322.23,267.22
2017,12,25,11,45,62.5,255.0,2.65,7.5,291.5,316.74,262.19
2017,12,25,12,0,55.0,257.0,2.6,8.0,290.0,311.24,256.73
2017,12,25,12,15,61.0,262.5,2.65,8.0,299.0,323.79,267.08
2017,12,25,12,30,67.0,268.0,2.7,8.0,308.0,336.53,277.54
2017,12,25,12,45,65.5,267.0,2.75,8.5,306.0,333.81,274.82
2017,12,25,13,0,64.0,266.0,2.8,9.0,304.0,331.21,272.31
2017,12,25,13,15,181.0,262.5,2.9,9.0,367.0,469.29,386.97
2017,12,25,13,30,298.0,259.0,3.0,9.0,430.0,604.26,495.01
2017,12,25,13,45,303.5,246.5,3.1,9.5,415.5,590.29,483.67
2017,12,25,14,0,309.0,234.0,3.2,10.0,401.0,575.16,472.41
2017,12,25,14,15,206.5,228.5,3.2,10.0,337.5,443.72,367.45
2017,12,25,14,30,104.0,223.0,3.2,10.0,274.0,319.36,265.28
2017,12,25,14,45,167.5,206.0,3.2,10.5,282.0,374.25,312.31
2017,12,25,15,0,231.0,189.0,3.2,11.0,290.0,404.57,338.47
2017,12,25,15,15,216.5,175.0,3.05,10.5,263.0,370.19,311.08
2017,12,25,15,30,202.0,161.0,2.9,10.0,236.0,336.67,284.21
2017,12,25,15,45,409.0,119.5,2.8,10.0,247.5,465.82,393.53
2017,12,25,16,0,616.0,78.0,2.7,10.0,259.0,550.57,462.7
2017,12,25,16,15,558.5,70.5,2.3,9.0,213.0,474.99,399.68
2017,12,25,16,30,501.0,63.0,1.9,8.0,167.0,403.31,338.65
2017,12,25,16,45,403.5,52.5,1.5,7.5,122.0,311.08,258.11
2017,12,25,17,0,306.0,42.0,1.1,7.0,77.0,228.87,183.5
2017,12,25,17,15,153.0,21.0,1.1,6.5,38.5,112.1,64.37
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,73.96,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,156.81,122.09
2017,12,26,8,15,269.0,53.5,2.7,4.0,96.0,230.98,193.63
2017,12,26,8,30,361.0,69.0,2.7,4.0,137.0,315.1,269.77
2017,12,26,8,45,406.5,83.0,2.75,4.5,179.5,377.06,324.8
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,442.85,381.13
2017,12,26,9,15,497.0,106.0,2.8,5.0,264.5,505.84,434.03
2017,12,26,9,30,542.0,115.0,2.8,5.0,307.0,571.7,487.71
2017,12,26,9,45,562.5,125.0,2.8,5.5,345.0,621.49,525.91
2017,12,26,10,0,583.0,135.0,2.8,6.0,383.0,671.4,563.15
2017,12,26,10,15,607.0,140.5,2.85,6.0,417.0,725.89,603.99
2017,12,26,10,30,631.0,146.0,2.9,6.0,451.0,774.13,639.42
2017,12,26,10,45,650.5,149.0,3.0,6.5,479.0,814.82,667.92
2017,12,26,11,0,670.0,152.0,3.1,7.0,507.0,854.04,695.11
2017,12,26,11,15,335.0,127.5,3.15,7.0,305.0,501.83,420.89
2017,12,26,11,30,0.0,103.0,3.2,7.0,103.0,80.32,63.34
2017,12,26,11,45,0.0,105.0,3.25,7.5,105.0,81.96,64.95
2017,12,26,12,0,0.0,107.0,3.3,8.0,107.0,83.63,66.19
2017,12,26,12,15,0.0,108.0,3.3,8.0,108.0,84.46,66.86
2017,12,26,12,30,0.0,109.0,3.3,8.0,109.0,85.3,67.57
2017,12,26,12,45,0.0,109.0,3.35,8.0,109.0,85.31,67.58
2017,12,26,13,0,0.0,109.0,3.4,8.0,109.0,85.33,67.62
2017,12,26,13,15,0.0,109.0,3.4,8.0,109.0,85.38,67.7
2017,12,26,13,30,0.0,109.0,3.4,8.0,109.0,85.46,67.83
2017,12,26,13,45,0.0,105.5,3.45,8.5,105.5,82.53,65.29
2017,12,26,14,0,0.0,102.0,3.5,9.0,102.0,79.64,62.79
2017,12,26,14,15,0.0,97.0,3.5,8.5,97.0,75.48,59.46
2017,12,26,14,30,0.0,92.0,3.5,8.0,92.0,71.35,56.16
2017,12,26,14,45,0.0,70.0,3.55,8.0,70.0,53.73,41.07
2017,12,26,15,0,0.0,48.0,3.6,8.0,48.0,36.73,26.42
2017,12,26,15,15,0.0,43.5,3.65,7.5,43.5,33.25,23.51
2017,12,26,15,30,0.0,39.0,3.7,7.0,39.0,29.78,20.58
2017,12,26,15,45,0.0,33.5,3.75,7.0,33.5,25.55,16.9
2017,12,26,16,0,0.0,28.0,3.8,7.0,28.0,21.33,13.19
2017,12,26,16,15,153.0,58.0,3.85,7.0,90.0,172.17,148.18
2017,12,26,16,30,306.0,88.0,3.9,7.0,152.0,311.7,266.18
2017,12,26,16,45,228.0,69.5,3.95,7.0,110.5,223.3,187.31
2017,12,26,17,0,150.0,51.0,4.0,7.0,69.0,153.49,123.5
2017,12,26,17,15,75.0,29.0,4.05,6.5,38.0,81.09,47.57
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,5.51,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.0,4.5,3.4,0.0
2017,12,27,8,0,0.0,9.0,5.8,2.0,9.0,6.82,0.0
2017,12,27,8,15,0.0,17.0,5.85,2.0,17.0,12.92,5.63
2017,12,27,8,30,0.0,25.0,5.9,2.0,25.0,19.03,11.25
2017,12,27,8,45,0.0,33.0,5.95,2.5,33.0,25.16,16.83
2017,12,27,9,0,0.0,41.0,6.0,3.0,41.0,31.31,22.33
2017,12,27,9,15,0.0,49.0,5.9,3.0,49.0,37.47,27.83
2017,12,27,9,30,0.0,57.0,5.8,3.0,57.0,43.65,33.28
2017,12,27,9,45,0.0,70.0,5.75,3.0,70.0,53.7,42.12
2017,12,27,10,0,0.0,83.0,5.7,3.0,83.0,64.27,51.35
2017,12,27,10,15,0.0,98.0,5.6,3.0,98.0,77.13,62.52
2017,12,27,10,30,0.0,113.0,5.5,3.0,113.0,90.17,73.79
2017,12,27,10,45,0.0,113.0,5.4,3.5,113.0,89.71,73.09
2017,12,27,11,0,0.0,113.0,5.3,4.0,113.0,89.39,72.54
2017,12,27,11,15,0.5,141.5,5.2,4.0,142.0,115.4,94.95
2017,12,27,11,30,1.0,170.0,5.1,4.0,171.0,142.39,118.01
2017,12,27,11,45,2.0,174.5,5.05,4.5,175.5,147.29,121.89
2017,12,27,12,0,3.0,179.0,5.0,5.0,180.0,152.33,125.91
2017,12,27,12,15,1.5,128.5,4.9,5.0,129.0,103.9,84.4
2017,12,27,12,30,0.0,78.0,4.8,5.0,78.0,60.02,46.53
2017,12,27,12,45,0.0,104.5,4.7,5.0,104.5,81.45,65.06
2017,12,27,13,0,0.0,131.0,4.6,5.0,131.0,104.63,85.0
2017,12,27,13,15,0.0,106.0,4.5,4.5,106.0,82.79,66.37
2017,12,27,13,30,0.0,81.0,4.4,4.0,81.0,62.32,48.81
2017,12,27,13,45,0.0,108.0,4.35,4.0,108.0,84.69,68.31
2017,12,27,14,0,0.0,135.0,4.3,4.0,135.0,109.1,89.51
2017,12,27,14,15,0.0,128.5,4.2,4.0,128.5,103.57,84.84
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,98.12,80.28
2017,12,27,14,45,0.0,118.5,4.1,4.0,118.5,95.53,78.21
2017,12,27,15,0,0.0,115.0,4.1,4.0,115.0,93.1,76.27
2017,12,27,15,15,0.0,104.5,4.05,3.5,104.5,84.19,68.79
2017,12,27,15,30,0.0,94.0,4.0,3.0,94.0,75.37,61.32
2017,12,27,15,45,0.0,82.0,4.0,3.0,82.0,65.21,52.45
2017,12,27,16,0,0.0,70.0,4.0,3.0,70.0,55.12,43.55
2017,12,27,16,15,0.0,57.5,3.9,3.0,57.5,44.61,34.16
2017,12,27,16,30,0.0,45.0,3.8,3.0,45.0,34.43,24.97
2017,12,27,16,45,0.0,33.0,3.7,3.0,33.0,25.2,16.54
2017,12,27,17,0,0.0,21.0,3.6,3.0,21.0,15.99,8.08
2017,12,27,17,15,0.0,12.0,3.55,2.5,12.0,9.12,0.67
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.36,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.5,1.9,1.5,29.0,87.43,0.0
2017,12,28,8,0,255.0,35.0,2.1,2.0,58.0,189.19,147.73
2017,12,28,8,15,352.0,47.5,2.15,2.0,100.5,266.78,224.7
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,355.85,305.61
2017,12,28,8,45,509.5,69.0,2.3,2.5,188.5,427.78,369.36
2017,12,28,9,0,570.0,78.0,2.4,3.0,234.0,504.17,434.53
2017,12,28,9,15,612.5,84.5,2.35,3.5,278.0,569.17,487.5
2017,12,28,9,30,655.0,91.0,2.3,4.0,322.0,636.19,539.66
2017,12,28,9,45,684.5,96.0,2.3,4.5,362.5,692.82,581.39
2017,12,28,10,0,714.0,101.0,2.3,5.0,403.0,749.7,622.24
2017,12,28,10,15,359.0,132.0,2.15,5.0,284.0,491.74,415.41
2017,12,28,10,30,4.0,163.0,2.0,5.0,165.0,141.87,116.84
2017,12,28,10,45,5.5,172.0,1.95,5.5,175.0,151.03,125.0
2017,12,28,11,0,7.0,181.0,1.9,6.0,185.0,160.42,132.52
2017,12,28,11,15,8.0,188.0,1.8,6.5,192.5,167.54,138.05
2017,12,28,11,30,9.0,195.0,1.7,7.0,200.0,174.85,143.71
2017,12,28,11,45,57.0,235.0,1.6,7.5,268.5,287.01,237.42
2017,12,28,12,0,105.0,275.0,1.5,8.0,337.0,383.63,314.88
2017,12,28,12,15,109.5,278.5,1.4,8.0,343.5,392.53,320.98
2017,12,28,12,30,114.0,282.0,1.3,8.0,350.0,401.47,327.67
2017,12,28,12,45,125.5,281.5,1.25,8.5,356.5,436.89,354.55
2017,12,28,13,0,137.0,281.0,1.2,9.0,363.0,447.74,362.28
2017,12,28,13,15,190.0,273.0,1.15,9.0,384.0,490.96,397.16
2017,12,28,13,30,243.0,265.0,1.1,9.0,405.0,532.69,430.14
2017,12,28,13,45,236.0,259.5,1.1,9.5,392.0,516.36,416.87
2017,12,28,14,0,229.0,254.0,1.1,10.0,379.0,499.75,403.96
2017,12,28,14,15,164.5,239.0,1.1,10.0,327.0,416.96,339.27
2017,12,28,14,30,100.0,224.0,1.1,10.0,275.0,316.48,259.51
2017,12,28,14,45,392.0,171.0,1.1,10.0,348.0,573.04,468.25
2017,12,28,15,0,684.0,118.0,1.1,10.0,421.0,758.62,607.27
2017,12,28,15,15,656.0,112.5,1.1,9.5,382.0,703.8,567.26
2017,12,28,15,30,628.0,107.0,1.1,9.0,343.0,648.94,529.28
2017,12,28,15,45,588.0,100.0,1.15,9.0,300.0,583.93,481.01
2017,12,28,16,0,548.0,93.0,1.2,9.0,257.0,520.47,432.02
2017,12,28,16,15,492.0,83.5,1.1,8.0,212.0,443.25,370.68
2017,12,28,16,30,436.0,74.0,1.0,7.0,167.0,375.2,314.22
2017,12,28,16,45,354.5,60.5,0.9,6.5,123.5,293.15,243.48
2017,12,28,17,0,273.0,47.0,0.8,6.0,80.0,219.45,177.31
2017,12,28,17,15,162.0,29.0,0.85,5.5,46.0,130.6,85.34
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,29.12,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,130.5,17.5,1.2,2.5,29.0,88.23,0.0
2017,12,29,8,0,261.0,35.0,1.2,3.0,58.0,191.6,148.13
2017,12,29,8,15,359.5,47.5,1.1,3.0,101.5,269.86,225.06
2017,12,29,8,30,458.0,60.0,1.0,3.0,145.0,360.05,305.13
2017,12,29,8,45,527.0,67.5,0.9,3.5,191.5,436.27,370.06
2017,12,29,9,0,596.0,75.0,0.8,4.0,238.0,517.51,435.85
2017,12,29,9,15,639.0,81.0,0.8,4.5,283.0,583.31,487.17
2017,12,29,9,30,682.0,87.0,0.8,5.0,328.0,651.14,537.33
2017,12,29,9,45,714.0,91.0,0.85,5.5,369.5,709.57,578.75
2017,12,29,10,0,746.0,95.0,0.9,6.0,411.0,768.37,619.43
2017,12,29,10,15,767.0,98.5,0.95,6.5,446.5,817.05,651.89
2017,12,29,10,30,788.0,102.0,1.0,7.0,482.0,864.7,683.17
2017,12,29,10,45,401.5,148.5,1.1,7.5,342.5,572.22,466.1
2017,12,29,11,0,15.0,195.0,1.2,8.0,203.0,182.24,148.2
2017,12,29,11,15,7.5,162.5,1.3,8.5,166.5,142.0,115.5
2017,12,29,11,30,0.0,130.0,1.4,9.0,130.0,104.07,83.15
2017,12,29,11,45,0.0,129.5,1.5,9.5,129.5,103.44,82.46
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,102.87,81.78
2017,12,29,12,15,0.0,148.5,1.7,10.0,149.0,120.39,96.41
2017,12,29,12,30,0.0,168.0,1.8,10.0,169.0,138.45,111.4
2017,12,29,12,45,4.0,183.0,1.9,10.5,186.0,156.87,126.62
2017,12,29,13,0,8.0,198.0,2.0,11.0,203.0,175.73,142.12
2017,12,29,13,15,7.0,193.0,2.1,11.0,197.5,170.05,137.47
2017,12,29,13,30,6.0,188.0,2.2,11.0,192.0,164.51,133.01
2017,12,29,13,45,13.0,197.5,2.3,11.5,205.0,181.47,147.24
2017,12,29,14,0,20.0,207.0,2.4,12.0,218.0,198.78,161.66
2017,12,29,14,15,16.5,194.0,2.45,12.0,203.0,182.97,148.74
2017,12,29,14,30,13.0,181.0,2.5,12.0,188.0,167.49,136.12
2017,12,29,14,45,10.5,170.0,2.6,12.5,175.5,155.32,125.99
2017,12,29,15,0,8.0,159.0,2.7,13.0,163.0,143.48,116.11
2017,12,29,15,15,371.0,121.5,2.65,12.5,262.0,471.59,394.65
2017,12,29,15,30,734.0,84.0,2.6,12.0,361.0,707.34,580.34
2017,12,29,15,45,698.5,79.0,2.6,12.0,317.5,644.29,531.23
2017,12,29,16,0,663.0,74.0,2.6,12.0,274.0,582.39,483.39
2017,12,29,16,15,609.0,67.5,2.3,11.0,227.5,508.14,423.73
2017,12,29,16,30,555.0,61.0,2.0,10.0,181.0,437.4,364.62
2017,12,29,16,45,473.0,51.0,1.7,9.0,135.0,351.47,290.82
2017,12,29,17,0,391.0,41.0,1.4,8.0,89.0,272.95,220.28
2017,12,29,17,15,251.0,27.0,1.4,7.5,52.5,169.89,114.59
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,54.9,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,155.5,16.0,1.9,7.5,30.0,98.1,0.0
2017,12,30,8,0,311.0,32.0,2.0,8.0,60.0,210.75,159.92
2017,12,30,8,15,413.0,43.0,2.0,8.5,104.5,293.45,240.82
2017,12,30,8,30,515.0,54.0,2.0,9.0,149.0,386.43,322.51
2017,12,30,8,45,576.0,61.5,2.0,9.5,196.0,459.64,385.29
2017,12,30,9,0,637.0,69.0,2.0,10.0,243.0,537.38,449.08
2017,12,30,9,15,678.5,74.5,1.95,10.5,288.5,603.05,500.49
2017,12,30,9,30,720.0,80.0,1.9,11.0,334.0,670.63,550.03
2017,12,30,9,45,360.0,105.0,1.9,11.5,232.0,433.0,360.62
2017,12,30,10,0,0.0,130.0,1.9,12.0,130.0,108.34,86.31
2017,12,30,10,15,0.0,141.5,1.8,12.5,141.5,118.21,94.75
2017,12,30,10,30,0.0,153.0,1.7,13.0,153.0,128.22,102.65
2017,12,30,10,45,216.0,178.5,1.65,14.0,293.5,411.13,336.97
2017,12,30,11,0,432.0,204.0,1.6,15.0,434.0,674.23,535.07
2017,12,30,11,15,652.5,151.0,1.55,15.0,513.5,849.26,658.93
2017,12,30,11,30,873.0,98.0,1.5,15.0,593.0,1011.36,765.27
2017,12,30,11,45,878.5,99.0,1.5,15.5,607.0,1030.74,773.67
2017,12,30,12,0,884.0,100.0,1.5,16.0,621.0,1047.01,782.02
2017,12,30,12,15,886.5,100.0,1.55,16.0,627.0,1055.79,788.01
2017,12,30,12,30,889.0,100.0,1.6,16.0,633.0,1061.25,792.12
2017,12,30,12,45,888.0,100.0,1.65,16.5,630.5,1059.77,790.46
2017,12,30,13,0,887.0,100.0,1.7,17.0,628.0,1054.94,786.89
2017,12,30,13,15,883.0,99.5,1.75,17.0,617.0,1043.14,780.44
2017,12,30,13,30,879.0,99.0,1.8,17.0,606.0,1028.12,772.07
2017,12,30,13,45,871.0,97.5,1.9,17.0,586.5,1004.82,759.02
2017,12,30,14,0,863.0,96.0,2.0,17.0,567.0,978.64,744.02
2017,12,30,14,15,851.0,94.5,2.1,17.0,540.5,945.94,724.45
2017,12,30,14,30,839.0,93.0,2.2,17.0,514.0,910.85,703.02
2017,12,30,14,45,811.5,93.5,2.3,17.0,479.0,862.02,671.61
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,818.1,643.15
2017,12,30,15,15,758.5,90.0,2.35,16.5,404.5,764.09,606.78
2017,12,30,15,30,733.0,86.0,2.3,16.0,365.0,709.73,569.38
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,645.78,523.98
2017,12,30,16,0,658.0,77.0,2.3,15.0,276.0,583.06,477.24
2017,12,30,16,15,604.0,70.0,2.15,14.0,229.5,508.33,418.7
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,437.12,360.52
2017,12,30,16,45,462.0,53.0,1.95,12.0,136.5,347.86,285.47
2017,12,30,17,0,374.0,43.0,1.9,11.0,90.0,266.46,213.8
2017,12,30,17,15,240.5,28.5,2.2,10.5,53.5,167.44,114.71
2017,12,30,17,30,107.0,14.0,2.5,10.0,17.0,54.21,0.0
2017,12,30,17,45,53.5,7.0,2.8,9.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.5,18.5,4.35,3.0,27.0,73.7,0.0
2017,12,31,8,0,189.0,37.0,4.6,3.0,54.0,159.58,122.58
2017,12,31,8,15,284.0,53.0,4.75,3.0,96.5,235.51,198.24
2017,12,31,8,30,379.0,69.0,4.9,3.0,139.0,321.83,277.8
2017,12,31,8,45,443.5,80.5,5.05,3.0,185.0,393.2,343.13
2017,12,31,9,0,508.0,92.0,5.2,3.0,231.0,470.28,411.69
2017,12,31,9,15,254.0,89.5,5.3,3.0,159.0,290.26,255.66
2017,12,31,9,30,0.0,87.0,5.4,3.0,87.0,69.42,56.04
2017,12,31,9,45,0.0,98.0,5.5,3.0,98.0,78.65,64.17
2017,12,31,10,0,0.0,109.0,5.6,3.0,109.0,87.97,72.2
2017,12,31,10,15,0.0,119.5,5.7,3.0,119.5,96.9,79.85
2017,12,31,10,30,0.0,130.0,5.8,3.0,130.0,105.93,87.54
2017,12,31,10,45,1.5,150.5,5.95,3.0,151.5,126.02,104.9
2017,12,31,11,0,3.0,171.0,6.1,3.0,173.0,146.54,122.53
2017,12,31,11,15,1.5,127.5,6.1,3.0,128.5,103.51,85.02
2017,12,31,11,30,0.0,84.0,6.1,3.0,84.0,64.64,51.04
2017,12,31,11,45,0.0,63.0,6.2,3.0,63.0,48.39,36.81
2017,12,31,12,0,0.0,42.0,6.3,3.0,42.0,32.2,22.62
2017,12,31,12,15,0.0,73.0,6.3,3.0,73.0,56.14,43.54
2017,12,31,12,30,0.0,104.0,6.3,3.0,104.0,81.0,65.15
2017,12,31,12,45,0.0,135.5,6.3,3.0,135.5,108.52,88.99
2017,12,31,13,0,0.0,167.0,6.3,3.0,167.0,137.54,114.04
2017,12,31,13,15,10.5,194.0,6.25,3.0,200.5,174.41,146.3
2017,12,31,13,30,21.0,221.0,6.2,3.0,234.0,212.57,179.49
2017,12,31,13,45,10.5,168.0,6.2,3.0,174.5,149.8,125.35
2017,12,31,14,0,0.0,115.0,6.2,3.0,115.0,90.93,74.04
2017,12,31,14,15,0.0,128.0,6.15,3.0,128.0,102.95,84.65
2017,12,31,14,30,0.0,141.0,6.1,3.0,141.0,115.69,95.9
2017,12,31,14,45,0.0,100.5,6.1,3.0,100.5,79.0,64.03
2017,12,31,15,0,0.0,60.0,6.1,3.0,60.0,45.99,35.11
2017,12,31,15,15,0.0,54.5,6.05,2.5,54.5,41.73,31.5
2017,12,31,15,30,0.0,49.0,6.0,2.0,49.0,37.48,27.86
2017,12,31,15,45,0.0,43.0,6.0,2.0,43.0,32.85,23.78
2017,12,31,16,0,0.0,37.0,6.0,2.0,37.0,28.23,19.68
2017,12,31,16,15,0.0,30.5,5.95,1.5,30.5,23.24,15.23
2017,12,31,16,30,0.0,24.0,5.9,1.0,24.0,18.26,10.73
2017,12,31,16,45,0.0,18.0,5.85,1.0,18.0,13.68,6.5
2017,12,31,17,0,0.0,12.0,5.8,1.0,12.0,9.1,2.26
2017,12,31,17,15,0.0,7.0,5.8,1.0,7.0,5.3,0.0
2017,12,31,17,30,0.0,2.0,5.8,1.0,2.0,1.57,0.0
2017,12,31,17,45,0.0,1.0,3.6,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
